Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,175.0,15.0,3.55,2.5,30.5,11.41,0.0
2016,1,1,8,0,350.0,30.0,3.6,3.0,61.0,23.69,13.96
2016,1,1,8,15,447.5,38.5,3.65,3.5,100.5,29.19,20.6
2016,1,1,8,30,545.0,47.0,3.7,4.0,140.0,34.51,25.92
2016,1,1,8,45,603.5,53.0,3.75,4.5,181.0,48.23,29.23
2016,1,1,9,0,662.0,59.0,3.8,5.0,222.0,86.0,46.62
2016,1,1,9,15,700.5,63.0,3.8,5.5,260.5,124.33,72.32
2016,1,1,9,30,739.0,67.0,3.8,6.0,299.0,167.58,106.89
2016,1,1,9,45,766.5,70.0,3.8,6.5,333.0,207.09,141.35
2016,1,1,10,0,794.0,73.0,3.8,7.0,367.0,247.5,177.83
2016,1,1,10,15,811.5,75.0,3.75,7.0,395.5,284.9,212.87
2016,1,1,10,30,829.0,77.0,3.7,7.0,424.0,321.88,247.47
2016,1,1,10,45,840.5,79.0,3.65,7.5,445.5,356.19,279.13
2016,1,1,11,0,852.0,81.0,3.6,8.0,467.0,389.23,309.08
2016,1,1,11,15,859.5,82.0,3.5,8.0,481.5,418.26,335.7
2016,1,1,11,30,867.0,83.0,3.4,8.0,496.0,445.41,360.21
2016,1,1,11,45,869.5,83.5,3.3,8.5,503.0,467.84,379.74
2016,1,1,12,0,872.0,84.0,3.2,9.0,510.0,487.88,396.82
2016,1,1,12,15,872.0,84.0,3.1,9.0,509.5,503.74,410.88
2016,1,1,12,30,872.0,84.0,3.0,9.0,509.0,516.96,422.49
2016,1,1,12,45,872.0,82.5,2.9,9.0,501.5,525.93,430.49
2016,1,1,13,0,872.0,81.0,2.8,9.0,494.0,532.14,436.07
2016,1,1,13,15,864.0,79.5,2.65,9.0,478.5,531.46,435.86
2016,1,1,13,30,856.0,78.0,2.5,9.0,463.0,527.95,433.21
2016,1,1,13,45,844.5,76.5,2.45,9.0,440.5,519.89,427.09
2016,1,1,14,0,833.0,75.0,2.4,9.0,418.0,509.18,418.64
2016,1,1,14,15,814.5,72.5,2.35,9.0,389.0,491.4,404.34
2016,1,1,14,30,796.0,70.0,2.3,9.0,360.0,471.38,387.9
2016,1,1,14,45,769.5,67.0,2.25,9.0,325.5,445.01,365.94
2016,1,1,15,0,743.0,64.0,2.2,9.0,291.0,417.09,342.16
2016,1,1,15,15,703.0,60.0,2.15,8.5,252.0,380.94,311.66
2016,1,1,15,30,663.0,56.0,2.1,8.0,213.0,346.66,281.69
2016,1,1,15,45,601.5,50.0,2.05,8.0,172.0,300.1,240.46
2016,1,1,16,0,540.0,44.0,2.0,8.0,131.0,255.28,199.8
2016,1,1,16,15,438.5,35.5,2.05,7.5,92.0,197.05,148.0
2016,1,1,16,30,337.0,27.0,2.1,7.0,53.0,142.99,88.61
2016,1,1,16,45,168.5,13.5,2.15,7.0,26.5,56.93,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,30.0,15.5,3.7,4.5,18.5,14.08,0.0
2016,1,2,8,0,60.0,31.0,3.8,5.0,37.0,27.19,16.65
2016,1,2,8,15,87.5,48.0,3.8,5.0,61.0,41.06,31.04
2016,1,2,8,30,115.0,65.0,3.8,5.0,85.0,54.57,44.01
2016,1,2,8,45,131.5,82.0,3.85,5.5,110.5,70.69,54.52
2016,1,2,9,0,148.0,99.0,3.9,6.0,136.0,93.75,71.15
2016,1,2,9,15,158.0,115.0,3.85,6.5,159.5,116.84,89.34
2016,1,2,9,30,168.0,131.0,3.8,7.0,183.0,140.7,109.03
2016,1,2,9,45,182.5,142.5,3.8,7.5,205.5,162.41,127.15
2016,1,2,10,0,197.0,154.0,3.8,8.0,228.0,184.95,146.22
2016,1,2,10,15,304.5,151.5,3.85,8.0,275.0,219.17,172.7
2016,1,2,10,30,412.0,149.0,3.9,8.0,322.0,260.95,206.51
2016,1,2,10,45,607.0,111.0,4.0,8.5,379.5,307.09,242.75
2016,1,2,11,0,802.0,73.0,4.1,9.0,437.0,363.43,288.6
2016,1,2,11,15,406.0,122.0,4.2,9.5,307.0,277.0,224.39
2016,1,2,11,30,10.0,171.0,4.3,10.0,177.0,168.51,137.38
2016,1,2,11,45,32.0,189.0,4.4,10.5,205.5,196.62,160.66
2016,1,2,12,0,54.0,207.0,4.5,11.0,234.0,225.79,184.54
2016,1,2,12,15,38.5,197.5,4.55,11.0,217.0,211.18,172.5
2016,1,2,12,30,23.0,188.0,4.6,11.0,200.0,193.99,158.3
2016,1,2,12,45,11.5,172.0,4.65,11.5,178.0,173.23,140.82
2016,1,2,13,0,0.0,156.0,4.7,12.0,156.0,152.06,122.95
2016,1,2,13,15,39.5,175.5,4.7,12.0,193.5,195.14,159.33
2016,1,2,13,30,79.0,195.0,4.7,12.0,231.0,236.94,194.37
2016,1,2,13,45,39.5,163.5,4.7,12.0,181.5,184.87,151.04
2016,1,2,14,0,0.0,132.0,4.7,12.0,132.0,129.68,104.72
2016,1,2,14,15,0.0,102.5,4.6,12.0,102.5,100.13,79.96
2016,1,2,14,30,0.0,73.0,4.5,12.0,73.0,70.64,55.01
2016,1,2,14,45,0.0,66.0,4.4,12.0,66.0,63.8,49.24
2016,1,2,15,0,0.0,59.0,4.3,12.0,59.0,57.02,43.46
2016,1,2,15,15,0.0,51.0,4.05,11.5,51.0,49.27,36.87
2016,1,2,15,30,0.0,43.0,3.8,11.0,43.0,41.53,30.2
2016,1,2,15,45,0.0,34.5,3.55,10.5,34.5,33.31,23.02
2016,1,2,16,0,0.0,26.0,3.3,10.0,26.0,25.09,15.77
2016,1,2,16,15,0.0,18.5,3.35,9.5,18.5,17.85,9.26
2016,1,2,16,30,0.0,11.0,3.4,9.0,11.0,10.6,2.1
2016,1,2,16,45,0.0,5.5,3.45,9.0,5.5,5.41,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.5,4.2,7.5,10.5,10.13,0.0
2016,1,3,8,0,0.0,21.0,4.1,8.0,21.0,20.27,10.79
2016,1,3,8,15,0.0,35.0,4.0,8.0,35.0,33.45,23.95
2016,1,3,8,30,0.0,49.0,3.9,8.0,49.0,46.24,36.02
2016,1,3,8,45,0.0,63.5,3.8,8.5,63.5,59.43,45.8
2016,1,3,9,0,0.0,78.0,3.7,9.0,78.0,72.98,57.63
2016,1,3,9,15,0.0,91.5,3.6,9.0,91.5,85.77,68.76
2016,1,3,9,30,0.0,105.0,3.5,9.0,105.0,98.62,79.81
2016,1,3,9,45,0.0,116.5,3.4,9.5,116.5,109.76,89.11
2016,1,3,10,0,0.0,128.0,3.3,10.0,128.0,120.92,98.3
2016,1,3,10,15,5.0,140.0,3.35,10.0,142.5,133.9,108.97
2016,1,3,10,30,10.0,152.0,3.4,10.0,157.0,147.27,119.98
2016,1,3,10,45,28.5,170.0,3.5,10.5,183.0,169.96,138.3
2016,1,3,11,0,47.0,188.0,3.6,11.0,209.0,195.27,158.79
2016,1,3,11,15,88.5,201.5,3.8,11.0,243.0,226.71,184.47
2016,1,3,11,30,130.0,215.0,4.0,11.0,277.0,260.82,212.49
2016,1,3,11,45,74.5,200.5,4.2,11.0,236.5,226.37,184.66
2016,1,3,12,0,19.0,186.0,4.4,11.0,196.0,188.43,153.47
2016,1,3,12,15,58.5,202.5,4.4,11.0,231.5,225.64,184.54
2016,1,3,12,30,98.0,219.0,4.4,11.0,267.0,263.38,215.85
2016,1,3,12,45,235.0,203.0,4.4,11.0,316.0,324.09,266.62
2016,1,3,13,0,372.0,187.0,4.4,11.0,365.0,381.63,314.47
2016,1,3,13,15,393.5,176.5,4.05,11.0,359.5,389.16,320.51
2016,1,3,13,30,415.0,166.0,3.7,11.0,354.0,392.11,323.09
2016,1,3,13,45,368.5,165.0,3.35,11.5,326.0,363.96,299.55
2016,1,3,14,0,322.0,164.0,3.0,12.0,298.0,339.18,278.69
2016,1,3,14,15,211.0,159.5,2.65,12.0,245.0,273.33,224.54
2016,1,3,14,30,100.0,155.0,2.3,12.0,192.0,213.59,174.9
2016,1,3,14,45,91.5,141.5,2.0,12.0,173.0,190.64,155.97
2016,1,3,15,0,83.0,128.0,1.7,12.0,154.0,172.22,140.49
2016,1,3,15,15,76.0,112.0,1.55,11.5,133.5,151.6,123.27
2016,1,3,15,30,69.0,96.0,1.4,11.0,113.0,130.98,105.74
2016,1,3,15,45,54.5,79.0,1.3,11.0,90.5,106.24,84.31
2016,1,3,16,0,40.0,62.0,1.2,11.0,68.0,81.92,63.08
2016,1,3,16,15,20.0,45.0,1.3,10.5,48.0,56.16,40.7
2016,1,3,16,30,0.0,28.0,1.4,10.0,28.0,28.78,15.76
2016,1,3,16,45,0.0,14.0,1.5,10.0,14.0,13.52,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,184.5,13.5,5.05,10.5,29.5,10.07,0.0
2016,1,4,8,0,369.0,27.0,5.1,11.0,59.0,20.78,11.01
2016,1,4,8,15,461.0,34.0,5.15,11.0,97.5,25.02,16.25
2016,1,4,8,30,553.0,41.0,5.2,11.0,136.0,31.87,22.79
2016,1,4,8,45,612.0,45.5,5.3,11.5,176.0,43.82,25.03
2016,1,4,9,0,671.0,50.0,5.4,12.0,216.0,80.47,40.54
2016,1,4,9,15,706.5,53.5,5.5,12.0,253.0,118.28,65.29
2016,1,4,9,30,742.0,57.0,5.6,12.0,290.0,158.22,96.71
2016,1,4,9,45,519.5,101.0,5.7,12.5,273.0,185.81,130.92
2016,1,4,10,0,297.0,145.0,5.8,13.0,256.0,198.19,151.38
2016,1,4,10,15,512.0,113.0,5.9,13.0,321.0,238.32,179.88
2016,1,4,10,30,727.0,81.0,6.0,13.0,386.0,295.31,224.54
2016,1,4,10,45,599.5,118.5,6.15,13.5,378.5,312.02,243.8
2016,1,4,11,0,472.0,156.0,6.3,14.0,371.0,320.12,254.35
2016,1,4,11,15,308.0,186.0,6.4,14.0,328.0,298.9,240.39
2016,1,4,11,30,144.0,216.0,6.5,14.0,285.0,267.69,216.69
2016,1,4,11,45,325.5,190.5,6.6,14.0,350.0,329.74,267.58
2016,1,4,12,0,507.0,165.0,6.7,14.0,415.0,398.97,324.57
2016,1,4,12,15,282.0,187.5,6.75,14.0,326.5,321.76,262.46
2016,1,4,12,30,57.0,210.0,6.8,14.0,238.0,234.3,190.22
2016,1,4,12,45,28.5,179.5,6.9,14.0,193.5,191.26,154.84
2016,1,4,13,0,0.0,149.0,7.0,14.0,149.0,145.09,116.44
2016,1,4,13,15,3.5,154.5,7.0,13.5,156.5,152.73,123.19
2016,1,4,13,30,7.0,160.0,7.0,13.0,164.0,160.55,130.12
2016,1,4,13,45,3.5,104.5,7.0,13.0,106.5,103.44,82.3
2016,1,4,14,0,0.0,49.0,7.0,13.0,49.0,47.34,34.82
2016,1,4,14,15,2.5,90.5,6.75,13.0,91.5,89.25,70.56
2016,1,4,14,30,5.0,132.0,6.5,13.0,134.0,133.52,108.07
2016,1,4,14,45,2.5,120.0,6.3,13.0,121.0,120.63,97.25
2016,1,4,15,0,0.0,108.0,6.1,13.0,108.0,107.81,86.45
2016,1,4,15,15,0.0,93.5,5.95,12.5,93.5,93.46,74.4
2016,1,4,15,30,0.0,79.0,5.8,12.0,79.0,79.04,62.11
2016,1,4,15,45,0.0,64.0,5.7,12.0,64.0,63.98,48.99
2016,1,4,16,0,0.0,49.0,5.6,12.0,49.0,48.77,35.64
2016,1,4,16,15,0.0,35.0,5.55,12.0,35.0,34.49,22.98
2016,1,4,16,30,0.0,21.0,5.5,12.0,21.0,20.27,9.57
2016,1,4,16,45,0.0,10.5,5.5,12.0,10.5,10.13,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,4.45,10.5,13.5,13.03,0.0
2016,1,5,8,0,0.0,27.0,4.7,11.0,27.0,25.67,14.93
2016,1,5,8,15,6.0,44.0,4.8,11.0,45.0,40.9,30.11
2016,1,5,8,30,12.0,61.0,4.9,11.0,63.0,55.9,44.14
2016,1,5,8,45,19.0,77.0,5.0,11.0,81.0,68.18,52.58
2016,1,5,9,0,26.0,93.0,5.1,11.0,99.0,84.45,66.1
2016,1,5,9,15,30.5,108.0,5.1,11.0,116.5,100.43,79.44
2016,1,5,9,30,35.0,123.0,5.1,11.0,134.0,116.83,93.2
2016,1,5,9,45,37.5,136.0,5.1,11.5,149.0,131.62,105.47
2016,1,5,10,0,40.0,149.0,5.1,12.0,164.0,146.58,117.84
2016,1,5,10,15,20.0,114.5,5.15,12.0,122.0,113.61,90.74
2016,1,5,10,30,0.0,80.0,5.2,12.0,80.0,77.31,60.5
2016,1,5,10,45,0.0,44.5,5.3,12.0,44.5,42.99,31.2
2016,1,5,11,0,0.0,9.0,5.4,12.0,9.0,8.68,1.8
2016,1,5,11,15,2.0,86.0,5.5,11.5,87.0,83.94,66.06
2016,1,5,11,30,4.0,163.0,5.6,11.0,165.0,158.4,128.86
2016,1,5,11,45,2.0,85.5,5.7,11.0,86.5,83.58,65.73
2016,1,5,12,0,0.0,8.0,5.8,11.0,8.0,7.72,0.97
2016,1,5,12,15,46.5,114.0,5.8,11.0,137.0,133.5,108.27
2016,1,5,12,30,93.0,220.0,5.8,11.0,266.0,262.04,215.48
2016,1,5,12,45,52.5,197.5,5.8,11.0,223.5,221.39,181.59
2016,1,5,13,0,12.0,175.0,5.8,11.0,181.0,177.01,144.45
2016,1,5,13,15,6.0,108.0,5.7,11.0,111.0,107.93,86.51
2016,1,5,13,30,0.0,41.0,5.6,11.0,41.0,39.6,28.38
2016,1,5,13,45,0.0,23.5,5.55,11.0,23.5,22.68,13.9
2016,1,5,14,0,0.0,6.0,5.5,11.0,6.0,5.79,0.0
2016,1,5,14,15,120.5,79.0,5.45,11.0,124.0,145.92,120.52
2016,1,5,14,30,241.0,152.0,5.4,11.0,242.0,284.97,237.36
2016,1,5,14,45,227.5,140.5,5.4,11.0,219.5,264.51,219.9
2016,1,5,15,0,214.0,129.0,5.4,11.0,197.0,243.73,202.21
2016,1,5,15,15,403.5,96.0,5.15,11.0,203.5,293.59,242.82
2016,1,5,15,30,593.0,63.0,4.9,11.0,210.0,330.68,270.39
2016,1,5,15,45,527.0,57.5,4.7,11.0,170.5,284.26,229.06
2016,1,5,16,0,461.0,52.0,4.5,11.0,131.0,239.8,188.97
2016,1,5,16,15,362.0,42.5,4.25,10.5,93.5,182.69,138.79
2016,1,5,16,30,263.0,33.0,4.0,10.0,56.0,131.01,88.54
2016,1,5,16,45,131.5,16.5,3.75,10.0,28.0,60.71,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,6.45,11.0,2.0,1.93,0.0
2016,1,6,8,0,0.0,4.0,6.3,11.0,4.0,3.85,0.0
2016,1,6,8,15,0.0,7.5,6.3,11.0,7.5,7.23,0.67
2016,1,6,8,30,0.0,11.0,6.3,11.0,11.0,10.6,3.82
2016,1,6,8,45,0.0,14.0,6.3,11.0,14.0,13.5,5.96
2016,1,6,9,0,0.0,17.0,6.3,11.0,17.0,16.39,8.53
2016,1,6,9,15,0.0,20.5,6.35,11.0,20.5,19.77,11.48
2016,1,6,9,30,0.0,24.0,6.4,11.0,24.0,23.16,14.41
2016,1,6,9,45,0.0,26.5,6.5,11.0,26.5,25.57,16.49
2016,1,6,10,0,0.0,29.0,6.6,11.0,29.0,27.99,18.55
2016,1,6,10,15,0.0,70.5,6.7,11.0,70.5,68.15,53.03
2016,1,6,10,30,0.0,112.0,6.8,11.0,112.0,107.38,86.37
2016,1,6,10,45,12.5,145.0,6.95,11.0,151.0,142.65,115.87
2016,1,6,11,0,25.0,178.0,7.1,11.0,190.0,178.86,146.06
2016,1,6,11,15,194.0,185.0,7.0,11.0,279.0,253.31,206.78
2016,1,6,11,30,363.0,192.0,6.9,11.0,368.0,338.06,276.42
2016,1,6,11,45,427.0,181.5,6.85,11.0,391.0,367.92,301.75
2016,1,6,12,0,491.0,171.0,6.8,11.0,414.0,398.37,327.74
2016,1,6,12,15,290.5,195.5,6.65,11.0,340.0,334.29,275.62
2016,1,6,12,30,90.0,220.0,6.5,11.0,266.0,260.63,214.24
2016,1,6,12,45,112.0,219.0,6.35,11.0,274.5,273.15,225.03
2016,1,6,13,0,134.0,218.0,6.2,11.0,283.0,288.79,238.3
2016,1,6,13,15,79.5,198.0,6.15,11.0,236.5,239.02,196.91
2016,1,6,13,30,25.0,178.0,6.1,11.0,190.0,188.08,154.16
2016,1,6,13,45,267.0,155.5,6.05,11.0,269.5,302.89,252.47
2016,1,6,14,0,509.0,133.0,6.0,11.0,349.0,409.2,341.54
2016,1,6,14,15,294.5,145.0,5.9,11.0,268.0,305.65,254.79
2016,1,6,14,30,80.0,157.0,5.8,11.0,187.0,201.55,166.57
2016,1,6,14,45,72.0,144.0,5.75,11.0,169.5,184.2,152.11
2016,1,6,15,0,64.0,131.0,5.7,11.0,152.0,166.88,137.43
2016,1,6,15,15,57.0,115.0,5.55,10.5,132.0,146.63,120.31
2016,1,6,15,30,50.0,99.0,5.4,10.0,112.0,126.43,102.96
2016,1,6,15,45,38.5,81.5,5.25,10.0,90.5,102.69,82.19
2016,1,6,16,0,27.0,64.0,5.1,10.0,69.0,79.21,61.52
2016,1,6,16,15,13.5,47.0,5.05,9.5,49.5,55.93,41.07
2016,1,6,16,30,0.0,30.0,5.0,9.0,30.0,30.72,18.34
2016,1,6,16,45,0.0,15.0,4.95,9.0,15.0,14.48,0.0
2016,1,6,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,7,7,45,101.5,17.5,2.15,8.5,27.0,13.7,0.0
2016,1,7,8,0,203.0,35.0,2.2,9.0,54.0,27.38,16.53
2016,1,7,8,15,299.5,47.0,2.3,9.0,90.5,36.02,26.13
2016,1,7,8,30,396.0,59.0,2.4,9.0,127.0,44.35,34.22
2016,1,7,8,45,485.5,63.0,2.5,9.5,168.0,54.61,36.06
2016,1,7,9,0,575.0,67.0,2.6,10.0,209.0,87.1,49.82
2016,1,7,9,15,616.5,72.0,2.6,10.0,246.5,123.03,73.59
2016,1,7,9,30,658.0,77.0,2.6,10.0,284.0,161.82,103.86
2016,1,7,9,45,717.5,73.0,2.6,10.5,322.0,198.39,133.76
2016,1,7,10,0,777.0,69.0,2.6,11.0,360.0,240.47,169.69
2016,1,7,10,15,794.5,71.0,2.55,11.0,388.5,277.66,203.87
2016,1,7,10,30,812.0,73.0,2.5,11.0,417.0,314.51,237.65
2016,1,7,10,45,823.5,75.0,2.5,11.0,438.5,348.73,269.08
2016,1,7,11,0,835.0,77.0,2.5,11.0,460.0,381.75,299.0
2016,1,7,11,15,842.5,77.5,2.5,11.0,475.5,410.32,324.86
2016,1,7,11,30,850.0,78.0,2.5,11.0,491.0,437.07,348.73
2016,1,7,11,45,854.0,78.5,2.5,11.0,498.5,460.27,369.33
2016,1,7,12,0,858.0,79.0,2.5,11.0,506.0,481.21,387.72
2016,1,7,12,15,858.0,79.0,2.55,11.0,506.0,497.34,402.12
2016,1,7,12,30,858.0,79.0,2.6,11.0,506.0,510.86,414.2
2016,1,7,12,45,857.5,77.5,2.7,11.0,499.5,519.91,422.74
2016,1,7,13,0,857.0,76.0,2.8,11.0,493.0,526.24,428.93
2016,1,7,13,15,850.0,75.5,2.85,11.0,478.5,527.47,430.8
2016,1,7,13,30,843.0,75.0,2.9,11.0,464.0,525.93,430.31
2016,1,7,13,45,833.0,73.0,2.95,11.0,442.5,518.49,425.02
2016,1,7,14,0,823.0,71.0,3.0,11.0,421.0,508.42,417.44
2016,1,7,14,15,806.5,69.0,2.9,11.0,393.0,492.5,404.59
2016,1,7,14,30,790.0,67.0,2.8,11.0,365.0,474.32,389.63
2016,1,7,14,45,768.5,63.5,2.75,11.0,332.0,449.99,369.51
2016,1,7,15,0,747.0,60.0,2.7,11.0,299.0,423.93,347.46
2016,1,7,15,15,711.5,56.5,2.5,10.5,261.5,390.13,318.89
2016,1,7,15,30,676.0,53.0,2.3,10.0,224.0,355.72,288.98
2016,1,7,15,45,625.0,47.5,2.1,10.0,184.0,312.7,250.8
2016,1,7,16,0,574.0,42.0,1.9,10.0,144.0,270.64,212.56
2016,1,7,16,15,485.5,35.0,1.85,9.5,104.5,218.59,166.32
2016,1,7,16,30,397.0,28.0,1.8,9.0,65.0,168.9,117.41
2016,1,7,16,45,198.5,14.0,1.75,9.0,32.5,78.63,0.0
2016,1,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,11.5,1.4,7.5,11.5,11.09,0.0
2016,1,8,8,0,0.0,23.0,1.5,8.0,23.0,22.21,12.47
2016,1,8,8,15,0.0,38.5,1.6,8.0,38.5,36.43,26.64
2016,1,8,8,30,0.0,54.0,1.7,8.0,54.0,50.39,39.79
2016,1,8,8,45,0.0,70.5,1.8,8.0,70.5,65.18,50.86
2016,1,8,9,0,0.0,87.0,1.9,8.0,87.0,80.51,64.34
2016,1,8,9,15,3.5,101.0,1.85,8.0,102.0,94.27,76.14
2016,1,8,9,30,7.0,115.0,1.8,8.0,117.0,108.36,88.05
2016,1,8,9,45,9.0,126.0,1.75,8.5,129.5,119.88,97.55
2016,1,8,10,0,11.0,137.0,1.7,9.0,142.0,131.52,107.04
2016,1,8,10,15,92.5,160.5,1.65,9.0,200.0,173.92,140.08
2016,1,8,10,30,174.0,184.0,1.6,9.0,258.0,223.11,179.11
2016,1,8,10,45,89.0,171.0,1.6,9.5,209.0,191.36,154.75
2016,1,8,11,0,4.0,158.0,1.6,10.0,160.0,152.56,123.75
2016,1,8,11,15,2.0,134.0,1.65,10.0,135.0,129.68,104.7
2016,1,8,11,30,0.0,110.0,1.7,10.0,110.0,106.19,84.98
2016,1,8,11,45,30.5,162.0,1.75,10.5,177.5,170.22,138.21
2016,1,8,12,0,61.0,214.0,1.8,11.0,245.0,235.99,191.68
2016,1,8,12,15,118.5,220.0,1.85,11.0,279.5,273.78,222.45
2016,1,8,12,30,176.0,226.0,1.9,11.0,314.0,311.86,253.5
2016,1,8,12,45,171.0,224.5,2.0,11.0,309.0,311.64,253.6
2016,1,8,13,0,166.0,223.0,2.1,11.0,304.0,310.79,253.34
2016,1,8,13,15,234.0,207.5,2.1,11.0,318.0,333.23,272.34
2016,1,8,13,30,302.0,192.0,2.1,11.0,332.0,358.98,293.78
2016,1,8,13,45,184.5,186.5,2.15,11.0,271.0,289.04,236.96
2016,1,8,14,0,67.0,181.0,2.2,11.0,210.0,218.86,179.12
2016,1,8,14,15,33.5,120.5,2.2,11.0,135.0,138.23,112.37
2016,1,8,14,30,0.0,60.0,2.2,11.0,60.0,57.98,44.31
2016,1,8,14,45,0.0,54.5,2.25,11.0,54.5,52.65,39.86
2016,1,8,15,0,0.0,49.0,2.3,11.0,49.0,47.33,35.32
2016,1,8,15,15,0.0,42.5,2.15,10.5,42.5,41.04,29.97
2016,1,8,15,30,0.0,36.0,2.0,10.0,36.0,34.75,24.55
2016,1,8,15,45,0.0,29.5,1.9,10.0,29.5,28.47,19.0
2016,1,8,16,0,0.0,23.0,1.8,10.0,23.0,22.19,13.42
2016,1,8,16,15,0.0,16.5,1.85,10.0,16.5,15.91,7.8
2016,1,8,16,30,0.0,10.0,1.9,10.0,10.0,9.64,2.04
2016,1,8,16,45,0.0,5.0,2.0,10.0,5.0,4.82,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.0,5.6,9.5,12.0,11.58,0.0
2016,1,9,8,0,0.0,24.0,5.7,10.0,24.0,23.14,13.07
2016,1,9,8,15,0.0,39.5,5.7,10.0,39.5,37.28,27.1
2016,1,9,8,30,0.0,55.0,5.7,10.0,55.0,51.21,40.17
2016,1,9,8,45,0.0,71.5,5.7,10.0,71.5,66.01,51.16
2016,1,9,9,0,0.0,88.0,5.7,10.0,88.0,81.36,64.62
2016,1,9,9,15,5.0,102.0,5.55,10.0,104.0,95.29,76.48
2016,1,9,9,30,10.0,116.0,5.4,10.0,120.0,109.69,88.58
2016,1,9,9,45,10.5,127.0,5.25,10.5,131.0,121.07,98.03
2016,1,9,10,0,11.0,138.0,5.1,11.0,142.0,132.44,107.37
2016,1,9,10,15,107.0,160.5,4.85,11.0,205.5,176.37,141.37
2016,1,9,10,30,203.0,183.0,4.6,11.0,269.0,231.22,185.11
2016,1,9,10,45,156.5,193.5,4.4,11.0,262.0,233.72,188.73
2016,1,9,11,0,110.0,204.0,4.2,11.0,255.0,233.34,189.47
2016,1,9,11,15,60.5,189.5,3.9,11.0,218.0,204.82,166.55
2016,1,9,11,30,11.0,175.0,3.6,11.0,181.0,172.77,140.27
2016,1,9,11,45,53.5,199.5,3.3,11.0,226.5,216.37,176.24
2016,1,9,12,0,96.0,224.0,3.0,11.0,272.0,262.09,213.58
2016,1,9,12,15,56.0,205.5,2.75,11.0,233.5,227.63,185.24
2016,1,9,12,30,16.0,187.0,2.5,11.0,195.0,189.59,153.85
2016,1,9,12,45,16.0,184.5,2.25,11.0,192.5,187.83,152.48
2016,1,9,13,0,16.0,182.0,2.0,11.0,190.0,186.02,151.01
2016,1,9,13,15,15.5,177.0,1.8,11.0,184.5,181.41,147.27
2016,1,9,13,30,15.0,172.0,1.6,11.0,179.0,176.76,143.5
2016,1,9,13,45,16.5,167.0,1.4,11.0,174.5,173.13,140.63
2016,1,9,14,0,18.0,162.0,1.2,11.0,170.0,169.5,137.73
2016,1,9,14,15,46.0,161.0,1.05,11.0,179.5,187.73,153.17
2016,1,9,14,30,74.0,160.0,0.9,11.0,189.0,202.0,165.08
2016,1,9,14,45,70.0,147.0,0.75,11.5,172.5,186.66,152.04
2016,1,9,15,0,66.0,134.0,0.6,12.0,156.0,171.22,138.97
2016,1,9,15,15,59.5,118.0,0.55,11.5,136.0,151.13,122.5
2016,1,9,15,30,53.0,102.0,0.5,11.0,116.0,131.05,105.74
2016,1,9,15,45,43.5,85.0,0.45,11.0,95.0,108.61,86.51
2016,1,9,16,0,34.0,68.0,0.4,11.0,74.0,86.36,67.21
2016,1,9,16,15,18.0,51.0,0.45,11.0,54.0,62.03,46.09
2016,1,9,16,30,2.0,34.0,0.5,11.0,34.0,35.81,22.98
2016,1,9,16,45,1.0,17.0,0.6,11.0,17.0,16.69,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,156.5,15.5,3.4,8.5,29.5,11.85,0.0
2016,1,10,8,0,313.0,31.0,3.6,9.0,59.0,24.6,14.41
2016,1,10,8,15,407.5,40.0,3.7,9.0,97.5,30.47,21.27
2016,1,10,8,30,502.0,49.0,3.8,9.0,136.0,36.15,26.87
2016,1,10,8,45,565.5,54.5,3.9,9.5,177.0,48.32,29.45
2016,1,10,9,0,629.0,60.0,4.0,10.0,218.0,84.59,45.65
2016,1,10,9,15,667.5,64.5,4.0,10.0,256.0,122.38,70.83
2016,1,10,9,30,706.0,69.0,4.0,10.0,294.0,162.67,102.67
2016,1,10,9,45,739.0,70.5,4.0,10.5,329.0,203.74,137.8
2016,1,10,10,0,772.0,72.0,4.0,11.0,364.0,243.61,173.16
2016,1,10,10,15,595.5,112.0,3.85,11.0,347.5,262.0,197.7
2016,1,10,10,30,419.0,152.0,3.7,11.0,331.0,267.4,209.39
2016,1,10,10,45,313.0,177.5,3.6,11.5,315.5,271.77,216.44
2016,1,10,11,0,207.0,203.0,3.5,12.0,300.0,268.11,215.61
2016,1,10,11,15,181.5,212.0,3.3,12.0,298.5,274.08,221.28
2016,1,10,11,30,156.0,221.0,3.1,12.0,297.0,278.27,225.15
2016,1,10,11,45,275.5,208.0,2.95,12.5,345.5,326.11,263.48
2016,1,10,12,0,395.0,195.0,2.8,13.0,394.0,377.5,304.39
2016,1,10,12,15,267.5,212.0,2.75,13.0,346.5,340.82,275.38
2016,1,10,12,30,140.0,229.0,2.7,13.0,299.0,297.24,240.34
2016,1,10,12,45,81.5,209.5,2.65,13.0,250.5,248.52,201.14
2016,1,10,13,0,23.0,190.0,2.6,13.0,202.0,197.63,159.49
2016,1,10,13,15,24.0,186.0,2.55,13.0,198.0,194.91,157.54
2016,1,10,13,30,25.0,182.0,2.5,13.0,194.0,192.15,155.45
2016,1,10,13,45,12.5,158.5,2.5,13.0,164.5,162.37,131.01
2016,1,10,14,0,0.0,135.0,2.5,13.0,135.0,132.45,106.28
2016,1,10,14,15,0.0,108.5,2.45,13.0,108.5,106.0,84.38
2016,1,10,14,30,0.0,82.0,2.4,13.0,82.0,79.56,62.25
2016,1,10,14,45,0.0,75.0,2.4,13.0,75.0,72.7,56.56
2016,1,10,15,0,0.0,68.0,2.4,13.0,68.0,65.83,50.78
2016,1,10,15,15,0.0,59.5,2.3,12.5,59.5,57.5,43.79
2016,1,10,15,30,0.0,51.0,2.2,12.0,51.0,49.27,36.79
2016,1,10,15,45,0.0,42.0,2.15,11.5,42.0,40.56,29.26
2016,1,10,16,0,0.0,33.0,2.1,11.0,33.0,31.86,21.63
2016,1,10,16,15,0.0,24.0,2.15,10.5,24.0,23.16,13.94
2016,1,10,16,30,0.0,15.0,2.2,10.0,15.0,14.47,6.07
2016,1,10,16,45,0.0,7.5,2.3,10.0,7.5,7.23,0.0
2016,1,10,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,45.5,16.0,3.1,10.0,20.0,13.62,0.0
2016,1,11,8,0,91.0,32.0,3.1,10.0,40.0,26.53,15.98
2016,1,11,8,15,123.0,48.5,3.15,10.0,66.0,39.41,29.03
2016,1,11,8,30,155.0,65.0,3.2,10.0,92.0,51.88,40.81
2016,1,11,8,45,173.0,81.5,3.25,10.5,119.0,67.92,50.63
2016,1,11,9,0,191.0,98.0,3.3,11.0,146.0,92.91,67.58
2016,1,11,9,15,202.0,113.5,3.25,11.0,172.0,117.95,86.83
2016,1,11,9,30,213.0,129.0,3.2,11.0,198.0,143.82,108.01
2016,1,11,9,45,222.5,142.5,3.15,11.0,221.0,168.48,128.9
2016,1,11,10,0,232.0,156.0,3.1,11.0,244.0,193.65,150.52
2016,1,11,10,15,176.0,171.5,3.0,11.0,241.0,204.81,162.51
2016,1,11,10,30,120.0,187.0,2.9,11.0,238.0,209.69,168.59
2016,1,11,10,45,61.0,172.5,2.85,11.5,198.5,183.48,148.12
2016,1,11,11,0,2.0,158.0,2.8,12.0,159.0,151.85,122.53
2016,1,11,11,15,1.0,156.0,2.75,12.0,156.5,150.09,121.01
2016,1,11,11,30,0.0,154.0,2.7,12.0,154.0,148.17,119.32
2016,1,11,11,45,4.0,165.5,2.65,12.5,167.5,161.29,129.86
2016,1,11,12,0,8.0,177.0,2.6,13.0,181.0,174.7,140.56
2016,1,11,12,15,30.0,195.5,2.55,13.0,211.0,205.28,165.65
2016,1,11,12,30,52.0,214.0,2.5,13.0,241.0,236.07,190.79
2016,1,11,12,45,27.0,188.5,2.45,13.5,202.5,199.55,160.64
2016,1,11,13,0,2.0,163.0,2.4,14.0,164.0,159.86,127.86
2016,1,11,13,15,38.0,183.5,2.35,14.0,201.5,202.69,163.47
2016,1,11,13,30,74.0,204.0,2.3,14.0,239.0,244.28,197.58
2016,1,11,13,45,83.0,196.0,2.25,14.0,234.0,242.13,196.04
2016,1,11,14,0,92.0,188.0,2.2,14.0,229.0,239.66,194.37
2016,1,11,14,15,431.5,129.0,2.1,14.0,299.0,368.08,300.48
2016,1,11,14,30,771.0,70.0,2.0,14.0,369.0,475.56,385.57
2016,1,11,14,45,749.0,66.5,1.95,14.0,336.5,451.28,365.17
2016,1,11,15,0,727.0,63.0,1.9,14.0,304.0,425.31,343.8
2016,1,11,15,15,692.5,59.5,1.75,13.5,267.0,392.19,316.53
2016,1,11,15,30,658.0,56.0,1.6,13.0,230.0,358.42,287.96
2016,1,11,15,45,606.0,51.0,1.45,13.0,190.0,317.65,252.52
2016,1,11,16,0,554.0,46.0,1.3,13.0,150.0,276.27,215.8
