Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,471.0,38.5,1.25,12.5,111.0,222.79,169.51
2016,1,11,16,30,388.0,31.0,1.2,12.0,72.0,173.62,124.37
2016,1,11,16,45,247.0,20.5,1.2,12.0,42.0,104.34,39.49
2016,1,11,17,0,106.0,10.0,1.2,12.0,12.0,36.27,0.0
2016,1,11,17,15,53.0,5.0,1.2,12.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,14.0,3.65,8.5,30.5,10.43,0.0
2016,1,12,8,0,362.0,28.0,3.6,9.0,61.0,21.55,12.05
2016,1,12,8,15,453.0,36.0,3.5,9.0,100.5,26.62,17.9
2016,1,12,8,30,544.0,44.0,3.4,9.0,140.0,31.51,22.74
2016,1,12,8,45,601.0,49.5,3.35,9.5,180.5,45.08,25.79
2016,1,12,9,0,658.0,55.0,3.3,10.0,221.0,85.56,45.25
2016,1,12,9,15,499.0,86.5,3.15,10.0,224.0,125.18,80.42
2016,1,12,9,30,340.0,118.0,3.0,10.0,227.0,151.56,109.32
2016,1,12,9,45,355.0,128.5,2.95,10.5,253.5,180.16,133.52
2016,1,12,10,0,370.0,139.0,2.9,11.0,280.0,209.48,158.79
2016,1,12,10,15,454.0,134.0,2.95,11.5,320.5,244.16,186.61
2016,1,12,10,30,538.0,129.0,3.0,12.0,361.0,283.97,219.25
2016,1,12,10,45,454.5,155.5,3.05,12.5,358.0,300.08,235.91
2016,1,12,11,0,371.0,182.0,3.1,13.0,355.0,310.25,246.62
2016,1,12,11,15,458.5,168.5,3.1,13.0,390.0,345.77,275.83
2016,1,12,11,30,546.0,155.0,3.1,13.0,425.0,384.8,307.97
2016,1,12,11,45,503.0,169.0,3.15,13.0,421.0,393.76,316.55
2016,1,12,12,0,460.0,183.0,3.2,13.0,417.0,399.56,322.29
2016,1,12,12,15,434.0,189.0,3.2,13.0,410.5,403.09,325.93
2016,1,12,12,30,408.0,195.0,3.2,13.0,404.0,404.52,327.69
2016,1,12,12,45,299.5,209.5,3.25,13.5,361.5,367.07,297.44
2016,1,12,13,0,191.0,224.0,3.3,14.0,319.0,326.07,263.95
2016,1,12,13,15,238.5,212.0,3.3,14.0,327.5,345.52,280.44
2016,1,12,13,30,286.0,200.0,3.3,14.0,336.0,361.15,293.68
2016,1,12,13,45,258.5,193.5,3.35,14.0,312.5,341.48,278.12
2016,1,12,14,0,231.0,187.0,3.4,14.0,289.0,321.06,261.92
2016,1,12,14,15,115.5,160.5,3.45,14.0,212.0,227.99,185.86
2016,1,12,14,30,0.0,134.0,3.5,14.0,135.0,132.61,106.32
2016,1,12,14,45,0.0,122.0,3.6,14.0,122.5,120.95,96.87
2016,1,12,15,0,0.0,110.0,3.7,14.0,110.0,109.27,87.2
2016,1,12,15,15,0.0,96.5,3.75,13.5,96.5,95.97,76.2
2016,1,12,15,30,0.0,83.0,3.8,13.0,83.0,82.62,64.98
2016,1,12,15,45,0.0,68.5,3.9,13.0,68.5,68.11,52.49
2016,1,12,16,0,0.0,54.0,4.0,13.0,54.0,53.5,39.77
2016,1,12,16,15,0.0,40.0,4.1,12.5,40.0,39.3,27.37
2016,1,12,16,30,0.0,26.0,4.2,12.0,26.0,25.11,14.75
2016,1,12,16,45,0.0,15.0,4.3,12.0,15.0,14.47,2.14
2016,1,12,17,0,0.0,4.0,4.4,12.0,4.0,3.93,0.0
2016,1,12,17,15,0.0,2.0,4.5,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,143.0,16.5,5.6,12.5,30.0,12.71,0.0
2016,1,13,8,0,286.0,33.0,5.8,13.0,60.0,26.46,15.82
2016,1,13,8,15,384.5,42.5,5.9,13.0,98.5,32.71,22.85
2016,1,13,8,30,483.0,52.0,6.0,13.0,137.0,38.74,28.71
2016,1,13,8,45,543.0,58.5,6.15,13.0,177.5,52.39,32.05
2016,1,13,9,0,603.0,65.0,6.3,13.0,218.0,88.53,49.01
2016,1,13,9,15,643.5,70.0,6.4,13.0,257.0,126.06,74.13
2016,1,13,9,30,684.0,75.0,6.5,13.0,296.0,166.35,105.88
2016,1,13,9,45,701.5,81.0,6.65,13.5,329.0,205.54,139.97
2016,1,13,10,0,719.0,87.0,6.8,14.0,362.0,245.03,175.4
2016,1,13,10,15,739.0,89.5,6.9,14.0,391.0,282.04,209.42
2016,1,13,10,30,759.0,92.0,7.0,14.0,420.0,319.04,243.44
2016,1,13,10,45,572.0,136.0,7.1,14.0,390.5,323.06,253.79
2016,1,13,11,0,385.0,180.0,7.2,14.0,361.0,314.2,251.36
2016,1,13,11,15,425.0,178.0,7.2,14.0,384.0,341.85,275.11
2016,1,13,11,30,465.0,176.0,7.2,14.0,407.0,370.77,299.84
2016,1,13,11,45,465.0,179.5,7.25,14.0,413.5,387.42,314.67
2016,1,13,12,0,465.0,183.0,7.3,14.0,420.0,402.78,328.24
2016,1,13,12,15,297.0,207.5,7.25,13.5,359.5,352.38,288.19
2016,1,13,12,30,129.0,232.0,7.2,13.0,299.0,295.31,241.45
2016,1,13,12,45,64.5,167.0,7.2,13.0,200.5,197.73,161.05
2016,1,13,13,0,0.0,102.0,7.2,13.0,102.0,98.81,77.97
2016,1,13,13,15,179.0,145.5,7.15,13.0,231.0,245.96,203.02
2016,1,13,13,30,358.0,189.0,7.1,13.0,360.0,389.03,321.85
2016,1,13,13,45,568.5,139.0,7.05,13.0,397.0,455.84,378.27
2016,1,13,14,0,779.0,89.0,7.0,13.0,434.0,515.84,428.59
2016,1,13,14,15,761.5,87.0,6.7,12.5,406.0,501.13,416.9
2016,1,13,14,30,744.0,85.0,6.4,12.0,378.0,483.33,402.58
2016,1,13,14,45,725.5,80.0,6.15,12.0,346.0,459.78,382.58
2016,1,13,15,0,707.0,75.0,5.9,12.0,314.0,434.47,360.71
2016,1,13,15,15,670.5,71.0,5.5,11.5,276.0,400.41,331.59
2016,1,13,15,30,634.0,67.0,5.1,11.0,238.0,365.86,301.36
2016,1,13,15,45,595.0,59.5,4.75,11.0,199.0,326.27,265.75
2016,1,13,16,0,556.0,52.0,4.4,11.0,160.0,287.08,229.66
2016,1,13,16,15,469.0,44.0,4.2,10.5,119.5,230.99,180.04
2016,1,13,16,30,382.0,36.0,4.0,10.0,79.0,179.26,132.52
2016,1,13,16,45,237.5,24.5,3.8,10.0,47.0,108.57,54.49
2016,1,13,17,0,93.0,13.0,3.6,10.0,15.0,36.5,0.0
2016,1,13,17,15,46.5,6.5,3.5,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,37.0,16.5,2.75,9.5,20.0,14.96,0.0
2016,1,14,8,0,74.0,33.0,2.9,10.0,40.0,27.32,16.88
2016,1,14,8,15,97.0,50.5,3.1,10.0,64.5,43.07,32.32
2016,1,14,8,30,120.0,68.0,3.3,10.0,89.0,56.92,45.34
2016,1,14,8,45,133.0,85.0,3.5,10.5,114.0,73.5,55.7
2016,1,14,9,0,146.0,102.0,3.7,11.0,139.0,96.64,72.24
2016,1,14,9,15,153.0,118.5,3.85,11.0,163.0,119.93,90.63
2016,1,14,9,30,160.0,135.0,4.0,11.0,187.0,143.76,110.39
2016,1,14,9,45,165.0,149.0,4.2,11.0,207.5,165.65,129.06
2016,1,14,10,0,170.0,163.0,4.4,11.0,228.0,187.73,148.12
2016,1,14,10,15,192.0,174.5,4.55,11.0,253.5,212.49,168.95
2016,1,14,10,30,214.0,186.0,4.7,11.0,279.0,238.55,191.0
2016,1,14,10,45,199.0,198.0,4.85,11.5,288.0,253.44,204.15
2016,1,14,11,0,184.0,210.0,5.0,12.0,297.0,266.99,215.87
2016,1,14,11,15,127.0,213.5,5.2,12.0,274.5,254.42,206.65
2016,1,14,11,30,70.0,217.0,5.4,12.0,252.0,237.92,193.65
2016,1,14,11,45,68.5,220.5,5.65,12.0,255.5,243.58,198.53
2016,1,14,12,0,67.0,224.0,5.9,12.0,259.0,248.99,203.16
2016,1,14,12,15,42.0,208.5,6.1,12.0,230.5,224.01,182.64
2016,1,14,12,30,17.0,193.0,6.3,12.0,202.0,196.03,159.45
2016,1,14,12,45,28.0,199.5,6.5,12.0,214.5,211.11,172.2
2016,1,14,13,0,39.0,206.0,6.7,12.0,227.0,224.84,183.85
2016,1,14,13,15,19.5,156.5,6.75,12.0,167.0,163.15,132.53
2016,1,14,13,30,0.0,107.0,6.8,12.0,107.0,103.87,82.67
2016,1,14,13,45,0.0,94.5,6.85,12.0,94.5,91.62,72.45
2016,1,14,14,0,0.0,82.0,6.9,12.0,82.0,79.33,62.14
2016,1,14,14,15,0.0,99.0,6.75,11.5,99.0,96.35,76.84
2016,1,14,14,30,0.0,116.0,6.6,11.0,116.0,113.91,92.04
2016,1,14,14,45,0.0,105.0,6.5,11.0,105.0,103.15,83.0
2016,1,14,15,0,0.0,94.0,6.4,11.0,94.0,92.35,73.88
2016,1,14,15,15,0.0,82.5,6.3,11.0,82.5,81.0,64.21
2016,1,14,15,30,0.0,71.0,6.2,11.0,71.0,69.63,54.42
2016,1,14,15,45,0.0,58.5,6.15,11.0,58.5,57.15,43.57
2016,1,14,16,0,0.0,46.0,6.1,11.0,46.0,44.61,32.57
2016,1,14,16,15,0.0,34.0,6.1,11.0,34.0,32.83,22.16
2016,1,14,16,30,0.0,22.0,6.1,11.0,22.0,21.23,11.82
2016,1,14,16,45,0.0,13.0,6.2,11.0,13.0,12.54,2.36
2016,1,14,17,0,0.0,4.0,6.3,11.0,4.0,3.93,0.0
2016,1,14,17,15,0.0,2.0,6.35,11.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.0,16.0,0.4,10.5,31.0,12.16,0.0
2016,1,15,8,0,316.0,32.0,0.4,11.0,62.0,25.29,15.31
2016,1,15,8,15,409.0,40.5,0.55,11.0,100.5,30.61,21.37
2016,1,15,8,30,502.0,49.0,0.7,11.0,139.0,35.77,26.44
2016,1,15,8,45,560.0,55.5,0.9,11.0,179.5,50.88,30.23
2016,1,15,9,0,618.0,62.0,1.1,11.0,220.0,87.9,47.95
2016,1,15,9,15,656.5,66.0,1.3,11.0,258.5,125.18,72.99
2016,1,15,9,30,695.0,70.0,1.5,11.0,297.0,165.02,104.45
2016,1,15,9,45,690.0,75.5,1.7,11.5,321.0,199.92,135.78
2016,1,15,10,0,685.0,81.0,1.9,12.0,345.0,233.26,166.68
2016,1,15,10,15,641.0,99.5,1.95,12.0,361.5,266.26,198.61
2016,1,15,10,30,597.0,118.0,2.0,12.0,378.0,295.0,226.27
2016,1,15,10,45,599.0,124.5,2.15,12.0,397.0,324.12,252.72
2016,1,15,11,0,601.0,131.0,2.3,12.0,416.0,352.06,277.78
2016,1,15,11,15,571.0,145.0,2.25,12.0,423.5,371.79,295.79
2016,1,15,11,30,541.0,159.0,2.2,12.0,431.0,389.33,311.43
2016,1,15,11,45,433.5,187.0,2.2,12.5,407.5,381.92,306.44
2016,1,15,12,0,326.0,215.0,2.2,13.0,384.0,367.33,295.13
2016,1,15,12,15,261.0,224.5,2.15,13.0,360.0,352.29,283.62
2016,1,15,12,30,196.0,234.0,2.1,13.0,336.0,332.16,267.73
2016,1,15,12,45,514.0,160.5,2.05,13.0,422.0,435.64,352.16
2016,1,15,13,0,832.0,87.0,2.0,13.0,508.0,538.75,433.94
2016,1,15,13,15,824.0,86.0,1.9,13.0,493.5,539.38,434.05
2016,1,15,13,30,816.0,85.0,1.8,13.0,479.0,537.26,432.6
2016,1,15,13,45,810.0,81.5,1.75,13.0,458.5,530.89,428.04
2016,1,15,14,0,804.0,78.0,1.7,13.0,438.0,521.87,421.27
2016,1,15,14,15,786.0,76.0,1.6,13.0,410.0,505.51,408.39
2016,1,15,14,30,768.0,74.0,1.5,13.0,382.0,486.93,393.55
2016,1,15,14,45,747.0,70.5,1.45,13.0,349.0,463.16,374.61
2016,1,15,15,0,726.0,67.0,1.4,13.0,316.0,437.65,353.85
2016,1,15,15,15,691.0,63.0,1.3,13.0,278.5,403.51,325.61
2016,1,15,15,30,656.0,59.0,1.2,13.0,241.0,370.54,297.6
2016,1,15,15,45,604.0,54.0,1.1,13.0,201.0,327.52,260.94
2016,1,15,16,0,552.0,49.0,1.0,13.0,161.0,285.61,224.32
2016,1,15,16,15,472.0,42.0,1.0,12.5,121.0,232.84,179.07
2016,1,15,16,30,392.0,35.0,1.0,12.0,81.0,184.03,135.58
2016,1,15,16,45,255.0,24.0,1.05,12.0,49.0,116.38,66.84
2016,1,15,17,0,118.0,13.0,1.1,12.0,17.0,43.58,0.0
2016,1,15,17,15,59.0,6.5,1.15,12.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.5,4.35,12.0,30.0,13.6,0.0
2016,1,16,8,0,260.0,35.0,4.4,12.0,60.0,27.18,16.78
2016,1,16,8,15,353.0,45.0,4.35,12.0,98.0,34.87,24.93
2016,1,16,8,30,446.0,55.0,4.3,12.0,136.0,41.26,31.14
2016,1,16,8,45,516.5,60.5,4.3,12.5,177.0,55.04,33.82
2016,1,16,9,0,587.0,66.0,4.3,13.0,218.0,90.05,50.35
2016,1,16,9,15,372.5,102.0,4.2,13.0,204.0,125.65,85.27
2016,1,16,9,30,158.0,138.0,4.1,13.0,190.0,146.37,111.84
2016,1,16,9,45,162.0,151.5,4.0,13.5,210.0,167.65,129.62
2016,1,16,10,0,166.0,165.0,3.9,14.0,230.0,189.02,147.57
2016,1,16,10,15,87.0,160.5,3.8,14.0,195.0,173.46,137.69
2016,1,16,10,30,8.0,156.0,3.7,14.0,160.0,150.6,120.83
2016,1,16,10,45,4.0,117.0,3.65,14.5,119.0,113.79,90.08
2016,1,16,11,0,0.0,78.0,3.6,15.0,78.0,75.43,57.94
2016,1,16,11,15,0.0,117.5,3.55,15.0,117.5,113.25,89.37
2016,1,16,11,30,0.0,157.0,3.5,15.0,157.0,151.04,120.39
2016,1,16,11,45,27.5,189.0,3.5,15.0,203.5,194.99,156.21
2016,1,16,12,0,55.0,221.0,3.5,15.0,250.0,240.57,193.13
2016,1,16,12,15,27.5,189.5,3.5,15.0,204.0,198.39,158.86
2016,1,16,12,30,0.0,158.0,3.5,15.0,158.0,153.18,121.86
2016,1,16,12,45,0.0,156.5,3.5,15.0,156.5,152.0,121.0
2016,1,16,13,0,0.0,155.0,3.5,15.0,155.0,150.82,120.1
2016,1,16,13,15,0.0,121.5,3.4,15.0,121.5,118.02,93.17
2016,1,16,13,30,0.0,88.0,3.3,15.0,88.0,85.16,66.01
2016,1,16,13,45,0.0,100.5,3.2,15.0,100.5,97.53,76.43
2016,1,16,14,0,0.0,113.0,3.1,15.0,113.0,110.12,87.0
2016,1,16,14,15,73.0,143.5,3.0,15.0,173.5,183.73,148.9
2016,1,16,14,30,146.0,174.0,2.9,15.0,234.0,260.22,211.83
2016,1,16,14,45,138.0,161.0,2.8,15.0,213.5,242.07,196.9
2016,1,16,15,0,130.0,148.0,2.7,15.0,193.0,223.68,181.87
2016,1,16,15,15,122.5,131.5,2.55,14.5,170.0,201.36,163.71
2016,1,16,15,30,115.0,115.0,2.4,14.0,147.0,178.85,145.05
2016,1,16,15,45,102.0,97.5,2.3,14.0,122.5,152.69,122.74
2016,1,16,16,0,89.0,80.0,2.2,14.0,98.0,126.76,100.29
2016,1,16,16,15,69.0,62.0,2.15,13.5,74.0,97.87,75.35
2016,1,16,16,30,49.0,44.0,2.1,13.0,50.0,69.61,50.6
2016,1,16,16,45,24.5,27.5,2.1,13.0,30.5,37.86,20.35
2016,1,16,17,0,0.0,11.0,2.1,13.0,11.0,10.81,0.0
2016,1,16,17,15,0.0,5.5,2.15,13.0,5.5,5.41,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,13.5,5.65,13.0,13.5,13.03,0.0
2016,1,17,8,0,0.0,27.0,5.7,13.0,27.0,25.88,15.71
2016,1,17,8,15,0.0,43.5,5.7,13.0,43.5,40.82,30.01
2016,1,17,8,30,0.0,60.0,5.7,13.0,60.0,55.54,43.62
2016,1,17,8,45,2.5,76.5,5.75,13.5,77.5,70.49,54.3
2016,1,17,9,0,5.0,93.0,5.8,14.0,95.0,86.22,67.6
2016,1,17,9,15,10.0,108.0,5.8,14.0,111.0,101.31,80.2
2016,1,17,9,30,15.0,123.0,5.8,14.0,127.0,116.9,93.09
2016,1,17,9,45,18.0,135.5,5.8,14.0,142.0,130.37,104.23
2016,1,17,10,0,21.0,148.0,5.8,14.0,157.0,144.07,115.52
2016,1,17,10,15,10.5,116.5,5.75,14.0,121.0,114.24,90.8
2016,1,17,10,30,0.0,85.0,5.7,14.0,85.0,82.1,63.98
2016,1,17,10,45,0.0,71.0,5.7,14.0,71.0,68.64,52.57
2016,1,17,11,0,0.0,57.0,5.7,14.0,57.0,55.09,41.07
2016,1,17,11,15,1.0,112.0,5.7,14.0,112.5,108.43,85.79
2016,1,17,11,30,2.0,167.0,5.7,14.0,168.0,161.42,129.67
2016,1,17,11,45,1.0,159.5,5.75,14.0,160.0,154.22,123.59
2016,1,17,12,0,0.0,152.0,5.8,14.0,152.0,146.84,117.45
2016,1,17,12,15,0.0,156.0,5.85,14.0,156.0,150.96,120.84
2016,1,17,12,30,0.0,160.0,5.9,14.0,160.0,155.12,124.29
2016,1,17,12,45,4.0,169.5,5.95,14.0,171.5,166.85,134.07
2016,1,17,13,0,8.0,179.0,6.0,14.0,183.0,178.82,144.06
2016,1,17,13,15,4.0,169.0,6.0,14.0,171.5,167.21,134.53
2016,1,17,13,30,0.0,159.0,6.0,14.0,160.0,155.49,124.91
2016,1,17,13,45,0.0,110.0,6.0,14.0,110.5,106.93,84.62
2016,1,17,14,0,0.0,61.0,6.0,14.0,61.0,58.96,44.41
2016,1,17,14,15,0.0,58.5,5.95,14.0,58.5,56.53,42.45
2016,1,17,14,30,0.0,56.0,5.9,14.0,56.0,54.11,40.47
2016,1,17,14,45,0.0,51.0,5.85,14.0,51.0,49.27,36.42
2016,1,17,15,0,0.0,46.0,5.8,14.0,46.0,44.43,32.35
2016,1,17,15,15,0.0,41.0,5.65,13.5,41.0,39.59,28.31
2016,1,17,15,30,0.0,36.0,5.5,13.0,36.0,34.75,24.22
2016,1,17,15,45,0.0,30.0,5.4,13.0,30.0,28.95,19.2
2016,1,17,16,0,0.0,24.0,5.3,13.0,24.0,23.15,14.12
2016,1,17,16,15,0.0,18.0,5.25,13.0,18.0,17.36,9.02
2016,1,17,16,30,0.0,12.0,5.2,13.0,12.0,11.57,3.9
2016,1,17,16,45,0.0,7.5,5.2,13.0,7.5,7.23,0.0
2016,1,17,17,0,0.0,3.0,5.2,13.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,5.2,13.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,204.0,14.5,2.5,11.5,34.5,10.67,0.0
2016,1,18,8,0,408.0,29.0,2.7,12.0,69.0,22.12,12.79
2016,1,18,8,15,496.0,36.0,2.65,12.0,109.5,26.22,17.42
2016,1,18,8,30,584.0,43.0,2.6,12.0,150.0,33.06,23.89
2016,1,18,8,45,641.0,47.5,2.6,12.5,192.5,50.39,27.13
2016,1,18,9,0,698.0,52.0,2.6,13.0,235.0,89.43,45.39
2016,1,18,9,15,732.5,55.5,2.6,13.0,274.5,129.48,72.69
2016,1,18,9,30,767.0,59.0,2.6,13.0,314.0,171.66,106.44
2016,1,18,9,45,785.5,63.0,2.6,13.5,348.5,212.91,142.36
2016,1,18,10,0,804.0,67.0,2.6,14.0,383.0,254.37,179.41
2016,1,18,10,15,519.5,128.0,2.7,14.0,338.0,261.08,197.1
2016,1,18,10,30,235.0,189.0,2.8,14.0,293.0,248.14,195.42
2016,1,18,10,45,238.5,199.5,2.95,14.5,309.5,269.31,213.23
2016,1,18,11,0,242.0,210.0,3.1,15.0,326.0,290.26,230.54
2016,1,18,11,15,239.0,218.5,3.2,15.0,336.5,306.44,244.29
2016,1,18,11,30,236.0,227.0,3.3,15.0,347.0,321.42,256.94
2016,1,18,11,45,231.5,231.5,3.4,15.0,351.5,331.23,265.36
2016,1,18,12,0,227.0,236.0,3.5,15.0,356.0,340.2,273.02
2016,1,18,12,15,228.0,236.0,3.5,15.0,356.5,346.78,278.7
2016,1,18,12,30,229.0,236.0,3.5,15.0,357.0,352.68,283.79
2016,1,18,12,45,228.0,233.5,3.5,15.0,352.5,354.34,285.51
2016,1,18,13,0,227.0,231.0,3.5,15.0,348.0,355.23,286.61
2016,1,18,13,15,297.0,213.0,3.5,15.0,362.0,382.01,308.99
2016,1,18,13,30,367.0,195.0,3.5,15.0,376.0,404.85,328.14
2016,1,18,13,45,293.5,197.0,3.5,15.0,337.5,368.31,298.83
2016,1,18,14,0,220.0,199.0,3.5,15.0,299.0,326.72,265.39
2016,1,18,14,15,230.0,185.0,3.4,14.5,284.5,322.38,262.87
2016,1,18,14,30,240.0,171.0,3.3,14.0,270.0,312.34,255.57
2016,1,18,14,45,173.0,159.5,3.25,14.0,228.0,259.03,211.93
2016,1,18,15,0,106.0,148.0,3.2,14.0,186.0,212.21,173.2
2016,1,18,15,15,99.0,132.5,2.95,14.0,164.5,191.66,156.17
2016,1,18,15,30,92.0,117.0,2.7,14.0,143.0,171.02,138.77
2016,1,18,15,45,81.5,99.5,2.45,14.0,120.0,146.45,117.82
2016,1,18,16,0,71.0,82.0,2.2,14.0,97.0,122.01,96.69
2016,1,18,16,15,56.5,64.0,2.2,13.5,74.0,91.03,70.08
2016,1,18,16,30,42.0,46.0,2.2,13.0,51.0,65.13,47.43
2016,1,18,16,45,21.0,29.5,2.2,13.0,32.0,39.43,23.22
2016,1,18,17,0,0.0,13.0,2.2,13.0,13.0,12.55,0.0
2016,1,18,17,15,0.0,6.5,2.2,13.0,6.5,6.39,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.7,13.0,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,8.8,13.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,1.5,8.95,13.0,1.5,1.44,0.0
2016,1,19,8,30,0.0,2.0,9.1,13.0,2.0,1.93,0.0
2016,1,19,8,45,0.0,3.0,9.25,13.5,3.0,2.89,0.0
2016,1,19,9,0,0.0,4.0,9.4,14.0,4.0,3.85,0.0
2016,1,19,9,15,0.0,4.5,9.25,14.0,4.5,4.34,0.0
2016,1,19,9,30,0.0,5.0,9.1,14.0,5.0,4.82,0.0
2016,1,19,9,45,38.5,85.5,9.0,14.5,101.0,88.81,68.38
2016,1,19,10,0,77.0,166.0,8.9,15.0,197.0,171.15,136.01
2016,1,19,10,15,38.5,128.5,8.6,15.0,144.0,131.95,104.59
2016,1,19,10,30,0.0,91.0,8.3,15.0,91.0,87.78,68.5
2016,1,19,10,45,0.0,104.5,8.05,15.0,104.5,100.66,79.19
2016,1,19,11,0,0.0,118.0,7.8,15.0,118.0,113.58,89.85
2016,1,19,11,15,6.5,152.5,7.65,15.0,156.0,149.16,119.25
2016,1,19,11,30,13.0,187.0,7.5,15.0,194.0,185.27,148.92
2016,1,19,11,45,15.0,192.0,7.4,15.0,200.0,191.82,154.22
2016,1,19,12,0,17.0,197.0,7.3,15.0,206.0,198.45,159.62
2016,1,19,12,15,65.0,219.0,7.05,15.0,253.5,246.32,199.15
2016,1,19,12,30,113.0,241.0,6.8,15.0,301.0,295.33,239.39
2016,1,19,12,45,156.5,238.0,6.55,15.0,320.0,321.13,260.8
2016,1,19,13,0,200.0,235.0,6.3,15.0,339.0,345.16,280.82
2016,1,19,13,15,148.0,228.0,6.3,15.0,303.5,312.51,254.19
2016,1,19,13,30,96.0,221.0,6.3,15.0,268.0,275.03,223.49
2016,1,19,13,45,183.5,208.0,6.35,15.0,294.0,315.53,257.97
2016,1,19,14,0,271.0,195.0,6.4,15.0,320.0,355.68,291.81
2016,1,19,14,15,340.5,171.5,6.35,14.5,319.0,368.46,303.76
2016,1,19,14,30,410.0,148.0,6.3,14.0,318.0,383.97,317.72
2016,1,19,14,45,379.0,139.5,6.25,14.0,286.5,355.09,293.88
2016,1,19,15,0,348.0,131.0,6.2,14.0,255.0,320.19,264.93
2016,1,19,15,15,314.0,123.0,5.95,13.5,226.0,290.12,239.89
2016,1,19,15,30,280.0,115.0,5.7,13.0,197.0,260.69,214.94
2016,1,19,15,45,259.5,99.0,5.5,13.0,166.0,228.66,187.08
2016,1,19,16,0,239.0,83.0,5.3,13.0,135.0,196.88,158.92
2016,1,19,16,15,200.0,66.5,4.9,12.5,103.5,157.93,124.74
2016,1,19,16,30,161.0,50.0,4.5,12.0,72.0,120.81,91.69
2016,1,19,16,45,80.5,34.5,4.15,12.0,45.5,74.41,49.2
2016,1,19,17,0,0.0,19.0,3.8,12.0,19.0,19.6,0.0
2016,1,19,17,15,0.0,9.5,3.6,12.0,9.5,9.34,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,2.5,17.0,1.45,10.0,17.5,16.41,0.0
2016,1,20,8,0,5.0,34.0,1.6,10.0,35.0,31.85,21.32
2016,1,20,8,15,18.0,51.5,1.75,10.0,55.0,46.06,35.17
2016,1,20,8,30,31.0,69.0,1.9,10.0,75.0,60.63,48.8
2016,1,20,8,45,39.0,86.5,2.05,10.5,96.0,76.87,59.76
2016,1,20,9,0,47.0,104.0,2.2,11.0,117.0,95.6,74.76
2016,1,20,9,15,52.5,119.5,2.25,11.0,136.0,113.34,89.31
2016,1,20,9,30,58.0,135.0,2.3,11.0,155.0,131.57,104.42
2016,1,20,9,45,206.0,142.0,2.4,11.5,222.0,167.59,128.66
2016,1,20,10,0,354.0,149.0,2.5,12.0,289.0,220.68,168.35
2016,1,20,10,15,199.0,166.0,2.45,12.0,246.0,209.31,164.95
2016,1,20,10,30,44.0,183.0,2.4,12.0,203.0,185.05,149.13
2016,1,20,10,45,207.0,187.0,2.35,12.5,287.5,248.83,198.66
2016,1,20,11,0,370.0,191.0,2.3,13.0,372.0,323.67,257.28
2016,1,20,11,15,467.5,174.0,2.15,13.0,410.0,361.77,287.85
2016,1,20,11,30,565.0,157.0,2.0,13.0,448.0,404.07,321.93
2016,1,20,11,45,542.0,167.5,1.95,13.5,450.5,419.21,334.26
2016,1,20,12,0,519.0,178.0,1.9,14.0,453.0,431.89,344.37
2016,1,20,12,15,593.0,155.0,1.75,14.0,470.0,460.47,367.39
2016,1,20,12,30,667.0,132.0,1.6,14.0,487.0,487.9,389.23
2016,1,20,12,45,586.5,155.0,1.45,14.5,464.5,477.71,380.16
2016,1,20,13,0,506.0,178.0,1.3,15.0,442.0,462.43,367.21
2016,1,20,13,15,688.5,125.0,1.25,15.0,475.0,516.79,410.55
2016,1,20,13,30,871.0,72.0,1.2,15.0,508.0,564.45,447.78
2016,1,20,13,45,698.0,109.5,1.15,15.0,449.5,510.99,406.1
2016,1,20,14,0,525.0,147.0,1.1,15.0,391.0,451.23,359.89
2016,1,20,14,15,553.0,131.0,1.1,15.0,374.5,447.66,358.28
2016,1,20,14,30,581.0,115.0,1.1,15.0,358.0,444.14,355.98
2016,1,20,14,45,493.5,119.0,1.1,15.0,314.0,394.02,316.82
2016,1,20,15,0,406.0,123.0,1.1,15.0,270.0,347.68,280.24
2016,1,20,15,15,390.0,112.0,1.1,14.5,240.5,321.63,259.95
2016,1,20,15,30,374.0,101.0,1.1,14.0,211.0,294.97,238.4
2016,1,20,15,45,348.5,88.0,1.1,14.0,178.5,261.48,210.28
2016,1,20,16,0,323.0,75.0,1.1,14.0,146.0,228.26,181.68
2016,1,20,16,15,289.0,60.0,1.05,13.5,113.0,190.03,148.59
2016,1,20,16,30,255.0,45.0,1.0,13.0,80.0,153.1,115.73
2016,1,20,16,45,127.5,33.5,1.0,13.0,51.0,87.35,58.76
2016,1,20,17,0,0.0,22.0,1.0,13.0,22.0,23.44,0.0
2016,1,20,17,15,0.0,11.0,0.9,13.0,11.0,10.81,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,7,45,176.0,16.5,4.35,10.5,34.5,12.29,0.0
2016,1,21,8,0,352.0,33.0,4.4,11.0,69.0,25.65,16.06
2016,1,21,8,15,439.0,41.0,4.3,11.0,109.0,30.46,21.28
2016,1,21,8,30,526.0,49.0,4.2,11.0,149.0,35.12,25.86
2016,1,21,8,45,586.0,54.0,4.15,11.5,190.5,54.44,30.11
2016,1,21,9,0,646.0,59.0,4.1,12.0,232.0,92.27,49.15
2016,1,21,9,15,682.0,63.0,3.95,12.5,271.0,133.87,78.62
2016,1,21,9,30,718.0,67.0,3.8,13.0,310.0,174.89,111.61
2016,1,21,9,45,744.0,69.5,3.7,13.5,345.0,214.53,146.05
2016,1,21,10,0,770.0,72.0,3.6,14.0,380.0,255.11,182.16
2016,1,21,10,15,667.5,101.5,3.65,14.5,383.0,282.51,211.15
2016,1,21,10,30,565.0,131.0,3.7,15.0,386.0,302.84,232.81
2016,1,21,10,45,628.0,121.0,3.8,15.5,417.5,338.2,262.61
2016,1,21,11,0,691.0,111.0,3.9,16.0,449.0,375.59,293.96
2016,1,21,11,15,666.0,122.5,4.0,16.0,458.0,398.58,314.84
2016,1,21,11,30,641.0,134.0,4.1,16.0,467.0,418.56,332.77
2016,1,21,11,45,631.0,141.0,4.2,16.0,473.0,438.35,350.1
2016,1,21,12,0,621.0,148.0,4.3,16.0,479.0,455.94,365.37
2016,1,21,12,15,490.0,184.0,4.3,16.0,445.5,436.17,350.23
2016,1,21,12,30,359.0,220.0,4.3,16.0,412.0,409.79,329.31
2016,1,21,12,45,249.0,230.0,4.35,16.0,363.0,366.83,295.19
2016,1,21,13,0,139.0,240.0,4.4,16.0,314.0,317.71,255.52
2016,1,21,13,15,286.5,213.0,4.4,15.5,359.5,378.72,306.9
2016,1,21,13,30,434.0,186.0,4.4,15.0,405.0,440.52,358.29
2016,1,21,13,45,308.5,196.5,4.45,15.0,349.0,378.79,308.36
2016,1,21,14,0,183.0,207.0,4.5,15.0,293.0,316.5,257.55
2016,1,21,14,15,254.0,186.5,4.55,15.0,298.0,339.19,277.2
2016,1,21,14,30,325.0,166.0,4.6,15.0,303.0,354.84,290.82
2016,1,21,14,45,246.0,159.5,4.7,15.0,258.5,304.01,249.18
2016,1,21,15,0,167.0,153.0,4.8,15.0,214.0,249.52,204.25
2016,1,21,15,15,158.0,137.5,4.8,14.5,190.0,226.8,185.84
2016,1,21,15,30,149.0,122.0,4.8,14.0,166.0,203.89,166.84
2016,1,21,15,45,137.5,104.5,4.85,14.0,140.5,177.39,144.17
2016,1,21,16,0,126.0,87.0,4.9,14.0,115.0,150.96,121.14
2016,1,21,16,15,107.0,69.0,4.9,14.0,89.0,121.12,94.96
2016,1,21,16,30,88.0,51.0,4.9,14.0,63.0,91.86,69.03
2016,1,21,16,45,44.0,34.5,4.95,14.0,40.5,57.32,38.1
2016,1,21,17,0,0.0,18.0,5.0,14.0,18.0,17.92,0.0
2016,1,21,17,15,0.0,9.0,5.05,13.5,9.0,8.85,0.0
2016,1,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
