Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.5,6.55,13.0,7.5,7.23,0.0
2016,1,22,8,0,0.0,15.0,6.4,13.0,15.0,14.47,6.55
2016,1,22,8,15,0.0,23.5,6.4,13.0,23.5,22.68,14.27
2016,1,22,8,30,0.0,32.0,6.4,13.0,32.0,30.89,21.87
2016,1,22,8,45,0.0,41.5,6.4,13.5,41.5,40.08,28.59
2016,1,22,9,0,0.0,51.0,6.4,14.0,51.0,49.27,36.48
2016,1,22,9,15,0.0,59.5,6.5,14.0,59.5,57.5,43.52
2016,1,22,9,30,0.0,68.0,6.6,14.0,68.0,65.71,50.47
2016,1,22,9,45,4.5,106.5,6.75,14.0,108.5,102.22,81.11
2016,1,22,10,0,9.0,145.0,6.9,14.0,149.0,138.86,111.61
2016,1,22,10,15,4.5,143.0,6.95,14.0,145.0,136.99,110.01
2016,1,22,10,30,0.0,141.0,7.0,14.0,141.0,134.49,107.85
2016,1,22,10,45,0.0,142.0,7.05,14.0,142.0,135.88,108.85
2016,1,22,11,0,0.0,143.0,7.1,14.0,143.0,137.19,109.79
2016,1,22,11,15,14.0,174.5,7.2,14.0,182.0,173.16,139.45
2016,1,22,11,30,28.0,206.0,7.3,14.0,221.0,210.13,169.84
2016,1,22,11,45,20.5,200.0,7.4,14.0,211.5,202.2,163.25
2016,1,22,12,0,13.0,194.0,7.5,14.0,202.0,193.71,156.22
2016,1,22,12,15,8.0,184.0,7.3,14.0,189.0,182.18,146.65
2016,1,22,12,30,3.0,174.0,7.1,14.0,176.0,170.32,136.81
2016,1,22,12,45,1.5,126.0,6.9,14.0,127.0,122.95,97.6
2016,1,22,13,0,0.0,78.0,6.7,14.0,78.0,75.44,57.97
2016,1,22,13,15,2.0,123.5,6.45,14.0,124.5,121.05,96.19
2016,1,22,13,30,4.0,169.0,6.2,14.0,171.0,167.59,134.89
2016,1,22,13,45,3.0,163.0,5.95,14.0,164.5,161.49,129.92
2016,1,22,14,0,2.0,157.0,5.7,14.0,158.0,155.4,125.01
2016,1,22,14,15,1.0,135.0,5.6,14.0,135.5,133.01,106.56
2016,1,22,14,30,0.0,113.0,5.5,14.0,113.0,110.54,87.94
2016,1,22,14,45,0.0,112.5,5.45,14.0,112.5,110.47,88.05
2016,1,22,15,0,0.0,112.0,5.4,14.0,112.0,110.6,88.3
2016,1,22,15,15,0.0,99.5,5.35,13.5,99.5,98.31,78.2
2016,1,22,15,30,0.0,87.0,5.3,13.0,87.0,85.98,67.93
2016,1,22,15,45,0.0,73.5,5.3,13.0,73.5,72.55,56.45
2016,1,22,16,0,0.0,60.0,5.3,13.0,60.0,59.05,44.77
2016,1,22,16,15,0.0,46.5,5.2,13.0,46.5,45.47,32.91
2016,1,22,16,30,0.0,33.0,5.1,13.0,33.0,31.87,20.97
2016,1,22,16,45,0.0,21.0,5.1,13.0,21.0,20.27,10.39
2016,1,22,17,0,0.0,9.0,5.1,13.0,9.0,8.68,0.0
2016,1,22,17,15,0.0,4.5,5.1,13.0,4.5,4.42,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,7,45,53.0,24.5,6.2,11.5,30.0,21.55,5.19
2016,1,23,8,0,106.0,49.0,6.4,12.0,60.0,39.56,27.91
2016,1,23,8,15,187.0,66.0,6.5,12.0,97.5,52.51,40.6
2016,1,23,8,30,268.0,83.0,6.6,12.0,135.0,65.08,52.41
2016,1,23,8,45,311.0,98.5,6.75,12.0,173.0,88.07,63.29
2016,1,23,9,0,354.0,114.0,6.9,12.0,211.0,119.26,82.85
2016,1,23,9,15,399.5,123.5,6.9,12.0,248.5,151.67,106.34
2016,1,23,9,30,445.0,133.0,6.9,12.0,286.0,187.68,135.06
2016,1,23,9,45,549.0,121.0,6.95,12.0,329.5,220.45,160.33
2016,1,23,10,0,653.0,109.0,7.0,12.0,373.0,260.79,193.62
2016,1,23,10,15,511.0,142.5,6.95,12.0,358.5,277.04,214.53
2016,1,23,10,30,369.0,176.0,6.9,12.0,344.0,283.19,225.16
2016,1,23,10,45,184.5,155.5,6.9,12.0,239.5,212.41,171.05
2016,1,23,11,0,0.0,135.0,6.9,12.0,135.0,129.68,104.24
2016,1,23,11,15,177.0,174.5,6.85,12.0,267.5,242.22,197.34
2016,1,23,11,30,354.0,214.0,6.8,12.0,400.0,366.16,299.02
2016,1,23,11,45,192.5,215.0,6.8,12.0,316.5,299.98,245.4
2016,1,23,12,0,31.0,216.0,6.8,12.0,233.0,224.7,182.89
2016,1,23,12,15,23.5,208.5,6.8,12.0,221.5,213.97,174.09
2016,1,23,12,30,16.0,201.0,6.8,12.0,210.0,203.59,165.48
2016,1,23,12,45,8.0,171.0,6.8,12.0,175.5,170.51,138.04
2016,1,23,13,0,0.0,141.0,6.8,12.0,141.0,136.96,110.05
2016,1,23,13,15,10.5,168.0,6.85,12.0,173.5,169.8,137.75
2016,1,23,13,30,21.0,195.0,6.9,12.0,206.0,203.3,165.88
2016,1,23,13,45,162.5,196.0,6.95,12.0,274.0,293.21,242.71
2016,1,23,14,0,304.0,197.0,7.0,12.0,342.0,379.72,315.67
2016,1,23,14,15,252.0,191.0,7.0,12.0,306.5,344.51,286.37
2016,1,23,14,30,200.0,185.0,7.0,12.0,271.0,304.25,252.9
2016,1,23,14,45,122.5,167.0,7.05,12.0,218.5,242.74,201.25
2016,1,23,15,0,45.0,149.0,7.1,12.0,166.0,177.77,146.19
2016,1,23,15,15,39.0,134.0,6.95,12.0,147.5,159.26,130.66
2016,1,23,15,30,33.0,119.0,6.8,12.0,129.0,140.84,115.0
2016,1,23,15,45,278.0,93.5,6.7,12.0,158.5,233.46,193.06
2016,1,23,16,0,523.0,68.0,6.6,12.0,188.0,309.46,253.12
2016,1,23,16,15,445.5,59.5,6.4,11.5,146.0,254.42,204.4
2016,1,23,16,30,368.0,51.0,6.2,11.0,104.0,202.79,158.12
2016,1,23,16,45,257.5,37.5,6.05,10.5,68.5,141.18,102.39
2016,1,23,17,0,147.0,24.0,5.9,10.0,33.0,79.56,18.42
2016,1,23,17,15,73.5,12.0,5.75,10.0,16.5,30.24,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,3.8,9.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,3.7,9.0,9.0,8.85,0.0
2016,1,24,7,45,73.5,24.5,3.65,9.5,32.5,20.5,5.72
2016,1,24,8,0,147.0,40.0,3.6,10.0,56.0,32.83,22.54
2016,1,24,8,15,190.5,56.5,3.6,10.0,87.5,45.53,34.83
2016,1,24,8,30,234.0,73.0,3.6,10.0,119.0,57.83,46.4
2016,1,24,8,45,262.5,88.5,3.6,10.0,151.5,79.77,57.41
2016,1,24,9,0,291.0,104.0,3.6,10.0,184.0,109.55,77.39
2016,1,24,9,15,320.0,114.5,3.6,10.0,215.0,137.78,98.58
2016,1,24,9,30,349.0,125.0,3.6,10.0,246.0,165.4,120.96
2016,1,24,9,45,339.0,141.5,3.6,10.5,269.0,197.33,149.27
2016,1,24,10,0,329.0,158.0,3.6,11.0,292.0,225.31,174.28
2016,1,24,10,15,319.5,172.5,3.45,11.0,311.0,250.48,196.96
2016,1,24,10,30,310.0,187.0,3.3,11.0,330.0,274.44,218.27
2016,1,24,10,45,333.0,193.5,3.15,11.5,354.0,301.87,241.1
2016,1,24,11,0,356.0,200.0,3.0,12.0,378.0,330.1,264.32
2016,1,24,11,15,489.0,172.0,2.95,12.0,425.0,373.94,300.02
2016,1,24,11,30,622.0,144.0,2.9,12.0,472.0,424.73,341.52
2016,1,24,11,45,640.0,141.5,2.85,12.5,484.0,448.45,360.93
2016,1,24,12,0,658.0,139.0,2.8,13.0,496.0,471.13,379.29
2016,1,24,12,15,684.5,131.5,2.9,13.0,504.0,492.01,397.14
2016,1,24,12,30,711.0,124.0,3.0,13.0,512.0,511.56,413.8
2016,1,24,12,45,796.0,101.5,3.1,13.0,532.0,546.39,442.67
2016,1,24,13,0,881.0,79.0,3.2,13.0,552.0,578.81,469.49
2016,1,24,13,15,875.0,78.5,3.4,13.0,538.0,581.39,472.7
2016,1,24,13,30,869.0,78.0,3.6,13.0,524.0,581.06,473.65
2016,1,24,13,45,855.0,78.0,3.85,13.0,502.5,575.6,470.49
2016,1,24,14,0,841.0,78.0,4.1,13.0,481.0,565.9,463.83
2016,1,24,14,15,826.5,76.0,4.2,12.5,453.5,551.14,453.7
2016,1,24,14,30,812.0,74.0,4.3,12.0,426.0,533.92,441.27
2016,1,24,14,45,787.5,72.5,4.4,12.0,391.5,509.58,421.93
2016,1,24,15,0,763.0,71.0,4.5,12.0,357.0,483.43,400.66
2016,1,24,15,15,733.0,67.5,4.25,11.5,319.0,450.81,373.61
2016,1,24,15,30,703.0,64.0,4.0,11.0,281.0,417.16,345.04
2016,1,24,15,45,662.5,58.5,3.75,11.0,239.5,377.84,310.64
2016,1,24,16,0,622.0,53.0,3.5,11.0,198.0,337.07,274.16
2016,1,24,16,15,553.5,46.5,3.3,10.5,155.5,284.78,228.03
2016,1,24,16,30,485.0,40.0,3.1,10.0,113.0,235.47,183.38
2016,1,24,16,45,372.0,30.5,2.95,10.0,75.0,171.92,125.43
2016,1,24,17,0,259.0,21.0,2.8,10.0,37.0,110.14,38.31
2016,1,24,17,15,129.5,10.5,2.65,9.5,18.5,43.24,0.0
2016,1,24,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,45.0,5.5,0.5,10.0,6.5,0.0,0.0
2016,1,25,7,30,90.0,11.0,0.5,10.0,13.0,10.81,0.0
2016,1,25,7,45,231.5,23.0,0.5,10.5,45.0,18.11,5.17
2016,1,25,8,0,373.0,35.0,0.5,11.0,77.0,27.06,17.69
2016,1,25,8,15,458.5,43.0,0.45,11.0,118.0,31.77,22.66
2016,1,25,8,30,544.0,51.0,0.4,11.0,159.0,36.34,27.14
2016,1,25,8,45,599.5,56.5,0.35,11.5,201.5,61.29,33.44
2016,1,25,9,0,655.0,62.0,0.3,12.0,244.0,100.49,54.54
2016,1,25,9,15,690.5,66.0,0.3,12.0,283.5,140.28,82.97
2016,1,25,9,30,726.0,70.0,0.3,12.0,323.0,184.92,119.04
2016,1,25,9,45,426.5,123.5,0.3,12.5,276.0,198.81,144.16
2016,1,25,10,0,127.0,177.0,0.3,13.0,229.0,192.75,150.47
2016,1,25,10,15,446.5,135.5,0.35,13.0,338.5,254.14,192.45
2016,1,25,10,30,766.0,94.0,0.4,13.0,448.0,341.28,256.9
2016,1,25,10,45,588.5,142.0,0.5,13.0,422.5,349.73,269.12
2016,1,25,11,0,411.0,190.0,0.6,13.0,397.0,343.61,268.6
2016,1,25,11,15,405.0,199.0,0.6,13.0,408.5,364.34,286.06
2016,1,25,11,30,399.0,208.0,0.6,13.0,420.0,383.23,301.52
2016,1,25,11,45,392.0,216.0,0.65,13.5,427.5,399.48,314.38
2016,1,25,12,0,385.0,224.0,0.7,14.0,435.0,414.4,325.98
2016,1,25,12,15,387.5,224.0,0.7,14.0,437.0,425.21,334.78
2016,1,25,12,30,390.0,224.0,0.7,14.0,439.0,434.9,342.65
2016,1,25,12,45,400.5,217.0,0.75,14.0,435.5,440.88,348.15
2016,1,25,13,0,411.0,210.0,0.8,14.0,432.0,448.94,355.16
2016,1,25,13,15,438.5,197.5,0.85,14.0,429.5,457.05,362.43
2016,1,25,13,30,466.0,185.0,0.9,14.0,427.0,463.7,368.57
2016,1,25,13,45,438.5,183.0,0.95,14.0,403.0,447.91,357.07
2016,1,25,14,0,411.0,181.0,1.0,14.0,379.0,430.7,344.5
2016,1,25,14,15,374.5,176.0,1.05,14.0,348.5,399.09,320.69
2016,1,25,14,30,338.0,171.0,1.1,14.0,318.0,371.79,299.87
2016,1,25,14,45,326.5,160.0,1.15,14.0,293.5,351.21,284.22
2016,1,25,15,0,315.0,149.0,1.2,14.0,269.0,329.85,267.59
2016,1,25,15,15,494.0,108.5,1.2,13.5,274.0,377.11,306.29
2016,1,25,15,30,673.0,68.0,1.2,13.0,279.0,411.63,333.01
2016,1,25,15,45,630.0,63.0,1.2,13.0,238.0,370.61,298.47
2016,1,25,16,0,587.0,58.0,1.2,13.0,197.0,330.07,263.8
2016,1,25,16,15,519.0,51.0,1.2,12.5,155.0,278.18,219.63
2016,1,25,16,30,451.0,44.0,1.2,12.0,113.0,229.22,176.71
2016,1,25,16,45,342.0,33.5,1.2,12.0,75.5,166.58,121.29
2016,1,25,17,0,233.0,23.0,1.2,12.0,38.0,106.24,45.03
2016,1,25,17,15,116.5,11.5,1.25,12.0,19.0,41.29,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,15,55.5,5.5,1.35,9.0,7.0,0.0,0.0
2016,1,26,7,30,111.0,11.0,1.4,9.0,14.0,10.81,0.0
2016,1,26,7,45,254.0,23.0,1.5,9.5,47.0,17.98,5.8
2016,1,26,8,0,397.0,35.0,1.6,10.0,80.0,26.91,17.66
2016,1,26,8,15,481.5,43.0,1.7,10.0,122.5,31.63,22.6
2016,1,26,8,30,566.0,51.0,1.8,10.0,165.0,36.2,27.07
2016,1,26,8,45,621.0,56.5,1.9,10.5,208.0,63.31,34.12
2016,1,26,9,0,676.0,62.0,2.0,11.0,251.0,103.65,56.44
2016,1,26,9,15,347.5,97.0,2.05,11.0,195.0,124.91,85.94
2016,1,26,9,30,19.0,132.0,2.1,11.0,139.0,126.27,101.57
2016,1,26,9,45,403.0,105.5,2.2,11.5,271.5,178.97,131.01
2016,1,26,10,0,787.0,79.0,2.3,12.0,404.0,274.84,199.77
2016,1,26,10,15,804.5,81.5,2.3,12.0,435.0,314.9,236.1
2016,1,26,10,30,822.0,84.0,2.3,12.0,466.0,354.67,271.99
2016,1,26,10,45,834.5,85.5,2.35,12.5,490.5,391.09,304.25
2016,1,26,11,0,847.0,87.0,2.4,13.0,515.0,426.39,334.89
2016,1,26,11,15,855.0,88.0,2.4,13.0,532.5,457.92,362.44
2016,1,26,11,30,863.0,89.0,2.4,13.0,550.0,487.65,388.01
2016,1,26,11,45,785.5,107.0,2.4,13.5,532.5,490.49,391.48
2016,1,26,12,0,708.0,125.0,2.4,14.0,515.0,486.94,389.46
2016,1,26,12,15,710.5,125.0,2.4,14.0,517.5,503.67,403.7
2016,1,26,12,30,713.0,125.0,2.4,14.0,520.0,518.29,415.97
2016,1,26,12,45,627.5,150.5,2.45,14.0,495.5,507.28,407.66
2016,1,26,13,0,542.0,176.0,2.5,14.0,471.0,490.65,394.85
2016,1,26,13,15,595.0,154.5,2.5,14.0,471.0,506.76,408.71
2016,1,26,13,30,648.0,133.0,2.5,14.0,471.0,519.29,419.6
2016,1,26,13,45,628.5,132.5,2.5,14.0,450.0,509.22,412.13
2016,1,26,14,0,609.0,132.0,2.5,14.0,429.0,497.07,403.05
2016,1,26,14,15,559.5,135.5,2.5,14.0,396.5,467.72,380.24
2016,1,26,14,30,510.0,139.0,2.5,14.0,364.0,440.09,358.51
2016,1,26,14,45,487.0,134.5,2.5,14.0,335.5,417.79,340.98
2016,1,26,15,0,464.0,130.0,2.5,14.0,307.0,394.58,322.39
2016,1,26,15,15,586.5,99.5,2.35,13.5,300.0,418.46,341.97
2016,1,26,15,30,709.0,69.0,2.2,13.0,293.0,432.8,352.65
2016,1,26,15,45,661.5,64.5,2.1,13.0,250.0,389.22,315.65
2016,1,26,16,0,614.0,60.0,2.0,13.0,207.0,346.24,278.49
2016,1,26,16,15,546.0,53.0,2.05,12.5,164.0,293.24,233.1
2016,1,26,16,30,478.0,46.0,2.1,12.0,121.0,243.08,188.81
2016,1,26,16,45,364.0,35.5,2.15,11.5,81.5,177.32,130.92
2016,1,26,17,0,250.0,25.0,2.2,11.0,42.0,114.99,56.73
2016,1,26,17,15,125.0,12.5,2.25,11.0,21.0,44.89,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,8.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,8.0,14.0,13.76,0.0
2016,1,27,7,45,179.5,26.0,3.95,8.5,47.0,20.28,7.97
2016,1,27,8,0,359.0,38.0,4.0,9.0,80.0,29.67,20.18
2016,1,27,8,15,443.5,47.5,3.85,9.0,122.0,35.65,26.28
2016,1,27,8,30,528.0,57.0,3.7,9.0,164.0,41.4,31.87
2016,1,27,8,45,583.0,63.0,3.55,9.5,207.0,68.92,39.39
2016,1,27,9,0,638.0,69.0,3.4,10.0,250.0,108.07,61.74
2016,1,27,9,15,675.0,73.5,3.3,10.5,290.5,148.01,91.21
2016,1,27,9,30,712.0,78.0,3.2,11.0,331.0,190.46,126.29
2016,1,27,9,45,757.0,76.5,3.1,11.5,370.0,233.92,163.71
2016,1,27,10,0,802.0,75.0,3.0,12.0,409.0,277.06,201.68
2016,1,27,10,15,819.0,77.0,2.75,12.5,440.0,317.18,237.9
2016,1,27,10,30,836.0,79.0,2.5,13.0,471.0,356.94,273.14
2016,1,27,10,45,849.0,80.5,2.25,13.5,496.0,394.12,305.47
2016,1,27,11,0,862.0,82.0,2.0,14.0,521.0,430.17,335.86
2016,1,27,11,15,869.0,83.0,1.75,14.0,538.0,461.77,362.46
2016,1,27,11,30,876.0,84.0,1.5,14.0,555.0,491.47,386.64
2016,1,27,11,45,880.5,84.5,1.3,14.0,565.0,517.39,407.29
2016,1,27,12,0,885.0,85.0,1.1,14.0,575.0,541.26,425.59
2016,1,27,12,15,885.5,85.0,1.05,14.0,577.0,559.43,440.1
2016,1,27,12,30,886.0,85.0,1.0,14.0,579.0,574.9,452.31
2016,1,27,12,45,728.0,126.5,0.95,14.5,529.5,541.74,426.2
2016,1,27,13,0,570.0,168.0,0.9,15.0,480.0,500.47,394.0
2016,1,27,13,15,724.0,124.0,0.95,15.0,510.5,552.37,435.58
2016,1,27,13,30,878.0,80.0,1.0,15.0,541.0,597.61,471.08
2016,1,27,13,45,870.5,78.0,1.05,15.0,520.5,593.81,468.77
2016,1,27,14,0,863.0,76.0,1.1,15.0,500.0,585.61,463.61
2016,1,27,14,15,849.5,74.5,1.05,15.0,472.5,571.74,453.28
2016,1,27,14,30,836.0,73.0,1.0,15.0,445.0,555.31,440.87
2016,1,27,14,45,818.5,70.5,1.0,15.0,411.5,533.18,424.34
2016,1,27,15,0,801.0,68.0,1.0,15.0,378.0,508.94,405.82
2016,1,27,15,15,773.0,64.5,0.85,15.0,339.0,476.31,379.46
2016,1,27,15,30,745.0,61.0,0.7,15.0,300.0,442.47,351.62
2016,1,27,15,45,707.0,56.5,0.55,15.0,257.5,401.96,317.94
2016,1,27,16,0,669.0,52.0,0.4,15.0,215.0,361.39,283.34
2016,1,27,16,15,606.0,46.0,0.45,14.5,171.5,309.34,240.42
2016,1,27,16,30,543.0,40.0,0.5,14.0,128.0,262.51,200.07
2016,1,27,16,45,438.5,31.5,0.6,14.0,87.5,199.57,145.44
2016,1,27,17,0,334.0,23.0,0.7,14.0,47.0,140.24,75.28
2016,1,27,17,15,167.0,11.5,0.75,13.5,23.5,55.43,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.4,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.4,10.0,3.0,2.95,0.0
2016,1,28,7,45,0.0,9.0,0.4,10.5,9.0,8.67,0.43
2016,1,28,8,0,0.0,15.0,0.4,11.0,15.0,14.46,6.97
2016,1,28,8,15,0.0,23.0,0.55,11.0,23.0,22.19,14.21
2016,1,28,8,30,0.0,31.0,0.7,11.0,31.0,29.92,21.4
2016,1,28,8,45,0.0,39.5,0.9,11.5,39.5,38.14,27.32
2016,1,28,9,0,0.0,48.0,1.1,12.0,48.0,46.36,34.38
2016,1,28,9,15,0.0,55.5,1.05,12.0,55.5,53.62,40.6
2016,1,28,9,30,0.0,63.0,1.0,12.0,63.0,60.89,46.75
2016,1,28,9,45,27.0,118.0,1.0,12.5,129.5,116.18,92.17
2016,1,28,10,0,54.0,173.0,1.0,13.0,196.0,173.44,138.26
2016,1,28,10,15,242.0,172.0,1.3,13.0,285.0,230.0,179.97
2016,1,28,10,30,430.0,171.0,1.6,13.0,374.0,303.31,236.76
2016,1,28,10,45,442.5,178.0,1.95,13.5,396.5,332.05,261.15
2016,1,28,11,0,455.0,185.0,2.3,14.0,419.0,360.67,285.33
2016,1,28,11,15,244.5,202.0,2.25,14.0,328.5,299.97,239.43
2016,1,28,11,30,34.0,219.0,2.2,14.0,238.0,225.62,180.37
2016,1,28,11,45,34.5,223.0,2.2,14.0,242.5,231.75,185.51
2016,1,28,12,0,35.0,227.0,2.2,14.0,247.0,237.83,190.37
2016,1,28,12,15,17.5,151.5,2.0,14.0,161.5,155.96,124.08
2016,1,28,12,30,0.0,76.0,1.8,14.0,76.0,73.51,56.09
2016,1,28,12,45,75.5,165.5,1.6,14.5,207.0,207.51,166.93
2016,1,28,13,0,151.0,255.0,1.4,15.0,338.0,342.7,273.43
2016,1,28,13,15,283.0,229.0,1.3,15.0,380.5,399.65,318.56
2016,1,28,13,30,415.0,203.0,1.2,15.0,423.0,457.29,363.81
2016,1,28,13,45,245.5,209.0,1.2,15.0,338.0,362.35,289.27
2016,1,28,14,0,76.0,215.0,1.2,15.0,253.0,262.18,209.38
2016,1,28,14,15,70.0,202.0,1.1,15.0,235.5,246.15,197.25
2016,1,28,14,30,64.0,189.0,1.0,15.0,218.0,229.91,184.47
2016,1,28,14,45,32.0,144.5,0.95,15.0,159.0,164.85,131.93
2016,1,28,15,0,0.0,100.0,0.9,15.0,100.0,97.86,76.79
2016,1,28,15,15,0.0,89.5,0.85,15.0,89.5,87.53,68.46
2016,1,28,15,30,0.0,79.0,0.8,15.0,79.0,77.19,59.88
2016,1,28,15,45,0.0,68.0,0.75,15.0,68.0,66.31,50.75
2016,1,28,16,0,0.0,57.0,0.7,15.0,57.0,55.4,41.47
2016,1,28,16,15,0.0,45.5,0.75,14.5,45.5,43.96,31.68
2016,1,28,16,30,0.0,34.0,0.8,14.0,34.0,32.83,22.01
2016,1,28,16,45,0.0,23.0,0.9,13.5,23.0,22.2,12.63
2016,1,28,17,0,0.0,12.0,1.0,13.0,12.0,11.57,2.15
2016,1,28,17,15,0.0,6.0,1.05,13.0,6.0,5.9,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,13.5,0.5,0.48,0.0
2016,1,29,8,0,0.0,1.0,3.6,14.0,1.0,0.96,0.0
2016,1,29,8,15,0.0,1.5,3.65,14.0,1.5,1.44,0.0
2016,1,29,8,30,0.0,2.0,3.7,14.0,2.0,1.93,0.0
2016,1,29,8,45,0.0,2.5,3.8,14.0,2.5,2.41,0.0
2016,1,29,9,0,0.0,3.0,3.9,14.0,3.0,2.89,0.0
2016,1,29,9,15,0.0,4.0,3.95,14.0,4.0,3.86,0.0
2016,1,29,9,30,0.0,5.0,4.0,14.0,5.0,4.82,0.0
2016,1,29,9,45,0.0,10.0,4.1,14.5,10.0,9.65,2.59
2016,1,29,10,0,0.0,15.0,4.2,15.0,15.0,14.47,6.67
2016,1,29,10,15,0.0,27.0,4.2,15.0,27.0,26.07,16.49
2016,1,29,10,30,0.0,39.0,4.2,15.0,39.0,37.67,26.26
2016,1,29,10,45,0.0,39.0,4.25,15.0,39.0,37.68,26.21
2016,1,29,11,0,0.0,39.0,4.3,15.0,39.0,37.68,26.17
2016,1,29,11,15,0.0,70.0,4.3,15.0,70.0,67.69,51.28
2016,1,29,11,30,0.0,101.0,4.3,15.0,101.0,97.63,76.12
2016,1,29,11,45,0.0,87.0,4.35,15.0,87.0,84.17,64.87
2016,1,29,12,0,0.0,73.0,4.4,15.0,73.0,70.6,53.56
2016,1,29,12,15,0.0,73.5,4.4,15.0,73.5,71.09,53.96
2016,1,29,12,30,0.0,74.0,4.4,15.0,74.0,71.57,54.36
2016,1,29,12,45,0.0,67.5,4.45,15.0,67.5,65.27,49.13
2016,1,29,13,0,0.0,61.0,4.5,15.0,61.0,58.98,43.9
2016,1,29,13,15,2.0,118.0,4.55,15.0,119.0,115.65,91.09
2016,1,29,13,30,4.0,175.0,4.6,15.0,177.0,173.47,138.72
2016,1,29,13,45,2.0,146.5,4.65,15.0,147.5,144.21,114.77
2016,1,29,14,0,0.0,118.0,4.7,15.0,118.0,114.86,90.66
2016,1,29,14,15,0.0,62.5,4.75,14.5,62.5,60.41,45.46
2016,1,29,14,30,0.0,7.0,4.8,14.0,7.0,6.75,0.1
2016,1,29,14,45,27.0,84.5,4.85,14.0,95.5,98.97,78.79
2016,1,29,15,0,54.0,162.0,4.9,14.0,184.0,197.14,161.04
2016,1,29,15,15,51.0,146.0,4.9,14.0,165.0,178.86,145.86
2016,1,29,15,30,48.0,130.0,4.9,14.0,146.0,160.48,130.58
2016,1,29,15,45,42.5,113.0,4.95,14.0,125.5,139.68,113.04
2016,1,29,16,0,37.0,96.0,5.0,14.0,105.0,118.95,95.3
2016,1,29,16,15,28.0,78.0,5.0,13.5,84.0,95.61,75.27
2016,1,29,16,30,19.0,60.0,5.0,13.0,63.0,72.5,55.21
2016,1,29,16,45,9.5,42.0,5.05,13.0,43.5,46.68,32.66
2016,1,29,17,0,0.0,24.0,5.1,13.0,24.0,23.92,11.18
2016,1,29,17,15,0.0,12.0,5.1,13.0,12.0,11.8,0.0
2016,1,29,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,4.55,9.0,9.5,0.0,0.0
2016,1,30,7,30,0.0,19.0,4.7,9.0,19.0,18.68,0.0
2016,1,30,7,45,228.0,26.0,4.85,9.5,54.5,20.34,9.57
2016,1,30,8,0,456.0,33.0,5.0,10.0,90.0,24.43,15.71
2016,1,30,8,15,534.5,40.0,4.95,10.0,133.0,28.37,19.75
2016,1,30,8,30,613.0,47.0,4.9,10.0,176.0,35.23,26.22
2016,1,30,8,45,668.0,50.5,4.9,10.5,220.5,68.84,34.89
2016,1,30,9,0,723.0,54.0,4.9,11.0,265.0,110.13,58.99
2016,1,30,9,15,502.0,98.0,4.9,11.0,254.5,150.89,101.28
2016,1,30,9,30,281.0,142.0,4.9,11.0,244.0,175.43,132.33
2016,1,30,9,45,559.5,103.0,4.9,11.5,333.0,216.63,157.8
2016,1,30,10,0,838.0,64.0,4.9,12.0,422.0,286.03,210.0
2016,1,30,10,15,854.0,66.0,4.9,12.0,453.0,327.34,248.44
2016,1,30,10,30,870.0,68.0,4.9,12.0,484.0,368.09,286.05
2016,1,30,10,45,880.0,69.5,4.95,12.0,509.0,405.27,320.32
2016,1,30,11,0,890.0,71.0,5.0,12.0,534.0,441.02,352.78
2016,1,30,11,15,897.0,72.0,5.0,12.0,551.5,473.32,381.78
2016,1,30,11,30,904.0,73.0,5.0,12.0,569.0,503.63,408.59
2016,1,30,11,45,905.5,74.5,5.05,12.5,579.0,529.53,430.69
2016,1,30,12,0,907.0,76.0,5.1,13.0,589.0,552.9,450.27
2016,1,30,12,15,908.0,76.0,5.1,13.0,591.0,571.84,466.74
2016,1,30,12,30,909.0,76.0,5.1,13.0,593.0,588.03,480.77
2016,1,30,12,45,661.0,148.0,5.1,13.0,522.0,532.95,435.86
2016,1,30,13,0,413.0,220.0,5.1,13.0,451.0,467.5,381.77
2016,1,30,13,15,489.5,192.5,5.05,13.0,460.0,490.06,401.55
2016,1,30,13,30,566.0,165.0,5.0,13.0,469.0,511.02,419.7
2016,1,30,13,45,301.0,184.0,5.0,13.0,345.5,370.9,305.21
2016,1,30,14,0,36.0,203.0,5.0,13.0,222.0,226.35,183.92
2016,1,30,14,15,297.5,169.0,5.05,12.5,306.0,353.65,293.34
2016,1,30,14,30,559.0,135.0,5.1,12.0,390.0,471.68,392.38
2016,1,30,14,45,560.5,123.0,5.2,12.0,363.0,456.51,380.12
2016,1,30,15,0,562.0,111.0,5.3,12.0,336.0,436.9,364.41
2016,1,30,15,15,534.0,105.5,5.15,11.5,302.0,406.65,339.64
2016,1,30,15,30,506.0,100.0,5.0,11.0,268.0,373.7,312.17
2016,1,30,15,45,478.5,89.5,4.9,11.0,231.0,337.67,281.04
2016,1,30,16,0,451.0,79.0,4.8,11.0,194.0,301.69,249.22
2016,1,30,16,15,404.5,67.5,4.6,10.5,156.0,256.97,209.77
2016,1,30,16,30,358.0,56.0,4.4,10.0,118.0,214.22,171.16
2016,1,30,16,45,284.0,42.5,4.2,10.0,82.0,161.87,123.93
2016,1,30,17,0,210.0,29.0,4.0,10.0,46.0,114.04,73.87
2016,1,30,17,15,105.0,14.5,3.95,9.5,23.0,43.11,0.0
2016,1,30,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,8.0,10.5,10.32,0.0
2016,1,31,7,30,0.0,21.0,3.4,8.0,21.0,20.64,0.0
2016,1,31,7,45,226.5,28.5,3.55,8.5,57.5,22.13,11.44
2016,1,31,8,0,453.0,36.0,3.7,9.0,94.0,27.04,18.15
2016,1,31,8,15,534.5,42.0,3.95,9.0,137.0,29.96,21.3
2016,1,31,8,30,616.0,48.0,4.2,9.0,180.0,36.0,27.05
2016,1,31,8,45,667.0,52.5,4.5,9.0,224.5,72.34,37.43
2016,1,31,9,0,718.0,57.0,4.8,9.0,269.0,114.3,62.96
2016,1,31,9,15,763.0,56.0,5.05,9.0,310.5,154.47,93.46
2016,1,31,9,30,808.0,55.0,5.3,9.0,352.0,200.88,133.14
2016,1,31,9,45,830.0,62.5,5.55,9.5,394.0,246.18,174.47
2016,1,31,10,0,852.0,70.0,5.8,10.0,436.0,295.16,219.44
2016,1,31,10,15,869.0,71.5,5.95,10.0,468.5,337.25,259.14
2016,1,31,10,30,886.0,73.0,6.1,10.0,501.0,381.11,299.9
2016,1,31,10,45,901.5,73.5,6.35,10.5,527.5,420.21,335.72
2016,1,31,11,0,917.0,74.0,6.6,11.0,554.0,458.18,369.94
2016,1,31,11,15,924.5,75.0,6.85,11.0,572.5,491.65,400.64
2016,1,31,11,30,932.0,76.0,7.1,11.0,591.0,523.09,429.16
2016,1,31,11,45,937.5,76.0,7.35,11.0,602.0,550.33,453.86
2016,1,31,12,0,943.0,76.0,7.6,11.0,613.0,575.1,476.19
2016,1,31,12,15,944.0,76.0,7.85,11.0,615.0,594.81,494.13
2016,1,31,12,30,945.0,76.0,8.1,11.0,617.0,611.64,509.49
2016,1,31,12,45,936.5,78.0,8.4,11.0,610.0,622.1,519.52
2016,1,31,13,0,928.0,80.0,8.7,11.0,603.0,629.41,526.81
2016,1,31,13,15,922.5,79.5,8.9,11.0,589.0,632.76,530.69
2016,1,31,13,30,917.0,79.0,9.1,11.0,575.0,633.03,531.94
2016,1,31,13,45,900.5,80.0,9.35,11.0,552.0,625.31,526.54
2016,1,31,14,0,884.0,81.0,9.6,11.0,529.0,616.78,520.24
2016,1,31,14,15,870.5,79.5,9.65,10.5,500.5,602.71,510.06
2016,1,31,14,30,857.0,78.0,9.7,10.0,472.0,585.97,497.42
2016,1,31,14,45,829.5,77.5,9.75,10.0,436.0,559.95,475.8
2016,1,31,15,0,802.0,77.0,9.8,10.0,400.0,532.03,452.23
2016,1,31,15,15,773.0,73.5,9.8,10.0,360.0,498.46,423.5
2016,1,31,15,30,744.0,70.0,9.8,10.0,320.0,463.66,393.11
2016,1,31,15,45,696.5,66.5,9.8,10.0,276.0,421.25,355.54
2016,1,31,16,0,649.0,63.0,9.8,10.0,232.0,377.48,316.01
2016,1,31,16,15,584.0,56.5,9.8,9.5,186.5,323.88,267.88
2016,1,31,16,30,519.0,50.0,9.8,9.0,141.0,272.8,220.87
2016,1,31,16,45,414.0,40.5,9.85,9.0,99.0,207.46,161.27
2016,1,31,17,0,309.0,31.0,9.9,9.0,57.0,148.95,101.0
2016,1,31,17,15,154.5,15.5,9.95,9.0,28.5,68.23,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,8.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.5,6.9,6.5,12.5,12.29,0.0
2016,2,1,7,30,0.0,25.0,7.0,7.0,25.0,24.57,0.0
2016,2,1,7,45,281.5,28.5,7.1,7.5,65.0,22.48,12.13
2016,2,1,8,0,563.0,32.0,7.2,8.0,105.0,25.36,16.77
2016,2,1,8,15,636.5,37.5,7.25,8.0,151.5,28.34,19.93
2016,2,1,8,30,710.0,43.0,7.3,8.0,198.0,31.9,23.43
2016,2,1,8,45,756.0,47.0,7.35,8.5,244.0,73.63,35.18
2016,2,1,9,0,802.0,51.0,7.4,9.0,290.0,119.11,63.32
2016,2,1,9,15,831.5,54.0,7.3,9.0,333.0,167.92,102.11
2016,2,1,9,30,861.0,57.0,7.2,9.0,376.0,215.1,143.5
2016,2,1,9,45,870.0,62.5,7.1,9.5,412.5,260.95,186.17
2016,2,1,10,0,879.0,68.0,7.0,10.0,449.0,306.09,228.59
2016,2,1,10,15,893.5,69.5,6.85,10.0,481.0,348.4,268.65
