Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,908.0,71.0,6.7,10.0,513.0,389.92,307.57
2016,2,1,10,45,913.0,74.0,6.6,10.5,537.5,428.16,342.63
2016,2,1,11,0,918.0,77.0,6.5,11.0,562.0,464.57,375.27
2016,2,1,11,15,924.0,78.0,6.4,11.0,579.5,497.51,405.03
2016,2,1,11,30,930.0,79.0,6.3,11.0,597.0,528.33,432.42
2016,2,1,11,45,928.5,81.5,6.2,11.0,606.0,554.54,455.51
2016,2,1,12,0,927.0,84.0,6.1,11.0,615.0,578.01,475.92
2016,2,1,12,15,927.0,84.0,6.0,11.0,617.0,596.99,492.41
2016,2,1,12,30,927.0,84.0,5.9,11.0,619.0,613.12,506.32
2016,2,1,12,45,924.5,83.5,5.8,11.5,613.0,624.35,515.15
2016,2,1,13,0,922.0,83.0,5.7,12.0,607.0,632.55,521.36
2016,2,1,13,15,916.0,82.5,5.7,12.0,592.5,635.61,524.61
2016,2,1,13,30,910.0,82.0,5.7,12.0,578.0,635.6,525.32
2016,2,1,13,45,903.5,80.0,5.7,12.0,557.0,630.67,522.09
2016,2,1,14,0,897.0,78.0,5.7,12.0,536.0,622.76,516.38
2016,2,1,14,15,883.5,76.0,5.65,11.5,507.0,610.06,507.44
2016,2,1,14,30,870.0,74.0,5.6,11.0,478.0,592.59,494.52
2016,2,1,14,45,853.5,71.0,5.6,11.0,443.5,569.76,476.25
2016,2,1,15,0,837.0,68.0,5.6,11.0,409.0,544.66,455.74
2016,2,1,15,15,810.0,65.0,5.35,10.5,369.0,511.9,428.83
2016,2,1,15,30,783.0,62.0,5.1,10.0,329.0,477.77,400.13
2016,2,1,15,45,745.5,58.0,4.95,10.0,285.0,436.34,364.14
2016,2,1,16,0,708.0,54.0,4.8,10.0,241.0,394.72,327.05
2016,2,1,16,15,649.5,48.5,4.65,9.5,195.5,342.68,280.95
2016,2,1,16,30,591.0,43.0,4.5,9.0,150.0,292.54,235.19
2016,2,1,16,45,495.0,35.0,4.4,9.0,106.5,232.04,179.84
2016,2,1,17,0,399.0,27.0,4.3,9.0,63.0,175.12,121.16
2016,2,1,17,15,199.5,13.5,4.3,8.5,31.5,79.79,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,8.0,10.5,10.32,0.0
2016,2,2,7,30,0.0,21.0,3.6,8.0,21.0,19.29,0.0
2016,2,2,7,45,171.0,33.5,3.65,8.5,56.0,26.15,15.38
2016,2,2,8,0,342.0,46.0,3.7,9.0,91.0,36.37,26.47
2016,2,2,8,15,425.0,55.0,3.65,9.0,133.5,41.48,31.7
2016,2,2,8,30,508.0,64.0,3.6,9.0,176.0,48.52,38.42
2016,2,2,8,45,569.5,69.5,3.6,9.0,220.5,82.79,48.12
2016,2,2,9,0,631.0,75.0,3.6,9.0,265.0,122.66,73.29
2016,2,2,9,15,668.0,79.5,3.5,9.0,306.5,163.2,105.01
2016,2,2,9,30,705.0,84.0,3.4,9.0,348.0,206.31,141.92
2016,2,2,9,45,741.0,85.0,3.3,9.5,387.0,248.31,179.13
2016,2,2,10,0,777.0,86.0,3.2,10.0,426.0,294.45,220.2
2016,2,2,10,15,795.5,88.0,3.05,10.0,457.5,334.81,257.17
2016,2,2,10,30,814.0,90.0,2.9,10.0,489.0,374.99,293.45
2016,2,2,10,45,407.0,124.5,2.8,10.0,324.0,275.97,221.46
2016,2,2,11,0,0.0,159.0,2.7,10.0,159.0,152.45,123.18
2016,2,2,11,15,0.0,100.5,2.65,10.0,100.5,97.13,77.01
2016,2,2,11,30,0.0,42.0,2.6,10.0,42.0,40.59,29.11
2016,2,2,11,45,0.0,34.0,2.6,10.5,34.0,32.85,22.46
2016,2,2,12,0,0.0,26.0,2.6,11.0,26.0,25.12,15.81
2016,2,2,12,15,0.0,66.0,2.7,11.0,66.0,63.83,48.66
2016,2,2,12,30,0.0,106.0,2.8,11.0,106.0,102.6,81.22
2016,2,2,12,45,0.0,105.5,2.95,11.0,105.5,102.15,80.81
2016,2,2,13,0,0.0,105.0,3.1,11.0,105.0,101.69,80.48
2016,2,2,13,15,0.0,102.5,3.15,11.0,102.5,99.29,78.52
2016,2,2,13,30,0.0,100.0,3.2,11.0,100.0,96.87,76.58
2016,2,2,13,45,441.0,88.5,3.25,11.5,315.5,366.45,306.27
2016,2,2,14,0,882.0,77.0,3.3,12.0,531.0,616.29,505.47
2016,2,2,14,15,869.0,75.5,3.3,12.0,503.0,604.49,495.06
2016,2,2,14,30,856.0,74.0,3.3,12.0,475.0,587.95,482.47
2016,2,2,14,45,837.5,71.5,3.3,12.0,440.5,564.66,464.38
2016,2,2,15,0,819.0,69.0,3.3,12.0,406.0,539.2,444.21
2016,2,2,15,15,792.5,66.0,3.2,11.5,366.5,506.95,418.72
2016,2,2,15,30,766.0,63.0,3.1,11.0,327.0,473.35,391.45
2016,2,2,15,45,722.5,60.0,3.05,11.0,283.0,430.37,355.22
2016,2,2,16,0,679.0,57.0,3.0,11.0,239.0,387.53,318.13
2016,2,2,16,15,620.0,51.5,2.95,10.5,194.0,338.31,275.32
2016,2,2,16,30,561.0,46.0,2.9,10.0,149.0,289.18,231.34
2016,2,2,16,45,461.0,37.5,2.85,9.5,106.0,224.53,174.0
2016,2,2,17,0,361.0,29.0,2.8,9.0,63.0,166.45,117.29
2016,2,2,17,15,180.5,14.5,2.85,8.5,31.5,76.89,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.5,2.8,6.0,12.5,12.29,0.0
2016,2,3,7,30,0.0,25.0,2.9,6.0,25.0,22.43,0.0
2016,2,3,7,45,214.0,32.5,3.05,6.5,62.0,25.23,15.13
2016,2,3,8,0,428.0,40.0,3.2,7.0,99.0,30.23,21.32
2016,2,3,8,15,504.5,48.0,3.2,7.0,142.5,34.74,25.91
2016,2,3,8,30,581.0,56.0,3.2,7.0,186.0,43.23,33.94
2016,2,3,8,45,628.5,61.5,3.25,7.5,230.0,80.66,44.02
2016,2,3,9,0,676.0,67.0,3.3,8.0,274.0,122.15,70.96
2016,2,3,9,15,710.0,71.5,3.3,8.5,315.5,164.49,104.48
2016,2,3,9,30,744.0,76.0,3.3,9.0,357.0,211.69,145.06
2016,2,3,9,45,483.5,132.0,3.3,9.5,322.0,230.97,173.8
2016,2,3,10,0,223.0,188.0,3.3,10.0,287.0,233.48,185.5
2016,2,3,10,15,519.0,139.0,3.2,10.0,389.5,292.77,229.3
2016,2,3,10,30,815.0,90.0,3.1,10.0,492.0,378.12,296.72
2016,2,3,10,45,824.0,92.5,3.05,10.5,516.5,414.74,328.93
2016,2,3,11,0,833.0,95.0,3.0,11.0,541.0,450.04,359.42
2016,2,3,11,15,770.0,112.5,3.0,11.0,535.0,463.72,373.04
2016,2,3,11,30,707.0,130.0,3.0,11.0,529.0,473.39,382.67
2016,2,3,11,45,387.0,193.5,3.0,11.5,413.0,388.6,315.17
2016,2,3,12,0,67.0,257.0,3.0,12.0,297.0,284.67,229.53
2016,2,3,12,15,34.0,215.5,3.0,12.0,236.0,228.73,184.54
2016,2,3,12,30,1.0,174.0,3.0,12.0,175.0,169.23,135.7
2016,2,3,12,45,123.0,217.5,3.05,12.0,289.0,288.79,235.16
2016,2,3,13,0,245.0,261.0,3.1,12.0,403.0,408.19,331.6
2016,2,3,13,15,183.5,257.5,3.1,12.0,362.5,371.22,301.35
2016,2,3,13,30,122.0,254.0,3.1,12.0,322.0,333.01,270.4
2016,2,3,13,45,193.0,240.0,3.15,12.0,342.5,363.76,296.81
2016,2,3,14,0,264.0,226.0,3.2,12.0,363.0,398.4,325.86
2016,2,3,14,15,299.5,207.5,3.15,12.0,355.5,400.59,328.48
2016,2,3,14,30,335.0,189.0,3.1,12.0,348.0,400.88,329.65
2016,2,3,14,45,407.0,161.5,3.1,12.0,340.5,416.14,343.11
2016,2,3,15,0,479.0,134.0,3.1,12.0,333.0,422.03,348.79
2016,2,3,15,15,446.0,128.0,3.05,11.5,299.5,390.11,323.24
2016,2,3,15,30,413.0,122.0,3.0,11.0,266.0,358.15,297.3
2016,2,3,15,45,386.0,109.0,3.0,11.0,229.5,321.69,266.73
2016,2,3,16,0,359.0,96.0,3.0,11.0,193.0,285.44,235.64
2016,2,3,16,15,322.5,81.0,2.95,10.5,156.5,243.29,199.27
2016,2,3,16,30,286.0,66.0,2.9,10.0,120.0,202.54,163.21
2016,2,3,16,45,226.5,50.5,2.9,10.0,85.5,154.55,120.45
2016,2,3,17,0,167.0,35.0,2.9,10.0,51.0,110.55,78.78
2016,2,3,17,15,83.5,17.5,2.9,10.0,25.5,52.32,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.5,3.6,7.0,13.5,13.27,0.0
2016,2,4,7,30,0.0,27.0,3.7,7.0,27.0,24.05,0.0
2016,2,4,7,45,225.0,33.5,3.8,7.5,65.0,25.98,15.95
2016,2,4,8,0,450.0,40.0,3.9,8.0,103.0,30.03,21.08
2016,2,4,8,15,525.0,47.5,3.85,8.0,147.0,34.09,25.24
2016,2,4,8,30,600.0,55.0,3.8,8.0,191.0,44.23,28.53
2016,2,4,8,45,646.5,60.5,3.75,8.5,235.0,82.73,44.39
2016,2,4,9,0,693.0,66.0,3.7,9.0,279.0,125.16,72.34
2016,2,4,9,15,725.5,70.0,3.7,9.0,321.0,170.54,108.86
2016,2,4,9,30,758.0,74.0,3.7,9.0,363.0,214.99,147.6
2016,2,4,9,45,778.0,77.5,3.7,9.5,399.5,257.73,186.48
2016,2,4,10,0,798.0,81.0,3.7,10.0,436.0,300.89,225.92
2016,2,4,10,15,814.5,83.5,3.65,10.0,467.5,342.13,263.97
2016,2,4,10,30,831.0,86.0,3.6,10.0,499.0,383.01,301.15
2016,2,4,10,45,842.5,87.5,3.6,10.5,524.0,420.32,334.3
2016,2,4,11,0,854.0,89.0,3.6,11.0,549.0,456.41,365.66
2016,2,4,11,15,861.5,90.0,3.5,11.0,567.0,488.75,393.85
2016,2,4,11,30,869.0,91.0,3.4,11.0,585.0,519.23,419.93
2016,2,4,11,45,873.0,91.5,3.35,11.5,595.5,545.38,441.38
2016,2,4,12,0,877.0,92.0,3.3,12.0,606.0,569.18,460.48
2016,2,4,12,15,774.5,121.0,3.15,12.0,576.0,558.84,452.5
2016,2,4,12,30,672.0,150.0,3.0,12.0,546.0,543.29,440.12
2016,2,4,12,45,775.0,120.5,2.9,12.5,573.0,585.47,473.63
2016,2,4,13,0,878.0,91.0,2.8,13.0,600.0,626.46,505.42
2016,2,4,13,15,739.5,126.0,2.65,13.0,548.0,586.35,473.22
2016,2,4,13,30,601.0,161.0,2.5,13.0,496.0,541.9,437.77
2016,2,4,13,45,571.0,163.5,2.45,13.0,473.0,525.95,425.9
2016,2,4,14,0,541.0,166.0,2.4,13.0,450.0,510.45,413.99
2016,2,4,14,15,495.0,167.0,2.3,13.0,416.5,482.22,391.86
2016,2,4,14,30,449.0,168.0,2.2,13.0,383.0,453.09,368.88
2016,2,4,14,45,486.5,147.0,2.15,13.0,365.0,448.44,366.18
2016,2,4,15,0,524.0,126.0,2.1,13.0,347.0,440.64,360.59
2016,2,4,15,15,496.0,120.5,2.05,12.5,313.5,410.92,337.29
2016,2,4,15,30,468.0,115.0,2.0,12.0,280.0,380.81,313.26
2016,2,4,15,45,449.0,101.5,2.0,12.0,243.5,346.14,284.64
2016,2,4,16,0,430.0,88.0,2.0,12.0,207.0,311.03,254.86
2016,2,4,16,15,483.5,69.0,2.0,11.5,180.0,302.92,246.24
2016,2,4,16,30,537.0,50.0,2.0,11.0,153.0,288.49,230.55
2016,2,4,16,45,446.5,41.0,2.05,11.0,110.5,226.72,175.87
2016,2,4,17,0,356.0,32.0,2.1,11.0,68.0,170.75,123.03
2016,2,4,17,15,178.0,16.0,2.2,10.5,34.0,80.56,9.59
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.0,9.5,3.15,6.5,14.5,9.34,0.0
2016,2,5,7,30,192.0,19.0,3.2,7.0,29.0,15.11,0.0
2016,2,5,7,45,318.0,31.0,3.3,7.5,67.5,24.15,14.67
2016,2,5,8,0,444.0,43.0,3.4,8.0,106.0,32.66,23.48
2016,2,5,8,15,520.5,51.0,3.35,8.5,151.5,37.03,27.86
2016,2,5,8,30,597.0,59.0,3.3,9.0,197.0,49.47,31.64
2016,2,5,8,45,644.5,65.0,3.3,9.5,242.0,88.49,48.6
2016,2,5,9,0,692.0,71.0,3.3,10.0,287.0,131.59,77.37
2016,2,5,9,15,726.0,75.0,3.25,10.5,329.5,174.58,111.65
2016,2,5,9,30,760.0,79.0,3.2,11.0,372.0,222.52,152.81
2016,2,5,9,45,789.5,81.0,3.15,11.5,411.0,266.42,191.96
2016,2,5,10,0,819.0,83.0,3.1,12.0,450.0,311.56,232.34
2016,2,5,10,15,835.5,85.0,2.85,12.0,482.5,353.31,270.2
2016,2,5,10,30,852.0,87.0,2.6,12.0,515.0,394.65,306.96
2016,2,5,10,45,862.5,89.0,2.4,12.5,540.0,432.89,339.88
2016,2,5,11,0,873.0,91.0,2.2,13.0,565.0,469.82,370.68
2016,2,5,11,15,879.5,92.5,2.0,13.0,583.0,502.86,398.19
2016,2,5,11,30,886.0,94.0,1.8,13.0,601.0,533.95,423.33
2016,2,5,11,45,752.0,131.0,1.6,13.5,566.5,523.35,414.71
2016,2,5,12,0,618.0,168.0,1.4,14.0,532.0,505.45,399.94
2016,2,5,12,15,669.5,152.0,1.2,14.0,548.0,533.3,421.44
2016,2,5,12,30,721.0,136.0,1.0,14.0,564.0,560.56,441.57
2016,2,5,12,45,799.0,117.5,0.8,14.5,587.5,599.75,469.04
2016,2,5,13,0,877.0,99.0,0.6,15.0,611.0,637.74,494.42
2016,2,5,13,15,732.5,132.5,0.8,15.0,554.0,591.83,462.32
2016,2,5,13,30,588.0,166.0,1.0,15.0,497.0,541.47,426.48
2016,2,5,13,45,558.5,169.0,1.25,15.0,474.0,526.37,417.64
2016,2,5,14,0,529.0,172.0,1.5,15.0,451.0,511.65,408.16
2016,2,5,14,15,684.0,127.5,1.6,15.0,469.0,560.08,447.78
2016,2,5,14,30,839.0,83.0,1.7,15.0,487.0,598.37,478.9
2016,2,5,14,45,825.5,79.5,1.85,15.0,453.5,576.96,463.4
2016,2,5,15,0,812.0,76.0,2.0,15.0,420.0,553.23,446.12
2016,2,5,15,15,787.0,73.0,1.9,14.5,380.5,521.61,421.92
2016,2,5,15,30,762.0,70.0,1.8,14.0,341.0,488.55,395.98
2016,2,5,15,45,721.5,66.5,1.75,14.0,297.0,446.0,361.33
2016,2,5,16,0,681.0,63.0,1.7,14.0,253.0,405.8,327.54
2016,2,5,16,15,624.0,57.0,1.7,13.5,207.5,353.95,284.18
2016,2,5,16,30,567.0,51.0,1.7,13.0,162.0,304.07,240.98
2016,2,5,16,45,464.0,42.5,1.7,12.5,117.0,236.71,182.95
2016,2,5,17,0,361.0,34.0,1.7,12.0,72.0,175.9,127.64
2016,2,5,17,15,180.5,17.0,1.75,11.5,36.0,83.87,21.38
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,113.5,9.5,3.55,7.5,15.5,9.34,0.0
2016,2,6,7,30,227.0,19.0,3.7,8.0,31.0,14.94,0.0
2016,2,6,7,45,345.5,30.0,3.85,8.5,70.0,22.97,13.8
2016,2,6,8,0,464.0,41.0,4.0,9.0,109.0,30.54,21.54
2016,2,6,8,15,536.5,48.5,3.9,9.0,153.5,34.57,25.61
2016,2,6,8,30,609.0,56.0,3.8,9.0,198.0,48.89,29.62
2016,2,6,8,45,660.0,60.0,3.7,9.5,243.5,87.23,46.34
2016,2,6,9,0,711.0,64.0,3.6,10.0,289.0,132.75,77.37
2016,2,6,9,15,742.0,67.5,3.5,10.5,330.5,175.58,111.95
2016,2,6,9,30,773.0,71.0,3.4,11.0,372.0,220.35,150.85
2016,2,6,9,45,797.0,73.5,3.35,11.5,409.5,264.06,190.27
2016,2,6,10,0,821.0,76.0,3.3,12.0,447.0,308.5,230.41
2016,2,6,10,15,836.0,78.0,3.1,12.5,478.5,349.91,267.71
2016,2,6,10,30,851.0,80.0,2.9,13.0,510.0,390.78,303.71
2016,2,6,10,45,863.5,80.5,2.75,13.5,535.5,428.41,336.29
2016,2,6,11,0,876.0,81.0,2.6,14.0,561.0,466.49,368.21
2016,2,6,11,15,882.0,82.0,2.5,14.0,578.5,498.56,395.46
2016,2,6,11,30,888.0,83.0,2.4,14.0,596.0,528.61,420.47
2016,2,6,11,45,742.5,130.0,2.35,14.5,563.5,520.34,414.1
2016,2,6,12,0,597.0,177.0,2.3,15.0,531.0,505.12,401.66
2016,2,6,12,15,601.5,176.0,2.4,15.0,534.0,520.83,415.06
2016,2,6,12,30,606.0,175.0,2.5,15.0,537.0,534.79,426.81
2016,2,6,12,45,597.0,176.0,2.6,15.0,530.5,540.8,432.28
2016,2,6,13,0,588.0,177.0,2.7,15.0,524.0,542.8,434.7
2016,2,6,13,15,733.5,130.0,2.7,15.0,552.5,592.96,475.5
2016,2,6,13,30,879.0,83.0,2.7,15.0,581.0,636.03,510.46
2016,2,6,13,45,871.5,81.5,2.75,15.5,560.0,630.98,506.24
2016,2,6,14,0,864.0,80.0,2.8,16.0,539.0,623.04,500.07
2016,2,6,14,15,771.0,95.5,2.8,16.0,489.5,580.76,467.56
2016,2,6,14,30,678.0,111.0,2.8,16.0,440.0,536.78,433.5
2016,2,6,14,45,621.5,116.0,2.8,16.0,401.5,501.58,406.27
2016,2,6,15,0,565.0,121.0,2.8,16.0,363.0,465.77,378.11
2016,2,6,15,15,544.5,113.5,2.65,15.5,329.0,436.73,355.66
2016,2,6,15,30,524.0,106.0,2.5,15.0,295.0,404.31,330.02
2016,2,6,15,45,606.0,81.5,2.35,15.0,273.5,409.53,333.38
2016,2,6,16,0,688.0,57.0,2.2,15.0,252.0,403.08,326.16
2016,2,6,16,15,633.5,52.0,2.15,14.5,207.0,352.7,283.56
2016,2,6,16,30,579.0,47.0,2.1,14.0,162.0,306.73,243.28
2016,2,6,16,45,492.0,39.0,2.05,13.5,118.5,245.18,189.64
2016,2,6,17,0,405.0,31.0,2.0,13.0,75.0,189.14,138.06
2016,2,6,17,15,202.5,15.5,1.95,12.5,37.5,89.85,32.22
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.0,3.2,9.5,18.0,8.85,0.0
2016,2,7,7,30,311.0,18.0,3.4,10.0,36.0,15.03,0.0
2016,2,7,7,45,434.0,26.5,3.6,10.5,77.0,21.28,12.39
2016,2,7,8,0,557.0,35.0,3.8,11.0,118.0,27.23,18.47
2016,2,7,8,15,624.5,40.5,3.9,11.0,164.5,30.11,21.42
2016,2,7,8,30,692.0,46.0,4.0,11.0,211.0,46.71,24.94
2016,2,7,8,45,736.0,49.5,4.15,11.5,256.5,88.14,43.4
2016,2,7,9,0,780.0,53.0,4.3,12.0,302.0,133.2,74.03
2016,2,7,9,15,809.0,56.0,4.2,12.5,345.0,178.67,111.04
2016,2,7,9,30,838.0,59.0,4.1,13.0,388.0,228.93,154.82
2016,2,7,9,45,852.0,63.0,4.05,13.5,425.5,274.25,196.09
2016,2,7,10,0,866.0,67.0,4.0,14.0,463.0,319.3,237.1
2016,2,7,10,15,881.0,68.5,3.8,14.0,495.0,361.89,275.95
2016,2,7,10,30,896.0,70.0,3.6,14.0,527.0,403.77,313.49
2016,2,7,10,45,905.5,72.0,3.45,14.5,552.5,442.93,347.48
2016,2,7,11,0,915.0,74.0,3.3,15.0,578.0,480.58,379.27
2016,2,7,11,15,921.5,74.5,3.2,15.0,596.5,513.62,407.46
2016,2,7,11,30,928.0,75.0,3.1,15.0,615.0,544.55,433.34
2016,2,7,11,45,931.5,75.5,3.05,15.5,625.5,571.63,454.97
2016,2,7,12,0,935.0,76.0,3.0,16.0,636.0,596.14,474.12
2016,2,7,12,15,935.5,76.0,2.95,16.0,638.0,615.75,490.06
2016,2,7,12,30,936.0,76.0,2.9,16.0,640.0,632.46,503.55
2016,2,7,12,45,936.5,75.0,2.9,16.5,635.0,645.19,513.1
2016,2,7,13,0,937.0,74.0,2.9,17.0,630.0,654.87,520.22
2016,2,7,13,15,932.0,73.5,2.9,17.0,616.0,658.58,523.73
2016,2,7,13,30,927.0,73.0,2.9,17.0,602.0,659.14,524.84
2016,2,7,13,45,918.5,72.0,2.95,17.5,580.5,653.88,520.77
2016,2,7,14,0,910.0,71.0,3.0,18.0,559.0,645.58,514.36
2016,2,7,14,15,898.5,69.5,2.95,18.0,531.0,631.95,504.44
2016,2,7,14,30,887.0,68.0,2.9,18.0,503.0,615.54,492.3
2016,2,7,14,45,870.5,66.0,2.9,18.0,468.0,592.98,475.47
2016,2,7,15,0,854.0,64.0,2.9,18.0,433.0,568.14,456.57
2016,2,7,15,15,830.0,61.5,2.7,17.5,393.0,539.29,434.31
2016,2,7,15,30,806.0,59.0,2.5,17.0,353.0,506.14,408.21
2016,2,7,15,45,772.5,55.5,2.35,16.5,309.0,465.73,375.86
2016,2,7,16,0,739.0,52.0,2.2,16.0,265.0,424.86,342.13
2016,2,7,16,15,688.0,47.5,2.15,15.5,219.0,374.88,300.25
2016,2,7,16,30,637.0,43.0,2.1,15.0,173.0,326.31,258.03
2016,2,7,16,45,553.0,36.5,2.05,15.0,128.0,264.81,204.05
2016,2,7,17,0,469.0,30.0,2.0,15.0,83.0,208.11,151.79
2016,2,7,17,15,234.5,15.0,2.0,14.5,41.5,100.23,43.86
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,10.5,4.5,10.5,18.0,10.32,0.0
2016,2,8,7,30,251.0,21.0,4.6,11.0,36.0,16.56,1.21
2016,2,8,7,45,371.5,31.5,4.75,11.5,76.5,24.0,14.75
2016,2,8,8,0,492.0,42.0,4.9,12.0,117.0,31.03,21.76
2016,2,8,8,15,565.0,49.0,4.8,12.5,163.5,34.59,25.28
2016,2,8,8,30,638.0,56.0,4.7,13.0,210.0,53.47,29.93
2016,2,8,8,45,682.0,61.0,4.6,13.5,255.5,94.03,49.39
2016,2,8,9,0,726.0,66.0,4.5,14.0,301.0,141.13,82.34
2016,2,8,9,15,757.5,69.5,4.35,14.5,344.0,185.08,117.89
2016,2,8,9,30,789.0,73.0,4.2,15.0,387.0,230.99,157.53
2016,2,8,9,45,821.5,73.0,4.05,15.5,427.0,275.6,197.05
2016,2,8,10,0,854.0,73.0,3.9,16.0,467.0,321.6,237.84
2016,2,8,10,15,869.0,75.0,3.8,16.0,499.0,364.55,276.64
2016,2,8,10,30,884.0,77.0,3.7,16.0,531.0,409.16,316.0
2016,2,8,10,45,895.0,78.0,3.6,16.5,557.0,447.74,349.21
2016,2,8,11,0,906.0,79.0,3.5,17.0,583.0,484.89,380.4
2016,2,8,11,15,912.5,80.0,3.4,17.5,601.0,518.26,407.83
2016,2,8,11,30,919.0,81.0,3.3,18.0,619.0,549.56,432.9
2016,2,8,11,45,923.0,81.0,3.2,18.5,629.5,576.29,453.87
2016,2,8,12,0,927.0,81.0,3.1,19.0,640.0,600.5,472.39
2016,2,8,12,15,927.5,81.0,3.0,19.0,642.5,620.04,487.9
2016,2,8,12,30,928.0,81.0,2.9,19.0,645.0,636.71,500.98
2016,2,8,12,45,929.5,79.5,2.8,19.0,639.5,649.51,511.02
2016,2,8,13,0,931.0,78.0,2.7,19.0,634.0,659.29,518.66
2016,2,8,13,15,926.5,77.5,2.65,19.0,620.5,663.31,522.12
2016,2,8,13,30,922.0,77.0,2.6,19.0,607.0,664.21,523.22
2016,2,8,13,45,913.0,76.0,2.55,19.5,585.5,658.65,518.53
2016,2,8,14,0,904.0,75.0,2.5,20.0,564.0,650.06,511.58
2016,2,8,14,15,892.5,73.5,2.4,20.0,535.5,636.46,501.59
2016,2,8,14,30,881.0,72.0,2.3,20.0,507.0,620.1,489.44
2016,2,8,14,45,863.5,70.0,2.25,20.0,472.5,597.0,472.33
2016,2,8,15,0,846.0,68.0,2.2,20.0,438.0,574.42,455.24
2016,2,8,15,15,822.5,65.5,2.05,19.5,397.5,543.17,431.72
2016,2,8,15,30,799.0,63.0,1.9,19.0,357.0,510.34,406.44
2016,2,8,15,45,764.0,59.5,1.75,18.5,313.0,469.18,374.03
2016,2,8,16,0,729.0,56.0,1.6,18.0,269.0,427.64,340.35
2016,2,8,16,15,677.0,51.0,1.6,17.5,222.5,376.67,298.64
2016,2,8,16,30,625.0,46.0,1.6,17.0,176.0,327.16,256.56
2016,2,8,16,45,540.0,39.0,1.65,17.0,130.5,264.7,202.79
2016,2,8,17,0,455.0,32.0,1.7,17.0,85.0,210.79,153.8
2016,2,8,17,15,297.5,21.5,1.7,16.5,49.0,129.66,65.4
2016,2,8,17,30,140.0,11.0,1.7,16.0,13.0,48.44,0.0
2016,2,8,17,45,70.0,5.5,1.75,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,10.5,19.5,10.81,0.0
2016,2,9,7,30,284.0,22.0,3.4,11.0,39.0,17.36,3.22
2016,2,9,7,45,402.5,31.5,3.6,11.5,81.0,23.8,14.72
2016,2,9,8,0,521.0,41.0,3.8,12.0,123.0,29.91,20.83
2016,2,9,8,15,591.5,48.0,3.85,12.5,170.0,33.53,24.37
2016,2,9,8,30,662.0,55.0,3.9,13.0,217.0,58.74,32.73
2016,2,9,8,45,708.0,59.5,3.95,13.5,263.5,100.03,52.91
2016,2,9,9,0,754.0,64.0,4.0,14.0,310.0,145.26,84.42
2016,2,9,9,15,784.5,67.0,3.75,14.0,353.5,190.09,121.19
2016,2,9,9,30,815.0,70.0,3.5,14.0,397.0,236.74,161.99
2016,2,9,9,45,748.0,86.5,3.25,14.5,408.5,271.95,197.11
2016,2,9,10,0,681.0,103.0,3.0,15.0,420.0,297.55,223.38
2016,2,9,10,15,714.0,102.5,2.7,15.5,454.5,337.92,258.2
2016,2,9,10,30,747.0,102.0,2.4,16.0,489.0,379.41,293.12
2016,2,9,10,45,675.0,131.5,2.15,16.5,494.0,405.75,316.04
2016,2,9,11,0,603.0,161.0,1.9,17.0,499.0,425.93,332.71
2016,2,9,11,15,639.5,155.0,1.75,17.5,523.5,458.99,358.6
2016,2,9,11,30,676.0,149.0,1.6,18.0,548.0,492.47,384.1
2016,2,9,11,45,659.0,158.0,1.45,18.5,552.5,511.63,397.96
2016,2,9,12,0,642.0,167.0,1.3,19.0,557.0,528.14,409.37
2016,2,9,12,15,784.5,126.5,1.2,19.0,604.5,586.07,453.31
2016,2,9,12,30,927.0,86.0,1.1,19.0,652.0,645.11,496.86
2016,2,9,12,45,758.5,134.0,1.05,19.0,595.0,605.32,466.37
2016,2,9,13,0,590.0,182.0,1.0,19.0,538.0,556.67,429.84
2016,2,9,13,15,533.0,198.0,1.05,19.0,514.0,543.3,420.69
2016,2,9,13,30,476.0,214.0,1.1,19.0,490.0,527.69,409.36
2016,2,9,13,45,457.0,209.5,1.2,19.0,467.0,513.51,400.08
2016,2,9,14,0,438.0,205.0,1.3,19.0,444.0,497.73,389.41
2016,2,9,14,15,343.5,210.5,1.35,18.5,392.0,438.62,345.57
2016,2,9,14,30,249.0,216.0,1.4,18.0,340.0,385.43,305.35
2016,2,9,14,45,256.5,199.5,1.5,18.0,319.5,371.17,295.65
2016,2,9,15,0,264.0,183.0,1.6,18.0,299.0,355.64,284.47
2016,2,9,15,15,320.0,157.5,1.5,17.5,286.0,356.11,286.26
2016,2,9,15,30,376.0,132.0,1.4,17.0,273.0,359.42,289.62
2016,2,9,15,45,352.0,120.0,1.35,17.0,239.0,325.87,262.54
2016,2,9,16,0,328.0,108.0,1.3,17.0,205.0,292.48,235.2
2016,2,9,16,15,301.0,92.5,1.25,16.5,170.0,254.2,203.67
2016,2,9,16,30,274.0,77.0,1.2,16.0,135.0,216.74,171.9
2016,2,9,16,45,235.0,59.5,1.15,15.5,100.5,173.35,134.56
2016,2,9,17,0,196.0,42.0,1.1,15.0,66.0,132.15,97.91
2016,2,9,17,15,98.0,26.5,1.1,15.0,38.5,68.78,36.76
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,10.81,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,127.5,11.5,2.0,11.0,20.0,11.3,0.0
2016,2,10,7,30,255.0,23.0,2.0,11.0,40.0,18.13,5.02
2016,2,10,7,45,367.5,34.0,2.0,11.5,81.0,25.95,16.69
2016,2,10,8,0,480.0,45.0,2.0,12.0,122.0,33.33,23.92
2016,2,10,8,15,549.5,52.5,2.0,12.0,168.5,37.19,27.75
2016,2,10,8,30,619.0,60.0,2.0,12.0,215.0,60.73,34.14
2016,2,10,8,45,662.5,66.0,2.0,12.5,260.5,101.56,55.57
2016,2,10,9,0,706.0,72.0,2.0,13.0,306.0,146.06,87.24
2016,2,10,9,15,725.0,71.5,1.85,13.0,339.5,186.7,121.11
2016,2,10,9,30,744.0,71.0,1.7,13.0,373.0,225.03,155.23
2016,2,10,9,45,782.5,77.5,1.6,13.5,420.5,275.55,198.98
2016,2,10,10,0,821.0,84.0,1.5,14.0,468.0,328.14,244.06
2016,2,10,10,15,836.0,86.0,1.5,14.0,500.5,370.05,281.24
2016,2,10,10,30,851.0,88.0,1.5,14.0,533.0,411.41,317.3
2016,2,10,10,45,861.0,90.0,1.55,14.5,558.0,449.87,349.87
2016,2,10,11,0,871.0,92.0,1.6,15.0,583.0,486.98,380.55
2016,2,10,11,15,878.0,93.0,1.65,15.0,601.5,520.1,408.21
2016,2,10,11,30,885.0,94.0,1.7,15.0,620.0,551.28,433.86
2016,2,10,11,45,812.0,115.0,1.8,15.5,604.0,556.54,438.59
2016,2,10,12,0,739.0,136.0,1.9,16.0,588.0,555.5,438.21
2016,2,10,12,15,817.0,115.0,1.9,16.0,616.5,597.37,471.3
2016,2,10,12,30,895.0,94.0,1.9,16.0,645.0,637.85,502.76
2016,2,10,12,45,894.5,93.0,1.95,16.5,640.0,649.68,511.46
2016,2,10,13,0,894.0,92.0,2.0,17.0,635.0,658.57,518.1
2016,2,10,13,15,730.5,137.0,2.0,17.0,574.5,610.95,481.56
2016,2,10,13,30,567.0,182.0,2.0,17.0,514.0,555.14,438.72
2016,2,10,13,45,594.0,166.5,2.0,17.5,503.0,560.83,443.62
2016,2,10,14,0,621.0,151.0,2.0,18.0,492.0,562.18,444.83
2016,2,10,14,15,620.5,142.0,1.95,18.0,468.5,550.3,436.37
2016,2,10,14,30,620.0,133.0,1.9,18.0,445.0,536.15,426.19
2016,2,10,14,45,514.0,147.0,1.9,18.0,394.0,477.63,381.16
2016,2,10,15,0,408.0,161.0,1.9,18.0,343.0,423.66,339.08
2016,2,10,15,15,299.5,159.0,1.8,17.5,286.0,347.39,279.57
2016,2,10,15,30,191.0,157.0,1.7,17.0,229.0,275.38,222.2
2016,2,10,15,45,176.5,140.0,1.6,16.5,200.5,246.19,199.2
2016,2,10,16,0,162.0,123.0,1.5,16.0,172.0,217.2,175.66
2016,2,10,16,15,147.5,103.5,1.5,15.5,142.5,185.48,149.41
2016,2,10,16,30,133.0,84.0,1.5,15.0,113.0,154.08,122.75
2016,2,10,16,45,111.5,64.5,1.55,15.0,84.5,120.3,93.38
2016,2,10,17,0,90.0,45.0,1.6,15.0,56.0,87.32,64.19
2016,2,10,17,15,45.0,27.5,1.6,14.5,33.0,49.32,27.18
2016,2,10,17,30,0.0,10.0,1.6,14.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.6,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,77.5,12.5,1.85,11.5,17.5,12.29,0.0
2016,2,11,7,30,155.0,25.0,1.9,12.0,35.0,19.47,6.95
2016,2,11,7,45,217.0,41.0,1.95,12.5,68.5,31.47,21.46
2016,2,11,8,0,279.0,57.0,2.0,13.0,102.0,42.96,32.33
2016,2,11,8,15,317.5,72.0,1.8,13.0,139.5,53.15,41.85
2016,2,11,8,30,356.0,87.0,1.6,13.0,177.0,77.33,52.66
2016,2,11,8,45,386.5,98.5,1.45,13.5,213.0,109.41,72.24
2016,2,11,9,0,417.0,110.0,1.3,14.0,249.0,144.16,97.75
2016,2,11,9,15,407.5,128.0,1.1,14.0,279.0,179.89,128.08
2016,2,11,9,30,398.0,146.0,0.9,14.0,309.0,214.44,158.09
2016,2,11,9,45,493.5,139.0,0.75,14.5,359.5,253.94,188.54
2016,2,11,10,0,589.0,132.0,0.6,15.0,410.0,300.87,225.32
2016,2,11,10,15,580.5,144.5,0.6,15.0,434.5,335.42,255.16
2016,2,11,10,30,572.0,157.0,0.6,15.0,459.0,367.62,282.48
2016,2,11,10,45,361.5,210.5,0.6,15.5,404.5,350.69,272.09
2016,2,11,11,0,151.0,264.0,0.6,16.0,350.0,317.73,247.56
2016,2,11,11,15,238.0,262.0,0.6,16.0,402.5,365.93,285.07
2016,2,11,11,30,325.0,260.0,0.6,16.0,455.0,418.76,325.28
2016,2,11,11,45,319.5,268.0,0.6,16.0,462.0,434.35,336.88
2016,2,11,12,0,314.0,276.0,0.6,16.0,469.0,448.86,347.84
2016,2,11,12,15,404.5,250.5,0.6,16.0,500.5,486.43,377.1
2016,2,11,12,30,495.0,225.0,0.6,16.0,532.0,528.07,408.9
2016,2,11,12,45,406.0,247.0,0.65,16.5,497.5,500.87,387.67
2016,2,11,13,0,317.0,269.0,0.7,17.0,463.0,473.33,366.46
2016,2,11,13,15,432.0,230.0,0.65,17.0,488.5,515.84,399.93
2016,2,11,13,30,547.0,191.0,0.6,17.0,514.0,554.07,429.25
2016,2,11,13,45,593.0,168.5,0.6,17.5,507.5,564.9,437.21
2016,2,11,14,0,639.0,146.0,0.6,18.0,501.0,571.32,442.28
2016,2,11,14,15,583.5,154.5,0.65,18.0,466.0,542.59,421.7
2016,2,11,14,30,528.0,163.0,0.7,18.0,431.0,510.65,398.86
2016,2,11,14,45,484.0,160.0,0.8,18.0,393.0,475.57,373.96
2016,2,11,15,0,440.0,157.0,0.9,18.0,355.0,440.16,348.18
2016,2,11,15,15,405.0,152.0,0.95,17.5,322.0,407.86,324.64
2016,2,11,15,30,370.0,147.0,1.0,17.0,289.0,369.54,295.91
2016,2,11,15,45,350.5,131.5,1.1,17.0,253.0,334.56,268.84
2016,2,11,16,0,331.0,116.0,1.2,17.0,217.0,299.5,240.85
2016,2,11,16,15,298.0,99.5,1.3,16.5,179.0,257.1,206.48
2016,2,11,16,30,265.0,83.0,1.4,16.0,141.0,215.97,172.06
2016,2,11,16,45,216.5,65.5,1.5,15.5,105.0,168.96,132.03
2016,2,11,17,0,168.0,48.0,1.6,15.0,69.0,124.9,93.62
2016,2,11,17,15,84.0,30.0,1.65,14.5,40.5,70.88,43.12
2016,2,11,17,30,0.0,12.0,1.7,14.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,1.8,14.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
