Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,7,15,127.0,13.0,1.65,11.5,22.5,12.78,0.0
2016,2,12,7,30,254.0,26.0,1.7,12.0,45.0,20.67,8.72
2016,2,12,7,45,364.5,37.0,1.8,12.5,86.5,28.34,18.87
2016,2,12,8,0,475.0,48.0,1.9,13.0,128.0,35.59,25.89
2016,2,12,8,15,386.5,71.0,1.8,13.0,149.5,52.23,41.07
2016,2,12,8,30,298.0,94.0,1.7,13.0,171.0,86.22,60.93
2016,2,12,8,45,329.5,106.5,1.65,13.0,206.5,112.7,77.16
2016,2,12,9,0,361.0,119.0,1.6,13.0,242.0,145.89,102.07
2016,2,12,9,15,356.5,137.0,1.55,13.0,271.5,179.98,131.07
2016,2,12,9,30,352.0,155.0,1.5,13.0,301.0,216.18,162.43
2016,2,12,9,45,476.0,142.5,1.5,13.5,358.5,254.24,191.26
2016,2,12,10,0,600.0,130.0,1.5,14.0,416.0,304.82,231.3
2016,2,12,10,15,640.5,127.5,1.6,14.0,451.5,343.32,264.43
2016,2,12,10,30,681.0,125.0,1.7,14.0,487.0,383.73,298.91
2016,2,12,10,45,760.5,112.5,1.8,14.5,534.5,433.11,339.18
2016,2,12,11,0,840.0,100.0,1.9,15.0,582.0,487.46,382.78
2016,2,12,11,15,846.5,101.5,1.95,15.0,600.0,520.05,409.86
2016,2,12,11,30,853.0,103.0,2.0,15.0,618.0,550.75,435.11
2016,2,12,11,45,853.0,105.0,2.15,15.0,627.0,576.31,456.47
2016,2,12,12,0,853.0,107.0,2.3,15.0,636.0,599.4,475.66
2016,2,12,12,15,625.5,182.0,2.35,15.0,571.0,556.42,441.75
2016,2,12,12,30,398.0,257.0,2.4,15.0,506.0,499.8,396.7
2016,2,12,12,45,329.0,269.5,2.5,15.0,474.0,476.92,379.33
2016,2,12,13,0,260.0,282.0,2.6,15.0,442.0,451.58,359.51
2016,2,12,13,15,429.5,228.5,2.65,15.0,486.0,514.7,411.75
2016,2,12,13,30,599.0,175.0,2.7,15.0,530.0,575.85,461.5
2016,2,12,13,45,392.0,215.5,2.75,15.0,445.0,483.8,388.36
2016,2,12,14,0,185.0,256.0,2.8,15.0,360.0,383.89,308.08
2016,2,12,14,15,272.5,230.0,2.8,15.0,374.5,418.59,337.81
2016,2,12,14,30,360.0,204.0,2.8,15.0,389.0,445.25,360.52
2016,2,12,14,45,378.0,186.0,2.8,15.0,368.0,434.26,352.67
2016,2,12,15,0,396.0,168.0,2.8,15.0,347.0,427.58,348.1
2016,2,12,15,15,387.5,153.0,2.65,14.5,315.5,400.59,327.42
2016,2,12,15,30,379.0,138.0,2.5,14.0,284.0,372.51,305.53
2016,2,12,15,45,347.0,127.0,2.45,14.0,248.5,335.43,275.27
2016,2,12,16,0,315.0,116.0,2.4,14.0,213.0,292.7,239.97
2016,2,12,16,15,286.0,99.5,2.45,14.0,177.0,252.49,206.09
2016,2,12,16,30,257.0,83.0,2.5,14.0,141.0,213.3,172.22
2016,2,12,16,45,212.0,66.0,2.55,14.0,106.0,168.36,133.01
2016,2,12,17,0,167.0,49.0,2.6,14.0,71.0,126.17,95.58
2016,2,12,17,15,83.5,32.0,2.65,13.5,43.0,74.42,47.54
2016,2,12,17,30,0.0,15.0,2.7,13.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,2.75,13.0,7.5,7.37,0.0
2016,2,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,12.5,3.8,10.0,26.0,12.29,0.0
2016,2,13,7,30,346.0,25.0,3.8,10.0,52.0,19.46,8.7
2016,2,13,7,45,458.5,33.5,3.85,10.5,96.0,24.83,16.05
2016,2,13,8,0,571.0,42.0,3.9,11.0,140.0,32.79,23.64
2016,2,13,8,15,635.0,48.0,3.75,11.5,188.0,35.84,26.64
2016,2,13,8,30,699.0,54.0,3.6,12.0,236.0,68.61,35.41
2016,2,13,8,45,418.5,98.0,3.45,12.5,212.5,114.91,75.47
2016,2,13,9,0,138.0,142.0,3.3,13.0,189.0,142.15,108.99
2016,2,13,9,15,489.0,104.5,3.15,13.0,303.5,178.18,124.71
2016,2,13,9,30,840.0,67.0,3.0,13.0,418.0,252.29,175.88
2016,2,13,9,45,866.0,67.5,2.9,13.5,458.0,301.77,220.04
2016,2,13,10,0,892.0,68.0,2.8,14.0,498.0,348.74,261.9
2016,2,13,10,15,906.0,69.5,2.65,14.5,531.0,392.67,300.74
2016,2,13,10,30,920.0,71.0,2.5,15.0,564.0,435.78,337.83
2016,2,13,10,45,931.5,71.5,2.45,15.5,590.5,475.78,371.66
2016,2,13,11,0,943.0,72.0,2.4,16.0,617.0,514.3,403.34
2016,2,13,11,15,949.0,73.0,2.45,16.0,636.0,548.85,432.26
2016,2,13,11,30,955.0,74.0,2.5,16.0,655.0,581.18,458.9
2016,2,13,11,45,960.0,73.5,2.6,16.5,666.0,609.09,481.06
2016,2,13,12,0,965.0,73.0,2.7,17.0,677.0,634.39,500.84
2016,2,13,12,15,966.0,73.5,2.8,17.0,679.5,655.55,518.13
2016,2,13,12,30,967.0,74.0,2.9,17.0,682.0,673.73,533.01
2016,2,13,12,45,958.5,76.5,3.0,17.0,675.0,684.93,542.49
2016,2,13,13,0,950.0,79.0,3.1,17.0,668.0,692.84,549.45
2016,2,13,13,15,944.5,78.5,3.35,17.0,654.0,696.31,553.78
2016,2,13,13,30,939.0,78.0,3.6,17.0,640.0,696.56,555.61
2016,2,13,13,45,929.0,78.0,3.9,17.0,617.5,691.24,553.29
2016,2,13,14,0,919.0,78.0,4.2,17.0,595.0,682.84,548.48
2016,2,13,14,15,907.0,76.5,4.5,16.5,565.5,668.56,540.55
2016,2,13,14,30,895.0,75.0,4.8,16.0,536.0,651.46,530.14
2016,2,13,14,45,876.5,73.5,5.1,16.0,500.0,627.67,513.08
2016,2,13,15,0,858.0,72.0,5.4,16.0,464.0,604.52,495.92
2016,2,13,15,15,835.0,69.0,5.3,15.5,423.0,572.17,470.97
2016,2,13,15,30,812.0,66.0,5.2,15.0,382.0,538.15,444.11
2016,2,13,15,45,774.0,63.5,5.1,15.0,336.5,495.31,408.62
2016,2,13,16,0,736.0,61.0,5.0,15.0,291.0,452.2,372.07
2016,2,13,16,15,685.5,56.0,4.8,14.5,243.0,400.47,328.09
2016,2,13,16,30,635.0,51.0,4.6,14.0,195.0,350.07,283.88
2016,2,13,16,45,549.5,44.5,4.45,13.5,148.0,288.66,229.72
2016,2,13,17,0,464.0,38.0,4.3,13.0,101.0,229.83,176.54
2016,2,13,17,15,322.5,27.0,4.25,12.5,62.0,153.74,104.12
2016,2,13,17,30,181.0,16.0,4.2,12.0,23.0,67.67,0.0
2016,2,13,17,45,90.5,8.0,4.2,12.0,11.5,7.86,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,174.5,12.5,4.45,11.0,26.5,12.29,0.0
2016,2,14,7,30,349.0,25.0,4.5,11.0,53.0,19.24,9.06
2016,2,14,7,45,451.5,33.5,4.55,11.5,96.5,24.62,15.85
2016,2,14,8,0,554.0,42.0,4.6,12.0,140.0,29.73,20.84
2016,2,14,8,15,615.0,47.5,4.5,12.5,186.5,35.12,25.89
2016,2,14,8,30,676.0,53.0,4.4,13.0,233.0,69.33,35.32
2016,2,14,8,45,716.5,57.0,4.3,13.5,278.5,111.52,59.81
2016,2,14,9,0,757.0,61.0,4.2,14.0,324.0,157.06,93.99
2016,2,14,9,15,668.0,88.0,4.15,14.5,341.5,198.94,134.24
2016,2,14,9,30,579.0,115.0,4.1,15.0,359.0,234.91,170.07
2016,2,14,9,45,409.0,162.5,4.05,15.5,342.5,257.01,195.77
2016,2,14,10,0,239.0,210.0,4.0,16.0,326.0,265.84,208.2
2016,2,14,10,15,467.0,167.0,4.0,16.0,412.5,321.17,250.61
2016,2,14,10,30,695.0,124.0,4.0,16.0,499.0,394.17,308.74
2016,2,14,10,45,786.0,103.5,4.05,16.5,546.5,444.08,349.72
2016,2,14,11,0,877.0,83.0,4.1,17.0,594.0,497.55,393.25
2016,2,14,11,15,884.0,84.0,4.1,17.0,612.0,530.69,421.16
2016,2,14,11,30,891.0,85.0,4.1,17.0,630.0,561.85,447.05
2016,2,14,11,45,668.0,165.5,4.15,17.5,578.5,538.2,427.52
2016,2,14,12,0,445.0,246.0,4.2,18.0,527.0,502.22,397.51
2016,2,14,12,15,673.0,166.5,4.2,18.0,592.0,575.54,457.6
2016,2,14,12,30,901.0,87.0,4.2,18.0,657.0,650.28,517.93
2016,2,14,12,45,902.5,85.5,4.2,18.0,653.0,662.92,528.01
2016,2,14,13,0,904.0,84.0,4.2,18.0,649.0,672.62,536.1
2016,2,14,13,15,900.5,83.5,4.25,18.0,636.0,677.1,540.28
2016,2,14,13,30,897.0,83.0,4.3,18.0,623.0,678.52,542.24
2016,2,14,13,45,886.5,83.5,4.4,18.5,602.0,673.39,538.36
2016,2,14,14,0,876.0,84.0,4.5,19.0,581.0,665.33,532.21
2016,2,14,14,15,732.5,117.5,4.55,18.5,519.5,607.91,488.38
2016,2,14,14,30,589.0,151.0,4.6,18.0,458.0,546.36,440.8
2016,2,14,14,45,579.5,141.5,4.65,18.0,427.0,524.34,424.59
2016,2,14,15,0,570.0,132.0,4.7,18.0,396.0,500.5,406.51
2016,2,14,15,15,567.0,119.5,4.75,17.5,362.5,475.63,388.15
2016,2,14,15,30,564.0,107.0,4.8,17.0,329.0,448.88,367.76
2016,2,14,15,45,526.5,101.5,4.85,17.0,290.0,409.22,335.42
2016,2,14,16,0,489.0,96.0,4.9,17.0,251.0,367.84,301.04
2016,2,14,16,15,452.0,84.5,4.85,16.5,210.0,323.38,263.81
2016,2,14,16,30,415.0,73.0,4.8,16.0,169.0,280.11,226.49
2016,2,14,16,45,360.5,59.5,4.75,15.5,129.0,228.86,181.73
2016,2,14,17,0,306.0,46.0,4.7,15.0,89.0,180.94,138.8
2016,2,14,17,15,153.0,33.5,4.75,14.5,55.0,105.84,72.45
2016,2,14,17,30,0.0,21.0,4.8,14.0,21.0,22.53,0.0
2016,2,14,17,45,0.0,10.5,4.9,14.0,10.5,10.32,0.0
2016,2,14,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,15,7,15,211.0,12.5,2.65,13.5,30.5,12.29,0.0
2016,2,15,7,30,422.0,25.0,2.7,14.0,61.0,20.77,10.56
2016,2,15,7,45,523.0,32.0,2.75,14.5,106.5,25.16,16.18
2016,2,15,8,0,624.0,39.0,2.8,15.0,152.0,29.45,20.37
2016,2,15,8,15,682.0,44.0,2.8,15.0,200.0,31.78,22.68
2016,2,15,8,30,740.0,49.0,2.8,15.0,248.0,71.37,33.82
2016,2,15,8,45,777.5,52.5,2.8,15.5,295.5,116.25,60.32
2016,2,15,9,0,815.0,56.0,2.8,16.0,343.0,164.09,96.46
2016,2,15,9,15,840.5,58.5,2.85,16.0,386.5,214.83,139.59
2016,2,15,9,30,866.0,61.0,2.9,16.0,430.0,263.26,182.63
2016,2,15,9,45,884.0,63.0,2.95,16.5,468.5,310.0,224.66
2016,2,15,10,0,902.0,65.0,3.0,17.0,507.0,356.72,266.25
2016,2,15,10,15,914.5,66.0,3.0,17.0,539.5,400.21,305.13
2016,2,15,10,30,927.0,67.0,3.0,17.0,572.0,442.72,342.4
2016,2,15,10,45,935.0,68.5,3.05,17.5,598.0,482.5,376.12
2016,2,15,11,0,943.0,70.0,3.1,18.0,624.0,520.56,407.58
2016,2,15,11,15,948.5,70.5,3.1,18.0,642.0,554.46,435.8
2016,2,15,11,30,954.0,71.0,3.1,18.0,660.0,586.1,461.69
2016,2,15,11,45,956.5,71.5,3.15,18.5,670.0,613.63,483.22
2016,2,15,12,0,959.0,72.0,3.2,19.0,680.0,638.44,502.29
2016,2,15,12,15,959.5,72.0,3.25,19.0,682.5,658.71,518.63
2016,2,15,12,30,960.0,72.0,3.3,19.0,685.0,675.98,532.54
2016,2,15,12,45,796.0,125.5,3.35,19.0,631.0,640.66,505.04
2016,2,15,13,0,632.0,179.0,3.4,19.0,577.0,598.77,472.29
2016,2,15,13,15,634.5,172.5,3.4,19.0,565.0,600.57,474.66
2016,2,15,13,30,637.0,166.0,3.4,19.0,553.0,600.09,475.05
2016,2,15,13,45,776.5,121.0,3.45,19.0,576.5,647.6,513.59
2016,2,15,14,0,916.0,76.0,3.5,19.0,600.0,686.92,545.6
2016,2,15,14,15,905.0,74.5,3.45,19.0,571.0,673.14,535.45
2016,2,15,14,30,894.0,73.0,3.4,19.0,542.0,656.53,523.39
2016,2,15,14,45,876.0,72.0,3.4,19.0,506.5,633.39,506.38
2016,2,15,15,0,858.0,71.0,3.4,19.0,471.0,610.92,489.53
2016,2,15,15,15,836.5,68.5,3.2,18.5,430.5,579.76,466.12
2016,2,15,15,30,815.0,66.0,3.0,18.0,390.0,546.87,440.87
2016,2,15,15,45,783.0,62.5,2.85,18.0,345.0,505.68,407.89
2016,2,15,16,0,751.0,59.0,2.7,18.0,300.0,463.91,373.63
2016,2,15,16,15,704.5,54.5,2.55,17.5,252.5,413.76,332.43
2016,2,15,16,30,658.0,50.0,2.4,17.0,205.0,364.66,290.7
2016,2,15,16,45,586.0,43.5,2.3,16.5,157.5,304.28,238.8
2016,2,15,17,0,514.0,37.0,2.2,16.0,110.0,251.14,191.19
2016,2,15,17,15,382.0,27.0,2.1,16.0,69.5,176.07,122.19
2016,2,15,17,30,250.0,17.0,2.0,16.0,29.0,102.15,0.0
2016,2,15,17,45,125.0,8.5,1.9,16.0,14.5,40.14,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,16,7,15,200.5,13.0,2.3,12.5,31.0,9.76,0.0
2016,2,16,7,30,401.0,26.0,2.4,13.0,62.0,21.57,11.65
2016,2,16,7,45,499.5,34.5,2.5,13.5,107.5,27.41,18.27
2016,2,16,8,0,598.0,43.0,2.6,14.0,153.0,33.02,23.65
2016,2,16,8,15,656.5,48.5,2.5,14.0,201.0,35.6,26.21
2016,2,16,8,30,715.0,54.0,2.4,14.0,249.0,77.47,38.75
2016,2,16,8,45,753.0,58.0,2.3,14.5,296.0,121.77,65.81
2016,2,16,9,0,791.0,62.0,2.2,15.0,343.0,169.14,102.02
2016,2,16,9,15,817.0,64.5,2.15,15.5,386.5,215.57,141.47
2016,2,16,9,30,843.0,67.0,2.1,16.0,430.0,263.34,183.45
2016,2,16,9,45,863.5,68.5,2.1,16.5,469.0,312.77,227.13
2016,2,16,10,0,884.0,70.0,2.1,17.0,508.0,359.16,267.88
2016,2,16,10,15,897.0,72.0,2.15,17.0,541.0,403.17,306.73
2016,2,16,10,30,910.0,74.0,2.2,17.0,574.0,446.3,344.06
2016,2,16,10,45,827.5,100.5,2.25,17.5,571.0,466.7,362.79
2016,2,16,11,0,745.0,127.0,2.3,18.0,568.0,480.3,375.13
2016,2,16,11,15,841.0,102.5,2.35,18.0,614.5,532.99,417.45
2016,2,16,11,30,937.0,78.0,2.4,18.0,661.0,587.98,460.91
2016,2,16,11,45,939.0,79.0,2.45,18.5,671.0,615.37,481.91
2016,2,16,12,0,941.0,80.0,2.5,19.0,681.0,640.08,500.65
2016,2,16,12,15,941.5,80.0,2.5,19.0,683.5,660.09,516.37
2016,2,16,12,30,942.0,80.0,2.5,19.0,686.0,677.15,529.74
2016,2,16,12,45,803.5,125.5,2.55,19.5,639.0,649.12,507.28
2016,2,16,13,0,665.0,171.0,2.6,20.0,592.0,615.27,480.43
2016,2,16,13,15,668.0,164.5,2.6,20.0,580.0,617.57,483.14
2016,2,16,13,30,671.0,158.0,2.6,20.0,568.0,617.47,483.83
2016,2,16,13,45,668.0,152.0,2.6,20.0,549.0,611.48,480.11
2016,2,16,14,0,665.0,146.0,2.6,20.0,530.0,603.07,474.59
2016,2,16,14,15,780.0,109.0,2.55,20.0,538.0,635.09,500.52
2016,2,16,14,30,895.0,72.0,2.5,20.0,546.0,660.04,520.73
2016,2,16,14,45,880.0,70.0,2.45,20.0,511.0,637.55,504.04
2016,2,16,15,0,865.0,68.0,2.4,20.0,476.0,612.65,485.65
2016,2,16,15,15,843.5,66.0,2.2,20.0,435.0,581.68,461.71
2016,2,16,15,30,822.0,64.0,2.0,20.0,394.0,552.11,438.31
2016,2,16,15,45,790.0,61.0,1.85,20.0,348.5,511.15,406.05
2016,2,16,16,0,758.0,58.0,1.7,20.0,303.0,469.58,372.57
2016,2,16,16,15,712.5,53.5,1.55,19.5,255.5,419.47,332.23
2016,2,16,16,30,667.0,49.0,1.4,19.0,208.0,370.37,291.31
2016,2,16,16,45,590.5,43.0,1.3,18.5,160.5,308.05,238.95
2016,2,16,17,0,514.0,37.0,1.2,18.0,113.0,253.13,190.94
2016,2,16,17,15,257.0,34.0,1.15,17.5,72.0,142.29,99.38
2016,2,16,17,30,0.0,31.0,1.1,17.0,31.0,37.32,0.0
2016,2,16,17,45,0.0,15.5,1.05,17.0,15.5,15.24,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,7.55,15.0,11.5,11.09,0.0
2016,2,17,7,30,0.0,23.0,7.6,15.0,23.0,22.21,12.31
2016,2,17,7,45,0.0,40.0,7.65,15.0,40.0,37.96,27.29
2016,2,17,8,0,0.0,57.0,7.7,15.0,57.0,53.34,41.42
2016,2,17,8,15,0.0,76.0,7.6,15.0,76.0,70.19,56.72
2016,2,17,8,30,0.0,95.0,7.5,15.0,95.0,87.75,68.89
2016,2,17,8,45,3.5,112.0,7.45,15.5,113.5,104.18,82.46
2016,2,17,9,0,7.0,129.0,7.4,16.0,132.0,121.04,96.14
2016,2,17,9,15,232.0,138.0,7.55,16.0,239.0,166.72,125.17
2016,2,17,9,30,457.0,147.0,7.7,16.0,346.0,240.0,179.45
2016,2,17,9,45,229.5,155.0,7.85,16.0,255.0,206.0,160.17
2016,2,17,10,0,2.0,163.0,8.0,16.0,164.0,155.29,123.81
2016,2,17,10,15,19.0,194.0,8.05,16.0,205.0,190.84,152.58
2016,2,17,10,30,36.0,225.0,8.1,16.0,246.0,225.65,180.68
2016,2,17,10,45,19.5,203.5,8.15,16.0,215.5,202.89,162.04
2016,2,17,11,0,3.0,182.0,8.2,16.0,185.0,175.98,139.88
2016,2,17,11,15,267.0,198.0,8.1,16.0,366.0,327.62,265.12
2016,2,17,11,30,531.0,214.0,8.0,16.0,547.0,497.71,403.14
2016,2,17,11,45,532.0,218.0,7.95,16.0,556.0,518.55,420.25
2016,2,17,12,0,533.0,222.0,7.9,16.0,565.0,537.92,436.28
2016,2,17,12,15,289.0,250.0,7.9,16.0,436.0,425.65,344.74
2016,2,17,12,30,45.0,278.0,7.9,16.0,307.0,300.72,240.63
2016,2,17,12,45,43.0,273.5,7.95,16.0,301.5,297.09,237.97
2016,2,17,13,0,41.0,269.0,8.0,16.0,296.0,293.2,234.98
2016,2,17,13,15,20.5,141.0,8.05,16.0,154.5,152.57,121.0
2016,2,17,13,30,0.0,13.0,8.1,16.0,13.0,12.56,4.83
2016,2,17,13,45,0.0,66.0,8.15,16.0,66.0,63.83,47.6
2016,2,17,14,0,0.0,119.0,8.2,16.0,119.0,115.62,90.56
2016,2,17,14,15,0.0,121.0,8.2,15.5,121.0,117.73,92.61
2016,2,17,14,30,0.0,123.0,8.2,15.0,123.0,119.9,94.77
2016,2,17,14,45,0.0,70.5,8.25,15.0,70.5,68.17,51.77
2016,2,17,15,0,0.0,18.0,8.3,15.0,18.0,17.38,9.06
2016,2,17,15,15,0.0,16.0,8.3,15.0,16.0,15.44,7.46
2016,2,17,15,30,0.0,14.0,8.3,15.0,14.0,13.51,5.84
2016,2,17,15,45,0.0,12.5,8.35,15.0,12.5,12.06,4.63
2016,2,17,16,0,0.0,11.0,8.4,15.0,11.0,10.61,3.4
2016,2,17,16,15,0.0,9.0,8.45,14.5,9.0,8.68,1.77
2016,2,17,16,30,0.0,7.0,8.5,14.0,7.0,6.75,0.11
2016,2,17,16,45,0.0,5.5,8.55,14.0,5.5,5.3,0.0
2016,2,17,17,0,0.0,4.0,8.6,14.0,4.0,3.85,0.0
2016,2,17,17,15,0.0,2.5,8.6,14.0,2.5,2.41,0.0
2016,2,17,17,30,0.0,1.0,8.6,14.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,8.6,14.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,83.5,20.5,6.0,11.0,29.0,17.24,0.0
2016,2,18,7,30,167.0,41.0,6.1,11.0,58.0,33.5,22.24
2016,2,18,7,45,270.5,55.5,6.25,11.5,100.0,42.47,31.76
2016,2,18,8,0,374.0,70.0,6.4,12.0,142.0,52.35,41.1
2016,2,18,8,15,444.0,80.0,6.35,12.0,189.0,62.17,50.25
2016,2,18,8,30,514.0,90.0,6.3,12.0,236.0,99.48,62.52
2016,2,18,8,45,564.0,97.0,6.3,12.5,282.0,139.13,88.74
2016,2,18,9,0,614.0,104.0,6.3,13.0,328.0,182.38,122.33
2016,2,18,9,15,648.0,109.0,6.2,13.0,371.0,224.8,158.78
2016,2,18,9,30,682.0,114.0,6.1,13.0,414.0,269.69,198.62
2016,2,18,9,45,357.0,157.5,6.1,13.0,315.5,244.31,190.23
2016,2,18,10,0,32.0,201.0,6.1,13.0,217.0,196.94,158.93
2016,2,18,10,15,402.0,163.5,6.05,13.0,387.5,301.47,240.75
2016,2,18,10,30,772.0,126.0,6.0,13.0,558.0,440.65,352.53
2016,2,18,10,45,785.0,128.0,6.0,13.5,583.5,478.78,385.1
2016,2,18,11,0,798.0,130.0,6.0,14.0,609.0,515.95,416.39
2016,2,18,11,15,805.5,131.0,5.95,14.0,627.5,548.11,443.82
2016,2,18,11,30,813.0,132.0,5.9,14.0,646.0,579.61,470.2
2016,2,18,11,45,817.5,133.0,5.85,14.0,656.0,606.11,492.25
2016,2,18,12,0,822.0,134.0,5.8,14.0,666.0,630.42,512.26
2016,2,18,12,15,703.0,170.0,5.7,14.0,626.5,610.02,495.51
2016,2,18,12,30,584.0,206.0,5.6,14.0,587.0,582.18,472.63
2016,2,18,12,45,610.5,195.0,5.6,14.0,590.0,600.53,488.17
2016,2,18,13,0,637.0,184.0,5.6,14.0,593.0,615.92,501.22
2016,2,18,13,15,625.0,186.0,5.5,14.0,580.5,616.63,501.87
2016,2,18,13,30,613.0,188.0,5.4,14.0,568.0,615.04,500.73
2016,2,18,13,45,524.0,207.0,5.35,14.0,524.0,574.94,468.5
2016,2,18,14,0,435.0,226.0,5.3,14.0,480.0,535.44,436.5
2016,2,18,14,15,498.5,195.0,5.2,13.5,473.0,544.8,446.65
2016,2,18,14,30,562.0,164.0,5.1,13.0,466.0,550.57,453.74
2016,2,18,14,45,670.0,130.0,5.0,13.0,467.5,580.83,479.54
2016,2,18,15,0,778.0,96.0,4.9,13.0,469.0,599.88,496.13
2016,2,18,15,15,753.0,92.5,4.75,13.0,428.5,568.75,470.91
2016,2,18,15,30,728.0,89.0,4.6,13.0,388.0,534.49,443.06
2016,2,18,15,45,699.5,83.0,4.5,13.0,344.0,494.41,410.19
2016,2,18,16,0,671.0,77.0,4.4,13.0,300.0,453.75,376.11
2016,2,18,16,15,621.0,71.0,4.1,12.5,253.0,402.18,332.5
2016,2,18,16,30,571.0,65.0,3.8,12.0,206.0,352.1,289.12
2016,2,18,16,45,498.0,56.5,3.55,12.0,159.5,291.4,235.56
2016,2,18,17,0,425.0,48.0,3.3,12.0,113.0,234.83,184.5
2016,2,18,17,15,300.0,35.5,3.15,11.5,73.0,161.03,118.61
2016,2,18,17,30,175.0,23.0,3.0,11.0,33.0,90.64,22.86
2016,2,18,17,45,87.5,11.5,2.95,11.0,16.5,34.44,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,169.0,16.5,5.8,11.0,33.5,12.52,0.0
2016,2,19,7,30,338.0,33.0,6.1,11.0,67.0,25.76,16.05
2016,2,19,7,45,427.0,43.0,6.4,11.5,111.0,32.12,22.72
2016,2,19,8,0,516.0,53.0,6.7,12.0,155.0,38.17,28.51
2016,2,19,8,15,576.5,60.0,6.85,12.0,202.0,48.82,31.18
2016,2,19,8,30,637.0,67.0,7.0,12.0,249.0,89.54,49.1
2016,2,19,8,45,670.0,73.0,7.2,12.5,294.0,131.97,77.91
2016,2,19,9,0,703.0,79.0,7.4,13.0,339.0,177.08,114.29
2016,2,19,9,15,696.0,86.5,7.45,13.0,369.5,217.53,151.45
2016,2,19,9,30,689.0,94.0,7.5,13.0,400.0,256.45,188.32
2016,2,19,9,45,487.5,155.0,7.55,13.5,381.0,283.13,219.26
2016,2,19,10,0,286.0,216.0,7.6,14.0,362.0,293.04,233.15
2016,2,19,10,15,342.5,219.5,7.5,14.0,405.0,332.38,265.93
2016,2,19,10,30,399.0,223.0,7.4,14.0,448.0,375.44,301.85
2016,2,19,10,45,293.5,253.5,7.35,14.0,423.0,371.44,299.92
2016,2,19,11,0,188.0,284.0,7.3,14.0,398.0,360.39,291.21
2016,2,19,11,15,164.5,293.0,7.1,13.5,395.0,364.73,295.26
2016,2,19,11,30,141.0,302.0,6.9,13.0,392.0,367.27,297.64
2016,2,19,11,45,191.5,304.0,6.75,13.0,428.5,404.8,328.49
2016,2,19,12,0,242.0,306.0,6.6,13.0,465.0,444.22,360.73
2016,2,19,12,15,294.0,297.0,6.35,13.0,490.0,477.3,387.87
2016,2,19,12,30,346.0,288.0,6.1,13.0,515.0,509.72,414.39
2016,2,19,12,45,232.5,297.5,5.9,13.0,449.5,448.91,364.38
2016,2,19,13,0,119.0,307.0,5.7,13.0,384.0,387.36,313.28
2016,2,19,13,15,88.0,290.0,5.4,13.0,346.5,348.37,281.76
2016,2,19,13,30,57.0,273.0,5.1,13.0,309.0,312.0,252.08
2016,2,19,13,45,38.5,247.0,4.85,13.0,271.0,274.22,221.51
2016,2,19,14,0,20.0,221.0,4.6,13.0,233.0,231.33,186.6
2016,2,19,14,15,19.0,211.5,4.35,12.5,222.5,221.68,179.35
2016,2,19,14,30,18.0,202.0,4.1,12.0,212.0,211.99,171.99
2016,2,19,14,45,9.0,173.5,3.95,12.0,178.5,177.42,143.64
2016,2,19,15,0,0.0,145.0,3.8,12.0,145.0,142.96,115.17
2016,2,19,15,15,54.5,161.0,3.75,12.0,183.5,198.9,163.25
2016,2,19,15,30,109.0,177.0,3.7,12.0,222.0,256.05,211.45
2016,2,19,15,45,99.0,159.5,3.7,12.0,197.0,224.34,185.24
2016,2,19,16,0,89.0,142.0,3.7,12.0,172.0,199.06,164.21
2016,2,19,16,15,80.0,121.0,3.65,11.5,145.0,170.36,140.21
2016,2,19,16,30,71.0,100.0,3.6,11.0,118.0,141.82,115.84
2016,2,19,16,45,55.0,79.0,3.55,11.0,91.5,110.44,88.4
2016,2,19,17,0,39.0,58.0,3.5,11.0,65.0,79.65,61.26
2016,2,19,17,15,19.5,38.5,3.45,10.5,42.0,50.09,35.0
2016,2,19,17,30,0.0,19.0,3.4,10.0,19.0,18.61,2.64
2016,2,19,17,45,0.0,9.5,3.4,10.0,9.5,9.34,0.0
2016,2,19,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,115.0,19.0,3.6,7.0,31.0,14.74,0.0
2016,2,20,7,30,230.0,38.0,3.6,7.0,62.0,29.34,19.68
2016,2,20,7,45,294.0,53.5,3.6,7.5,101.5,40.48,30.7
2016,2,20,8,0,358.0,69.0,3.6,8.0,141.0,51.13,40.78
2016,2,20,8,15,401.5,82.0,3.45,8.5,183.0,67.04,47.74
2016,2,20,8,30,445.0,95.0,3.3,9.0,225.0,103.47,67.79
2016,2,20,8,45,491.0,100.0,3.15,9.5,265.5,137.67,91.15
2016,2,20,9,0,537.0,105.0,3.0,10.0,306.0,175.7,121.18
2016,2,20,9,15,617.0,99.0,2.85,10.0,356.0,214.74,153.09
2016,2,20,9,30,697.0,93.0,2.7,10.0,406.0,260.71,192.34
2016,2,20,9,45,720.5,96.5,2.55,10.5,444.5,304.1,231.2
2016,2,20,10,0,744.0,100.0,2.4,11.0,483.0,348.32,270.16
2016,2,20,10,15,738.5,110.5,2.25,11.0,510.5,388.2,305.62
2016,2,20,10,30,733.0,121.0,2.1,11.0,538.0,426.26,338.54
2016,2,20,10,45,692.0,142.5,1.95,11.5,550.0,456.14,363.33
2016,2,20,11,0,651.0,164.0,1.8,12.0,562.0,481.77,383.64
2016,2,20,11,15,652.0,170.0,1.65,12.0,578.5,510.93,406.76
2016,2,20,11,30,653.0,176.0,1.5,12.0,595.0,538.48,427.94
2016,2,20,11,45,522.5,226.0,1.4,12.5,564.5,528.12,417.94
2016,2,20,12,0,392.0,276.0,1.3,13.0,534.0,509.69,401.55
2016,2,20,12,15,408.5,272.5,1.3,13.0,542.0,527.18,415.53
2016,2,20,12,30,425.0,269.0,1.3,13.0,550.0,546.37,430.36
2016,2,20,12,45,543.5,223.5,1.35,13.0,580.0,588.71,464.71
2016,2,20,13,0,662.0,178.0,1.4,13.0,610.0,632.75,499.9
2016,2,20,13,15,658.0,176.0,1.5,13.0,597.5,634.91,502.4
2016,2,20,13,30,654.0,174.0,1.6,13.0,585.0,634.71,503.52
2016,2,20,13,45,772.5,132.5,1.7,13.5,603.0,674.88,535.6
2016,2,20,14,0,891.0,91.0,1.8,14.0,621.0,706.74,560.82
2016,2,20,14,15,880.5,89.5,1.9,14.0,592.0,696.03,554.16
2016,2,20,14,30,870.0,88.0,2.0,14.0,563.0,679.92,543.56
2016,2,20,14,45,858.5,84.5,2.15,14.0,528.5,658.27,528.99
2016,2,20,15,0,847.0,81.0,2.3,14.0,494.0,634.1,512.12
2016,2,20,15,15,825.5,78.0,2.4,13.5,453.0,601.99,489.34
2016,2,20,15,30,804.0,75.0,2.5,13.0,412.0,568.16,464.54
2016,2,20,15,45,777.0,70.5,2.6,13.0,366.5,528.09,433.24
2016,2,20,16,0,750.0,66.0,2.7,13.0,321.0,487.16,400.25
2016,2,20,16,15,706.0,61.0,2.65,12.5,273.0,436.54,358.7
2016,2,20,16,30,662.0,56.0,2.6,12.0,225.0,386.78,316.4
2016,2,20,16,45,594.0,49.0,2.55,11.5,176.0,328.64,265.8
2016,2,20,17,0,526.0,42.0,2.5,11.0,127.0,271.75,214.75
2016,2,20,17,15,407.0,32.0,2.5,11.0,84.0,197.78,148.16
2016,2,20,17,30,288.0,22.0,2.5,11.0,41.0,128.11,57.48
2016,2,20,17,45,144.0,11.0,2.55,11.0,20.5,49.86,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,7,15,216.0,16.5,3.2,8.5,40.0,12.2,0.28
2016,2,21,7,30,432.0,33.0,3.3,9.0,80.0,25.21,16.14
2016,2,21,7,45,526.0,41.0,3.45,9.5,128.0,29.77,20.97
2016,2,21,8,0,620.0,49.0,3.6,10.0,176.0,34.15,25.23
2016,2,21,8,15,675.5,54.5,3.6,10.5,226.0,54.45,31.27
2016,2,21,8,30,731.0,60.0,3.6,11.0,276.0,98.87,52.21
2016,2,21,8,45,771.0,63.5,3.6,11.5,325.0,144.74,84.03
2016,2,21,9,0,811.0,67.0,3.6,12.0,374.0,193.91,124.06
2016,2,21,9,15,836.0,70.0,3.55,12.0,419.0,242.3,167.09
2016,2,21,9,30,861.0,73.0,3.5,12.0,464.0,291.93,212.23
2016,2,21,9,45,880.5,75.0,3.5,12.5,504.0,342.98,258.23
2016,2,21,10,0,900.0,77.0,3.5,13.0,544.0,390.88,301.0
2016,2,21,10,15,913.0,78.5,3.45,13.0,577.5,435.6,340.96
2016,2,21,10,30,926.0,80.0,3.4,13.0,611.0,479.38,379.23
2016,2,21,10,45,935.0,81.0,3.4,13.5,637.0,519.64,413.19
2016,2,21,11,0,944.0,82.0,3.4,14.0,663.0,558.21,444.91
2016,2,21,11,15,949.5,83.0,3.4,14.0,682.0,593.02,473.79
2016,2,21,11,30,955.0,84.0,3.4,14.0,701.0,625.56,500.34
2016,2,21,11,45,957.5,84.5,3.4,14.0,711.0,653.38,522.85
2016,2,21,12,0,960.0,85.0,3.4,14.0,721.0,678.48,542.93
2016,2,21,12,15,960.5,85.0,3.5,14.0,723.5,698.95,559.67
2016,2,21,12,30,961.0,85.0,3.6,14.0,726.0,716.4,573.97
2016,2,21,12,45,819.0,129.5,3.7,14.5,672.5,682.17,546.22
2016,2,21,13,0,677.0,174.0,3.8,15.0,619.0,642.03,513.82
2016,2,21,13,15,677.5,169.0,3.9,15.0,606.5,644.28,516.79
2016,2,21,13,30,678.0,164.0,4.0,15.0,594.0,644.1,517.66
2016,2,21,13,45,725.5,141.0,4.15,15.0,587.5,655.08,528.1
2016,2,21,14,0,773.0,118.0,4.3,15.0,581.0,661.32,535.12
2016,2,21,14,15,773.5,110.5,4.45,15.0,555.0,650.05,527.92
2016,2,21,14,30,774.0,103.0,4.6,15.0,529.0,635.99,518.51
2016,2,21,14,45,700.5,114.5,4.75,15.0,481.5,593.16,485.37
2016,2,21,15,0,627.0,126.0,4.9,15.0,434.0,548.58,450.45
2016,2,21,15,15,636.0,112.0,4.95,14.5,402.0,527.97,435.87
2016,2,21,15,30,645.0,98.0,5.0,14.0,370.0,504.66,418.57
2016,2,21,15,45,700.5,82.5,5.05,13.5,348.5,503.38,418.57
2016,2,21,16,0,756.0,67.0,5.1,13.0,327.0,494.69,411.73
2016,2,21,16,15,710.5,62.0,4.95,12.5,278.0,442.88,368.09
2016,2,21,16,30,665.0,57.0,4.8,12.0,229.0,394.59,326.07
2016,2,21,16,45,594.5,50.5,4.65,12.0,179.5,332.98,271.35
2016,2,21,17,0,524.0,44.0,4.5,12.0,130.0,275.29,218.71
2016,2,21,17,15,404.0,34.0,4.4,11.5,86.5,200.49,151.61
2016,2,21,17,30,284.0,24.0,4.3,11.0,43.0,130.88,67.14
2016,2,21,17,45,142.0,12.0,4.25,11.0,21.5,50.78,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
