Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,16.0,2.95,9.5,43.0,11.62,1.15
2016,2,22,7,30,465.0,32.0,3.0,10.0,86.0,24.01,15.16
2016,2,22,7,45,551.0,39.5,3.1,10.5,133.5,30.83,21.87
2016,2,22,8,0,637.0,47.0,3.2,11.0,181.0,35.29,26.17
2016,2,22,8,15,690.5,52.0,3.15,11.0,231.0,55.43,29.99
2016,2,22,8,30,744.0,57.0,3.1,11.0,281.0,100.32,52.16
2016,2,22,8,45,779.0,61.0,3.05,11.5,329.5,146.91,85.34
2016,2,22,9,0,814.0,65.0,3.0,12.0,378.0,196.25,126.02
2016,2,22,9,15,838.5,68.0,3.0,12.5,422.5,244.82,169.02
2016,2,22,9,30,863.0,71.0,3.0,13.0,467.0,294.56,213.78
2016,2,22,9,45,880.0,73.5,3.0,13.5,506.5,345.51,259.44
2016,2,22,10,0,897.0,76.0,3.0,14.0,546.0,393.04,301.6
2016,2,22,10,15,910.0,77.5,2.95,14.0,579.5,437.71,341.11
2016,2,22,10,30,923.0,79.0,2.9,14.0,613.0,481.44,378.92
2016,2,22,10,45,930.5,81.0,2.9,14.5,639.0,521.86,412.6
2016,2,22,11,0,938.0,83.0,2.9,15.0,665.0,560.52,443.97
2016,2,22,11,15,944.5,84.0,2.9,15.0,684.0,595.73,472.79
2016,2,22,11,30,951.0,85.0,2.9,15.0,703.0,628.73,499.34
2016,2,22,11,45,953.0,86.0,2.95,15.5,713.5,656.67,520.84
2016,2,22,12,0,955.0,87.0,3.0,16.0,724.0,681.87,539.89
2016,2,22,12,15,956.0,87.0,3.05,16.0,726.5,702.58,556.37
2016,2,22,12,30,957.0,87.0,3.1,16.0,729.0,720.29,570.48
2016,2,22,12,45,895.5,102.0,3.2,16.5,698.5,708.2,560.92
2016,2,22,13,0,834.0,117.0,3.3,17.0,668.0,693.63,549.49
2016,2,22,13,15,801.0,125.0,3.35,17.0,646.0,686.49,544.68
2016,2,22,13,30,768.0,133.0,3.4,17.0,624.0,677.47,538.31
2016,2,22,13,45,718.5,144.0,3.45,17.0,591.0,656.75,522.94
2016,2,22,14,0,669.0,155.0,3.5,17.0,558.0,633.69,505.74
2016,2,22,14,15,716.0,131.0,3.45,17.0,544.5,637.83,510.51
2016,2,22,14,30,763.0,107.0,3.4,17.0,531.0,636.37,510.91
2016,2,22,14,45,820.5,93.5,3.4,17.0,523.0,650.77,522.96
2016,2,22,15,0,878.0,80.0,3.4,17.0,515.0,660.36,531.1
2016,2,22,15,15,858.0,77.0,3.2,16.5,473.5,628.29,507.14
2016,2,22,15,30,838.0,74.0,3.0,16.0,432.0,594.35,481.48
2016,2,22,15,45,807.5,71.0,2.9,16.0,385.0,552.77,448.71
2016,2,22,16,0,777.0,68.0,2.8,16.0,338.0,510.42,414.56
2016,2,22,16,15,733.5,63.0,2.65,15.0,288.5,458.74,373.39
2016,2,22,16,30,690.0,58.0,2.5,14.0,239.0,407.83,331.28
2016,2,22,16,45,620.0,51.5,2.45,13.5,188.5,347.78,279.81
2016,2,22,17,0,550.0,45.0,2.4,13.0,138.0,288.97,227.79
2016,2,22,17,15,432.0,35.0,2.35,13.0,93.0,213.29,160.67
2016,2,22,17,30,314.0,25.0,2.3,13.0,48.0,143.54,80.05
2016,2,22,17,45,157.0,12.5,2.25,13.0,24.0,55.92,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,11.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,11.0,13.0,12.78,0.0
2016,2,23,7,15,226.0,24.5,2.15,11.0,51.5,19.37,7.06
2016,2,23,7,30,452.0,36.0,2.3,11.0,90.0,27.52,18.25
2016,2,23,7,45,543.0,44.0,2.5,11.5,139.0,31.94,22.82
2016,2,23,8,0,634.0,52.0,2.7,12.0,188.0,36.21,26.92
2016,2,23,8,15,689.0,57.5,2.85,12.0,239.5,63.43,35.02
2016,2,23,8,30,744.0,63.0,3.0,12.0,291.0,109.03,58.62
2016,2,23,8,45,783.5,66.5,3.15,12.0,340.5,155.91,92.45
2016,2,23,9,0,823.0,70.0,3.3,12.0,390.0,206.03,134.1
2016,2,23,9,15,667.0,108.5,3.25,12.5,387.0,243.01,174.14
2016,2,23,9,30,511.0,147.0,3.2,13.0,384.0,267.42,202.31
2016,2,23,9,45,712.0,113.5,3.15,13.5,473.5,326.61,248.6
2016,2,23,10,0,913.0,80.0,3.1,14.0,563.0,406.67,312.76
2016,2,23,10,15,925.5,82.0,2.9,14.0,597.0,452.38,352.62
2016,2,23,10,30,938.0,84.0,2.7,14.0,631.0,497.09,390.67
2016,2,23,10,45,947.0,85.5,2.5,14.5,657.5,538.41,424.19
2016,2,23,11,0,956.0,87.0,2.3,15.0,684.0,578.02,455.18
2016,2,23,11,15,961.5,87.5,2.15,15.5,703.0,612.85,481.73
2016,2,23,11,30,967.0,88.0,2.0,16.0,722.0,645.36,505.65
2016,2,23,11,45,967.5,89.5,1.9,16.5,732.0,673.34,525.75
2016,2,23,12,0,968.0,91.0,1.8,17.0,742.0,698.47,543.22
2016,2,23,12,15,968.0,91.5,1.7,17.0,743.5,719.34,558.23
2016,2,23,12,30,968.0,92.0,1.6,17.0,745.0,737.13,570.75
2016,2,23,12,45,963.5,92.5,1.55,17.5,738.0,748.74,577.63
2016,2,23,13,0,959.0,93.0,1.5,18.0,731.0,757.07,582.04
2016,2,23,13,15,954.0,92.0,1.45,18.0,716.5,760.22,584.04
2016,2,23,13,30,949.0,91.0,1.4,18.0,702.0,760.07,583.91
2016,2,23,13,45,939.5,90.5,1.35,18.0,678.5,754.06,579.84
2016,2,23,14,0,930.0,90.0,1.3,18.0,655.0,744.88,573.75
2016,2,23,14,15,919.0,88.5,1.35,18.0,625.0,730.54,565.21
2016,2,23,14,30,908.0,87.0,1.4,18.0,595.0,713.28,554.66
2016,2,23,14,45,891.0,85.0,1.45,18.0,558.0,691.86,540.63
2016,2,23,15,0,874.0,83.0,1.5,18.0,521.0,664.98,522.18
2016,2,23,15,15,852.5,80.0,1.5,17.5,478.5,631.94,499.42
2016,2,23,15,30,831.0,77.0,1.5,17.0,436.0,597.09,474.74
2016,2,23,15,45,796.0,74.5,1.5,17.0,388.0,553.47,441.8
2016,2,23,16,0,761.0,72.0,1.5,17.0,340.0,509.32,407.59
2016,2,23,16,15,716.0,67.0,1.5,16.5,290.0,459.56,368.63
2016,2,23,16,30,671.0,62.0,1.5,16.0,240.0,408.69,327.33
2016,2,23,16,45,591.0,55.5,1.55,15.5,189.0,341.91,272.09
2016,2,23,17,0,511.0,49.0,1.6,15.0,138.0,279.68,218.72
2016,2,23,17,15,395.0,38.0,1.65,14.5,93.0,204.61,153.86
2016,2,23,17,30,279.0,27.0,1.7,14.0,48.0,136.31,80.77
2016,2,23,17,45,139.5,13.5,1.75,14.0,24.0,52.52,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.5,1.15,10.0,6.5,0.0,0.0
2016,2,24,7,0,0.0,13.0,1.2,10.0,13.0,12.78,0.0
2016,2,24,7,15,182.0,26.0,1.3,10.0,48.5,20.2,8.78
2016,2,24,7,30,364.0,39.0,1.4,10.0,84.0,30.08,20.7
2016,2,24,7,45,456.0,48.0,1.55,10.5,131.0,35.25,25.93
2016,2,24,8,0,548.0,57.0,1.7,11.0,178.0,40.2,30.67
2016,2,24,8,15,604.0,63.5,1.65,11.5,226.5,65.31,36.98
2016,2,24,8,30,660.0,70.0,1.6,12.0,275.0,108.08,60.45
2016,2,24,8,45,702.0,74.0,1.6,12.5,323.0,152.05,92.36
2016,2,24,9,0,744.0,78.0,1.6,13.0,371.0,202.5,133.7
2016,2,24,9,15,770.5,81.5,1.5,13.5,415.0,248.92,174.12
2016,2,24,9,30,797.0,85.0,1.4,14.0,459.0,296.84,216.13
2016,2,24,9,45,818.0,87.5,1.3,14.5,498.0,343.26,256.62
2016,2,24,10,0,839.0,90.0,1.2,15.0,537.0,390.11,296.45
2016,2,24,10,15,852.0,92.0,1.15,15.0,569.5,433.38,333.26
2016,2,24,10,30,865.0,94.0,1.1,15.0,602.0,475.88,368.45
2016,2,24,10,45,874.0,95.5,1.05,15.5,627.5,514.99,399.37
2016,2,24,11,0,883.0,97.0,1.0,16.0,653.0,554.06,429.19
2016,2,24,11,15,888.5,98.0,0.95,16.0,671.5,587.18,454.63
2016,2,24,11,30,894.0,99.0,0.9,16.0,690.0,618.17,477.89
2016,2,24,11,45,896.0,100.0,0.9,16.5,699.5,644.77,497.05
2016,2,24,12,0,898.0,101.0,0.9,17.0,709.0,668.79,513.98
2016,2,24,12,15,898.5,101.5,1.0,17.0,711.0,688.67,529.8
2016,2,24,12,30,899.0,102.0,1.1,17.0,713.0,705.71,543.5
2016,2,24,12,45,899.0,100.5,1.2,17.5,707.5,717.48,552.36
2016,2,24,13,0,899.0,99.0,1.3,18.0,702.0,726.25,558.62
2016,2,24,13,15,894.0,98.0,1.4,18.0,687.5,729.0,561.82
2016,2,24,13,30,889.0,97.0,1.5,18.0,673.0,728.66,563.0
2016,2,24,13,45,881.0,96.0,1.65,18.0,651.0,723.15,561.06
2016,2,24,14,0,873.0,95.0,1.8,18.0,629.0,717.37,558.97
2016,2,24,14,15,862.0,93.0,1.85,18.0,600.0,703.04,550.01
2016,2,24,14,30,851.0,91.0,1.9,18.0,571.0,685.93,539.13
2016,2,24,14,45,834.0,89.0,1.95,18.0,535.0,662.18,522.76
2016,2,24,15,0,817.0,87.0,2.0,18.0,499.0,636.16,504.44
2016,2,24,15,15,795.0,84.0,2.0,17.5,458.0,603.81,481.69
2016,2,24,15,30,773.0,81.0,2.0,17.0,417.0,569.85,457.18
2016,2,24,15,45,742.0,77.0,2.05,17.0,371.5,528.2,425.47
2016,2,24,16,0,711.0,73.0,2.1,17.0,326.0,488.14,394.05
2016,2,24,16,15,667.0,67.5,2.05,16.5,278.0,437.53,353.81
2016,2,24,16,30,623.0,62.0,2.0,16.0,230.0,388.02,313.08
2016,2,24,16,45,556.5,54.5,1.95,15.5,182.0,327.58,262.25
2016,2,24,17,0,490.0,47.0,1.9,15.0,134.0,270.85,212.89
2016,2,24,17,15,383.0,36.5,1.9,14.5,90.5,200.1,151.37
2016,2,24,17,30,276.0,26.0,1.9,14.0,47.0,136.51,85.02
2016,2,24,17,45,138.0,13.0,1.95,13.5,23.5,52.08,0.0
2016,2,24,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.2,11.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.2,12.0,14.0,11.8,0.0
2016,2,25,7,15,200.0,27.5,0.25,12.0,49.5,21.34,10.42
2016,2,25,7,30,327.0,43.0,0.3,12.0,85.0,33.68,23.82
2016,2,25,7,45,407.5,54.5,0.35,12.5,130.5,41.01,30.92
2016,2,25,8,0,488.0,66.0,0.4,13.0,176.0,47.97,37.42
2016,2,25,8,15,544.5,74.0,0.45,13.0,223.5,75.03,45.13
2016,2,25,8,30,601.0,82.0,0.5,13.0,271.0,116.34,68.86
2016,2,25,8,45,639.5,88.0,0.55,13.5,317.5,158.78,99.89
2016,2,25,9,0,678.0,94.0,0.6,14.0,364.0,204.53,137.0
2016,2,25,9,15,705.5,98.0,0.65,14.5,406.5,248.92,174.99
2016,2,25,9,30,733.0,102.0,0.7,15.0,449.0,295.01,214.68
2016,2,25,9,45,758.5,104.0,0.75,15.5,488.0,340.05,253.29
2016,2,25,10,0,784.0,106.0,0.8,16.0,527.0,388.46,293.76
2016,2,25,10,15,800.0,104.0,0.8,16.0,556.0,427.11,326.47
2016,2,25,10,30,816.0,102.0,0.8,16.0,585.0,465.32,358.13
2016,2,25,10,45,733.5,137.5,0.8,16.5,586.0,488.15,376.51
2016,2,25,11,0,651.0,173.0,0.8,17.0,587.0,505.71,389.85
2016,2,25,11,15,641.5,183.0,0.75,17.5,600.5,532.96,409.65
2016,2,25,11,30,632.0,193.0,0.7,18.0,614.0,558.02,427.13
2016,2,25,11,45,631.5,198.0,0.65,18.5,623.5,581.58,443.2
2016,2,25,12,0,631.0,203.0,0.6,19.0,633.0,603.3,457.56
2016,2,25,12,15,631.0,203.5,0.45,19.0,635.0,619.04,467.25
2016,2,25,12,30,631.0,204.0,0.3,19.0,637.0,632.76,475.27
2016,2,25,12,45,640.0,198.0,0.2,19.0,633.5,644.15,482.47
2016,2,25,13,0,649.0,192.0,0.1,19.0,630.0,653.49,488.36
2016,2,25,13,15,760.0,147.5,0.2,19.0,650.5,693.08,519.09
2016,2,25,13,30,871.0,103.0,0.3,19.0,671.0,728.62,545.94
2016,2,25,13,45,860.5,103.0,0.4,19.5,649.0,722.67,542.53
2016,2,25,14,0,850.0,103.0,0.5,20.0,627.0,713.79,537.82
2016,2,25,14,15,839.0,101.0,0.7,19.5,598.5,699.59,532.9
2016,2,25,14,30,828.0,99.0,0.9,19.0,570.0,682.68,525.57
2016,2,25,14,45,807.5,98.0,1.1,19.0,534.0,657.9,510.71
2016,2,25,15,0,787.0,97.0,1.3,19.0,498.0,631.02,493.67
2016,2,25,15,15,765.0,93.5,1.55,18.5,457.5,598.62,473.12
2016,2,25,15,30,743.0,90.0,1.8,18.0,417.0,566.78,451.87
2016,2,25,15,45,712.0,85.5,2.05,18.0,372.0,525.41,421.51
2016,2,25,16,0,681.0,81.0,2.3,18.0,327.0,483.6,389.63
2016,2,25,16,15,636.5,75.0,2.25,17.0,279.0,432.88,350.11
2016,2,25,16,30,592.0,69.0,2.2,16.0,231.0,383.31,310.04
2016,2,25,16,45,535.5,59.5,2.15,15.5,184.0,325.93,261.69
2016,2,25,17,0,479.0,50.0,2.1,15.0,137.0,271.54,214.22
2016,2,25,17,15,374.5,39.0,2.0,14.5,93.5,201.11,152.97
2016,2,25,17,30,270.0,28.0,1.9,14.0,50.0,138.62,89.82
2016,2,25,17,45,135.0,14.0,1.85,14.0,25.0,52.67,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,1.2,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,1.3,12.0,12.0,11.8,0.0
2016,2,26,7,15,57.5,30.5,1.4,12.0,38.0,26.7,15.18
2016,2,26,7,30,115.0,49.0,1.5,12.0,64.0,39.78,29.15
2016,2,26,7,45,144.5,69.5,1.65,12.5,97.0,55.2,43.46
2016,2,26,8,0,174.0,90.0,1.8,13.0,130.0,70.04,56.99
2016,2,26,8,15,193.5,110.0,1.85,13.0,164.5,95.89,71.02
2016,2,26,8,30,213.0,130.0,1.9,13.0,199.0,126.58,93.18
2016,2,26,8,45,232.5,146.5,1.95,13.5,232.0,156.5,116.27
2016,2,26,9,0,252.0,163.0,2.0,14.0,265.0,188.21,141.85
2016,2,26,9,15,292.0,176.5,2.0,14.0,307.0,224.09,170.88
2016,2,26,9,30,332.0,190.0,2.0,14.0,349.0,263.43,203.1
2016,2,26,9,45,291.5,214.5,2.05,14.5,362.5,288.61,225.32
2016,2,26,10,0,251.0,239.0,2.1,15.0,376.0,310.04,243.66
2016,2,26,10,15,385.5,220.5,2.05,15.0,444.5,363.15,285.39
2016,2,26,10,30,520.0,202.0,2.0,15.0,513.0,423.96,333.43
2016,2,26,10,45,535.5,206.0,2.0,15.5,537.5,457.04,359.48
2016,2,26,11,0,551.0,210.0,2.0,16.0,562.0,489.96,385.02
2016,2,26,11,15,542.0,220.0,2.0,16.0,574.5,514.4,404.22
2016,2,26,11,30,533.0,230.0,2.0,16.0,587.0,536.95,421.67
2016,2,26,11,45,584.5,216.0,2.05,16.0,613.0,571.99,449.33
2016,2,26,12,0,636.0,202.0,2.1,16.0,639.0,608.6,477.85
2016,2,26,12,15,573.0,225.5,2.15,16.0,620.0,604.08,474.06
2016,2,26,12,30,510.0,249.0,2.2,16.0,601.0,596.84,468.3
2016,2,26,12,45,538.5,236.0,2.3,16.0,605.0,613.38,482.16
2016,2,26,13,0,567.0,223.0,2.4,16.0,609.0,628.48,494.81
2016,2,26,13,15,578.0,213.5,2.45,16.0,600.0,633.01,499.17
2016,2,26,13,30,589.0,204.0,2.5,16.0,591.0,635.45,502.08
2016,2,26,13,45,559.0,207.0,2.65,16.0,564.5,619.51,490.98
2016,2,26,14,0,529.0,210.0,2.8,16.0,538.0,601.75,478.48
2016,2,26,14,15,673.0,155.5,2.85,16.0,553.5,646.77,516.07
2016,2,26,14,30,817.0,101.0,2.9,16.0,569.0,680.98,545.03
2016,2,26,14,45,805.5,96.0,2.95,16.0,534.0,657.97,528.4
2016,2,26,15,0,794.0,91.0,3.0,16.0,499.0,632.57,510.1
2016,2,26,15,15,449.0,141.0,3.05,15.5,368.0,450.59,367.05
2016,2,26,15,30,104.0,191.0,3.1,15.0,237.0,264.57,214.79
2016,2,26,15,45,399.0,133.0,3.15,15.0,282.5,393.4,323.83
2016,2,26,16,0,694.0,75.0,3.2,15.0,328.0,486.8,399.89
2016,2,26,16,15,650.5,70.0,3.1,14.5,280.5,437.13,358.94
2016,2,26,16,30,607.0,65.0,3.0,14.0,233.0,388.56,318.29
2016,2,26,16,45,542.5,57.5,2.9,13.5,185.5,329.0,267.45
2016,2,26,17,0,478.0,50.0,2.8,13.0,138.0,273.01,218.1
2016,2,26,17,15,372.5,39.5,2.55,12.5,95.0,202.35,156.02
2016,2,26,17,30,267.0,29.0,2.3,12.0,52.0,140.23,94.46
2016,2,26,17,45,133.5,14.5,2.05,12.0,26.0,53.2,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,10.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,2.0,11.0,22.0,21.63,0.0
2016,2,27,7,15,223.5,30.5,2.1,11.0,61.5,23.61,13.36
2016,2,27,7,30,447.0,39.0,2.2,11.0,101.0,29.15,20.04
2016,2,27,7,45,531.0,46.0,2.3,11.5,149.5,32.6,23.57
2016,2,27,8,0,615.0,53.0,2.4,12.0,198.0,35.95,26.77
2016,2,27,8,15,665.5,58.5,2.35,12.0,247.0,75.61,40.12
2016,2,27,8,30,716.0,64.0,2.3,12.0,296.0,120.73,67.38
2016,2,27,8,45,751.0,67.5,2.3,12.5,344.0,166.4,102.39
2016,2,27,9,0,786.0,71.0,2.3,13.0,392.0,214.87,143.44
2016,2,27,9,15,809.5,74.5,2.25,13.5,436.0,263.02,186.2
2016,2,27,9,30,833.0,78.0,2.2,14.0,480.0,312.3,230.06
2016,2,27,9,45,848.5,81.0,2.15,14.5,518.5,359.27,271.68
2016,2,27,10,0,864.0,84.0,2.1,15.0,557.0,406.12,312.21
2016,2,27,10,15,876.5,85.5,2.05,15.0,590.0,452.5,351.87
2016,2,27,10,30,889.0,87.0,2.0,15.0,623.0,495.12,387.65
2016,2,27,10,45,896.5,89.0,1.95,15.0,648.5,534.58,420.09
2016,2,27,11,0,904.0,91.0,1.9,15.0,674.0,572.34,450.39
2016,2,27,11,15,909.5,92.0,1.9,15.0,692.0,606.14,477.28
2016,2,27,11,30,915.0,93.0,1.9,15.0,710.0,637.76,502.01
2016,2,27,11,45,749.0,157.5,1.95,15.5,667.5,621.62,488.13
2016,2,27,12,0,583.0,222.0,2.0,16.0,625.0,595.81,466.71
2016,2,27,12,15,585.5,221.5,2.05,16.0,627.0,611.28,479.23
2016,2,27,12,30,588.0,221.0,2.1,16.0,629.0,624.94,490.0
2016,2,27,12,45,492.5,255.0,2.2,16.0,595.0,602.85,472.7
2016,2,27,13,0,397.0,289.0,2.3,16.0,561.0,573.65,450.11
2016,2,27,13,15,395.5,283.5,2.35,16.0,550.0,572.35,450.08
2016,2,27,13,30,394.0,278.0,2.4,16.0,539.0,569.58,448.77
2016,2,27,13,45,519.5,226.0,2.45,16.0,558.0,613.49,485.11
2016,2,27,14,0,645.0,174.0,2.5,16.0,577.0,651.86,516.86
2016,2,27,14,15,649.0,161.5,2.5,16.0,551.0,639.22,508.18
2016,2,27,14,30,653.0,149.0,2.5,16.0,525.0,623.99,497.9
2016,2,27,14,45,577.5,161.0,2.5,16.0,479.0,575.0,460.67
2016,2,27,15,0,502.0,173.0,2.5,16.0,433.0,529.91,426.0
2016,2,27,15,15,649.0,126.5,2.5,15.5,435.0,568.84,459.69
2016,2,27,15,30,796.0,80.0,2.5,15.0,437.0,592.93,481.09
2016,2,27,15,45,772.0,75.5,2.5,15.0,391.5,553.76,450.51
2016,2,27,16,0,748.0,71.0,2.5,15.0,346.0,513.58,418.74
2016,2,27,16,15,706.5,66.0,2.45,14.5,297.0,462.77,378.19
2016,2,27,16,30,665.0,61.0,2.4,14.0,248.0,415.24,338.81
2016,2,27,16,45,608.0,54.0,2.35,13.5,199.0,357.31,289.66
2016,2,27,17,0,551.0,47.0,2.3,13.0,150.0,302.31,241.2
2016,2,27,17,15,445.0,37.5,2.4,12.5,104.5,229.2,177.21
2016,2,27,17,30,339.0,28.0,2.5,12.0,59.0,164.62,113.7
2016,2,27,17,45,169.5,14.0,2.6,12.0,29.5,74.36,0.0
2016,2,27,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,2.75,10.5,3.5,3.44,0.0
2016,2,28,7,0,0.0,7.0,2.8,11.0,7.0,6.75,0.0
2016,2,28,7,15,0.0,18.5,2.85,11.0,18.5,17.85,9.04
2016,2,28,7,30,0.0,30.0,2.9,11.0,30.0,28.97,19.94
2016,2,28,7,45,0.0,44.5,3.0,11.5,44.5,42.87,32.76
2016,2,28,8,0,0.0,59.0,3.1,12.0,59.0,56.27,45.0
2016,2,28,8,15,0.0,73.5,3.05,12.0,73.5,69.81,54.39
2016,2,28,8,30,0.0,88.0,3.0,12.0,88.0,83.44,65.99
2016,2,28,8,45,0.0,102.0,2.95,12.5,102.0,96.68,76.95
2016,2,28,9,0,0.0,116.0,2.9,13.0,116.0,109.98,87.77
2016,2,28,9,15,20.5,156.5,2.8,13.0,167.0,152.03,121.86
2016,2,28,9,30,41.0,197.0,2.7,13.0,218.0,192.41,154.27
2016,2,28,9,45,164.0,218.0,2.65,13.5,308.0,253.85,201.49
2016,2,28,10,0,287.0,239.0,2.6,14.0,398.0,326.68,258.23
2016,2,28,10,15,332.0,244.5,2.55,14.0,438.5,365.49,289.37
2016,2,28,10,30,377.0,250.0,2.5,14.0,479.0,407.18,322.77
2016,2,28,10,45,439.0,241.5,2.5,14.5,518.5,446.25,353.57
2016,2,28,11,0,501.0,233.0,2.5,15.0,558.0,489.81,387.56
2016,2,28,11,15,533.5,227.5,2.55,15.0,582.5,521.94,413.24
2016,2,28,11,30,566.0,222.0,2.6,15.0,607.0,554.45,439.06
2016,2,28,11,45,555.5,230.0,2.65,15.5,612.0,572.99,452.68
2016,2,28,12,0,545.0,238.0,2.7,16.0,617.0,589.46,464.59
2016,2,28,12,15,370.0,288.0,2.75,16.0,546.0,532.43,419.38
2016,2,28,12,30,195.0,338.0,2.8,16.0,475.0,467.75,367.56
2016,2,28,12,45,290.0,316.0,2.9,16.0,517.5,520.88,410.69
2016,2,28,13,0,385.0,294.0,3.0,16.0,560.0,572.08,451.54
2016,2,28,13,15,377.5,292.5,3.05,16.0,548.5,570.5,450.54
2016,2,28,13,30,370.0,291.0,3.1,16.0,537.0,567.53,448.81
2016,2,28,13,45,415.0,265.5,3.15,16.0,533.5,576.09,457.21
2016,2,28,14,0,460.0,240.0,3.2,16.0,530.0,588.32,468.21
2016,2,28,14,15,535.0,202.0,3.2,15.5,524.0,601.08,481.21
2016,2,28,14,30,610.0,164.0,3.2,15.0,518.0,612.6,493.19
2016,2,28,14,45,326.0,188.5,3.25,15.0,376.5,427.59,346.99
2016,2,28,15,0,42.0,213.0,3.3,15.0,235.0,247.81,199.1
2016,2,28,15,15,90.0,204.5,3.3,15.0,247.0,270.96,219.86
2016,2,28,15,30,138.0,196.0,3.3,15.0,259.0,298.6,243.42
2016,2,28,15,45,178.0,173.5,3.3,15.0,245.5,296.07,242.44
2016,2,28,16,0,218.0,151.0,3.3,15.0,232.0,297.27,244.12
2016,2,28,16,15,194.5,134.0,3.3,14.5,199.0,254.13,208.96
2016,2,28,16,30,171.0,117.0,3.3,14.0,166.0,218.8,179.52
2016,2,28,16,45,151.0,96.0,3.3,13.5,133.0,181.31,147.61
2016,2,28,17,0,131.0,75.0,3.3,13.0,100.0,144.7,115.71
2016,2,28,17,15,95.5,54.5,3.3,12.5,69.5,103.69,79.72
2016,2,28,17,30,60.0,34.0,3.3,12.0,39.0,64.6,43.7
2016,2,28,17,45,30.0,17.0,3.3,12.0,19.5,29.55,0.0
2016,2,28,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,29,6,45,94.5,9.0,2.35,9.5,13.5,8.85,0.0
2016,2,29,7,0,189.0,18.0,2.4,10.0,27.0,13.94,0.0
2016,2,29,7,15,321.5,30.0,2.45,10.5,68.0,22.76,13.66
2016,2,29,7,30,454.0,42.0,2.5,11.0,109.0,31.02,21.88
2016,2,29,7,45,541.5,48.5,2.6,11.5,158.5,33.94,24.86
2016,2,29,8,0,629.0,55.0,2.7,12.0,208.0,42.42,32.63
2016,2,29,8,15,677.5,60.0,2.7,12.5,258.0,87.07,45.96
2016,2,29,8,30,726.0,65.0,2.7,13.0,308.0,132.92,75.93
2016,2,29,8,45,759.0,69.0,2.7,13.5,356.5,179.8,113.26
2016,2,29,9,0,792.0,73.0,2.7,14.0,405.0,229.27,155.78
2016,2,29,9,15,815.0,76.5,2.65,14.5,449.0,277.98,199.18
2016,2,29,9,30,838.0,80.0,2.6,15.0,493.0,327.76,243.38
2016,2,29,9,45,848.5,84.5,2.55,15.5,530.5,374.85,284.97
2016,2,29,10,0,859.0,89.0,2.5,16.0,568.0,421.37,325.02
2016,2,29,10,15,871.0,91.0,2.4,16.0,600.5,465.46,362.58
2016,2,29,10,30,883.0,93.0,2.3,16.0,633.0,510.84,400.01
2016,2,29,10,45,893.0,93.5,2.25,16.5,659.0,550.11,431.26
2016,2,29,11,0,903.0,94.0,2.2,17.0,685.0,587.84,460.44
2016,2,29,11,15,909.0,95.0,2.1,17.0,703.5,621.98,486.81
2016,2,29,11,30,915.0,96.0,2.0,17.0,722.0,653.95,510.93
2016,2,29,11,45,923.0,94.0,1.95,17.0,733.0,681.95,532.03
2016,2,29,12,0,931.0,92.0,1.9,17.0,744.0,707.5,551.0
2016,2,29,12,15,932.0,92.0,1.9,17.0,746.5,727.69,565.65
2016,2,29,12,30,933.0,92.0,1.9,17.0,749.0,744.93,577.73
2016,2,29,12,45,776.0,150.0,1.9,17.5,693.5,707.94,549.16
2016,2,29,13,0,619.0,208.0,1.9,18.0,638.0,663.45,513.98
2016,2,29,13,15,616.0,205.0,1.85,18.0,625.5,664.93,515.67
2016,2,29,13,30,613.0,202.0,1.8,18.0,613.0,664.13,515.33
2016,2,29,13,45,610.5,194.5,1.8,18.5,593.0,656.9,509.89
2016,2,29,14,0,608.0,187.0,1.8,19.0,573.0,647.36,502.87
2016,2,29,14,15,746.5,136.5,1.75,19.0,588.5,691.76,537.99
2016,2,29,14,30,885.0,86.0,1.7,19.0,604.0,724.1,562.06
2016,2,29,14,45,862.5,86.5,1.65,19.0,566.0,701.26,546.2
2016,2,29,15,0,840.0,87.0,1.6,19.0,528.0,673.08,526.9
2016,2,29,15,15,819.5,84.0,1.5,19.0,486.5,640.42,503.04
2016,2,29,15,30,799.0,81.0,1.4,19.0,445.0,606.01,477.56
2016,2,29,15,45,766.5,78.0,1.3,19.0,398.0,562.84,445.06
2016,2,29,16,0,734.0,75.0,1.2,19.0,351.0,519.13,411.5
2016,2,29,16,15,693.0,70.0,1.1,18.5,302.0,470.72,374.19
2016,2,29,16,30,652.0,65.0,1.0,18.0,253.0,421.11,334.78
2016,2,29,16,45,582.5,59.0,0.95,18.0,203.0,358.09,283.26
2016,2,29,17,0,513.0,53.0,0.9,18.0,153.0,298.93,233.32
2016,2,29,17,15,412.0,42.5,0.85,17.5,107.5,226.81,172.6
2016,2,29,17,30,311.0,32.0,0.8,17.0,62.0,162.7,114.93
2016,2,29,17,45,155.5,16.0,0.8,17.0,31.0,76.01,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,110.5,10.0,2.15,11.5,15.5,9.83,0.0
2016,3,1,7,0,221.0,20.0,2.3,12.0,31.0,15.65,0.03
2016,3,1,7,15,352.5,31.0,2.35,12.5,73.5,23.44,14.28
2016,3,1,7,30,484.0,42.0,2.4,13.0,116.0,30.73,21.49
2016,3,1,7,45,564.0,49.0,2.5,13.5,166.5,34.1,24.82
2016,3,1,8,0,644.0,56.0,2.6,14.0,217.0,46.5,27.79
2016,3,1,8,15,691.5,61.5,2.5,14.0,267.0,92.59,48.86
2016,3,1,8,30,739.0,67.0,2.4,14.0,317.0,139.75,80.51
2016,3,1,8,45,722.5,74.5,2.35,14.5,349.0,182.33,116.58
2016,3,1,9,0,706.0,82.0,2.3,15.0,381.0,219.71,150.87
2016,3,1,9,15,662.5,105.5,2.35,15.0,409.0,264.6,192.92
2016,3,1,9,30,619.0,129.0,2.4,15.0,437.0,304.98,230.44
2016,3,1,9,45,670.0,125.0,2.45,15.5,482.0,349.45,268.15
2016,3,1,10,0,721.0,121.0,2.5,16.0,527.0,397.27,308.12
2016,3,1,10,15,818.5,102.0,2.5,16.0,587.5,456.75,356.88
2016,3,1,10,30,916.0,83.0,2.5,16.0,648.0,521.81,409.39
2016,3,1,10,45,926.0,83.5,2.55,16.5,674.5,562.24,441.8
2016,3,1,11,0,936.0,84.0,2.6,17.0,701.0,601.04,472.27
2016,3,1,11,15,941.5,84.5,2.55,17.0,719.5,635.37,499.2
2016,3,1,11,30,947.0,85.0,2.5,17.0,738.0,667.41,523.87
2016,3,1,11,45,952.5,84.5,2.5,17.0,749.0,696.01,545.83
2016,3,1,12,0,958.0,84.0,2.5,17.0,760.0,721.97,565.5
2016,3,1,12,15,958.5,84.0,2.5,17.0,762.0,742.26,579.8
2016,3,1,12,30,959.0,84.0,2.5,17.0,764.0,759.48,591.99
2016,3,1,12,45,957.5,84.0,2.5,17.0,758.0,772.15,601.03
2016,3,1,13,0,956.0,84.0,2.5,17.0,752.0,781.59,607.92
2016,3,1,13,15,951.5,83.0,2.5,17.0,737.0,784.53,610.34
2016,3,1,13,30,947.0,82.0,2.5,17.0,722.0,784.17,610.61
2016,3,1,13,45,941.0,81.0,2.55,17.0,699.5,779.43,608.24
2016,3,1,14,0,935.0,80.0,2.6,17.0,677.0,771.48,603.73
2016,3,1,14,15,924.0,78.5,2.6,16.5,646.5,756.23,594.9
2016,3,1,14,30,913.0,77.0,2.6,16.0,616.0,738.04,584.0
2016,3,1,14,45,899.5,75.0,2.6,16.0,579.0,714.76,568.29
2016,3,1,15,0,886.0,73.0,2.6,16.0,542.0,688.93,550.69
2016,3,1,15,15,866.0,70.5,2.55,16.0,499.5,655.9,527.31
2016,3,1,15,30,846.0,68.0,2.5,16.0,457.0,621.04,501.16
2016,3,1,15,45,818.0,65.5,2.5,16.0,410.0,583.22,472.27
2016,3,1,16,0,790.0,63.0,2.5,16.0,363.0,541.07,439.39
2016,3,1,16,15,751.0,59.0,2.3,15.5,313.0,490.61,399.24
2016,3,1,16,30,712.0,55.0,2.1,15.0,263.0,440.72,358.29
2016,3,1,16,45,650.0,50.0,1.95,14.5,212.5,379.64,307.17
2016,3,1,17,0,588.0,45.0,1.8,14.0,162.0,321.67,256.88
2016,3,1,17,15,490.0,37.0,1.7,13.5,115.0,252.86,196.78
2016,3,1,17,30,392.0,29.0,1.6,13.0,68.0,189.15,137.6
2016,3,1,17,45,196.0,14.5,1.55,13.0,34.0,87.74,8.61
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,119.0,10.0,2.05,12.0,17.0,9.83,0.0
2016,3,2,7,0,238.0,20.0,2.2,12.0,34.0,15.4,2.16
2016,3,2,7,15,363.5,30.5,2.3,12.5,76.0,22.7,13.81
2016,3,2,7,30,489.0,41.0,2.4,13.0,118.0,29.54,20.49
2016,3,2,7,45,275.5,70.0,2.5,13.5,116.5,51.44,40.26
2016,3,2,8,0,62.0,99.0,2.6,14.0,115.0,86.94,67.52
2016,3,2,8,15,71.0,119.5,2.5,14.0,141.5,109.74,85.0
2016,3,2,8,30,80.0,140.0,2.4,14.0,168.0,133.63,103.93
2016,3,2,8,45,212.5,151.0,2.3,14.5,239.0,164.68,123.65
2016,3,2,9,0,345.0,162.0,2.2,15.0,310.0,216.45,161.59
2016,3,2,9,15,588.0,121.0,2.2,15.0,404.0,261.63,193.0
2016,3,2,9,30,831.0,80.0,2.2,15.0,498.0,333.8,249.09
2016,3,2,9,45,692.0,128.5,2.25,15.5,494.5,363.94,279.14
2016,3,2,10,0,553.0,177.0,2.3,16.0,491.0,383.58,298.51
2016,3,2,10,15,719.5,133.5,2.35,16.0,566.0,443.44,346.95
2016,3,2,10,30,886.0,90.0,2.4,16.0,641.0,518.23,406.81
2016,3,2,10,45,824.5,116.5,2.5,16.5,645.5,542.96,426.87
2016,3,2,11,0,763.0,143.0,2.6,17.0,650.0,562.29,442.14
2016,3,2,11,15,652.5,190.0,2.7,17.0,632.0,568.13,446.66
2016,3,2,11,30,542.0,237.0,2.8,17.0,614.0,565.07,443.85
2016,3,2,11,45,486.0,265.0,2.95,17.0,606.0,572.56,449.45
2016,3,2,12,0,430.0,293.0,3.1,17.0,598.0,576.19,451.81
2016,3,2,12,15,439.5,289.5,3.2,17.0,602.0,591.21,463.9
2016,3,2,12,30,449.0,286.0,3.3,17.0,606.0,605.06,475.04
2016,3,2,12,45,390.5,301.0,3.4,17.0,578.0,583.87,458.72
2016,3,2,13,0,332.0,316.0,3.5,17.0,550.0,563.03,442.57
2016,3,2,13,15,316.5,320.0,3.5,16.5,539.0,560.82,441.87
2016,3,2,13,30,301.0,324.0,3.5,16.0,528.0,557.47,440.21
2016,3,2,13,45,165.5,290.5,3.5,16.0,402.5,420.12,333.68
2016,3,2,14,0,30.0,257.0,3.5,16.0,277.0,281.39,222.87
2016,3,2,14,15,65.0,264.0,3.45,16.0,304.0,315.68,251.64
2016,3,2,14,30,100.0,271.0,3.4,16.0,331.0,349.62,279.49
2016,3,2,14,45,210.5,246.5,3.4,16.0,362.0,408.18,328.58
2016,3,2,15,0,321.0,222.0,3.4,16.0,393.0,462.83,373.81
2016,3,2,15,15,185.0,206.0,3.35,15.5,302.5,343.5,278.67
2016,3,2,15,30,49.0,190.0,3.3,15.0,212.0,229.67,185.62
2016,3,2,15,45,91.5,175.5,3.3,15.0,212.5,240.74,196.26
2016,3,2,16,0,134.0,161.0,3.3,15.0,213.0,255.85,209.52
2016,3,2,16,15,119.0,142.0,3.15,14.5,183.5,224.14,183.68
2016,3,2,16,30,104.0,123.0,3.0,14.0,154.0,193.04,157.94
2016,3,2,16,45,94.0,101.0,2.95,14.0,125.0,161.29,130.91
2016,3,2,17,0,84.0,79.0,2.9,14.0,96.0,129.72,103.5
2016,3,2,17,15,60.5,57.5,2.8,13.5,68.0,93.52,72.02
2016,3,2,17,30,37.0,36.0,2.7,13.0,40.0,58.2,40.76
2016,3,2,17,45,18.5,18.0,2.6,13.0,20.0,24.47,1.88
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
