Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,12.5,10.0,9.83,0.0
2016,3,3,7,0,0.0,20.0,2.2,13.0,20.0,19.24,6.02
2016,3,3,7,15,27.0,39.5,2.3,13.0,44.0,35.98,25.29
2016,3,3,7,30,54.0,59.0,2.4,13.0,68.0,50.14,38.7
2016,3,3,7,45,70.0,80.5,2.5,13.5,96.0,66.86,53.95
2016,3,3,8,0,86.0,102.0,2.6,14.0,124.0,86.43,66.51
2016,3,3,8,15,97.0,123.0,2.5,14.0,153.0,111.15,85.11
2016,3,3,8,30,108.0,144.0,2.4,14.0,182.0,137.19,105.62
2016,3,3,8,45,54.0,125.0,2.3,14.0,144.0,124.21,97.02
2016,3,3,9,0,0.0,106.0,2.2,14.0,106.0,101.31,79.97
2016,3,3,9,15,0.0,96.5,2.1,14.0,96.5,92.91,72.77
2016,3,3,9,30,0.0,87.0,2.0,14.0,87.0,84.15,65.28
2016,3,3,9,45,9.0,149.0,1.95,14.5,154.5,145.5,115.42
2016,3,3,10,0,18.0,211.0,1.9,15.0,222.0,207.02,164.42
2016,3,3,10,15,17.5,219.0,1.9,15.0,230.0,215.8,170.99
2016,3,3,10,30,17.0,227.0,1.9,15.0,238.0,224.47,177.62
2016,3,3,10,45,37.5,261.0,1.95,15.0,286.0,266.43,210.72
2016,3,3,11,0,58.0,295.0,2.0,15.0,334.0,312.21,246.41
2016,3,3,11,15,83.5,314.0,2.2,15.0,372.0,348.73,275.03
2016,3,3,11,30,109.0,333.0,2.4,15.0,410.0,386.86,304.86
2016,3,3,11,45,110.5,336.5,2.6,15.0,415.5,396.03,312.11
2016,3,3,12,0,112.0,340.0,2.8,15.0,421.0,404.95,319.3
2016,3,3,12,15,77.0,323.0,2.7,15.0,378.5,368.32,290.35
2016,3,3,12,30,42.0,306.0,2.6,15.0,336.0,329.79,259.83
2016,3,3,12,45,84.0,324.0,2.55,15.0,383.5,380.27,300.09
2016,3,3,13,0,126.0,342.0,2.5,15.0,431.0,435.78,343.35
2016,3,3,13,15,127.0,334.0,2.4,15.0,422.5,431.86,340.26
2016,3,3,13,30,128.0,326.0,2.3,15.0,414.0,427.39,337.1
2016,3,3,13,45,72.5,280.5,2.25,15.0,330.5,335.98,266.04
2016,3,3,14,0,17.0,235.0,2.2,15.0,247.0,243.97,193.08
2016,3,3,14,15,19.0,230.5,2.1,15.0,243.0,241.54,191.77
2016,3,3,14,30,21.0,226.0,2.0,15.0,239.0,239.08,190.17
2016,3,3,14,45,73.5,234.5,1.95,15.0,275.0,292.51,234.36
2016,3,3,15,0,126.0,243.0,1.9,15.0,311.0,345.79,277.58
2016,3,3,15,15,63.0,184.5,1.9,15.0,218.5,232.04,186.66
2016,3,3,15,30,0.0,126.0,1.9,15.0,126.0,123.91,97.92
2016,3,3,15,45,15.0,137.5,1.9,15.0,143.5,146.06,117.04
2016,3,3,16,0,30.0,149.0,1.9,15.0,161.0,174.32,140.77
2016,3,3,16,15,24.0,130.0,1.75,14.5,138.5,145.35,117.13
2016,3,3,16,30,18.0,111.0,1.6,14.0,116.0,122.51,98.31
2016,3,3,16,45,10.0,91.0,1.5,14.0,94.0,97.83,77.43
2016,3,3,17,0,2.0,71.0,1.4,14.0,72.0,73.55,56.62
2016,3,3,17,15,1.0,51.0,1.3,13.5,51.5,52.4,38.35
2016,3,3,17,30,0.0,31.0,1.2,13.0,31.0,30.73,19.35
2016,3,3,17,45,0.0,15.5,1.2,13.0,15.5,14.96,0.67
2016,3,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,12.5,9.5,9.34,0.0
2016,3,4,7,0,0.0,19.0,1.9,13.0,19.0,18.34,6.8
2016,3,4,7,15,5.5,38.5,2.05,13.0,39.5,36.19,25.63
2016,3,4,7,30,11.0,58.0,2.2,13.0,60.0,53.61,41.83
2016,3,4,7,45,20.5,78.5,2.35,13.5,84.0,68.98,55.87
2016,3,4,8,0,30.0,99.0,2.5,14.0,108.0,87.48,68.25
2016,3,4,8,15,37.5,119.0,2.65,14.0,132.0,108.13,84.78
2016,3,4,8,30,45.0,139.0,2.8,14.0,156.0,129.71,102.18
2016,3,4,8,45,22.5,127.5,2.95,14.5,136.0,121.0,95.53
2016,3,4,9,0,0.0,116.0,3.1,15.0,116.0,110.44,87.29
2016,3,4,9,15,0.0,127.0,3.3,15.0,127.0,121.02,95.82
2016,3,4,9,30,0.0,138.0,3.5,15.0,138.0,131.62,104.29
2016,3,4,9,45,15.0,183.5,3.7,15.5,192.0,179.39,142.63
2016,3,4,10,0,30.0,229.0,3.9,16.0,246.0,225.41,179.03
2016,3,4,10,15,15.0,189.0,3.9,16.0,197.5,187.16,148.06
2016,3,4,10,30,0.0,149.0,3.9,16.0,149.0,143.25,112.35
2016,3,4,10,45,0.0,150.5,3.95,16.0,150.5,144.89,113.56
2016,3,4,11,0,0.0,152.0,4.0,16.0,152.0,146.51,114.72
2016,3,4,11,15,0.0,85.5,4.0,15.5,85.5,82.77,62.85
2016,3,4,11,30,0.0,19.0,4.0,15.0,19.0,18.37,9.67
2016,3,4,11,45,2.5,107.0,4.05,15.0,108.5,105.22,81.46
2016,3,4,12,0,5.0,195.0,4.1,15.0,198.0,192.02,151.7
2016,3,4,12,15,5.5,200.5,4.2,15.0,204.5,198.07,156.43
2016,3,4,12,30,6.0,206.0,4.3,15.0,211.0,204.17,161.36
2016,3,4,12,45,20.5,250.5,4.4,15.0,265.5,258.71,205.36
2016,3,4,13,0,35.0,295.0,4.5,15.0,320.0,318.0,252.59
2016,3,4,13,15,35.5,288.5,4.45,15.0,313.5,313.58,249.15
2016,3,4,13,30,36.0,282.0,4.4,15.0,307.0,308.97,245.77
2016,3,4,13,45,37.0,276.0,4.35,15.0,301.0,305.1,243.02
2016,3,4,14,0,38.0,270.0,4.3,15.0,295.0,301.09,240.2
2016,3,4,14,15,27.5,245.0,4.1,15.0,263.0,268.47,214.28
2016,3,4,14,30,17.0,220.0,3.9,15.0,231.0,230.04,183.64
2016,3,4,14,45,38.5,226.0,3.75,15.0,247.5,258.67,207.68
2016,3,4,15,0,60.0,232.0,3.6,15.0,264.0,281.47,226.81
2016,3,4,15,15,30.0,125.5,3.55,14.5,141.5,146.74,117.72
2016,3,4,15,30,0.0,19.0,3.5,14.0,19.0,18.34,9.95
2016,3,4,15,45,0.0,26.5,3.5,14.0,26.5,25.58,16.19
2016,3,4,16,0,0.0,34.0,3.5,14.0,34.0,32.83,22.42
2016,3,4,16,15,0.0,29.5,3.6,14.0,29.5,28.47,18.76
2016,3,4,16,30,0.0,25.0,3.7,14.0,25.0,24.12,15.05
2016,3,4,16,45,0.0,20.0,3.8,14.0,20.0,19.29,10.89
2016,3,4,17,0,0.0,15.0,3.9,14.0,15.0,14.46,6.68
2016,3,4,17,15,0.0,10.5,4.05,14.0,10.5,10.12,2.87
2016,3,4,17,30,0.0,6.0,4.2,14.0,6.0,5.78,0.0
2016,3,4,17,45,0.0,3.0,4.35,14.0,3.0,2.89,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,13.5,7.5,7.37,0.0
2016,3,5,7,0,0.0,15.0,6.0,14.0,15.0,14.47,4.85
2016,3,5,7,15,0.0,31.0,6.25,14.0,31.0,29.94,20.22
2016,3,5,7,30,0.0,47.0,6.5,14.0,47.0,44.74,33.88
2016,3,5,7,45,0.0,64.5,6.75,14.5,64.5,60.6,48.28
2016,3,5,8,0,0.0,82.0,7.0,15.0,82.0,76.63,59.49
2016,3,5,8,15,0.0,100.5,7.0,15.0,100.5,93.81,74.03
2016,3,5,8,30,0.0,119.0,7.0,15.0,119.0,111.13,88.48
2016,3,5,8,45,0.0,92.5,7.0,15.0,92.5,88.65,69.4
2016,3,5,9,0,0.0,66.0,7.0,15.0,66.0,63.8,48.33
2016,3,5,9,15,0.0,64.0,7.0,15.0,64.0,61.87,46.57
2016,3,5,9,30,0.0,62.0,7.0,15.0,62.0,59.94,44.82
2016,3,5,9,45,0.0,92.5,7.05,15.5,92.5,89.45,69.17
2016,3,5,10,0,0.0,123.0,7.1,16.0,123.0,118.36,92.71
2016,3,5,10,15,4.0,164.5,7.3,16.0,167.5,159.39,126.12
2016,3,5,10,30,8.0,206.0,7.5,16.0,212.0,200.75,159.53
2016,3,5,10,45,4.0,163.0,7.75,16.5,166.0,158.91,125.08
2016,3,5,11,0,0.0,120.0,8.0,17.0,120.0,115.95,89.74
2016,3,5,11,15,4.0,168.5,8.1,17.0,172.0,164.88,129.47
2016,3,5,11,30,8.0,217.0,8.2,17.0,224.0,214.16,169.12
2016,3,5,11,45,4.0,165.0,8.3,17.0,168.5,162.14,127.04
2016,3,5,12,0,0.0,113.0,8.4,17.0,113.0,109.41,84.14
2016,3,5,12,15,76.0,235.0,8.5,16.5,290.0,282.62,226.32
2016,3,5,12,30,152.0,357.0,8.6,16.0,467.0,462.36,370.44
2016,3,5,12,45,80.0,285.0,8.7,16.0,343.0,339.34,271.79
2016,3,5,13,0,8.0,213.0,8.8,16.0,219.0,213.34,169.06
2016,3,5,13,15,7.5,209.0,9.25,16.0,214.5,209.44,166.16
2016,3,5,13,30,7.0,205.0,9.7,16.0,210.0,205.5,163.16
2016,3,5,13,45,3.5,139.0,10.15,16.0,141.5,137.8,108.17
2016,3,5,14,0,0.0,73.0,10.6,16.0,73.0,70.64,52.98
2016,3,5,14,15,0.0,64.5,11.15,15.5,64.5,62.39,46.35
2016,3,5,14,30,0.0,56.0,11.7,15.0,56.0,54.15,39.67
2016,3,5,14,45,0.0,40.5,12.3,15.0,40.5,39.14,27.2
2016,3,5,15,0,0.0,25.0,12.9,15.0,25.0,24.15,14.67
2016,3,5,15,15,0.0,32.0,13.1,15.0,32.0,30.91,20.43
2016,3,5,15,30,0.0,39.0,13.3,15.0,39.0,37.67,26.21
2016,3,5,15,45,0.0,22.5,13.5,15.0,22.5,21.72,12.77
2016,3,5,16,0,0.0,6.0,13.7,15.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.0,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.5,13.6,15.0,3.5,3.37,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,13.35,14.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,13.1,14.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.85,14.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,63.5,16.5,4.8,11.5,21.5,16.22,0.0
2016,3,6,7,0,127.0,33.0,4.8,12.0,43.0,27.26,15.29
2016,3,6,7,15,242.0,49.0,4.95,12.0,85.5,37.57,27.16
2016,3,6,7,30,357.0,65.0,5.1,12.0,128.0,48.73,37.78
2016,3,6,7,45,433.5,76.0,5.25,12.5,177.5,55.39,44.07
2016,3,6,8,0,510.0,87.0,5.4,13.0,227.0,84.75,54.36
2016,3,6,8,15,562.5,94.5,5.45,13.0,276.5,123.74,76.94
2016,3,6,8,30,615.0,102.0,5.5,13.0,326.0,168.09,109.85
2016,3,6,8,45,650.0,108.5,5.6,13.0,374.0,213.23,147.82
2016,3,6,9,0,685.0,115.0,5.7,13.0,422.0,261.36,190.2
2016,3,6,9,15,711.5,119.5,5.65,13.0,466.0,307.93,232.25
2016,3,6,9,30,738.0,124.0,5.6,13.0,510.0,356.1,275.55
2016,3,6,9,45,758.0,127.0,5.6,13.0,548.5,401.75,316.5
2016,3,6,10,0,778.0,130.0,5.6,13.0,587.0,447.84,357.13
2016,3,6,10,15,653.5,173.5,5.5,13.0,572.0,463.93,372.96
2016,3,6,10,30,529.0,217.0,5.4,13.0,557.0,468.43,377.94
2016,3,6,10,45,423.5,262.5,5.35,13.5,541.0,474.99,382.58
2016,3,6,11,0,318.0,308.0,5.3,14.0,525.0,474.08,380.32
2016,3,6,11,15,384.5,295.5,5.35,14.0,565.0,516.09,414.67
2016,3,6,11,30,451.0,283.0,5.4,14.0,605.0,561.22,451.23
2016,3,6,11,45,502.5,267.0,5.45,14.0,630.0,595.19,478.96
2016,3,6,12,0,554.0,251.0,5.5,14.0,655.0,629.78,507.14
2016,3,6,12,15,320.5,298.5,5.65,14.0,532.5,522.31,420.3
2016,3,6,12,30,87.0,346.0,5.8,14.0,410.0,402.48,321.44
2016,3,6,12,45,78.5,339.0,5.95,14.0,396.5,392.38,313.89
2016,3,6,13,0,70.0,332.0,6.1,14.0,383.0,381.71,305.62
2016,3,6,13,15,69.0,325.5,6.25,14.0,375.0,376.73,302.08
2016,3,6,13,30,68.0,319.0,6.4,14.0,367.0,371.46,298.32
2016,3,6,13,45,176.0,310.0,6.55,14.0,427.5,451.28,365.24
2016,3,6,14,0,284.0,301.0,6.7,14.0,488.0,530.88,431.11
2016,3,6,14,15,237.5,292.5,6.8,13.5,444.5,481.55,392.56
2016,3,6,14,30,191.0,284.0,6.9,13.0,401.0,438.31,358.54
2016,3,6,14,45,103.0,241.5,7.05,13.0,304.0,321.95,263.63
2016,3,6,15,0,15.0,199.0,7.2,13.0,207.0,208.35,168.89
2016,3,6,15,15,7.5,172.0,7.3,13.0,176.0,175.8,142.28
2016,3,6,15,30,0.0,145.0,7.4,13.0,145.0,143.45,115.52
2016,3,6,15,45,0.0,121.5,7.5,13.0,121.5,119.76,95.99
2016,3,6,16,0,0.0,98.0,7.6,13.0,98.0,96.02,76.21
2016,3,6,16,15,0.0,84.5,7.65,12.5,84.5,82.6,65.14
2016,3,6,16,30,0.0,71.0,7.7,12.0,71.0,69.15,53.85
2016,3,6,16,45,0.0,57.0,7.8,12.0,57.0,55.14,41.79
2016,3,6,17,0,0.0,43.0,7.9,12.0,43.0,41.53,29.95
2016,3,6,17,15,0.0,31.0,7.95,12.0,31.0,29.93,19.73
2016,3,6,17,30,0.0,19.0,8.0,12.0,19.0,18.33,9.47
2016,3,6,17,45,0.0,9.5,8.1,12.0,9.5,9.16,0.05
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,7.0,4.8,9.0,7.0,6.88,0.0
2016,3,7,7,0,0.0,14.0,5.0,9.0,14.0,13.5,5.21
2016,3,7,7,15,0.0,26.5,5.2,9.0,26.5,25.58,17.02
2016,3,7,7,30,0.0,39.0,5.4,9.0,39.0,37.67,28.36
2016,3,7,7,45,0.0,53.0,5.65,9.5,53.0,51.04,40.7
2016,3,7,8,0,0.0,67.0,5.9,10.0,67.0,64.1,49.91
2016,3,7,8,15,0.0,81.0,5.95,10.0,81.0,77.24,61.22
2016,3,7,8,30,0.0,95.0,6.0,10.0,95.0,90.44,72.43
2016,3,7,8,45,397.0,88.5,6.05,10.0,268.5,150.78,107.5
2016,3,7,9,0,794.0,82.0,6.1,10.0,442.0,265.43,192.82
2016,3,7,9,15,816.0,85.0,6.1,10.0,486.0,314.38,238.34
2016,3,7,9,30,838.0,88.0,6.1,10.0,530.0,364.29,284.55
2016,3,7,9,45,419.0,50.0,6.1,10.5,271.0,206.69,164.72
2016,3,7,10,0,0.0,12.0,6.1,11.0,12.0,11.59,4.21
2016,3,7,10,15,47.0,156.0,6.2,11.0,186.5,170.49,137.88
2016,3,7,10,30,94.0,300.0,6.3,11.0,361.0,328.62,267.12
2016,3,7,10,45,166.0,313.5,6.4,11.0,426.0,384.61,312.81
2016,3,7,11,0,238.0,327.0,6.5,11.0,491.0,447.35,364.03
2016,3,7,11,15,184.0,338.0,6.65,11.0,466.5,434.56,353.21
2016,3,7,11,30,130.0,349.0,6.8,11.0,442.0,418.14,339.28
2016,3,7,11,45,193.0,350.5,6.95,11.5,491.0,467.92,379.84
2016,3,7,12,0,256.0,352.0,7.1,12.0,540.0,521.71,423.17
2016,3,7,12,15,374.5,314.5,7.25,12.0,590.5,577.99,470.84
2016,3,7,12,30,493.0,277.0,7.4,12.0,641.0,639.43,522.38
2016,3,7,12,45,461.0,288.5,7.6,12.0,626.0,636.6,520.0
2016,3,7,13,0,429.0,300.0,7.8,12.0,611.0,631.58,516.0
2016,3,7,13,15,523.5,257.5,7.85,12.0,629.5,666.47,546.7
2016,3,7,13,30,618.0,215.0,7.9,12.0,648.0,701.18,577.08
2016,3,7,13,45,459.0,257.5,7.95,12.0,574.0,624.08,513.25
2016,3,7,14,0,300.0,300.0,8.0,12.0,500.0,543.19,445.78
2016,3,7,14,15,200.0,291.5,8.0,12.0,422.5,453.39,372.44
2016,3,7,14,30,100.0,283.0,8.0,12.0,345.0,364.19,298.42
2016,3,7,14,45,123.0,268.0,8.05,12.0,339.5,372.38,306.49
2016,3,7,15,0,146.0,253.0,8.1,12.0,334.0,372.68,308.05
2016,3,7,15,15,251.5,220.5,8.0,12.0,347.0,415.83,346.57
2016,3,7,15,30,357.0,188.0,7.9,12.0,360.0,445.77,373.88
2016,3,7,15,45,521.5,141.5,7.85,12.0,366.0,498.49,420.25
2016,3,7,16,0,686.0,95.0,7.8,12.0,372.0,535.45,452.64
2016,3,7,16,15,643.5,89.0,7.7,11.5,322.5,483.07,409.08
2016,3,7,16,30,601.0,83.0,7.6,11.0,273.0,431.7,365.42
2016,3,7,16,45,542.0,74.5,7.5,11.0,223.0,370.73,311.91
2016,3,7,17,0,483.0,66.0,7.4,11.0,173.0,312.85,259.82
2016,3,7,17,15,386.5,55.0,7.35,10.5,126.0,240.21,195.06
2016,3,7,17,30,290.0,44.0,7.3,10.0,79.0,175.6,136.27
2016,3,7,17,45,158.5,27.0,7.3,10.0,45.0,98.15,57.4
2016,3,7,18,0,27.0,10.0,7.3,10.0,11.0,17.51,0.0
2016,3,7,18,15,13.5,5.0,7.3,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,146.5,15.5,4.0,9.0,28.0,12.05,0.0
2016,3,8,7,0,293.0,31.0,4.0,10.0,56.0,24.41,14.41
2016,3,8,7,15,403.5,41.5,3.95,10.0,102.5,31.16,21.96
2016,3,8,7,30,514.0,52.0,3.9,10.0,149.0,37.55,28.19
2016,3,8,7,45,569.5,61.0,3.9,10.5,198.5,42.24,32.63
2016,3,8,8,0,625.0,70.0,3.9,11.0,248.0,79.98,45.05
2016,3,8,8,15,668.5,76.0,3.8,11.0,298.5,123.59,72.0
2016,3,8,8,30,712.0,82.0,3.7,11.0,349.0,171.38,109.06
2016,3,8,8,45,728.5,90.5,3.65,11.5,394.5,219.8,151.17
2016,3,8,9,0,745.0,99.0,3.6,12.0,440.0,269.24,195.45
2016,3,8,9,15,764.5,95.5,3.5,12.0,475.0,312.61,235.29
2016,3,8,9,30,784.0,92.0,3.4,12.0,510.0,353.41,272.82
2016,3,8,9,45,769.5,106.5,3.3,12.0,541.5,397.94,312.88
2016,3,8,10,0,755.0,121.0,3.2,12.0,573.0,437.48,347.75
2016,3,8,10,15,659.5,164.5,3.15,12.0,574.5,465.04,371.92
2016,3,8,10,30,564.0,208.0,3.1,12.0,576.0,483.72,387.66
2016,3,8,10,45,411.5,266.5,3.05,12.0,540.5,476.37,381.52
2016,3,8,11,0,259.0,325.0,3.0,12.0,505.0,458.35,365.93
2016,3,8,11,15,224.5,338.5,2.9,12.0,497.5,461.16,367.66
2016,3,8,11,30,190.0,352.0,2.8,12.0,490.0,460.63,366.49
2016,3,8,11,45,95.0,232.0,2.75,12.0,301.0,289.69,232.46
2016,3,8,12,0,0.0,112.0,2.7,12.0,112.0,108.45,84.47
2016,3,8,12,15,105.0,237.0,2.7,12.0,314.5,308.76,249.22
2016,3,8,12,30,210.0,362.0,2.7,12.0,517.0,512.16,407.5
2016,3,8,12,45,266.5,348.0,2.75,12.0,543.0,549.43,436.37
2016,3,8,13,0,323.0,334.0,2.8,12.0,569.0,583.91,464.06
2016,3,8,13,15,163.5,264.0,2.9,12.0,383.0,391.55,314.74
2016,3,8,13,30,4.0,194.0,3.0,12.0,197.0,192.37,153.02
2016,3,8,13,45,3.5,189.5,3.2,12.0,192.0,187.83,149.99
2016,3,8,14,0,3.0,185.0,3.4,12.0,187.0,183.28,146.54
2016,3,8,14,15,35.0,229.5,3.3,11.5,251.5,258.15,208.82
2016,3,8,14,30,67.0,274.0,3.2,11.0,316.0,330.34,268.03
2016,3,8,14,45,33.5,196.5,3.15,11.0,217.5,223.92,181.79
2016,3,8,15,0,0.0,119.0,3.1,11.0,119.0,115.96,92.31
2016,3,8,15,15,6.0,146.5,2.8,11.0,149.5,148.34,119.87
2016,3,8,15,30,12.0,174.0,2.5,11.0,180.0,181.76,147.95
2016,3,8,15,45,6.0,132.5,2.25,11.0,135.5,134.96,109.14
2016,3,8,16,0,0.0,91.0,2.0,11.0,91.0,88.73,70.38
2016,3,8,16,15,0.0,79.0,1.65,10.5,79.0,76.83,60.6
2016,3,8,16,30,0.0,67.0,1.3,10.0,67.0,64.91,50.6
2016,3,8,16,45,0.0,55.0,1.0,10.0,55.0,53.15,40.47
2016,3,8,17,0,0.0,43.0,0.7,10.0,43.0,41.53,30.33
2016,3,8,17,15,0.0,31.5,1.05,9.5,31.5,30.41,20.51
2016,3,8,17,30,0.0,20.0,1.4,9.0,20.0,19.29,10.6
2016,3,8,17,45,0.0,11.5,1.75,9.0,11.5,11.09,2.17
2016,3,8,18,0,0.0,3.0,2.1,9.0,3.0,2.95,0.0
2016,3,8,18,15,0.0,1.5,2.2,9.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,11.0,3.0,2.89,0.0
2016,3,9,7,0,0.0,6.0,4.4,11.0,6.0,5.78,0.0
2016,3,9,7,15,0.0,10.5,4.4,11.0,10.5,10.12,3.31
2016,3,9,7,30,0.0,15.0,4.4,11.0,15.0,14.46,7.37
2016,3,9,7,45,0.0,20.5,4.4,11.5,20.5,19.77,12.25
2016,3,9,8,0,0.0,26.0,4.4,12.0,26.0,25.09,16.03
2016,3,9,8,15,0.0,31.0,4.3,12.0,31.0,29.92,20.18
2016,3,9,8,30,0.0,36.0,4.2,12.0,36.0,34.76,24.29
2016,3,9,8,45,0.0,75.5,4.1,12.5,75.5,73.0,56.73
2016,3,9,9,0,0.0,115.0,4.0,13.0,115.0,109.84,87.39
2016,3,9,9,15,17.0,164.5,3.9,13.0,174.0,160.48,128.73
2016,3,9,9,30,34.0,214.0,3.8,13.0,233.0,208.81,167.73
2016,3,9,9,45,21.5,207.0,3.75,13.5,219.5,204.12,163.44
2016,3,9,10,0,9.0,200.0,3.7,14.0,206.0,194.06,154.77
2016,3,9,10,15,26.5,239.0,3.7,14.0,256.5,239.54,191.2
2016,3,9,10,30,44.0,278.0,3.7,14.0,307.0,283.96,226.39
2016,3,9,10,45,23.0,226.0,3.7,14.5,241.5,229.1,181.91
2016,3,9,11,0,2.0,174.0,3.7,15.0,176.0,168.72,132.79
2016,3,9,11,15,2.5,176.5,3.7,15.0,178.5,171.73,135.19
2016,3,9,11,30,3.0,179.0,3.7,15.0,181.0,174.76,137.52
2016,3,9,11,45,1.5,146.5,3.75,15.0,147.5,142.73,111.59
2016,3,9,12,0,0.0,114.0,3.8,15.0,114.0,110.39,85.31
2016,3,9,12,15,15.0,207.0,3.8,15.0,218.0,211.41,167.24
2016,3,9,12,30,30.0,300.0,3.8,15.0,322.0,316.36,250.19
2016,3,9,12,45,86.0,329.5,3.85,15.5,392.5,389.69,308.05
2016,3,9,13,0,142.0,359.0,3.9,16.0,463.0,468.76,369.29
2016,3,9,13,15,113.5,345.5,3.9,16.0,427.5,432.16,340.7
2016,3,9,13,30,85.0,332.0,3.9,16.0,392.0,398.77,314.77
2016,3,9,13,45,77.5,318.0,3.9,16.0,371.5,380.48,300.99
2016,3,9,14,0,70.0,304.0,3.9,16.0,351.0,361.8,286.81
2016,3,9,14,15,99.5,297.5,3.9,16.0,361.0,378.85,301.53
2016,3,9,14,30,129.0,291.0,3.9,16.0,371.0,401.83,320.66
2016,3,9,14,45,166.5,272.5,3.9,16.0,370.0,410.01,328.69
2016,3,9,15,0,204.0,254.0,3.9,16.0,369.0,416.23,335.21
2016,3,9,15,15,143.0,232.5,3.85,15.5,310.5,348.49,281.77
2016,3,9,15,30,82.0,211.0,3.8,15.0,252.0,275.69,223.48
2016,3,9,15,45,77.0,190.0,3.8,15.0,225.5,249.26,202.73
2016,3,9,16,0,72.0,169.0,3.8,15.0,199.0,222.75,181.51
2016,3,9,16,15,64.0,149.0,3.65,14.5,173.0,195.65,159.69
2016,3,9,16,30,56.0,129.0,3.5,14.0,147.0,168.83,137.7
2016,3,9,16,45,48.5,107.5,3.35,14.0,121.0,140.73,113.97
2016,3,9,17,0,41.0,86.0,3.2,14.0,95.0,112.83,90.0
2016,3,9,17,15,27.0,65.0,3.15,13.5,70.0,82.95,64.18
2016,3,9,17,30,13.0,44.0,3.1,13.0,45.0,53.55,38.58
2016,3,9,17,45,6.5,26.0,3.1,13.0,26.5,28.73,14.91
2016,3,9,18,0,0.0,8.0,3.1,13.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,30.0,17.5,6.05,12.5,20.5,15.81,0.0
2016,3,10,7,0,60.0,35.0,6.2,13.0,41.0,30.6,19.99
2016,3,10,7,15,95.0,55.5,6.3,13.0,71.5,47.22,35.86
2016,3,10,7,30,130.0,76.0,6.4,13.0,102.0,63.36,50.81
2016,3,10,7,45,149.5,97.5,6.5,13.5,135.5,80.53,66.35
2016,3,10,8,0,169.0,119.0,6.6,14.0,169.0,109.24,81.83
2016,3,10,8,15,187.0,138.5,6.8,14.0,203.0,138.53,103.87
2016,3,10,8,30,205.0,158.0,7.0,14.0,237.0,169.7,128.89
2016,3,10,8,45,102.5,128.0,7.2,14.5,167.5,136.55,105.62
2016,3,10,9,0,0.0,98.0,7.4,15.0,98.0,94.26,73.76
2016,3,10,9,15,0.0,116.0,7.4,15.0,116.0,111.22,87.69
2016,3,10,9,30,0.0,134.0,7.4,15.0,134.0,128.23,101.53
2016,3,10,9,45,0.0,73.0,7.4,15.5,73.0,70.61,53.37
2016,3,10,10,0,0.0,12.0,7.4,16.0,12.0,11.59,4.03
2016,3,10,10,15,0.0,71.0,7.3,16.0,71.0,68.69,51.47
2016,3,10,10,30,0.0,130.0,7.2,16.0,130.0,125.36,97.91
2016,3,10,10,45,0.0,119.5,7.1,16.0,119.5,115.44,89.62
2016,3,10,11,0,0.0,109.0,7.0,16.0,109.0,105.43,81.33
2016,3,10,11,15,0.0,105.5,6.85,16.0,105.5,102.1,78.51
2016,3,10,11,30,0.0,102.0,6.7,16.0,102.0,98.75,75.7
2016,3,10,11,45,0.0,103.5,6.6,16.0,103.5,100.22,76.85
2016,3,10,12,0,0.0,105.0,6.5,16.0,105.0,101.68,78.02
2016,3,10,12,15,0.0,77.0,6.35,16.0,77.0,74.56,55.82
2016,3,10,12,30,0.0,49.0,6.2,16.0,49.0,47.42,33.54
2016,3,10,12,45,0.0,47.5,6.05,16.0,47.5,45.97,32.36
2016,3,10,13,0,0.0,46.0,5.9,16.0,46.0,44.51,31.18
2016,3,10,13,15,0.0,57.0,5.65,15.5,57.0,55.16,40.07
2016,3,10,13,30,0.0,68.0,5.4,15.0,68.0,65.81,48.99
2016,3,10,13,45,0.0,52.5,5.2,15.0,52.5,50.79,36.62
2016,3,10,14,0,0.0,37.0,5.0,15.0,37.0,35.78,24.21
2016,3,10,14,15,0.0,30.5,4.8,15.0,30.5,29.48,19.01
2016,3,10,14,30,0.0,24.0,4.6,15.0,24.0,23.19,13.79
2016,3,10,14,45,0.0,50.0,4.45,15.0,50.0,48.34,34.88
2016,3,10,15,0,0.0,76.0,4.3,15.0,76.0,73.51,55.97
2016,3,10,15,15,0.0,56.0,4.2,15.0,56.0,54.13,39.91
2016,3,10,15,30,0.0,36.0,4.1,15.0,36.0,34.77,23.76
2016,3,10,15,45,0.0,34.5,4.05,15.0,34.5,33.32,22.62
2016,3,10,16,0,0.0,33.0,4.0,15.0,33.0,31.86,21.46
2016,3,10,16,15,0.0,28.5,4.0,14.5,28.5,27.51,17.86
2016,3,10,16,30,0.0,24.0,4.0,14.0,24.0,23.16,14.22
2016,3,10,16,45,0.0,19.5,4.0,14.0,19.5,18.81,10.49
2016,3,10,17,0,0.0,15.0,4.0,14.0,15.0,14.46,6.72
2016,3,10,17,15,0.0,11.0,4.2,14.0,11.0,10.6,3.33
2016,3,10,17,30,0.0,7.0,4.4,14.0,7.0,6.74,0.0
2016,3,10,17,45,0.0,4.0,4.6,14.0,4.0,3.85,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,4.95,13.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,14.5,10.85,12.0,14.5,13.99,0.0
2016,3,11,7,0,0.0,29.0,10.9,12.0,29.0,27.83,17.98
2016,3,11,7,15,1.5,49.5,10.5,12.0,50.0,46.3,35.26
2016,3,11,7,30,3.0,70.0,10.1,12.0,71.0,64.45,52.04
2016,3,11,7,45,11.0,90.5,9.75,12.0,93.5,82.67,65.22
2016,3,11,8,0,19.0,111.0,9.4,12.0,116.0,102.79,81.93
2016,3,11,8,15,24.5,130.5,9.25,12.0,138.5,119.06,95.26
2016,3,11,8,30,30.0,150.0,9.1,12.0,161.0,139.55,112.17
2016,3,11,8,45,15.0,98.0,8.95,12.0,103.5,97.21,76.78
2016,3,11,9,0,0.0,46.0,8.8,12.0,46.0,44.44,32.33
2016,3,11,9,15,0.0,44.0,8.55,12.0,44.0,42.51,30.59
2016,3,11,9,30,0.0,42.0,8.3,12.0,42.0,40.59,28.86
2016,3,11,9,45,8.0,131.5,8.05,12.5,137.0,129.52,103.29
2016,3,11,10,0,16.0,221.0,7.8,13.0,232.0,216.71,174.71
2016,3,11,10,15,8.0,157.5,7.75,13.0,163.0,155.12,123.79
2016,3,11,10,30,0.0,94.0,7.7,13.0,94.0,91.0,70.5
2016,3,11,10,45,13.0,184.5,7.7,13.0,194.0,184.64,147.84
2016,3,11,11,0,26.0,275.0,7.7,13.0,294.0,278.72,224.21
2016,3,11,11,15,31.5,292.0,7.7,13.0,315.5,299.15,240.49
2016,3,11,11,30,37.0,309.0,7.7,13.0,337.0,321.34,258.26
2016,3,11,11,45,464.5,212.5,7.7,13.0,562.5,529.18,434.5
2016,3,11,12,0,892.0,116.0,7.7,13.0,788.0,752.25,616.18
2016,3,11,12,15,630.0,226.5,7.75,13.0,701.5,689.74,562.64
2016,3,11,12,30,368.0,337.0,7.8,13.0,615.0,611.66,495.53
2016,3,11,12,45,284.0,351.0,7.9,13.0,564.0,569.61,461.23
2016,3,11,13,0,200.0,365.0,8.0,13.0,513.0,520.82,421.15
2016,3,11,13,15,239.5,351.0,8.15,13.0,525.5,541.26,439.13
2016,3,11,13,30,279.0,337.0,8.3,13.0,538.0,566.27,460.54
2016,3,11,13,45,196.0,330.0,8.5,13.0,469.5,491.5,400.02
2016,3,11,14,0,113.0,323.0,8.7,13.0,401.0,415.57,337.84
2016,3,11,14,15,58.0,252.0,8.65,12.5,292.0,299.66,244.07
2016,3,11,14,30,3.0,181.0,8.6,12.0,183.0,179.98,144.97
2016,3,11,14,45,1.5,96.0,8.6,12.0,97.0,94.08,73.77
2016,3,11,15,0,0.0,11.0,8.6,12.0,11.0,10.62,3.37
2016,3,11,15,15,0.0,25.0,8.55,11.5,25.0,24.15,14.96
2016,3,11,15,30,0.0,39.0,8.5,11.0,39.0,37.68,26.63
2016,3,11,15,45,0.0,50.0,8.5,11.0,50.0,48.31,35.83
2016,3,11,16,0,0.0,61.0,8.5,11.0,61.0,58.95,45.07
2016,3,11,16,15,0.0,53.0,8.45,10.5,53.0,51.2,38.61
2016,3,11,16,30,0.0,45.0,8.4,10.0,45.0,43.46,32.06
2016,3,11,16,45,0.0,37.0,8.4,10.0,37.0,35.72,25.36
2016,3,11,17,0,0.0,29.0,8.4,10.0,29.0,27.98,18.58
2016,3,11,17,15,0.0,21.5,8.35,10.0,21.5,20.74,12.16
2016,3,11,17,30,0.0,14.0,8.3,10.0,14.0,13.5,5.71
2016,3,11,17,45,0.0,8.0,8.25,10.0,8.0,7.71,0.22
2016,3,11,18,0,0.0,2.0,8.2,10.0,2.0,1.97,0.0
2016,3,11,18,15,0.0,1.0,8.2,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,5.05,10.5,7.0,6.75,0.0
2016,3,12,7,0,0.0,14.0,5.3,11.0,14.0,13.5,5.97
2016,3,12,7,15,0.0,24.5,5.6,11.0,24.5,23.64,15.41
2016,3,12,7,30,0.0,35.0,5.9,11.0,35.0,33.79,24.81
2016,3,12,7,45,0.0,46.5,6.2,11.0,46.5,44.91,33.16
2016,3,12,8,0,0.0,58.0,6.5,11.0,58.0,56.05,42.8
2016,3,12,8,15,0.0,69.5,6.7,11.0,69.5,67.19,52.32
2016,3,12,8,30,0.0,81.0,6.9,11.0,81.0,78.06,61.48
2016,3,12,8,45,33.5,141.5,7.1,11.5,157.5,137.44,110.24
2016,3,12,9,0,67.0,202.0,7.3,12.0,234.0,200.8,161.88
2016,3,12,9,15,38.5,196.5,7.4,12.0,215.0,192.7,155.8
2016,3,12,9,30,10.0,191.0,7.5,12.0,196.0,184.08,148.92
2016,3,12,9,45,5.5,181.5,7.65,12.5,184.0,174.88,140.79
2016,3,12,10,0,1.0,172.0,7.8,13.0,172.0,164.85,131.99
2016,3,12,10,15,2.0,178.5,7.8,13.0,180.0,171.89,137.53
2016,3,12,10,30,3.0,185.0,7.8,13.0,188.0,179.0,143.14
2016,3,12,10,45,4.0,190.0,7.8,13.0,193.5,184.77,147.67
2016,3,12,11,0,5.0,195.0,7.8,13.0,199.0,190.6,152.28
2016,3,12,11,15,44.0,271.5,7.8,13.0,304.5,288.1,232.05
2016,3,12,11,30,83.0,348.0,7.8,13.0,410.0,389.2,313.45
2016,3,12,11,45,44.5,276.0,7.8,13.0,309.5,297.74,239.48
2016,3,12,12,0,6.0,204.0,7.8,13.0,209.0,201.72,160.88
2016,3,12,12,15,6.5,205.5,7.8,13.0,210.5,203.95,162.77
2016,3,12,12,30,7.0,207.0,7.8,13.0,212.0,206.18,164.62
2016,3,12,12,45,5.5,196.5,7.85,13.0,201.0,195.15,155.65
2016,3,12,13,0,4.0,186.0,7.9,13.0,190.0,184.0,146.61
2016,3,12,13,15,2.5,176.5,7.9,13.0,179.0,173.73,138.28
2016,3,12,13,30,1.0,167.0,7.9,13.0,168.0,163.4,129.89
2016,3,12,13,45,0.5,131.0,7.9,13.0,131.5,127.67,100.66
2016,3,12,14,0,0.0,95.0,7.9,13.0,95.0,91.99,71.25
2016,3,12,14,15,2.5,144.0,7.8,13.0,145.5,142.27,113.14
2016,3,12,14,30,5.0,193.0,7.7,13.0,196.0,193.63,155.7
2016,3,12,14,45,37.0,221.5,7.65,13.0,243.0,253.42,206.08
2016,3,12,15,0,69.0,250.0,7.6,13.0,290.0,308.76,252.51
2016,3,12,15,15,34.5,168.5,7.45,13.0,188.5,196.19,159.76
2016,3,12,15,30,0.0,87.0,7.3,13.0,87.0,84.19,65.66
2016,3,12,15,45,0.0,63.0,7.15,13.0,63.0,60.9,46.2
2016,3,12,16,0,0.0,39.0,7.0,13.0,39.0,37.66,26.56
2016,3,12,16,15,0.0,34.0,6.9,13.0,34.0,32.82,22.51
2016,3,12,16,30,0.0,29.0,6.8,13.0,29.0,27.99,18.41
2016,3,12,16,45,0.0,23.5,6.7,13.0,23.5,22.67,13.85
2016,3,12,17,0,0.0,18.0,6.6,13.0,18.0,17.36,9.24
2016,3,12,17,15,0.0,13.5,6.45,12.5,13.5,13.01,5.44
2016,3,12,17,30,0.0,9.0,6.3,12.0,9.0,8.67,1.62
2016,3,12,17,45,0.0,5.0,6.15,12.0,5.0,4.82,0.0
2016,3,12,18,0,0.0,1.0,6.0,12.0,1.0,0.96,0.0
2016,3,12,18,15,0.0,0.5,6.0,12.0,0.5,0.49,0.0
2016,3,12,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,5.6,12.5,2.0,1.93,0.0
2016,3,13,7,0,0.0,4.0,5.8,13.0,4.0,3.85,0.0
2016,3,13,7,15,0.0,7.5,5.9,13.0,7.5,7.23,0.75
2016,3,13,7,30,0.0,11.0,6.0,13.0,11.0,10.6,3.86
2016,3,13,7,45,0.0,14.5,6.1,13.0,14.5,13.98,6.37
2016,3,13,8,0,0.0,18.0,6.2,13.0,18.0,17.36,9.29
2016,3,13,8,15,0.0,21.5,6.25,13.0,21.5,20.75,12.18
2016,3,13,8,30,0.0,25.0,6.3,13.0,25.0,24.13,15.04
2016,3,13,8,45,0.0,38.0,6.35,13.0,38.0,36.7,25.7
2016,3,13,9,0,0.0,51.0,6.4,13.0,51.0,49.28,36.29
2016,3,13,9,15,0.0,63.0,6.45,13.0,63.0,60.91,45.99
2016,3,13,9,30,0.0,75.0,6.5,13.0,75.0,72.54,55.63
2016,3,13,9,45,0.0,82.0,6.55,13.0,82.0,79.34,61.16
2016,3,13,10,0,0.0,89.0,6.6,13.0,89.0,86.13,66.69
2016,3,13,10,15,0.0,128.0,6.6,13.0,128.0,123.37,97.44
2016,3,13,10,30,0.0,167.0,6.6,13.0,167.0,160.46,127.77
2016,3,13,10,45,0.0,139.5,6.6,13.5,139.5,134.56,106.09
2016,3,13,11,0,0.0,112.0,6.6,14.0,112.0,108.33,84.24
2016,3,13,11,15,0.0,98.0,6.6,14.0,98.0,94.89,73.1
2016,3,13,11,30,0.0,84.0,6.6,14.0,84.0,81.34,61.89
2016,3,13,11,45,4.5,156.0,6.6,14.0,159.5,154.04,121.58
2016,3,13,12,0,9.0,228.0,6.6,14.0,235.0,227.11,180.74
2016,3,13,12,15,7.5,215.5,6.6,14.0,221.5,214.43,170.4
2016,3,13,12,30,6.0,203.0,6.6,14.0,208.0,201.56,160.0
2016,3,13,12,45,3.0,180.5,6.65,14.0,183.5,177.62,140.58
2016,3,13,13,0,0.0,158.0,6.7,14.0,159.0,153.48,120.94
2016,3,13,13,15,0.0,120.5,6.65,14.0,121.0,116.89,91.13
2016,3,13,13,30,0.0,83.0,6.6,14.0,83.0,80.36,61.15
2016,3,13,13,45,2.5,139.5,6.6,14.0,141.0,137.61,108.47
2016,3,13,14,0,5.0,196.0,6.6,14.0,199.0,195.84,156.2
2016,3,13,14,15,2.5,168.0,6.5,14.0,169.5,166.19,132.12
2016,3,13,14,30,0.0,140.0,6.4,14.0,140.0,136.53,107.94
2016,3,13,14,45,0.5,156.0,6.3,14.0,156.5,153.19,121.93
2016,3,13,15,0,1.0,172.0,6.2,14.0,173.0,170.28,136.27
2016,3,13,15,15,0.5,154.5,6.1,14.0,155.0,152.57,121.98
2016,3,13,15,30,0.0,137.0,6.0,14.0,137.0,134.81,107.6
2016,3,13,15,45,0.0,116.5,5.95,14.0,116.5,114.28,90.8
2016,3,13,16,0,0.0,96.0,5.9,14.0,96.0,93.7,73.81
2016,3,13,16,15,0.0,83.5,5.85,13.5,83.5,81.29,63.67
