Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,30,0.0,71.0,5.8,13.0,71.0,68.87,53.36
2016,3,13,16,45,0.0,58.5,5.75,13.0,58.5,56.53,42.86
2016,3,13,17,0,0.0,46.0,5.7,13.0,46.0,44.43,32.42
2016,3,13,17,15,0.0,34.0,5.55,13.0,34.0,32.82,22.28
2016,3,13,17,30,0.0,22.0,5.4,13.0,22.0,21.23,12.11
2016,3,13,17,45,0.0,13.0,5.3,13.0,13.0,12.53,4.12
2016,3,13,18,0,0.0,4.0,5.2,13.0,4.0,3.85,0.0
2016,3,13,18,15,0.0,2.0,5.05,13.0,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,80.5,24.0,4.35,10.5,33.5,20.15,8.12
2016,3,14,7,0,161.0,48.0,4.4,11.0,67.0,38.99,28.27
2016,3,14,7,15,235.5,66.0,4.4,11.0,109.5,52.67,41.33
2016,3,14,7,30,310.0,84.0,4.4,11.0,152.0,62.05,50.25
2016,3,14,7,45,359.5,99.0,4.4,11.0,197.5,82.47,59.0
2016,3,14,8,0,409.0,114.0,4.4,11.0,243.0,119.97,81.55
2016,3,14,8,15,481.0,112.5,4.35,11.0,289.0,151.84,102.78
2016,3,14,8,30,553.0,111.0,4.3,11.0,335.0,190.03,132.64
2016,3,14,8,45,533.0,133.0,4.25,11.5,370.5,234.69,173.1
2016,3,14,9,0,513.0,155.0,4.2,12.0,406.0,276.52,211.05
2016,3,14,9,15,527.5,166.0,4.1,12.0,444.0,317.9,247.6
2016,3,14,9,30,542.0,177.0,4.0,12.0,482.0,360.02,284.25
2016,3,14,9,45,486.0,210.5,3.95,12.5,498.5,392.89,312.71
2016,3,14,10,0,430.0,244.0,3.9,13.0,515.0,420.4,335.52
2016,3,14,10,15,519.5,224.5,3.85,13.0,567.5,468.78,375.14
2016,3,14,10,30,609.0,205.0,3.8,13.0,620.0,522.97,419.09
2016,3,14,10,45,554.5,234.5,3.8,13.0,622.5,543.07,434.83
2016,3,14,11,0,500.0,264.0,3.8,13.0,625.0,558.51,446.49
2016,3,14,11,15,456.0,291.0,3.8,13.0,626.5,573.95,457.84
2016,3,14,11,30,412.0,318.0,3.8,13.0,628.0,585.44,465.84
2016,3,14,11,45,471.0,297.0,3.85,13.5,655.0,621.52,493.97
2016,3,14,12,0,530.0,276.0,3.9,14.0,682.0,658.11,522.15
2016,3,14,12,15,557.0,267.0,3.95,14.0,694.5,682.87,541.58
2016,3,14,12,30,584.0,258.0,4.0,14.0,707.0,706.56,560.23
2016,3,14,12,45,567.5,264.0,4.05,14.0,697.0,710.14,562.94
2016,3,14,13,0,551.0,270.0,4.1,14.0,687.0,711.48,564.1
2016,3,14,13,15,585.0,248.0,4.25,14.0,682.5,722.24,574.32
2016,3,14,13,30,619.0,226.0,4.4,14.0,678.0,732.63,584.39
2016,3,14,13,45,606.5,225.5,4.55,14.0,657.5,724.07,579.11
2016,3,14,14,0,594.0,225.0,4.7,14.0,637.0,711.43,570.89
2016,3,14,14,15,595.5,208.0,4.8,13.5,606.0,692.27,559.19
2016,3,14,14,30,597.0,191.0,4.9,13.0,575.0,673.51,547.58
2016,3,14,14,45,681.5,159.5,5.05,13.0,574.0,697.08,569.08
2016,3,14,15,0,766.0,128.0,5.2,13.0,573.0,714.45,585.43
2016,3,14,15,15,744.0,124.0,5.25,13.0,530.0,679.62,559.31
2016,3,14,15,30,722.0,120.0,5.3,13.0,487.0,643.33,531.75
2016,3,14,15,45,692.0,114.5,5.4,13.0,440.0,598.9,497.38
2016,3,14,16,0,662.0,109.0,5.5,13.0,393.0,554.02,461.92
2016,3,14,16,15,621.0,102.5,5.4,12.5,343.0,501.33,419.67
2016,3,14,16,30,580.0,96.0,5.3,12.0,293.0,449.59,377.1
2016,3,14,16,45,520.0,87.5,5.25,12.0,242.0,387.04,323.83
2016,3,14,17,0,460.0,79.0,5.2,12.0,191.0,326.58,271.07
2016,3,14,17,15,372.5,66.5,5.15,11.5,143.0,255.58,208.95
2016,3,14,17,30,285.0,54.0,5.1,11.0,95.0,191.73,151.98
2016,3,14,17,45,142.5,37.0,5.05,10.5,57.5,104.29,74.81
2016,3,14,18,0,0.0,20.0,5.0,10.0,20.0,20.98,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.0,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,3.4,8.5,5.5,0.0,0.0
2016,3,15,6,30,47.0,10.0,3.4,9.0,11.0,9.83,0.0
2016,3,15,6,45,194.5,25.0,3.4,9.5,47.0,19.31,8.64
2016,3,15,7,0,342.0,40.0,3.4,10.0,83.0,30.71,21.31
2016,3,15,7,15,435.0,50.5,3.4,10.0,131.0,37.08,27.66
2016,3,15,7,30,528.0,61.0,3.4,10.0,179.0,43.09,33.42
2016,3,15,7,45,594.0,66.5,3.4,10.5,231.5,64.39,37.68
2016,3,15,8,0,660.0,72.0,3.4,11.0,284.0,107.31,60.31
2016,3,15,8,15,699.0,77.0,3.4,11.5,335.0,152.87,93.69
2016,3,15,8,30,738.0,82.0,3.4,12.0,386.0,205.29,137.29
2016,3,15,8,45,768.0,85.5,3.4,12.5,434.5,254.19,180.43
2016,3,15,9,0,798.0,89.0,3.4,13.0,483.0,305.35,226.06
2016,3,15,9,15,818.0,92.0,3.35,13.0,527.0,354.66,270.62
2016,3,15,9,30,838.0,95.0,3.3,13.0,571.0,404.72,315.05
2016,3,15,9,45,853.5,96.5,3.3,13.5,609.5,451.94,355.77
2016,3,15,10,0,869.0,98.0,3.3,14.0,648.0,498.96,395.2
2016,3,15,10,15,879.5,100.0,3.25,14.0,680.0,545.79,433.99
2016,3,15,10,30,890.0,102.0,3.2,14.0,712.0,588.79,468.94
2016,3,15,10,45,898.5,102.5,3.2,14.5,737.5,627.87,499.39
2016,3,15,11,0,907.0,103.0,3.2,15.0,763.0,665.24,527.8
2016,3,15,11,15,911.5,104.0,3.2,15.0,780.0,698.57,553.58
2016,3,15,11,30,916.0,105.0,3.2,15.0,797.0,729.59,577.05
2016,3,15,11,45,919.5,105.0,3.2,15.5,806.5,756.49,595.04
2016,3,15,12,0,923.0,105.0,3.2,16.0,816.0,780.73,611.04
2016,3,15,12,15,923.5,105.0,3.25,16.0,817.0,799.96,624.85
2016,3,15,12,30,924.0,105.0,3.3,16.0,818.0,816.21,636.66
2016,3,15,12,45,926.0,102.5,3.35,16.0,812.0,828.05,645.44
2016,3,15,13,0,928.0,100.0,3.4,16.0,806.0,836.76,652.14
2016,3,15,13,15,924.5,99.5,3.5,16.0,791.0,840.0,655.37
2016,3,15,13,30,921.0,99.0,3.6,16.0,776.0,840.02,656.48
2016,3,15,13,45,915.0,97.5,3.7,16.0,753.0,833.8,653.26
2016,3,15,14,0,909.0,96.0,3.8,16.0,730.0,824.44,647.92
2016,3,15,14,15,900.0,94.5,3.9,16.0,699.5,809.66,638.75
2016,3,15,14,30,891.0,93.0,4.0,16.0,669.0,791.98,627.54
2016,3,15,14,45,878.5,91.0,4.15,16.0,632.0,768.34,612.14
2016,3,15,15,0,866.0,89.0,4.3,16.0,595.0,742.2,594.93
2016,3,15,15,15,848.0,86.5,4.4,15.5,552.0,713.16,576.42
2016,3,15,15,30,830.0,84.0,4.5,15.0,509.0,678.36,553.19
2016,3,15,15,45,806.5,80.5,4.65,15.0,462.0,637.13,523.07
2016,3,15,16,0,783.0,77.0,4.8,15.0,415.0,594.82,490.63
2016,3,15,16,15,749.0,72.5,4.8,14.5,364.0,544.29,451.14
2016,3,15,16,30,715.0,68.0,4.8,14.0,313.0,494.01,410.61
2016,3,15,16,45,665.5,62.5,4.85,13.5,261.0,437.53,363.61
2016,3,15,17,0,616.0,57.0,4.9,13.0,209.0,381.18,315.05
2016,3,15,17,15,537.0,49.0,4.85,12.5,159.0,311.5,253.83
2016,3,15,17,30,458.0,41.0,4.8,12.0,109.0,247.67,196.0
2016,3,15,17,45,321.0,29.5,4.8,11.5,67.5,165.91,121.22
2016,3,15,18,0,184.0,18.0,4.8,11.0,26.0,87.69,0.0
2016,3,15,18,15,92.0,9.0,4.75,11.0,13.0,33.18,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,45.5,6.0,1.35,9.5,7.0,0.0,0.0
2016,3,16,6,30,91.0,12.0,1.3,10.0,14.0,11.8,0.0
2016,3,16,6,45,242.0,25.5,1.3,10.5,51.5,19.61,9.59
2016,3,16,7,0,393.0,39.0,1.3,11.0,89.0,29.41,20.22
2016,3,16,7,15,482.5,48.0,1.35,11.0,138.5,34.48,25.3
2016,3,16,7,30,572.0,57.0,1.4,11.0,188.0,39.28,29.92
2016,3,16,7,45,629.5,63.0,1.45,11.5,240.5,65.83,36.32
2016,3,16,8,0,687.0,69.0,1.5,12.0,293.0,110.64,61.09
2016,3,16,8,15,724.5,73.5,1.6,12.5,344.0,160.36,98.2
2016,3,16,8,30,762.0,78.0,1.7,13.0,395.0,210.1,139.54
2016,3,16,8,45,790.0,81.5,1.85,13.5,444.0,259.88,183.29
2016,3,16,9,0,818.0,85.0,2.0,14.0,493.0,311.68,229.16
2016,3,16,9,15,837.5,88.0,2.05,14.5,537.5,361.86,273.43
2016,3,16,9,30,857.0,91.0,2.1,15.0,582.0,412.69,317.26
2016,3,16,9,45,871.5,92.5,2.2,15.5,620.5,463.42,360.01
2016,3,16,10,0,886.0,94.0,2.3,16.0,659.0,510.46,398.84
2016,3,16,10,15,896.0,96.0,2.35,16.0,691.5,555.01,435.39
2016,3,16,10,30,906.0,98.0,2.4,16.0,724.0,598.35,470.16
2016,3,16,10,45,913.5,99.0,2.45,16.5,749.0,637.85,500.42
2016,3,16,11,0,921.0,100.0,2.5,17.0,774.0,675.54,528.63
2016,3,16,11,15,925.5,100.5,2.5,17.0,791.0,708.78,553.77
2016,3,16,11,30,930.0,101.0,2.5,17.0,808.0,739.66,576.18
2016,3,16,11,45,932.5,101.0,2.55,17.0,817.0,766.13,594.83
2016,3,16,12,0,935.0,101.0,2.6,17.0,826.0,789.85,611.58
2016,3,16,12,15,935.0,101.0,2.65,17.0,826.5,808.83,625.04
2016,3,16,12,30,935.0,101.0,2.7,17.0,827.0,824.79,636.5
2016,3,16,12,45,937.0,98.5,2.75,17.5,820.0,836.67,644.01
2016,3,16,13,0,939.0,96.0,2.8,18.0,813.0,845.39,649.43
2016,3,16,13,15,934.5,95.0,2.85,18.0,797.5,847.25,651.44
2016,3,16,13,30,930.0,94.0,2.9,18.0,782.0,845.85,651.35
2016,3,16,13,45,924.0,93.0,2.95,18.0,758.5,840.01,648.31
2016,3,16,14,0,918.0,92.0,3.0,18.0,735.0,831.01,643.19
2016,3,16,14,15,908.5,90.5,3.05,18.0,704.0,815.62,633.66
2016,3,16,14,30,899.0,89.0,3.1,18.0,673.0,797.32,622.14
2016,3,16,14,45,886.0,86.5,3.2,18.0,635.5,772.47,606.19
2016,3,16,15,0,873.0,84.0,3.3,18.0,598.0,745.11,588.34
2016,3,16,15,15,856.0,82.0,3.3,17.5,555.0,713.11,567.56
2016,3,16,15,30,839.0,80.0,3.3,17.0,512.0,683.13,548.05
2016,3,16,15,45,815.0,76.5,3.35,17.0,464.5,641.16,518.07
2016,3,16,16,0,791.0,73.0,3.4,17.0,417.0,598.14,485.6
2016,3,16,16,15,758.0,69.0,3.35,16.5,366.5,548.36,447.55
2016,3,16,16,30,725.0,65.0,3.3,16.0,316.0,498.78,408.45
2016,3,16,16,45,676.5,60.0,3.25,15.5,264.0,440.35,360.89
2016,3,16,17,0,628.0,55.0,3.2,15.0,212.0,386.69,315.38
2016,3,16,17,15,551.5,47.5,3.2,14.5,162.0,317.93,256.16
2016,3,16,17,30,475.0,40.0,3.2,14.0,112.0,254.84,199.9
2016,3,16,17,45,342.0,29.0,3.25,14.0,70.0,173.8,126.76
2016,3,16,18,0,209.0,18.0,3.3,14.0,28.0,96.74,4.97
2016,3,16,18,15,104.5,9.0,3.35,13.5,14.0,36.76,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,2.7,11.5,8.5,0.0,0.0
2016,3,17,6,30,149.0,13.0,2.8,12.0,17.0,12.78,0.0
2016,3,17,6,45,299.0,25.0,2.95,12.5,57.0,18.87,9.4
2016,3,17,7,0,449.0,37.0,3.1,13.0,97.0,27.25,18.19
2016,3,17,7,15,534.0,45.0,3.05,13.0,147.5,31.57,22.5
2016,3,17,7,30,619.0,53.0,3.0,13.0,198.0,35.66,26.41
2016,3,17,7,45,672.5,58.5,2.95,13.5,251.5,70.5,37.31
2016,3,17,8,0,726.0,64.0,2.9,14.0,305.0,116.82,63.69
2016,3,17,8,15,762.0,68.5,2.75,14.5,357.0,165.09,99.97
2016,3,17,8,30,798.0,73.0,2.6,15.0,409.0,216.66,143.14
2016,3,17,8,45,823.5,76.0,2.5,15.5,458.0,267.34,187.78
2016,3,17,9,0,849.0,79.0,2.4,16.0,507.0,319.71,234.03
2016,3,17,9,15,867.0,82.0,2.35,16.0,551.5,374.52,282.23
2016,3,17,9,30,885.0,85.0,2.3,16.0,596.0,425.96,326.83
2016,3,17,9,45,898.0,87.0,2.25,16.5,635.0,474.43,367.41
2016,3,17,10,0,911.0,89.0,2.2,17.0,674.0,522.34,406.25
2016,3,17,10,15,920.5,90.5,2.1,17.5,706.5,567.16,441.32
2016,3,17,10,30,930.0,92.0,2.0,18.0,739.0,610.67,474.2
2016,3,17,10,45,936.5,93.5,1.95,18.5,764.0,650.86,503.85
2016,3,17,11,0,943.0,95.0,1.9,19.0,789.0,689.11,531.22
2016,3,17,11,15,947.0,95.5,1.85,19.0,806.0,722.63,555.57
2016,3,17,11,30,951.0,96.0,1.8,19.0,823.0,753.7,576.61
2016,3,17,11,45,952.5,96.5,1.75,19.5,832.0,780.37,592.98
2016,3,17,12,0,954.0,97.0,1.7,20.0,841.0,804.21,607.27
2016,3,17,12,15,954.0,97.0,1.65,20.0,841.5,823.46,619.55
2016,3,17,12,30,954.0,97.0,1.6,20.0,842.0,839.62,629.78
2016,3,17,12,45,952.0,97.0,1.55,20.0,834.5,851.03,636.9
2016,3,17,13,0,950.0,97.0,1.5,20.0,827.0,859.2,641.96
2016,3,17,13,15,946.0,96.0,1.5,20.0,811.0,861.46,643.81
2016,3,17,13,30,942.0,95.0,1.5,20.0,795.0,860.41,643.65
2016,3,17,13,45,935.0,94.0,1.5,20.5,771.0,853.67,638.65
2016,3,17,14,0,928.0,93.0,1.5,21.0,747.0,843.74,631.69
2016,3,17,14,15,919.0,91.5,1.55,21.0,716.0,828.58,623.13
2016,3,17,14,30,910.0,90.0,1.6,21.0,685.0,810.45,612.62
2016,3,17,14,45,897.0,88.5,1.65,21.0,647.5,786.45,598.09
2016,3,17,15,0,884.0,87.0,1.7,21.0,610.0,759.91,581.75
2016,3,17,15,15,866.5,84.0,1.75,20.5,566.5,726.1,561.21
2016,3,17,15,30,849.0,81.0,1.8,20.0,523.0,694.32,541.8
2016,3,17,15,45,825.5,78.0,1.9,20.0,475.0,652.85,514.14
2016,3,17,16,0,802.0,75.0,2.0,20.0,427.0,610.27,483.69
2016,3,17,16,15,769.0,71.0,1.95,19.5,375.5,559.97,446.58
2016,3,17,16,30,736.0,67.0,1.9,19.0,324.0,509.82,408.38
2016,3,17,16,45,687.5,61.5,1.9,18.5,271.5,450.19,361.58
2016,3,17,17,0,639.0,56.0,1.9,18.0,219.0,395.36,316.62
2016,3,17,17,15,562.5,48.5,1.95,17.5,167.5,325.85,258.41
2016,3,17,17,30,486.0,41.0,2.0,17.0,116.0,261.96,202.82
2016,3,17,17,45,354.0,29.5,2.05,16.5,73.0,179.71,130.62
2016,3,17,18,0,222.0,18.0,2.1,16.0,30.0,102.14,19.01
2016,3,17,18,15,111.0,9.0,2.2,15.5,15.0,38.79,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,76.5,7.5,3.15,10.5,10.5,7.37,0.0
2016,3,18,6,30,153.0,15.0,3.2,11.0,21.0,11.56,0.0
2016,3,18,6,45,294.5,27.5,3.25,11.5,61.0,20.95,11.53
2016,3,18,7,0,436.0,40.0,3.3,12.0,101.0,29.69,20.49
2016,3,18,7,15,520.5,48.5,3.2,12.0,151.5,34.3,25.08
2016,3,18,7,30,605.0,57.0,3.1,12.0,202.0,38.66,29.24
2016,3,18,7,45,302.5,57.5,3.05,12.0,130.0,55.69,33.76
2016,3,18,8,0,0.0,58.0,3.0,12.0,58.0,56.04,42.61
2016,3,18,8,15,43.0,118.5,3.0,12.0,137.0,114.78,90.46
2016,3,18,8,30,86.0,179.0,3.0,12.0,216.0,177.06,140.57
2016,3,18,8,45,44.0,170.5,3.0,12.5,190.0,166.57,133.07
2016,3,18,9,0,2.0,162.0,3.0,13.0,164.0,153.59,123.11
2016,3,18,9,15,86.5,214.5,3.0,13.0,265.5,227.2,181.54
2016,3,18,9,30,171.0,267.0,3.0,13.0,367.0,308.61,245.95
2016,3,18,9,45,134.5,283.0,3.0,13.5,365.0,316.83,252.28
2016,3,18,10,0,98.0,299.0,3.0,14.0,363.0,324.46,257.8
2016,3,18,10,15,100.0,314.5,2.95,14.0,382.5,345.67,274.27
2016,3,18,10,30,102.0,330.0,2.9,14.0,402.0,366.93,290.58
2016,3,18,10,45,102.0,342.0,2.9,14.0,416.0,383.85,303.47
2016,3,18,11,0,102.0,354.0,2.9,14.0,430.0,400.61,316.17
2016,3,18,11,15,102.0,362.5,2.85,14.0,439.5,413.94,326.15
2016,3,18,11,30,102.0,371.0,2.8,14.0,449.0,427.06,335.93
2016,3,18,11,45,316.5,328.0,2.75,14.5,575.5,547.58,431.51
2016,3,18,12,0,531.0,285.0,2.7,15.0,702.0,677.6,530.48
2016,3,18,12,15,729.0,200.0,2.65,15.0,772.0,759.96,594.14
2016,3,18,12,30,927.0,115.0,2.6,15.0,842.0,840.78,652.0
2016,3,18,12,45,773.5,181.0,2.6,15.0,784.5,802.09,624.05
2016,3,18,13,0,620.0,247.0,2.6,15.0,727.0,754.77,587.66
2016,3,18,13,15,673.0,217.5,2.65,15.0,728.5,774.43,604.54
2016,3,18,13,30,726.0,188.0,2.7,15.0,730.0,791.27,618.83
2016,3,18,13,45,806.5,152.0,2.8,15.0,737.0,817.91,639.07
2016,3,18,14,0,887.0,116.0,2.9,15.0,744.0,842.63,657.98
2016,3,18,14,15,831.5,124.0,2.95,15.0,693.5,801.35,629.55
2016,3,18,14,30,776.0,132.0,3.0,15.0,643.0,758.25,600.02
2016,3,18,14,45,782.5,119.5,3.15,15.0,610.0,739.73,588.75
2016,3,18,15,0,789.0,107.0,3.3,15.0,577.0,718.09,574.9
2016,3,18,15,15,671.0,131.5,3.3,14.5,511.5,645.93,522.23
2016,3,18,15,30,553.0,156.0,3.3,14.0,446.0,570.93,464.83
2016,3,18,15,45,559.5,138.5,3.35,14.0,408.5,542.13,444.04
2016,3,18,16,0,566.0,121.0,3.4,14.0,371.0,514.68,423.42
2016,3,18,16,15,522.0,117.0,3.3,13.5,326.5,462.29,382.21
2016,3,18,16,30,478.0,113.0,3.2,13.0,282.0,415.26,344.31
2016,3,18,16,45,445.0,98.5,3.15,13.0,236.0,364.09,301.77
2016,3,18,17,0,412.0,84.0,3.1,13.0,190.0,314.41,259.24
2016,3,18,17,15,355.0,69.0,2.95,12.5,145.5,255.04,207.85
2016,3,18,17,30,298.0,54.0,2.8,12.0,101.0,200.01,158.93
2016,3,18,17,45,202.0,37.5,2.65,11.5,64.0,133.68,99.77
2016,3,18,18,0,106.0,21.0,2.5,11.0,27.0,68.97,19.34
2016,3,18,18,15,53.0,10.5,2.45,11.0,13.5,24.77,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,5.0,1.9,11.0,5.0,4.91,0.0
2016,3,19,6,30,0.0,10.0,2.0,11.0,10.0,9.64,0.0
2016,3,19,6,45,0.0,27.5,2.15,11.5,27.5,26.34,16.35
2016,3,19,7,0,0.0,45.0,2.3,12.0,45.0,42.34,31.69
2016,3,19,7,15,3.5,65.5,2.35,12.0,66.5,60.59,48.54
2016,3,19,7,30,7.0,86.0,2.4,12.0,88.0,78.61,64.98
2016,3,19,7,45,14.5,106.0,2.5,12.5,111.0,97.87,77.65
2016,3,19,8,0,22.0,126.0,2.6,13.0,134.0,118.17,94.0
2016,3,19,8,15,183.5,144.0,2.6,13.0,222.5,153.69,116.35
2016,3,19,8,30,345.0,162.0,2.6,13.0,311.0,209.4,156.49
2016,3,19,8,45,220.5,193.5,2.65,13.5,293.0,227.62,176.78
2016,3,19,9,0,96.0,225.0,2.7,14.0,275.0,232.92,184.74
2016,3,19,9,15,460.5,159.5,2.75,14.0,427.5,302.27,235.32
2016,3,19,9,30,825.0,94.0,2.8,14.0,580.0,415.54,324.09
2016,3,19,9,45,836.5,97.5,2.85,14.5,617.0,462.4,363.57
2016,3,19,10,0,848.0,101.0,2.9,15.0,654.0,508.74,401.8
2016,3,19,10,15,858.0,103.0,2.9,15.0,685.5,554.46,439.13
2016,3,19,10,30,868.0,105.0,2.9,15.0,717.0,596.38,472.79
2016,3,19,10,45,873.0,107.0,2.95,15.0,740.5,633.93,502.61
2016,3,19,11,0,878.0,109.0,3.0,15.0,764.0,669.61,530.49
2016,3,19,11,15,883.0,110.0,2.95,15.0,781.0,702.3,555.29
2016,3,19,11,30,888.0,111.0,2.9,15.0,798.0,732.79,577.3
2016,3,19,11,45,756.5,182.0,2.9,15.0,772.0,730.32,573.45
2016,3,19,12,0,625.0,253.0,2.9,15.0,746.0,720.08,563.03
2016,3,19,12,15,592.0,266.0,2.85,15.0,733.5,721.72,563.69
2016,3,19,12,30,559.0,279.0,2.8,15.0,721.0,721.06,562.51
2016,3,19,12,45,396.0,329.0,2.8,15.0,640.5,647.41,505.38
2016,3,19,13,0,233.0,379.0,2.8,15.0,560.0,568.83,443.78
2016,3,19,13,15,238.5,367.5,2.8,15.0,550.0,565.74,442.66
2016,3,19,13,30,244.0,356.0,2.8,15.0,540.0,561.66,440.39
2016,3,19,13,45,157.0,340.0,2.8,15.0,457.0,476.83,375.14
2016,3,19,14,0,70.0,324.0,2.8,15.0,374.0,385.23,303.67
2016,3,19,14,15,136.5,317.5,2.8,15.0,410.0,439.87,348.55
2016,3,19,14,30,203.0,311.0,2.8,15.0,446.0,486.24,386.11
2016,3,19,14,45,280.5,279.0,2.85,15.0,454.0,518.45,413.4
2016,3,19,15,0,358.0,247.0,2.9,15.0,462.0,539.33,432.17
2016,3,19,15,15,311.0,236.0,2.95,14.5,413.0,487.57,393.23
2016,3,19,15,30,264.0,225.0,3.0,14.0,364.0,436.95,354.78
2016,3,19,15,45,267.0,202.5,3.15,14.0,332.5,408.9,334.13
2016,3,19,16,0,270.0,180.0,3.3,14.0,301.0,379.59,311.91
2016,3,19,16,15,259.0,160.5,3.3,13.5,265.0,343.93,284.14
2016,3,19,16,30,248.0,141.0,3.3,13.0,229.0,308.16,255.58
2016,3,19,16,45,239.0,119.0,3.3,13.0,193.0,270.49,224.26
2016,3,19,17,0,230.0,97.0,3.3,13.0,157.0,232.67,191.93
2016,3,19,17,15,203.0,77.0,3.1,12.5,121.5,189.04,153.99
2016,3,19,17,30,176.0,57.0,2.9,12.0,86.0,147.04,116.61
2016,3,19,17,45,122.5,39.0,2.7,12.0,55.5,99.76,74.0
2016,3,19,18,0,69.0,21.0,2.5,12.0,25.0,52.34,17.87
2016,3,19,18,15,34.5,10.5,2.4,11.5,12.5,19.82,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.2,12.0,10.5,10.32,0.0
2016,3,20,6,30,0.0,21.0,4.4,12.0,21.0,19.7,0.0
2016,3,20,6,45,114.5,36.0,4.6,12.5,53.0,29.71,19.36
2016,3,20,7,0,229.0,51.0,4.8,13.0,85.0,38.4,28.16
2016,3,20,7,15,271.5,68.5,4.9,13.0,125.0,50.5,39.43
2016,3,20,7,30,314.0,86.0,5.0,13.0,165.0,62.74,50.65
2016,3,20,7,45,344.5,101.5,5.1,13.5,206.0,95.96,65.19
2016,3,20,8,0,375.0,117.0,5.2,14.0,247.0,132.42,90.58
2016,3,20,8,15,287.5,150.5,5.25,14.0,259.0,172.24,127.2
2016,3,20,8,30,200.0,184.0,5.3,14.0,271.0,202.68,156.7
2016,3,20,8,45,311.0,187.0,5.35,14.5,340.0,243.22,187.22
2016,3,20,9,0,422.0,190.0,5.4,15.0,409.0,294.65,227.97
2016,3,20,9,15,326.5,228.5,5.45,15.0,406.5,319.64,251.88
2016,3,20,9,30,231.0,267.0,5.5,15.0,404.0,335.23,266.54
2016,3,20,9,45,120.5,242.0,5.6,15.5,314.0,276.61,220.41
2016,3,20,10,0,10.0,217.0,5.7,16.0,224.0,211.48,167.49
2016,3,20,10,15,5.0,171.0,5.8,16.0,174.5,166.81,131.3
2016,3,20,10,30,0.0,125.0,5.9,16.0,125.0,120.69,93.67
2016,3,20,10,45,9.0,196.5,6.0,16.0,203.5,194.36,153.32
2016,3,20,11,0,18.0,268.0,6.1,16.0,282.0,268.59,212.47
2016,3,20,11,15,16.5,267.0,6.15,16.0,280.0,267.86,211.61
2016,3,20,11,30,15.0,266.0,6.2,16.0,278.0,266.93,210.73
2016,3,20,11,45,14.5,263.0,6.3,16.0,274.5,264.63,208.86
2016,3,20,12,0,14.0,260.0,6.4,16.0,271.0,262.22,206.93
2016,3,20,12,15,8.5,216.0,6.35,16.0,223.0,216.0,170.03
2016,3,20,12,30,3.0,172.0,6.3,16.0,175.0,169.25,132.45
2016,3,20,12,45,6.0,197.0,6.3,16.0,202.0,196.27,154.34
2016,3,20,13,0,9.0,222.0,6.3,16.0,229.0,223.56,176.31
2016,3,20,13,15,5.0,193.0,6.2,16.0,197.0,192.1,151.07
2016,3,20,13,30,1.0,164.0,6.1,16.0,165.0,160.47,125.62
2016,3,20,13,45,0.5,140.5,6.05,16.0,141.0,137.04,106.81
2016,3,20,14,0,0.0,117.0,6.0,16.0,117.0,113.57,87.86
2016,3,20,14,15,15.0,190.0,5.85,15.5,200.5,198.22,157.54
2016,3,20,14,30,30.0,263.0,5.7,15.0,284.0,291.73,233.51
2016,3,20,14,45,15.0,215.5,5.6,15.0,226.5,224.8,179.61
2016,3,20,15,0,0.0,168.0,5.5,15.0,169.0,165.23,131.18
2016,3,20,15,15,0.5,165.5,5.35,15.0,166.5,163.61,130.26
2016,3,20,15,30,1.0,163.0,5.2,15.0,164.0,162.1,129.39
2016,3,20,15,45,0.5,108.5,5.1,15.0,109.0,106.24,83.56
2016,3,20,16,0,0.0,54.0,5.0,15.0,54.0,52.18,38.53
2016,3,20,16,15,11.5,94.0,4.8,14.5,98.0,99.0,78.53
2016,3,20,16,30,23.0,134.0,4.6,14.0,142.0,149.49,121.35
2016,3,20,16,45,16.5,114.0,4.45,14.0,119.0,125.11,100.82
2016,3,20,17,0,10.0,94.0,4.3,14.0,96.0,101.09,80.41
2016,3,20,17,15,5.0,73.0,4.1,13.5,74.0,76.92,59.73
2016,3,20,17,30,0.0,52.0,3.9,13.0,52.0,52.82,38.88
2016,3,20,17,45,0.0,33.5,3.75,13.0,33.5,33.5,21.76
2016,3,20,18,0,0.0,15.0,3.6,13.0,15.0,14.47,2.06
2016,3,20,18,15,0.0,7.5,3.5,13.0,7.5,7.37,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,4.15,11.5,9.5,9.34,0.0
2016,3,21,6,30,0.0,19.0,4.3,12.0,19.0,18.17,0.75
2016,3,21,6,45,55.5,39.0,4.5,12.5,48.0,33.78,23.06
2016,3,21,7,0,111.0,59.0,4.7,13.0,77.0,49.96,38.39
2016,3,21,7,15,144.5,80.5,4.9,13.0,112.5,66.74,53.89
2016,3,21,7,30,178.0,102.0,5.1,13.0,148.0,80.29,66.3
2016,3,21,7,45,215.0,118.5,5.3,13.0,186.0,108.05,79.35
2016,3,21,8,0,252.0,135.0,5.5,13.0,224.0,139.63,102.18
2016,3,21,8,15,461.0,114.0,5.6,13.0,306.5,168.08,116.87
2016,3,21,8,30,670.0,93.0,5.7,13.0,389.0,219.83,154.24
2016,3,21,8,45,335.0,110.0,5.85,13.5,258.0,181.98,137.24
2016,3,21,9,0,0.0,127.0,6.0,14.0,127.0,121.44,96.31
2016,3,21,9,15,31.0,193.0,6.1,14.0,211.5,190.11,152.28
2016,3,21,9,30,62.0,259.0,6.2,14.0,296.0,263.42,211.43
2016,3,21,9,45,36.0,237.0,6.3,14.0,259.0,237.11,190.01
2016,3,21,10,0,10.0,215.0,6.4,14.0,222.0,209.74,167.52
2016,3,21,10,15,6.0,196.0,6.5,14.0,200.5,190.88,151.95
2016,3,21,10,30,2.0,177.0,6.6,14.0,179.0,171.27,135.75
2016,3,21,10,45,62.5,272.0,6.75,14.5,319.5,296.91,237.68
2016,3,21,11,0,123.0,367.0,6.9,15.0,460.0,427.16,340.73
2016,3,21,11,15,64.5,285.5,7.0,15.0,334.5,317.73,253.4
2016,3,21,11,30,6.0,204.0,7.1,15.0,209.0,201.23,158.91
2016,3,21,11,45,3.0,153.0,7.2,15.0,155.5,150.28,117.72
2016,3,21,12,0,0.0,102.0,7.3,15.0,102.0,98.81,75.73
2016,3,21,12,15,0.0,102.0,7.25,15.0,102.0,98.83,75.75
2016,3,21,12,30,0.0,102.0,7.2,15.0,102.0,98.84,75.77
2016,3,21,12,45,88.0,247.0,7.2,15.0,316.5,317.66,255.25
2016,3,21,13,0,176.0,392.0,7.2,15.0,531.0,537.64,429.07
2016,3,21,13,15,178.5,382.0,7.1,15.0,520.5,533.45,425.7
2016,3,21,13,30,181.0,372.0,7.0,15.0,510.0,528.48,422.32
2016,3,21,13,45,163.5,360.0,6.9,15.0,481.5,504.25,403.45
2016,3,21,14,0,146.0,348.0,6.8,15.0,453.0,479.4,384.1
2016,3,21,14,15,73.0,207.0,6.7,14.5,259.5,273.01,220.42
2016,3,21,14,30,0.0,66.0,6.6,14.0,66.0,63.86,47.66
2016,3,21,14,45,7.5,141.0,6.55,14.0,145.5,143.48,114.05
2016,3,21,15,0,15.0,216.0,6.5,14.0,225.0,225.95,182.0
2016,3,21,15,15,46.5,223.5,6.4,14.0,249.0,265.15,215.3
2016,3,21,15,30,78.0,231.0,6.3,14.0,273.0,297.16,242.67
2016,3,21,15,45,39.0,172.0,6.25,14.0,193.0,204.67,166.56
2016,3,21,16,0,0.0,113.0,6.2,14.0,113.0,110.92,88.06
2016,3,21,16,15,236.5,122.0,6.0,13.5,207.5,286.74,240.32
2016,3,21,16,30,473.0,131.0,5.8,13.0,302.0,437.47,366.46
2016,3,21,16,45,463.5,110.5,5.65,13.0,256.5,392.32,327.97
2016,3,21,17,0,454.0,90.0,5.5,13.0,211.0,346.54,288.29
2016,3,21,17,15,375.0,77.0,5.3,12.5,162.5,277.03,227.93
2016,3,21,17,30,296.0,64.0,5.1,12.0,114.0,213.88,171.96
2016,3,21,17,45,211.5,45.5,4.9,12.0,74.5,148.89,113.6
2016,3,21,18,0,127.0,27.0,4.7,12.0,35.0,86.71,43.62
2016,3,21,18,15,63.5,13.5,4.75,11.5,17.5,31.09,0.0
2016,3,21,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,83.5,11.5,4.15,9.5,16.5,11.3,0.0
2016,3,22,6,30,167.0,23.0,4.3,10.0,33.0,17.97,3.55
2016,3,22,6,45,304.0,35.5,4.45,10.5,76.0,27.35,17.96
2016,3,22,7,0,441.0,48.0,4.6,11.0,119.0,35.76,26.2
2016,3,22,7,15,521.0,56.5,4.6,11.0,170.0,40.02,30.44
2016,3,22,7,30,601.0,65.0,4.6,11.0,221.0,52.4,33.89
2016,3,22,7,45,657.0,70.0,4.7,11.5,275.0,93.53,51.34
2016,3,22,8,0,713.0,75.0,4.8,12.0,329.0,140.49,82.94
2016,3,22,8,15,748.0,79.5,4.75,12.0,381.0,192.29,125.36
2016,3,22,8,30,783.0,84.0,4.7,12.0,433.0,243.75,170.57
2016,3,22,8,45,813.0,85.5,4.7,12.0,483.0,294.1,216.4
2016,3,22,9,0,843.0,87.0,4.7,12.0,533.0,346.61,264.2
2016,3,22,9,15,860.5,89.5,4.75,12.0,577.0,397.24,310.3
2016,3,22,9,30,878.0,92.0,4.8,12.0,621.0,451.55,358.41
2016,3,22,9,45,543.0,202.0,4.85,12.5,536.5,431.82,346.28
2016,3,22,10,0,208.0,312.0,4.9,13.0,452.0,391.37,313.61
2016,3,22,10,15,206.5,328.5,4.95,13.0,472.0,416.56,333.87
2016,3,22,10,30,205.0,345.0,5.0,13.0,492.0,441.35,353.41
2016,3,22,10,45,114.5,318.5,5.05,13.0,401.0,371.27,297.31
2016,3,22,11,0,24.0,292.0,5.1,13.0,310.0,295.42,235.5
2016,3,22,11,15,245.5,300.0,5.1,13.0,493.0,455.67,367.16
2016,3,22,11,30,467.0,308.0,5.1,13.0,676.0,631.85,506.67
2016,3,22,11,45,493.0,302.5,5.2,13.5,694.0,661.04,528.35
2016,3,22,12,0,519.0,297.0,5.3,14.0,712.0,689.83,550.21
2016,3,22,12,15,737.0,198.0,5.4,14.0,788.5,777.2,622.29
2016,3,22,12,30,955.0,99.0,5.5,14.0,865.0,862.96,686.74
2016,3,22,12,45,660.5,226.0,5.6,14.0,753.0,769.09,615.29
2016,3,22,13,0,366.0,353.0,5.7,14.0,641.0,658.8,524.81
2016,3,22,13,15,652.5,226.0,5.8,14.0,728.0,777.45,624.15
2016,3,22,13,30,939.0,99.0,5.9,14.0,815.0,881.09,703.82
2016,3,22,13,45,933.5,97.5,6.05,14.0,791.0,874.64,700.04
2016,3,22,14,0,928.0,96.0,6.2,14.0,767.0,864.98,694.51
2016,3,22,14,15,668.5,184.5,6.25,13.5,657.5,748.75,608.43
2016,3,22,14,30,409.0,273.0,6.3,13.0,548.0,619.26,504.1
2016,3,22,14,45,421.0,252.5,6.35,13.0,522.5,610.05,498.72
2016,3,22,15,0,433.0,232.0,6.4,13.0,497.0,591.77,485.97
2016,3,22,15,15,644.5,157.5,6.35,13.0,520.0,664.08,548.77
2016,3,22,15,30,856.0,83.0,6.3,13.0,543.0,716.52,592.97
2016,3,22,15,45,834.0,80.0,6.25,13.0,494.5,675.24,561.83
2016,3,22,16,0,812.0,77.0,6.2,13.0,446.0,632.77,528.9
2016,3,22,16,15,780.5,73.0,6.1,12.5,394.5,582.3,488.94
2016,3,22,16,30,749.0,69.0,6.0,12.0,343.0,531.9,447.93
2016,3,22,16,45,704.0,64.0,5.95,12.0,290.0,473.31,398.2
2016,3,22,17,0,659.0,59.0,5.9,12.0,237.0,419.22,350.68
2016,3,22,17,15,587.0,52.0,5.7,11.5,185.0,350.17,289.81
2016,3,22,17,30,515.0,45.0,5.5,11.0,133.0,286.3,231.69
2016,3,22,17,45,392.5,34.5,5.35,11.0,87.5,205.13,158.14
2016,3,22,18,0,270.0,24.0,5.2,11.0,42.0,131.66,73.81
2016,3,22,18,15,135.0,12.0,5.15,10.5,21.0,50.06,0.0
2016,3,22,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,47.0,11.0,3.1,8.5,14.0,10.81,0.0
2016,3,23,6,30,94.0,22.0,3.1,9.0,28.0,18.54,5.88
2016,3,23,6,45,162.5,40.0,3.1,9.5,62.0,30.56,21.0
2016,3,23,7,0,231.0,58.0,3.1,10.0,96.0,43.49,33.28
2016,3,23,7,15,269.0,76.5,3.05,10.5,136.0,56.16,45.05
2016,3,23,7,30,307.0,95.0,3.0,11.0,176.0,75.27,55.11
2016,3,23,7,45,339.5,109.5,3.0,11.5,217.5,107.98,74.4
2016,3,23,8,0,372.0,124.0,3.0,12.0,259.0,144.1,100.64
2016,3,23,8,15,487.5,119.0,2.95,12.5,322.5,181.88,127.33
2016,3,23,8,30,603.0,114.0,2.9,13.0,386.0,229.91,164.88
2016,3,23,8,45,592.5,132.0,2.9,13.5,423.0,275.05,205.45
2016,3,23,9,0,582.0,150.0,2.9,14.0,460.0,318.73,244.16
2016,3,23,9,15,729.5,122.5,2.8,14.0,544.0,379.2,293.69
2016,3,23,9,30,877.0,95.0,2.7,14.0,628.0,454.92,355.49
2016,3,23,9,45,891.5,96.0,2.65,14.5,667.0,506.3,397.84
2016,3,23,10,0,906.0,97.0,2.6,15.0,706.0,553.96,436.22
2016,3,23,10,15,915.5,99.0,2.5,15.0,738.0,599.08,472.18
2016,3,23,10,30,925.0,101.0,2.4,15.0,770.0,642.89,506.12
2016,3,23,10,45,932.0,101.5,2.35,15.5,794.5,682.2,535.15
2016,3,23,11,0,939.0,102.0,2.3,16.0,819.0,719.59,562.01
2016,3,23,11,15,755.0,187.5,2.4,16.0,772.0,703.07,547.69
2016,3,23,11,30,571.0,273.0,2.5,16.0,725.0,675.7,525.0
2016,3,23,11,45,625.0,253.5,2.6,16.0,753.0,715.01,555.71
2016,3,23,12,0,679.0,234.0,2.7,16.0,781.0,754.43,585.85
2016,3,23,12,15,665.5,241.0,2.85,16.0,776.5,766.37,594.95
2016,3,23,12,30,652.0,248.0,3.0,16.0,772.0,775.73,602.38
2016,3,23,12,45,634.0,252.5,3.2,16.0,758.5,776.47,603.92
2016,3,23,13,0,616.0,257.0,3.4,16.0,745.0,774.65,603.62
2016,3,23,13,15,618.0,249.0,3.5,16.0,730.5,774.55,604.78
2016,3,23,13,30,620.0,241.0,3.6,16.0,716.0,772.1,604.25
2016,3,23,13,45,647.0,220.0,3.75,16.0,702.5,774.79,608.49
2016,3,23,14,0,674.0,199.0,3.9,16.0,689.0,774.48,610.56
2016,3,23,14,15,593.5,216.5,4.0,16.0,635.0,723.36,572.49
2016,3,23,14,30,513.0,234.0,4.1,16.0,581.0,670.05,532.55
2016,3,23,14,45,678.5,171.5,4.2,16.0,603.5,730.97,583.48
2016,3,23,15,0,844.0,109.0,4.3,16.0,626.0,776.74,619.6
2016,3,23,15,15,715.5,129.5,4.35,15.5,547.0,688.9,556.47
2016,3,23,15,30,587.0,150.0,4.4,15.0,468.0,602.08,490.4
2016,3,23,15,45,548.5,150.0,4.5,15.0,425.5,556.94,456.21
2016,3,23,16,0,510.0,150.0,4.6,15.0,383.0,516.17,424.45
2016,3,23,16,15,488.5,135.5,4.6,14.5,338.5,470.82,389.47
2016,3,23,16,30,467.0,121.0,4.6,14.0,294.0,425.52,353.58
2016,3,23,16,45,432.5,106.5,4.65,14.0,247.5,373.34,310.34
2016,3,23,17,0,398.0,92.0,4.7,14.0,201.0,322.82,267.3
2016,3,23,17,15,344.5,76.5,4.55,13.5,156.5,264.17,216.64
2016,3,23,17,30,291.0,61.0,4.4,13.0,112.0,209.57,168.25
2016,3,23,17,45,205.0,44.0,4.3,12.5,73.5,145.24,111.35
