Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,0,119.0,27.0,4.2,12.0,35.0,85.89,49.95
2016,3,23,18,15,59.5,13.5,4.1,11.5,17.5,30.29,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,85.5,12.5,4.95,10.5,18.0,12.29,0.0
2016,3,24,6,30,171.0,25.0,5.1,11.0,36.0,19.4,7.73
2016,3,24,6,45,284.0,39.0,5.3,11.5,78.5,29.64,20.12
2016,3,24,7,0,397.0,53.0,5.5,12.0,121.0,39.69,29.68
2016,3,24,7,15,472.0,62.5,5.5,12.0,171.0,44.62,34.47
2016,3,24,7,30,547.0,72.0,5.5,12.0,221.0,63.54,39.87
2016,3,24,7,45,553.5,83.0,5.5,12.5,260.0,103.74,62.0
2016,3,24,8,0,560.0,94.0,5.5,13.0,299.0,144.6,92.56
2016,3,24,8,15,630.5,99.0,5.5,13.0,361.5,192.3,130.45
2016,3,24,8,30,701.0,104.0,5.5,13.0,424.0,246.99,176.71
2016,3,24,8,45,703.5,117.5,5.5,13.5,468.0,296.57,221.68
2016,3,24,9,0,706.0,131.0,5.5,14.0,512.0,345.81,265.87
2016,3,24,9,15,727.5,135.5,5.4,14.0,555.0,393.71,308.35
2016,3,24,9,30,749.0,140.0,5.3,14.0,598.0,442.64,350.89
2016,3,24,9,45,763.5,144.0,5.25,14.5,636.0,488.59,389.6
2016,3,24,10,0,778.0,148.0,5.2,15.0,674.0,534.44,427.21
2016,3,24,10,15,790.0,150.5,5.1,15.0,705.5,577.2,462.23
2016,3,24,10,30,802.0,153.0,5.0,15.0,737.0,621.01,497.2
2016,3,24,10,45,822.5,148.5,4.95,15.5,764.0,660.42,527.57
2016,3,24,11,0,843.0,144.0,4.9,16.0,791.0,699.13,556.76
2016,3,24,11,15,690.0,215.5,4.85,16.0,752.5,687.91,545.61
2016,3,24,11,30,537.0,287.0,4.8,16.0,714.0,666.99,526.76
2016,3,24,11,45,531.5,294.0,4.8,16.5,720.5,686.26,540.32
2016,3,24,12,0,526.0,301.0,4.8,17.0,727.0,703.74,552.2
2016,3,24,12,15,515.0,303.5,4.85,17.0,720.5,710.73,557.57
2016,3,24,12,30,504.0,306.0,4.9,17.0,714.0,715.66,561.47
2016,3,24,12,45,506.0,301.5,4.95,17.0,708.0,722.29,567.05
2016,3,24,13,0,508.0,297.0,5.0,17.0,702.0,727.1,571.32
2016,3,24,13,15,500.0,293.0,5.05,17.0,685.0,722.23,568.32
2016,3,24,13,30,492.0,289.0,5.1,17.0,668.0,715.42,563.95
2016,3,24,13,45,463.5,291.5,5.15,17.0,640.0,696.35,549.95
2016,3,24,14,0,435.0,294.0,5.2,17.0,612.0,675.78,534.83
2016,3,24,14,15,412.5,288.0,5.25,17.0,579.5,650.12,516.15
2016,3,24,14,30,390.0,282.0,5.3,17.0,547.0,616.59,491.57
2016,3,24,14,45,596.5,202.0,5.35,17.0,582.0,697.9,559.77
2016,3,24,15,0,803.0,122.0,5.4,17.0,617.0,762.16,611.95
2016,3,24,15,15,784.0,118.5,5.4,16.5,574.0,727.82,588.36
2016,3,24,15,30,765.0,115.0,5.4,16.0,531.0,694.6,565.81
2016,3,24,15,45,728.5,114.0,5.45,16.0,481.5,648.02,530.58
2016,3,24,16,0,692.0,113.0,5.5,16.0,432.0,601.32,494.42
2016,3,24,16,15,656.0,106.5,5.55,15.5,381.5,549.08,454.14
2016,3,24,16,30,620.0,100.0,5.6,15.0,331.0,497.44,413.2
2016,3,24,16,45,582.0,89.5,5.7,14.5,280.0,441.29,367.44
2016,3,24,17,0,544.0,79.0,5.8,14.0,229.0,386.65,321.33
2016,3,24,17,15,472.0,68.0,5.7,13.5,178.5,317.23,261.25
2016,3,24,17,30,400.0,57.0,5.6,13.0,128.0,253.01,204.17
2016,3,24,17,45,299.5,42.0,5.5,12.5,85.0,179.15,138.48
2016,3,24,18,0,199.0,27.0,5.4,12.0,42.0,113.65,70.39
2016,3,24,18,15,99.5,13.5,5.35,12.0,21.0,42.01,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.0,21.0,13.76,0.0
2016,3,25,6,30,203.0,28.0,4.9,10.0,42.0,21.79,10.56
2016,3,25,6,45,311.0,42.0,5.1,10.5,86.0,32.6,22.91
2016,3,25,7,0,419.0,56.0,5.3,11.0,130.0,42.16,32.06
2016,3,25,7,15,493.0,65.5,5.4,11.0,180.5,46.95,36.75
2016,3,25,7,30,567.0,75.0,5.5,11.0,231.0,69.62,43.2
2016,3,25,7,45,624.5,79.5,5.6,11.5,284.0,109.36,63.6
2016,3,25,8,0,682.0,84.0,5.7,12.0,337.0,155.17,96.38
2016,3,25,8,15,716.0,89.0,5.8,12.5,388.5,202.82,136.26
2016,3,25,8,30,750.0,94.0,5.9,13.0,440.0,253.56,181.01
2016,3,25,8,45,781.0,95.0,6.0,13.5,489.0,305.81,227.94
2016,3,25,9,0,812.0,96.0,6.1,14.0,538.0,356.98,273.92
2016,3,25,9,15,829.5,99.0,6.05,14.0,581.5,406.76,318.85
2016,3,25,9,30,847.0,102.0,6.0,14.0,625.0,456.96,363.25
2016,3,25,9,45,861.5,103.5,5.95,14.5,663.0,504.55,403.89
2016,3,25,10,0,876.0,105.0,5.9,15.0,701.0,554.35,445.09
2016,3,25,10,15,885.5,107.0,5.8,15.0,733.0,598.29,481.49
2016,3,25,10,30,895.0,109.0,5.7,15.0,765.0,640.97,516.09
2016,3,25,10,45,899.0,112.0,5.65,15.5,788.5,679.64,545.93
2016,3,25,11,0,903.0,115.0,5.6,16.0,812.0,716.29,573.55
2016,3,25,11,15,907.5,115.5,5.5,16.0,829.0,748.76,597.77
2016,3,25,11,30,912.0,116.0,5.4,16.0,846.0,778.91,619.27
2016,3,25,11,45,726.0,207.0,5.35,16.0,791.5,751.94,596.81
2016,3,25,12,0,540.0,298.0,5.3,16.0,737.0,714.02,563.92
2016,3,25,12,15,729.0,207.5,5.25,16.0,800.0,789.71,625.56
2016,3,25,12,30,918.0,117.0,5.2,16.0,863.0,862.87,679.28
2016,3,25,12,45,924.0,112.0,5.2,16.5,857.0,874.99,686.54
2016,3,25,13,0,930.0,107.0,5.2,17.0,851.0,884.01,691.99
2016,3,25,13,15,926.0,106.0,5.25,17.0,834.5,885.6,693.86
2016,3,25,13,30,922.0,105.0,5.3,17.0,818.0,883.96,693.58
2016,3,25,13,45,916.0,103.5,5.35,17.0,794.0,876.93,689.55
2016,3,25,14,0,910.0,102.0,5.4,17.0,770.0,866.76,683.37
2016,3,25,14,15,901.0,100.5,5.5,17.0,738.5,851.06,673.53
2016,3,25,14,30,892.0,99.0,5.6,17.0,707.0,832.48,661.63
2016,3,25,14,45,672.5,166.0,5.75,17.0,610.5,725.23,583.0
2016,3,25,15,0,453.0,233.0,5.9,17.0,514.0,612.97,493.75
2016,3,25,15,15,642.0,161.5,6.0,16.5,529.0,673.2,547.35
2016,3,25,15,30,831.0,90.0,6.1,16.0,544.0,714.86,583.91
2016,3,25,15,45,802.5,88.0,6.25,16.0,495.0,670.51,551.42
2016,3,25,16,0,774.0,86.0,6.4,16.0,446.0,625.44,517.26
2016,3,25,16,15,741.5,81.5,6.45,15.5,394.5,574.62,477.82
2016,3,25,16,30,709.0,77.0,6.5,15.0,343.0,526.5,439.35
2016,3,25,16,45,655.5,72.5,6.6,14.5,289.5,465.01,388.75
2016,3,25,17,0,602.0,68.0,6.7,14.0,236.0,406.18,338.73
2016,3,25,17,15,530.0,60.0,6.6,13.5,185.0,337.57,278.93
2016,3,25,17,30,458.0,52.0,6.5,13.0,134.0,274.13,222.0
2016,3,25,17,45,336.5,40.0,6.45,12.5,89.5,192.97,149.97
2016,3,25,18,0,215.0,28.0,6.4,12.0,45.0,121.64,78.49
2016,3,25,18,15,107.5,14.0,6.35,12.0,22.5,45.1,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,12.5,4.1,11.0,24.0,12.29,0.0
2016,3,26,6,30,292.0,25.0,4.2,11.0,48.0,19.11,9.21
2016,3,26,6,45,403.5,35.0,4.3,11.5,93.0,25.64,16.84
2016,3,26,7,0,515.0,45.0,4.4,12.0,138.0,31.76,22.74
2016,3,26,7,15,581.5,51.5,4.35,12.5,189.0,34.56,25.46
2016,3,26,7,30,648.0,58.0,4.3,13.0,240.0,64.31,34.93
2016,3,26,7,45,691.5,63.0,4.3,13.5,292.0,107.69,58.35
2016,3,26,8,0,735.0,68.0,4.3,14.0,344.0,155.56,93.51
2016,3,26,8,15,765.0,71.5,4.25,14.0,395.0,203.79,134.34
2016,3,26,8,30,795.0,75.0,4.2,14.0,446.0,254.64,179.61
2016,3,26,8,45,816.5,78.0,4.2,14.5,493.5,304.93,225.02
2016,3,26,9,0,838.0,81.0,4.2,15.0,541.0,356.47,271.04
2016,3,26,9,15,854.0,83.5,4.15,15.5,584.0,410.02,317.69
2016,3,26,9,30,870.0,86.0,4.1,16.0,627.0,459.94,360.32
2016,3,26,9,45,878.5,89.0,4.1,16.5,663.5,506.64,399.38
2016,3,26,10,0,887.0,92.0,4.1,17.0,700.0,552.41,436.55
2016,3,26,10,15,895.0,93.5,4.1,17.0,730.5,595.37,471.46
2016,3,26,10,30,903.0,95.0,4.1,17.0,761.0,636.92,504.52
2016,3,26,10,45,909.0,96.0,4.2,17.0,784.5,675.12,534.69
2016,3,26,11,0,915.0,97.0,4.3,17.0,808.0,711.4,562.98
2016,3,26,11,15,667.0,218.0,4.35,17.0,742.0,680.3,535.49
2016,3,26,11,30,419.0,339.0,4.4,17.0,676.0,634.53,496.18
2016,3,26,11,45,464.5,324.0,4.5,17.5,701.0,668.89,522.6
2016,3,26,12,0,510.0,309.0,4.6,18.0,726.0,703.62,548.73
2016,3,26,12,15,717.0,204.5,4.7,18.0,790.5,780.25,611.16
2016,3,26,12,30,924.0,100.0,4.8,18.0,855.0,854.46,665.56
2016,3,26,12,45,668.0,221.5,4.9,18.0,764.5,781.8,612.13
2016,3,26,13,0,412.0,343.0,5.0,18.0,674.0,697.08,543.68
2016,3,26,13,15,649.0,227.0,5.05,18.0,737.0,786.05,617.29
2016,3,26,13,30,886.0,111.0,5.1,18.0,800.0,863.42,675.33
2016,3,26,13,45,702.5,186.5,5.2,18.0,723.0,794.34,625.88
2016,3,26,14,0,519.0,262.0,5.3,18.0,646.0,716.01,564.95
2016,3,26,14,15,518.0,250.0,5.4,17.5,619.0,700.59,556.25
2016,3,26,14,30,517.0,238.0,5.5,17.0,592.0,683.14,545.64
2016,3,26,14,45,462.0,242.5,5.6,17.0,546.0,638.27,511.62
2016,3,26,15,0,407.0,247.0,5.7,17.0,500.0,586.07,471.83
2016,3,26,15,15,373.5,235.0,5.7,16.5,455.0,540.94,438.26
2016,3,26,15,30,340.0,223.0,5.7,16.0,410.0,496.12,404.36
2016,3,26,15,45,507.5,166.5,5.75,16.0,418.0,551.86,452.97
2016,3,26,16,0,675.0,110.0,5.8,16.0,426.0,590.98,487.45
2016,3,26,16,15,591.5,109.0,5.7,15.5,363.0,514.83,426.77
2016,3,26,16,30,508.0,108.0,5.6,15.0,300.0,439.42,365.79
2016,3,26,16,45,459.0,100.0,5.6,15.0,254.0,384.5,320.01
2016,3,26,17,0,410.0,92.0,5.6,15.0,208.0,332.49,275.5
2016,3,26,17,15,353.0,77.5,5.45,14.5,163.0,272.24,223.62
2016,3,26,17,30,296.0,63.0,5.3,14.0,118.0,216.37,174.3
2016,3,26,17,45,210.5,46.5,5.15,13.5,79.0,151.75,117.38
2016,3,26,18,0,125.0,30.0,5.0,13.0,40.0,87.94,57.17
2016,3,26,18,15,62.5,15.0,4.85,13.0,20.0,33.13,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,14.5,4.25,11.0,25.0,14.25,0.0
2016,3,27,6,30,258.0,29.0,4.4,11.0,50.0,22.67,12.57
2016,3,27,6,45,368.5,40.5,4.55,11.5,95.5,30.41,21.09
2016,3,27,7,0,479.0,52.0,4.7,12.0,141.0,37.65,28.02
2016,3,27,7,15,549.5,60.0,4.7,12.0,193.5,41.37,31.64
2016,3,27,7,30,620.0,68.0,4.7,12.0,246.0,71.57,40.32
2016,3,27,7,45,660.0,75.5,4.7,12.5,298.0,115.73,66.09
2016,3,27,8,0,700.0,83.0,4.7,13.0,350.0,163.99,102.52
2016,3,27,8,15,479.0,139.0,4.8,13.0,333.5,207.35,149.65
2016,3,27,8,30,258.0,195.0,4.9,13.0,317.0,230.6,178.82
2016,3,27,8,45,277.0,214.0,5.0,13.0,357.0,267.9,210.32
2016,3,27,9,0,296.0,233.0,5.1,13.0,397.0,306.97,243.21
2016,3,27,9,15,328.5,246.5,5.25,13.0,441.5,348.34,277.7
2016,3,27,9,30,361.0,260.0,5.4,13.0,486.0,392.37,314.22
2016,3,27,9,45,397.5,266.5,5.55,13.5,529.5,434.68,348.59
2016,3,27,10,0,434.0,273.0,5.7,14.0,573.0,477.08,382.77
2016,3,27,10,15,485.0,265.5,5.8,14.0,614.0,520.0,418.0
2016,3,27,10,30,536.0,258.0,5.9,14.0,655.0,565.74,455.27
2016,3,27,10,45,549.5,264.0,6.0,14.0,682.5,602.16,484.42
2016,3,27,11,0,563.0,270.0,6.1,14.0,710.0,638.23,513.03
2016,3,27,11,15,532.0,288.0,6.1,14.0,710.5,653.49,524.34
2016,3,27,11,30,501.0,306.0,6.1,14.0,711.0,665.73,533.17
2016,3,27,11,45,518.5,304.5,6.15,14.5,727.5,693.48,554.0
2016,3,27,12,0,536.0,303.0,6.2,15.0,744.0,720.41,573.99
2016,3,27,12,15,728.0,214.0,6.2,15.0,812.0,801.39,640.39
2016,3,27,12,30,920.0,125.0,6.2,15.0,880.0,879.8,699.11
2016,3,27,12,45,667.0,234.0,6.25,15.0,779.0,796.08,635.31
2016,3,27,13,0,414.0,343.0,6.3,15.0,678.0,700.46,556.9
2016,3,27,13,15,461.5,315.5,6.4,15.0,682.0,718.51,573.26
2016,3,27,13,30,509.0,288.0,6.5,15.0,686.0,734.56,587.79
2016,3,27,13,45,542.5,266.0,6.6,15.0,678.5,742.03,595.5
2016,3,27,14,0,576.0,244.0,6.7,15.0,671.0,746.83,601.29
2016,3,27,14,15,565.0,234.5,6.8,14.5,639.5,725.05,586.87
2016,3,27,14,30,554.0,225.0,6.9,14.0,608.0,701.35,570.9
2016,3,27,14,45,560.0,208.5,7.0,14.0,577.5,681.95,557.56
2016,3,27,15,0,566.0,192.0,7.1,14.0,547.0,660.17,542.23
2016,3,27,15,15,507.0,195.5,7.15,13.5,497.0,608.57,502.44
2016,3,27,15,30,448.0,199.0,7.2,13.0,447.0,558.09,462.97
2016,3,27,15,45,401.0,189.0,7.25,13.0,396.5,503.06,418.96
2016,3,27,16,0,354.0,179.0,7.3,13.0,346.0,441.5,369.15
2016,3,27,16,15,338.5,159.5,7.25,12.5,305.0,399.57,335.8
2016,3,27,16,30,323.0,140.0,7.2,12.0,264.0,357.64,301.67
2016,3,27,16,45,277.0,127.5,7.15,12.0,222.5,307.01,258.47
2016,3,27,17,0,231.0,115.0,7.1,12.0,181.0,259.62,217.34
2016,3,27,17,15,197.0,94.0,7.1,11.5,142.5,210.97,175.02
2016,3,27,17,30,163.0,73.0,7.1,11.0,104.0,164.69,133.92
2016,3,27,17,45,110.0,52.0,7.1,11.0,70.0,113.41,88.15
2016,3,27,18,0,57.0,31.0,7.1,11.0,36.0,60.32,39.21
2016,3,27,18,15,28.5,15.5,7.15,11.0,18.0,23.7,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,167.0,14.5,8.5,9.0,29.5,11.07,0.0
2016,3,28,6,30,334.0,29.0,8.6,9.0,59.0,22.37,12.86
2016,3,28,6,45,452.0,38.0,8.7,9.5,107.5,27.81,19.03
2016,3,28,7,0,570.0,47.0,8.8,10.0,156.0,32.96,24.05
2016,3,28,7,15,635.0,53.5,8.75,10.0,210.0,35.7,26.76
2016,3,28,7,30,700.0,60.0,8.7,10.0,264.0,75.08,40.0
2016,3,28,7,45,743.5,64.5,8.7,10.0,318.5,121.16,67.46
2016,3,28,8,0,787.0,69.0,8.7,10.0,373.0,171.72,106.78
2016,3,28,8,15,816.0,72.5,8.6,10.0,425.5,222.71,151.73
2016,3,28,8,30,845.0,76.0,8.5,10.0,478.0,276.16,200.98
2016,3,28,8,45,865.5,79.0,8.4,10.5,527.0,332.76,253.29
2016,3,28,9,0,886.0,82.0,8.3,11.0,576.0,386.34,302.64
2016,3,28,9,15,901.5,84.5,8.25,11.0,620.5,438.26,350.47
2016,3,28,9,30,917.0,87.0,8.2,11.0,665.0,490.22,397.37
2016,3,28,9,45,928.0,88.5,8.15,11.5,703.5,538.87,439.81
2016,3,28,10,0,939.0,90.0,8.1,12.0,742.0,586.67,480.43
2016,3,28,10,15,947.5,91.5,8.05,12.0,774.0,631.96,518.97
2016,3,28,10,30,956.0,93.0,8.0,12.0,806.0,675.77,555.53
2016,3,28,10,45,961.0,94.5,7.95,12.0,830.0,715.61,588.29
2016,3,28,11,0,966.0,96.0,7.9,12.0,854.0,753.32,618.03
2016,3,28,11,15,969.0,97.0,7.9,12.0,870.0,786.82,643.39
2016,3,28,11,30,972.0,98.0,7.9,12.0,886.0,817.75,666.72
2016,3,28,11,45,972.5,98.5,7.9,12.5,894.0,843.55,684.83
2016,3,28,12,0,973.0,99.0,7.9,13.0,902.0,866.39,700.65
2016,3,28,12,15,972.5,99.0,7.85,13.0,901.5,884.87,714.36
2016,3,28,12,30,972.0,99.0,7.8,13.0,901.0,900.17,725.76
2016,3,28,12,45,953.0,108.0,7.75,13.0,888.0,905.94,730.1
2016,3,28,13,0,934.0,117.0,7.7,13.0,875.0,908.25,731.99
2016,3,28,13,15,727.5,202.0,7.65,13.0,785.5,832.14,674.56
2016,3,28,13,30,521.0,287.0,7.6,13.0,696.0,745.66,603.63
2016,3,28,13,45,513.5,278.5,7.6,13.0,671.5,732.43,594.39
2016,3,28,14,0,506.0,270.0,7.6,13.0,647.0,717.23,583.42
2016,3,28,14,15,698.5,189.5,7.5,13.0,686.5,793.65,648.43
2016,3,28,14,30,891.0,109.0,7.4,13.0,726.0,851.61,693.55
2016,3,28,14,45,877.0,107.0,7.35,13.0,687.0,829.93,677.93
2016,3,28,15,0,863.0,105.0,7.3,13.0,648.0,801.52,657.46
2016,3,28,15,15,727.0,130.0,7.2,13.0,566.0,710.18,587.59
2016,3,28,15,30,591.0,155.0,7.1,13.0,484.0,620.2,515.38
2016,3,28,15,45,686.5,123.0,7.0,13.0,472.5,637.64,532.01
2016,3,28,16,0,782.0,91.0,6.9,13.0,461.0,643.71,538.93
2016,3,28,16,15,749.0,86.0,6.7,12.5,409.0,591.33,497.24
2016,3,28,16,30,716.0,81.0,6.5,12.0,357.0,541.87,457.01
2016,3,28,16,45,672.0,75.0,6.35,12.0,304.0,483.19,407.43
2016,3,28,17,0,628.0,69.0,6.2,12.0,251.0,426.41,358.15
2016,3,28,17,15,558.0,61.0,6.05,11.5,198.5,356.97,297.57
2016,3,28,17,30,488.0,53.0,5.9,11.0,146.0,292.52,239.6
2016,3,28,17,45,375.5,42.0,5.75,10.5,99.5,213.49,168.82
2016,3,28,18,0,263.0,31.0,5.6,10.0,53.0,144.76,101.75
2016,3,28,18,15,131.5,15.5,5.5,10.0,26.5,54.64,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,164.5,15.0,2.3,8.5,30.5,11.34,0.0
2016,3,29,6,30,329.0,30.0,2.3,9.0,61.0,23.02,13.78
2016,3,29,6,45,446.0,39.0,2.35,9.5,109.5,28.42,19.69
2016,3,29,7,0,563.0,48.0,2.4,10.0,158.0,33.53,24.66
2016,3,29,7,15,627.0,54.0,2.55,10.0,211.5,35.83,26.95
2016,3,29,7,30,691.0,60.0,2.7,10.0,265.0,78.24,41.47
2016,3,29,7,45,738.0,64.0,2.9,10.5,320.0,123.98,69.28
2016,3,29,8,0,785.0,68.0,3.1,11.0,375.0,174.54,108.4
2016,3,29,8,15,813.5,71.5,3.1,11.5,427.5,225.43,152.51
2016,3,29,8,30,842.0,75.0,3.1,12.0,480.0,278.73,200.22
2016,3,29,8,45,865.0,77.0,3.1,12.5,529.5,335.15,250.76
2016,3,29,9,0,888.0,79.0,3.1,13.0,579.0,388.74,298.32
2016,3,29,9,15,903.0,81.5,2.85,13.0,623.0,440.53,343.71
2016,3,29,9,30,918.0,84.0,2.6,13.0,667.0,492.33,387.65
2016,3,29,9,45,929.5,85.5,2.4,13.5,705.5,541.23,427.26
2016,3,29,10,0,941.0,87.0,2.2,14.0,744.0,589.32,464.69
2016,3,29,10,15,949.0,88.5,2.0,14.0,776.0,634.36,499.24
2016,3,29,10,30,957.0,90.0,1.8,14.0,808.0,677.86,531.38
2016,3,29,10,45,962.0,91.5,1.65,14.0,832.0,717.67,560.03
2016,3,29,11,0,967.0,93.0,1.5,14.0,856.0,755.34,585.13
2016,3,29,11,15,970.5,93.5,1.6,14.0,872.5,788.67,608.6
2016,3,29,11,30,974.0,94.0,1.7,14.0,889.0,819.43,630.29
2016,3,29,11,45,974.5,95.0,1.8,14.5,896.5,845.66,647.67
2016,3,29,12,0,975.0,96.0,1.9,15.0,904.0,868.93,663.04
2016,3,29,12,15,751.5,203.5,2.1,15.0,826.5,816.02,627.99
2016,3,29,12,30,528.0,311.0,2.3,15.0,749.0,750.94,578.47
2016,3,29,12,45,532.5,305.5,2.55,15.0,743.5,758.84,586.81
2016,3,29,13,0,537.0,300.0,2.8,15.0,738.0,764.86,593.12
2016,3,29,13,15,747.5,198.0,2.95,15.0,794.0,847.78,658.62
2016,3,29,13,30,958.0,96.0,3.1,15.0,850.0,918.73,709.39
2016,3,29,13,45,949.0,96.0,3.3,15.0,824.5,910.23,704.98
2016,3,29,14,0,940.0,96.0,3.5,15.0,799.0,898.53,699.02
2016,3,29,14,15,931.0,94.5,3.6,14.5,767.0,882.14,690.43
2016,3,29,14,30,922.0,93.0,3.7,14.0,735.0,862.77,679.72
2016,3,29,14,45,906.0,92.5,3.8,14.0,695.0,836.01,662.36
2016,3,29,15,0,890.0,92.0,3.9,14.0,655.0,806.86,643.19
2016,3,29,15,15,873.5,89.5,3.95,14.0,611.0,772.92,620.11
2016,3,29,15,30,857.0,87.0,4.0,14.0,567.0,741.31,598.59
2016,3,29,15,45,832.0,84.5,4.05,14.0,517.5,697.64,567.66
2016,3,29,16,0,807.0,82.0,4.1,14.0,468.0,653.0,535.54
2016,3,29,16,15,776.0,78.0,4.1,13.5,415.5,602.09,497.14
2016,3,29,16,30,745.0,74.0,4.1,13.0,363.0,551.24,457.58
2016,3,29,16,45,699.5,69.0,4.1,13.0,309.0,491.35,408.66
2016,3,29,17,0,654.0,64.0,4.1,13.0,255.0,436.15,361.96
2016,3,29,17,15,587.0,57.0,3.9,12.0,202.5,368.07,304.16
2016,3,29,17,30,520.0,50.0,3.7,11.0,150.0,304.72,248.36
2016,3,29,17,45,408.0,40.0,3.55,10.5,103.0,225.29,177.86
2016,3,29,18,0,296.0,30.0,3.4,10.0,56.0,156.14,111.3
2016,3,29,18,15,148.0,15.0,3.35,10.0,28.0,70.83,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.0,2.65,9.0,29.5,13.99,0.0
2016,3,30,6,30,234.0,36.0,2.7,9.0,59.0,27.75,18.05
2016,3,30,6,45,336.0,49.5,2.8,9.5,105.0,37.22,27.57
2016,3,30,7,0,438.0,63.0,2.9,10.0,151.0,46.69,36.52
2016,3,30,7,15,506.0,72.0,2.8,10.0,202.5,50.79,40.49
2016,3,30,7,30,574.0,81.0,2.7,10.0,254.0,90.02,53.92
2016,3,30,7,45,339.0,122.5,2.65,10.5,230.0,131.93,92.82
2016,3,30,8,0,104.0,164.0,2.6,11.0,206.0,157.36,123.69
2016,3,30,8,15,161.5,185.5,2.6,11.0,259.5,195.18,152.96
2016,3,30,8,30,219.0,207.0,2.6,11.0,313.0,239.0,187.76
2016,3,30,8,45,318.5,210.5,2.65,11.5,382.0,282.61,221.64
2016,3,30,9,0,418.0,214.0,2.7,12.0,451.0,336.12,264.33
2016,3,30,9,15,413.0,234.0,2.8,12.0,483.5,374.05,296.49
2016,3,30,9,30,408.0,254.0,2.9,12.0,516.0,411.15,327.34
2016,3,30,9,45,240.5,286.5,3.0,12.5,443.0,379.67,302.86
2016,3,30,10,0,73.0,319.0,3.1,13.0,370.0,336.27,267.23
2016,3,30,10,15,164.0,338.5,3.15,13.0,460.5,409.67,325.67
2016,3,30,10,30,255.0,358.0,3.2,13.0,551.0,490.97,389.21
2016,3,30,10,45,279.0,365.0,3.3,13.0,582.0,525.68,415.92
2016,3,30,11,0,303.0,372.0,3.4,13.0,613.0,561.42,443.5
2016,3,30,11,15,400.0,343.0,3.4,13.0,667.0,616.91,487.4
2016,3,30,11,30,497.0,314.0,3.4,13.0,721.0,676.89,534.15
2016,3,30,11,45,440.0,343.0,3.45,13.5,706.0,676.12,531.04
2016,3,30,12,0,383.0,372.0,3.5,14.0,691.0,670.38,524.55
2016,3,30,12,15,433.5,348.5,3.5,14.0,709.5,701.19,548.91
2016,3,30,12,30,484.0,325.0,3.5,14.0,728.0,730.35,571.81
2016,3,30,12,45,493.0,315.0,3.5,14.0,722.0,737.19,577.35
2016,3,30,13,0,502.0,305.0,3.5,14.0,716.0,742.26,581.81
2016,3,30,13,15,506.5,299.0,3.55,14.0,706.5,745.66,585.13
2016,3,30,13,30,511.0,293.0,3.6,14.0,697.0,747.14,587.12
2016,3,30,13,45,453.0,307.0,3.65,14.0,657.0,713.85,562.0
2016,3,30,14,0,395.0,321.0,3.7,14.0,617.0,673.45,531.76
2016,3,30,14,15,454.5,282.5,3.75,14.0,610.5,688.71,546.19
2016,3,30,14,30,514.0,244.0,3.8,14.0,604.0,694.2,553.23
2016,3,30,14,45,429.5,256.5,3.9,14.0,546.0,633.11,506.56
2016,3,30,15,0,345.0,269.0,4.0,14.0,488.0,566.34,455.28
2016,3,30,15,15,404.5,234.0,4.1,13.5,474.5,576.25,466.87
2016,3,30,15,30,464.0,199.0,4.2,13.0,461.0,574.25,469.12
2016,3,30,15,45,620.0,144.0,4.3,13.0,462.0,617.26,507.12
2016,3,30,16,0,776.0,89.0,4.4,13.0,463.0,642.11,530.37
2016,3,30,16,15,744.5,85.0,4.45,12.5,411.0,591.78,491.84
2016,3,30,16,30,713.0,81.0,4.5,12.0,359.0,544.21,454.62
2016,3,30,16,45,668.0,75.0,4.6,12.0,306.0,484.76,405.91
2016,3,30,17,0,623.0,69.0,4.7,12.0,253.0,427.33,357.29
2016,3,30,17,15,555.5,61.5,4.6,11.5,201.0,359.49,298.82
2016,3,30,17,30,488.0,54.0,4.5,11.0,149.0,296.42,242.66
2016,3,30,17,45,378.5,43.0,4.4,10.5,103.0,217.92,172.88
2016,3,30,18,0,269.0,32.0,4.3,10.0,57.0,149.43,108.07
2016,3,30,18,15,134.5,16.0,4.2,10.0,28.5,68.8,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,18.0,2.65,10.0,33.0,13.91,0.0
2016,3,31,6,30,284.0,36.0,2.7,10.0,66.0,28.2,18.58
2016,3,31,6,45,383.0,48.0,2.75,10.5,113.0,36.09,26.52
2016,3,31,7,0,482.0,60.0,2.8,11.0,160.0,43.49,33.55
2016,3,31,7,15,547.5,68.0,2.75,11.0,212.0,50.1,39.73
2016,3,31,7,30,613.0,76.0,2.7,11.0,264.0,90.9,52.13
2016,3,31,7,45,306.5,90.0,2.65,11.5,184.0,103.83,69.96
2016,3,31,8,0,0.0,104.0,2.6,12.0,104.0,98.86,78.75
2016,3,31,8,15,7.5,140.0,2.55,12.0,143.5,133.27,107.06
2016,3,31,8,30,15.0,176.0,2.5,12.0,183.0,168.49,135.64
2016,3,31,8,45,42.0,211.5,2.5,12.0,235.0,205.79,165.19
2016,3,31,9,0,69.0,247.0,2.5,12.0,287.0,250.05,200.35
2016,3,31,9,15,117.5,274.0,2.55,12.0,347.5,295.19,235.99
2016,3,31,9,30,166.0,301.0,2.6,12.0,408.0,348.96,278.46
2016,3,31,9,45,225.0,312.0,2.7,12.5,466.5,398.65,317.2
2016,3,31,10,0,284.0,323.0,2.8,13.0,525.0,450.2,357.21
2016,3,31,10,15,599.5,214.5,2.85,13.0,662.5,549.87,438.29
2016,3,31,10,30,915.0,106.0,2.9,13.0,800.0,674.92,537.48
2016,3,31,10,45,922.0,106.5,3.0,13.5,824.0,713.64,566.08
2016,3,31,11,0,929.0,107.0,3.1,14.0,848.0,750.45,592.44
2016,3,31,11,15,724.0,208.0,3.15,14.0,792.0,726.66,571.99
2016,3,31,11,30,519.0,309.0,3.2,14.0,736.0,690.87,541.38
2016,3,31,11,45,526.5,306.0,3.3,14.5,743.0,710.01,555.51
2016,3,31,12,0,534.0,303.0,3.4,15.0,750.0,727.82,568.19
2016,3,31,12,15,503.0,317.0,3.55,15.0,738.0,729.24,569.12
2016,3,31,12,30,472.0,331.0,3.7,15.0,726.0,728.18,568.29
2016,3,31,12,45,479.0,324.5,3.85,15.0,721.5,736.71,575.69
2016,3,31,13,0,486.0,318.0,4.0,15.0,717.0,743.55,581.84
2016,3,31,13,15,714.0,208.5,4.15,15.0,782.0,835.31,655.93
2016,3,31,13,30,942.0,99.0,4.3,15.0,847.0,914.89,713.75
2016,3,31,13,45,935.5,98.0,4.45,15.0,822.5,907.34,709.76
2016,3,31,14,0,929.0,97.0,4.6,15.0,798.0,896.61,704.18
2016,3,31,14,15,719.0,172.0,4.65,14.5,701.5,799.63,636.24
2016,3,31,14,30,509.0,247.0,4.7,14.0,605.0,694.95,556.63
2016,3,31,14,45,504.0,234.5,4.8,14.0,573.5,671.74,541.07
2016,3,31,15,0,499.0,222.0,4.9,14.0,542.0,646.8,523.59
2016,3,31,15,15,339.0,238.5,4.95,14.0,449.0,523.96,426.34
2016,3,31,15,30,179.0,255.0,5.0,14.0,356.0,408.63,332.69
2016,3,31,15,45,175.0,233.5,5.05,14.0,325.5,379.29,310.47
2016,3,31,16,0,171.0,212.0,5.1,14.0,295.0,349.51,287.34
2016,3,31,16,15,168.0,189.0,5.05,13.5,263.0,318.25,263.1
2016,3,31,16,30,165.0,166.0,5.0,13.0,231.0,286.57,237.99
2016,3,31,16,45,416.0,115.0,5.0,13.0,247.0,383.54,321.22
2016,3,31,17,0,667.0,64.0,5.0,13.0,263.0,446.8,373.04
2016,3,31,17,15,603.5,57.5,4.85,12.5,210.5,380.07,315.15
2016,3,31,17,30,540.0,51.0,4.7,12.0,158.0,317.75,259.56
2016,3,31,17,45,432.5,41.0,4.55,11.5,110.5,238.54,189.08
2016,3,31,18,0,325.0,31.0,4.4,11.0,63.0,169.12,123.42
2016,3,31,18,15,162.5,15.5,4.25,10.5,31.5,77.75,0.0
2016,3,31,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,171.0,17.5,3.45,10.0,36.0,13.05,1.05
2016,4,1,6,30,342.0,35.0,3.5,10.0,72.0,26.88,17.61
2016,4,1,6,45,437.5,45.0,3.55,10.5,120.0,32.96,23.78
2016,4,1,7,0,533.0,55.0,3.6,11.0,168.0,38.67,29.24
2016,4,1,7,15,266.5,80.5,3.55,11.0,137.0,60.77,44.68
2016,4,1,7,30,0.0,106.0,3.5,11.0,106.0,97.92,78.62
2016,4,1,7,45,5.0,124.5,3.45,11.5,126.5,115.94,93.37
2016,4,1,8,0,10.0,143.0,3.4,12.0,147.0,134.57,108.35
2016,4,1,8,15,5.5,149.5,3.35,12.0,151.5,141.3,113.82
2016,4,1,8,30,1.0,156.0,3.3,12.0,156.0,147.3,118.59
2016,4,1,8,45,29.0,200.0,3.3,12.5,216.5,192.31,154.42
2016,4,1,9,0,57.0,244.0,3.3,13.0,277.0,243.61,195.0
2016,4,1,9,15,113.0,273.5,3.25,13.0,345.0,293.65,234.46
2016,4,1,9,30,169.0,303.0,3.2,13.0,413.0,353.05,281.31
2016,4,1,9,45,184.5,321.0,3.15,13.0,447.0,387.03,307.92
2016,4,1,10,0,200.0,339.0,3.1,13.0,481.0,422.19,335.27
2016,4,1,10,15,129.5,340.5,3.05,13.0,434.0,392.77,311.54
2016,4,1,10,30,59.0,342.0,3.0,13.0,387.0,359.23,284.19
2016,4,1,10,45,97.0,368.5,2.95,13.5,445.0,413.12,325.78
2016,4,1,11,0,135.0,395.0,2.9,14.0,503.0,468.83,367.79
2016,4,1,11,15,171.5,403.0,2.85,14.0,543.0,510.13,399.24
2016,4,1,11,30,208.0,411.0,2.8,14.0,583.0,553.16,431.78
2016,4,1,11,45,235.0,410.5,2.75,14.0,607.0,582.04,453.49
2016,4,1,12,0,262.0,410.0,2.7,14.0,631.0,613.18,476.8
2016,4,1,12,15,601.0,258.5,2.7,14.0,764.0,755.14,590.01
2016,4,1,12,30,940.0,107.0,2.7,14.0,897.0,896.24,692.1
2016,4,1,12,45,692.0,221.5,2.75,14.0,800.0,817.77,635.78
2016,4,1,13,0,444.0,336.0,2.8,14.0,703.0,727.4,565.13
2016,4,1,13,15,448.5,327.0,2.9,14.0,691.0,727.75,567.3
2016,4,1,13,30,453.0,318.0,3.0,14.0,679.0,726.31,567.54
2016,4,1,13,45,484.5,295.0,3.1,14.5,671.0,731.9,572.78
2016,4,1,14,0,516.0,272.0,3.2,15.0,663.0,735.0,576.22
2016,4,1,14,15,712.0,184.0,3.3,14.5,699.5,808.81,636.97
2016,4,1,14,30,908.0,96.0,3.4,14.0,736.0,863.32,678.58
2016,4,1,14,45,723.0,152.0,3.5,14.0,645.0,767.11,610.11
2016,4,1,15,0,538.0,208.0,3.6,14.0,554.0,664.35,532.64
2016,4,1,15,15,696.5,147.0,3.7,14.0,563.5,714.4,575.96
2016,4,1,15,30,855.0,86.0,3.8,14.0,573.0,746.48,601.67
2016,4,1,15,45,833.5,83.5,3.9,14.0,524.5,705.05,572.36
2016,4,1,16,0,812.0,81.0,4.0,14.0,476.0,662.45,542.13
2016,4,1,16,15,783.5,77.0,4.0,13.5,424.0,612.66,505.32
2016,4,1,16,30,755.0,73.0,4.0,13.0,372.0,562.76,466.78
2016,4,1,16,45,712.0,68.5,4.05,13.0,318.5,504.08,419.17
2016,4,1,17,0,669.0,64.0,4.1,13.0,265.0,449.72,373.5
2016,4,1,17,15,607.0,57.0,3.95,12.5,212.5,382.86,316.48
2016,4,1,17,30,545.0,50.0,3.8,12.0,160.0,320.31,261.2
2016,4,1,17,45,441.0,40.5,3.7,11.5,112.5,242.58,192.34
2016,4,1,18,0,337.0,31.0,3.6,11.0,65.0,174.29,128.29
2016,4,1,18,15,168.5,15.5,3.5,10.5,32.5,80.58,0.0
2016,4,1,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,156.5,19.0,1.4,9.0,37.0,14.21,3.17
2016,4,2,6,30,313.0,38.0,1.3,9.0,74.0,29.44,20.12
2016,4,2,6,45,395.5,51.0,1.25,9.5,120.5,38.19,28.67
2016,4,2,7,0,478.0,64.0,1.2,10.0,167.0,46.38,36.39
2016,4,2,7,15,239.0,78.0,1.1,10.0,129.5,65.66,48.41
2016,4,2,7,30,0.0,92.0,1.0,10.0,92.0,86.44,69.04
2016,4,2,7,45,0.0,110.0,0.9,10.5,110.0,103.25,82.98
2016,4,2,8,0,0.0,128.0,0.8,11.0,128.0,120.16,96.71
2016,4,2,8,15,44.5,171.0,0.75,11.0,193.5,164.56,131.44
2016,4,2,8,30,89.0,214.0,0.7,11.0,259.0,216.9,172.35
2016,4,2,8,45,85.5,237.5,0.7,11.5,284.5,242.47,192.39
2016,4,2,9,0,82.0,261.0,0.7,12.0,310.0,267.79,211.96
2016,4,2,9,15,119.0,283.5,0.75,12.5,359.0,305.39,240.63
2016,4,2,9,30,156.0,306.0,0.8,13.0,408.0,350.49,274.84
2016,4,2,9,45,337.0,277.5,0.9,13.5,514.0,425.07,332.33
2016,4,2,10,0,518.0,249.0,1.0,14.0,620.0,514.73,400.71
2016,4,2,10,15,441.5,293.0,1.15,14.0,618.5,532.55,413.67
2016,4,2,10,30,365.0,337.0,1.3,14.0,617.0,545.51,422.94
2016,4,2,10,45,610.5,242.5,1.45,14.5,727.5,637.81,495.32
2016,4,2,11,0,856.0,148.0,1.6,15.0,838.0,745.14,576.53
2016,4,2,11,15,860.5,149.0,1.75,15.0,853.5,777.03,599.21
2016,4,2,11,30,865.0,150.0,1.9,15.0,869.0,806.76,620.65
2016,4,2,11,45,873.5,146.5,2.05,15.0,878.0,832.93,639.65
2016,4,2,12,0,882.0,143.0,2.2,15.0,887.0,854.89,655.8
2016,4,2,12,15,881.5,143.0,2.35,15.0,886.5,871.76,668.54
2016,4,2,12,30,881.0,143.0,2.5,15.0,886.0,888.55,681.35
2016,4,2,12,45,887.5,137.0,2.65,15.5,879.0,896.86,687.11
2016,4,2,13,0,894.0,131.0,2.8,16.0,872.0,904.97,692.88
2016,4,2,13,15,714.5,210.5,2.9,16.0,795.0,842.89,650.69
2016,4,2,13,30,535.0,290.0,3.0,16.0,718.0,770.37,596.26
2016,4,2,13,45,699.5,210.0,3.15,16.0,752.5,833.66,648.12
2016,4,2,14,0,864.0,130.0,3.3,16.0,787.0,886.24,686.59
2016,4,2,14,15,854.0,128.0,3.3,15.5,755.5,869.29,676.5
2016,4,2,14,30,844.0,126.0,3.3,15.0,724.0,849.59,665.04
2016,4,2,14,45,826.0,125.5,3.35,15.0,685.0,822.34,647.22
2016,4,2,15,0,808.0,125.0,3.4,15.0,646.0,792.93,627.79
2016,4,2,15,15,790.0,121.5,3.4,15.0,602.5,758.35,604.2
2016,4,2,15,30,772.0,118.0,3.4,15.0,559.0,724.86,581.25
2016,4,2,15,45,405.0,155.5,3.4,15.0,385.5,476.15,387.97
2016,4,2,16,0,38.0,193.0,3.4,15.0,212.0,228.57,184.02
2016,4,2,16,15,40.5,174.5,3.4,14.5,193.0,210.5,170.83
2016,4,2,16,30,43.0,156.0,3.4,14.0,174.0,192.11,156.55
2016,4,2,16,45,34.5,135.0,3.4,14.0,148.0,164.0,133.38
2016,4,2,17,0,26.0,114.0,3.4,14.0,122.0,136.33,110.24
2016,4,2,17,15,215.5,91.5,3.3,13.5,137.0,219.12,180.57
2016,4,2,17,30,405.0,69.0,3.2,13.0,152.0,278.27,226.6
2016,4,2,17,45,304.5,54.0,3.15,12.5,106.0,202.51,160.3
2016,4,2,18,0,204.0,39.0,3.1,12.0,60.0,136.21,100.57
2016,4,2,18,15,102.0,19.5,3.0,11.5,30.0,64.37,6.33
2016,4,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
