Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,20.0,2.1,8.0,39.5,14.92,4.72
2016,4,3,6,30,326.0,40.0,2.1,8.0,79.0,31.05,21.72
2016,4,3,6,45,421.0,51.0,2.15,8.5,127.5,37.83,28.49
2016,4,3,7,0,516.0,62.0,2.2,9.0,176.0,44.19,34.57
2016,4,3,7,15,261.5,87.5,2.15,9.0,145.5,74.67,55.18
2016,4,3,7,30,7.0,113.0,2.1,9.0,115.0,104.59,84.59
2016,4,3,7,45,12.5,132.5,2.1,9.5,137.0,124.0,100.42
2016,4,3,8,0,18.0,152.0,2.1,10.0,159.0,144.08,116.59
2016,4,3,8,15,400.5,124.5,2.1,10.5,325.5,194.59,144.41
2016,4,3,8,30,783.0,97.0,2.1,11.0,492.0,302.33,223.92
2016,4,3,8,45,805.5,100.5,2.15,11.5,540.5,353.34,269.05
2016,4,3,9,0,828.0,104.0,2.2,12.0,589.0,405.72,314.64
2016,4,3,9,15,844.5,107.0,2.25,12.0,632.5,456.18,358.36
2016,4,3,9,30,861.0,110.0,2.3,12.0,676.0,506.92,401.22
2016,4,3,9,45,873.0,112.0,2.35,12.5,713.5,554.45,439.79
2016,4,3,10,0,885.0,114.0,2.4,13.0,751.0,603.71,478.5
2016,4,3,10,15,894.0,116.0,2.45,13.0,782.5,647.59,513.15
2016,4,3,10,30,903.0,118.0,2.5,13.0,814.0,690.13,546.1
2016,4,3,10,45,723.0,205.0,2.55,13.5,772.5,681.3,536.18
2016,4,3,11,0,543.0,292.0,2.6,14.0,731.0,661.9,517.86
2016,4,3,11,15,510.5,309.5,2.65,14.0,729.0,673.96,526.59
2016,4,3,11,30,478.0,327.0,2.7,14.0,727.0,683.0,532.71
2016,4,3,11,45,386.5,367.0,2.75,14.5,692.0,663.08,515.13
2016,4,3,12,0,295.0,407.0,2.8,15.0,657.0,639.22,494.59
2016,4,3,12,15,607.0,267.5,2.9,15.0,781.5,773.45,601.56
2016,4,3,12,30,919.0,128.0,3.0,15.0,906.0,906.24,698.27
2016,4,3,12,45,695.0,228.0,3.15,15.0,813.0,831.9,645.61
2016,4,3,13,0,471.0,328.0,3.3,15.0,720.0,746.04,579.43
2016,4,3,13,15,526.0,302.0,3.4,15.0,731.5,773.03,602.1
2016,4,3,13,30,581.0,276.0,3.5,15.0,743.0,797.84,622.43
2016,4,3,13,45,575.5,266.5,3.65,15.0,717.5,784.66,614.23
2016,4,3,14,0,570.0,257.0,3.8,15.0,692.0,769.28,604.66
2016,4,3,14,15,711.0,193.5,3.9,15.0,714.0,822.58,648.19
2016,4,3,14,30,852.0,130.0,4.0,15.0,736.0,863.22,678.82
2016,4,3,14,45,625.0,195.0,4.1,15.0,627.5,736.91,586.56
2016,4,3,15,0,398.0,260.0,4.2,15.0,519.0,603.2,482.73
2016,4,3,15,15,593.0,189.0,4.25,14.5,545.0,679.67,548.41
2016,4,3,15,30,788.0,118.0,4.3,14.0,571.0,736.4,596.13
2016,4,3,15,45,768.0,112.5,4.35,14.0,523.0,697.41,568.17
2016,4,3,16,0,748.0,107.0,4.4,14.0,475.0,654.51,536.59
2016,4,3,16,15,716.0,101.5,4.35,13.5,423.5,602.83,497.51
2016,4,3,16,30,684.0,96.0,4.3,13.0,372.0,551.43,457.62
2016,4,3,16,45,643.5,88.5,4.3,13.0,319.0,493.41,410.56
2016,4,3,17,0,603.0,81.0,4.3,13.0,266.0,437.03,363.45
2016,4,3,17,15,538.0,72.0,4.15,12.5,213.5,368.66,305.39
2016,4,3,17,30,473.0,63.0,4.0,12.0,161.0,304.77,249.39
2016,4,3,17,45,375.0,50.5,3.85,11.5,114.0,228.62,182.3
2016,4,3,18,0,277.0,38.0,3.7,11.0,67.0,161.67,121.01
2016,4,3,18,15,138.5,19.0,3.6,10.5,33.5,75.8,17.31
2016,4,3,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,11.8,0.0
2016,4,4,6,15,164.0,27.0,5.6,11.0,47.5,20.96,9.78
2016,4,4,6,30,328.0,42.0,5.7,11.0,83.0,32.65,22.89
2016,4,4,6,45,427.5,52.5,5.8,11.5,133.0,38.87,29.06
2016,4,4,7,0,527.0,63.0,5.9,12.0,183.0,44.73,34.6
2016,4,4,7,15,589.0,70.5,5.85,12.0,236.5,64.57,39.13
2016,4,4,7,30,651.0,78.0,5.8,12.0,290.0,108.08,61.74
2016,4,4,7,45,695.0,83.5,5.75,12.5,344.5,154.09,94.73
2016,4,4,8,0,739.0,89.0,5.7,13.0,399.0,204.57,136.27
2016,4,4,8,15,769.0,93.0,5.8,13.0,451.5,258.15,183.76
2016,4,4,8,30,799.0,97.0,5.9,13.0,504.0,310.63,231.39
2016,4,4,8,45,821.0,100.5,6.0,13.5,552.5,362.33,278.14
2016,4,4,9,0,843.0,104.0,6.1,14.0,601.0,415.33,325.24
2016,4,4,9,15,859.0,106.5,6.1,14.0,645.0,465.86,370.03
2016,4,4,9,30,875.0,109.0,6.1,14.0,689.0,516.59,414.02
2016,4,4,9,45,886.5,111.5,6.15,14.5,726.5,567.62,456.42
2016,4,4,10,0,898.0,114.0,6.2,15.0,764.0,614.91,494.91
2016,4,4,10,15,906.5,116.0,6.05,15.0,795.0,658.97,530.47
2016,4,4,10,30,915.0,118.0,5.9,15.0,826.0,701.63,564.13
2016,4,4,10,45,919.5,120.0,5.8,15.5,849.5,739.97,592.81
2016,4,4,11,0,924.0,122.0,5.7,16.0,873.0,776.25,618.14
2016,4,4,11,15,927.5,122.5,5.65,16.0,888.5,808.17,640.95
2016,4,4,11,30,931.0,123.0,5.6,16.0,904.0,837.63,661.88
2016,4,4,11,45,931.0,124.5,5.6,16.0,911.0,862.72,679.82
2016,4,4,12,0,931.0,126.0,5.6,16.0,918.0,884.97,695.74
2016,4,4,12,15,712.5,228.0,5.5,16.0,834.5,825.07,650.73
2016,4,4,12,30,494.0,330.0,5.4,16.0,751.0,753.13,591.58
2016,4,4,12,45,713.0,225.5,5.35,16.0,825.5,847.34,667.78
2016,4,4,13,0,932.0,121.0,5.3,16.0,900.0,933.95,730.04
2016,4,4,13,15,927.5,120.5,5.3,16.0,882.5,934.97,730.76
2016,4,4,13,30,923.0,120.0,5.3,16.0,865.0,932.77,729.82
2016,4,4,13,45,913.0,120.0,5.35,16.0,839.0,923.15,724.03
2016,4,4,14,0,903.0,120.0,5.4,16.0,813.0,910.48,716.18
2016,4,4,14,15,893.0,118.0,5.75,16.0,780.5,892.77,706.45
2016,4,4,14,30,883.0,116.0,6.1,16.0,748.0,876.8,697.82
2016,4,4,14,45,867.0,114.5,6.5,16.0,708.0,849.26,680.57
2016,4,4,15,0,851.0,113.0,6.9,16.0,668.0,819.38,661.24
2016,4,4,15,15,833.5,110.0,7.05,15.5,623.5,784.56,638.17
2016,4,4,15,30,816.0,107.0,7.2,15.0,579.0,747.92,613.35
2016,4,4,15,45,789.5,104.5,7.4,15.0,529.5,703.67,581.16
2016,4,4,16,0,763.0,102.0,7.6,15.0,480.0,661.35,549.65
2016,4,4,16,15,731.0,97.0,7.4,14.5,428.0,609.62,509.16
2016,4,4,16,30,699.0,92.0,7.2,14.0,376.0,558.17,467.98
2016,4,4,16,45,652.0,86.0,7.0,14.0,322.0,497.34,417.24
2016,4,4,17,0,605.0,80.0,6.8,14.0,268.0,438.65,367.12
2016,4,4,17,15,537.5,71.5,6.4,13.5,215.5,369.33,307.4
2016,4,4,17,30,470.0,63.0,6.0,13.0,163.0,304.72,250.21
2016,4,4,17,45,365.5,51.0,5.6,12.5,115.5,226.28,180.83
2016,4,4,18,0,261.0,39.0,5.2,12.0,68.0,157.61,118.51
2016,4,4,18,15,130.5,19.5,4.95,11.5,34.0,74.7,23.88
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,2.75,9.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,2.7,10.0,15.0,11.8,0.0
2016,4,5,6,15,242.0,25.5,2.65,10.5,52.5,19.62,9.56
2016,4,5,6,30,395.0,39.0,2.6,11.0,90.0,29.4,20.19
2016,4,5,6,45,483.5,48.5,2.55,11.5,140.0,34.89,25.59
2016,4,5,7,0,572.0,58.0,2.5,12.0,190.0,40.04,30.45
2016,4,5,7,15,630.0,64.5,2.4,12.5,244.5,63.74,35.85
2016,4,5,7,30,688.0,71.0,2.3,13.0,299.0,108.52,59.64
2016,4,5,7,45,731.5,75.0,2.2,13.5,353.5,158.7,96.2
2016,4,5,8,0,775.0,79.0,2.1,14.0,408.0,209.61,137.87
2016,4,5,8,15,802.5,83.0,2.15,14.5,460.5,260.88,182.7
2016,4,5,8,30,830.0,87.0,2.2,15.0,513.0,314.45,229.92
2016,4,5,8,45,853.0,88.5,2.25,15.5,562.0,366.29,275.5
2016,4,5,9,0,876.0,90.0,2.3,16.0,611.0,423.17,324.0
2016,4,5,9,15,890.5,92.5,2.4,16.0,654.5,474.33,367.79
2016,4,5,9,30,905.0,95.0,2.5,16.0,698.0,525.43,410.48
2016,4,5,9,45,914.5,97.5,2.7,16.5,735.5,573.59,449.43
2016,4,5,10,0,924.0,100.0,2.9,17.0,773.0,620.8,486.65
2016,4,5,10,15,932.0,101.5,2.95,17.0,803.5,665.0,521.18
2016,4,5,10,30,940.0,103.0,3.0,17.0,834.0,707.69,553.88
2016,4,5,10,45,944.0,104.5,3.15,17.5,857.0,745.94,581.72
2016,4,5,11,0,948.0,106.0,3.3,18.0,880.0,782.03,606.34
2016,4,5,11,15,951.5,106.5,3.3,18.0,895.5,814.46,628.64
2016,4,5,11,30,955.0,107.0,3.3,18.0,911.0,844.39,649.1
2016,4,5,11,45,956.5,107.0,3.35,18.5,918.5,869.58,665.27
2016,4,5,12,0,958.0,107.0,3.4,19.0,926.0,891.91,679.44
2016,4,5,12,15,957.5,107.0,3.35,19.0,925.0,909.59,691.12
2016,4,5,12,30,957.0,107.0,3.3,19.0,924.0,924.16,700.75
2016,4,5,12,45,955.5,106.0,3.3,19.5,915.0,933.68,706.02
2016,4,5,13,0,954.0,105.0,3.3,20.0,906.0,939.94,709.21
2016,4,5,13,15,723.5,206.0,3.3,20.0,807.0,853.54,650.18
2016,4,5,13,30,493.0,307.0,3.3,20.0,708.0,756.49,577.6
2016,4,5,13,45,713.0,204.5,3.3,20.0,764.0,846.7,648.12
2016,4,5,14,0,933.0,102.0,3.3,20.0,820.0,920.26,699.27
2016,4,5,14,15,924.0,100.0,3.3,20.0,787.5,902.85,687.72
2016,4,5,14,30,915.0,98.0,3.3,20.0,755.0,882.51,674.95
2016,4,5,14,45,902.0,96.5,3.35,20.0,716.0,856.59,658.63
2016,4,5,15,0,889.0,95.0,3.4,20.0,677.0,828.2,640.54
2016,4,5,15,15,873.5,92.5,3.45,19.5,632.5,794.45,619.69
2016,4,5,15,30,858.0,90.0,3.5,19.0,588.0,763.17,600.38
2016,4,5,15,45,835.0,87.0,3.6,19.0,538.5,719.62,570.83
2016,4,5,16,0,812.0,84.0,3.7,19.0,489.0,675.0,540.02
2016,4,5,16,15,783.0,80.5,3.7,18.5,437.0,625.04,504.52
2016,4,5,16,30,754.0,77.0,3.7,18.0,385.0,575.01,467.01
2016,4,5,16,45,712.0,72.0,3.7,17.5,331.0,515.84,421.08
2016,4,5,17,0,670.0,67.0,3.7,17.0,277.0,461.02,376.92
2016,4,5,17,15,608.5,60.0,3.55,16.5,223.5,393.65,320.9
2016,4,5,17,30,547.0,53.0,3.4,16.0,170.0,330.52,266.5
2016,4,5,17,45,447.5,43.5,3.25,15.5,121.5,253.36,199.5
2016,4,5,18,0,348.0,34.0,3.1,15.0,73.0,185.12,138.03
2016,4,5,18,15,174.0,17.0,2.95,14.5,36.5,88.16,34.94
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,12.5,8.0,0.0,0.0
2016,4,6,6,0,97.0,13.0,3.3,13.0,16.0,12.78,0.0
2016,4,6,6,15,241.5,26.5,3.4,13.5,54.0,20.3,10.44
2016,4,6,6,30,386.0,40.0,3.5,14.0,92.0,30.02,20.51
2016,4,6,6,45,475.5,49.5,3.6,14.5,142.0,35.47,25.79
2016,4,6,7,0,565.0,59.0,3.7,15.0,192.0,40.58,30.55
2016,4,6,7,15,622.0,66.0,3.65,15.5,246.0,67.88,37.48
2016,4,6,7,30,679.0,73.0,3.6,16.0,300.0,112.82,62.31
2016,4,6,7,45,718.5,78.0,3.55,16.5,354.0,159.61,96.56
2016,4,6,8,0,758.0,83.0,3.5,17.0,408.0,213.62,140.97
2016,4,6,8,15,786.0,87.0,3.45,17.5,460.0,264.22,184.99
2016,4,6,8,30,814.0,91.0,3.4,18.0,512.0,317.18,231.37
2016,4,6,8,45,834.5,94.0,3.4,18.5,560.5,368.76,276.46
2016,4,6,9,0,855.0,97.0,3.4,19.0,609.0,421.44,321.46
2016,4,6,9,15,870.0,100.0,3.4,19.5,652.5,472.54,364.13
2016,4,6,9,30,885.0,103.0,3.4,20.0,696.0,526.84,407.85
2016,4,6,9,45,895.5,105.5,3.45,20.5,733.5,574.68,445.69
2016,4,6,10,0,906.0,108.0,3.5,21.0,771.0,621.69,481.85
2016,4,6,10,15,914.0,109.5,3.4,21.0,801.5,665.19,514.99
2016,4,6,10,30,922.0,111.0,3.3,21.0,832.0,707.22,546.25
2016,4,6,10,45,926.0,113.0,3.25,21.5,855.0,745.3,572.81
2016,4,6,11,0,930.0,115.0,3.2,22.0,878.0,781.27,596.01
2016,4,6,11,15,933.0,115.5,3.1,22.0,893.0,812.8,616.76
2016,4,6,11,30,936.0,116.0,3.0,22.0,908.0,841.85,635.65
2016,4,6,11,45,936.0,117.0,2.9,22.5,914.5,866.37,650.05
2016,4,6,12,0,936.0,118.0,2.8,23.0,921.0,888.03,662.41
2016,4,6,12,15,935.0,118.0,2.65,23.0,919.5,904.93,672.42
2016,4,6,12,30,934.0,118.0,2.5,23.0,918.0,918.78,680.36
2016,4,6,12,45,927.0,120.0,2.45,23.5,907.0,926.33,683.69
2016,4,6,13,0,920.0,122.0,2.4,24.0,896.0,930.68,685.06
2016,4,6,13,15,732.0,208.0,2.25,24.0,816.5,865.43,640.82
2016,4,6,13,30,544.0,294.0,2.1,24.0,737.0,789.64,585.43
2016,4,6,13,45,547.0,280.5,1.95,24.5,715.0,779.86,578.17
2016,4,6,14,0,550.0,267.0,1.8,25.0,693.0,767.82,568.82
2016,4,6,14,15,547.5,255.5,1.7,25.0,665.0,750.91,557.61
2016,4,6,14,30,545.0,244.0,1.6,25.0,637.0,731.93,545.03
2016,4,6,14,45,545.5,227.5,1.5,25.5,603.5,708.1,528.31
2016,4,6,15,0,546.0,211.0,1.4,26.0,570.0,682.14,510.15
2016,4,6,15,15,439.5,226.0,1.3,26.0,503.0,603.86,454.06
2016,4,6,15,30,333.0,241.0,1.2,26.0,436.0,521.52,394.6
2016,4,6,15,45,343.0,217.0,1.1,26.0,403.0,494.84,376.94
2016,4,6,16,0,353.0,193.0,1.0,26.0,370.0,466.27,357.17
2016,4,6,16,15,364.5,169.0,0.85,25.5,335.0,436.77,336.78
2016,4,6,16,30,376.0,145.0,0.7,25.0,300.0,413.67,320.36
2016,4,6,16,45,488.5,112.0,0.55,24.5,284.5,429.73,333.42
2016,4,6,17,0,601.0,79.0,0.4,24.0,269.0,438.52,339.15
2016,4,6,17,15,537.0,71.0,0.35,23.5,217.0,371.39,286.97
2016,4,6,17,30,473.0,63.0,0.3,23.0,165.0,308.69,236.97
2016,4,6,17,45,377.0,51.0,0.3,23.0,118.0,233.16,175.56
2016,4,6,18,0,281.0,39.0,0.3,23.0,71.0,165.85,118.97
2016,4,6,18,15,140.5,19.5,0.45,22.5,35.5,79.29,34.27
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.0,3.25,13.5,3.0,2.95,0.0
2016,4,7,6,0,0.0,6.0,3.3,14.0,6.0,5.78,0.0
2016,4,7,6,15,0.0,19.0,3.45,14.0,19.0,18.34,9.21
2016,4,7,6,30,0.0,32.0,3.6,14.0,32.0,30.9,21.35
2016,4,7,6,45,0.0,49.0,3.75,14.5,49.0,46.82,35.85
2016,4,7,7,0,0.0,66.0,3.9,15.0,66.0,62.33,49.84
2016,4,7,7,15,0.0,84.5,3.9,15.0,84.5,79.3,61.76
2016,4,7,7,30,0.0,103.0,3.9,15.0,103.0,96.5,76.17
2016,4,7,7,45,312.0,101.5,3.95,15.0,237.0,125.44,86.51
2016,4,7,8,0,624.0,100.0,4.0,15.0,371.0,202.08,138.37
2016,4,7,8,15,501.0,149.0,3.9,15.0,383.5,248.26,183.62
2016,4,7,8,30,378.0,198.0,3.8,15.0,396.0,284.87,219.24
2016,4,7,8,45,408.5,211.5,3.75,15.5,442.5,324.29,251.9
2016,4,7,9,0,439.0,225.0,3.7,16.0,489.0,370.47,289.53
2016,4,7,9,15,478.5,227.0,3.6,16.0,533.5,413.07,324.43
2016,4,7,9,30,518.0,229.0,3.5,16.0,578.0,458.64,361.25
2016,4,7,9,45,539.5,236.5,3.45,16.0,617.5,502.16,395.92
2016,4,7,10,0,561.0,244.0,3.4,16.0,657.0,546.61,430.69
2016,4,7,10,15,706.5,190.5,3.3,16.0,732.0,612.01,482.61
2016,4,7,10,30,852.0,137.0,3.2,16.0,807.0,687.89,541.51
2016,4,7,10,45,697.0,219.0,3.15,16.5,777.5,688.23,537.59
2016,4,7,11,0,542.0,301.0,3.1,17.0,748.0,678.46,526.01
2016,4,7,11,15,545.5,308.0,3.05,17.0,765.0,707.16,546.84
2016,4,7,11,30,549.0,315.0,3.0,17.0,782.0,734.65,566.29
2016,4,7,11,45,557.5,309.5,2.95,17.0,787.0,752.9,579.39
2016,4,7,12,0,566.0,304.0,2.9,17.0,792.0,769.7,591.44
2016,4,7,12,15,537.5,319.0,2.9,17.0,782.0,773.74,593.56
2016,4,7,12,30,509.0,334.0,2.9,17.0,772.0,775.32,594.01
2016,4,7,12,45,417.0,365.0,2.9,17.0,721.5,735.24,563.35
2016,4,7,13,0,325.0,396.0,2.9,17.0,671.0,688.92,528.23
2016,4,7,13,15,363.0,373.5,2.9,16.5,675.5,704.27,542.34
2016,4,7,13,30,401.0,351.0,2.9,16.0,680.0,718.06,554.99
2016,4,7,13,45,391.0,344.5,2.95,16.0,657.0,704.44,545.78
2016,4,7,14,0,381.0,338.0,3.0,16.0,634.0,689.42,535.74
2016,4,7,14,15,366.5,326.5,3.0,16.0,602.5,663.94,517.9
2016,4,7,14,30,352.0,315.0,3.0,16.0,571.0,637.34,499.2
2016,4,7,14,45,311.0,306.0,3.0,16.0,523.5,590.44,464.65
2016,4,7,15,0,270.0,297.0,3.0,16.0,476.0,543.88,430.03
2016,4,7,15,15,199.0,281.5,2.95,15.5,408.5,458.82,365.67
2016,4,7,15,30,128.0,266.0,2.9,15.0,341.0,384.79,308.29
2016,4,7,15,45,80.0,230.5,2.9,15.0,276.5,300.39,241.82
2016,4,7,16,0,32.0,195.0,2.9,15.0,212.0,226.49,182.19
2016,4,7,16,15,39.5,179.5,2.8,14.5,197.5,215.39,174.44
2016,4,7,16,30,47.0,164.0,2.7,14.0,183.0,203.74,165.87
2016,4,7,16,45,39.0,142.5,2.6,14.0,157.0,175.12,142.44
2016,4,7,17,0,31.0,121.0,2.5,14.0,131.0,146.89,119.01
2016,4,7,17,15,21.5,99.5,2.35,14.0,105.5,118.29,94.86
2016,4,7,17,30,12.0,78.0,2.2,14.0,80.0,85.95,67.23
2016,4,7,17,45,6.0,56.5,2.1,14.0,57.5,60.58,45.25
2016,4,7,18,0,0.0,35.0,2.0,14.0,35.0,35.12,23.12
2016,4,7,18,15,0.0,17.5,1.9,13.5,17.5,16.89,4.49
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.6,11.5,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,1.6,12.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,14.5,1.6,12.0,14.5,13.98,5.99
2016,4,8,6,30,0.0,24.0,1.6,12.0,24.0,23.16,14.83
2016,4,8,6,45,0.0,36.5,1.65,12.5,36.5,35.24,25.93
2016,4,8,7,0,0.0,49.0,1.7,13.0,49.0,47.34,36.92
2016,4,8,7,15,0.0,63.0,1.6,13.0,63.0,60.77,46.51
2016,4,8,7,30,0.0,77.0,1.5,13.0,77.0,73.89,57.6
2016,4,8,7,45,0.0,91.0,1.45,13.5,91.0,87.07,68.42
2016,4,8,8,0,0.0,105.0,1.4,14.0,105.0,100.28,79.08
2016,4,8,8,15,0.5,132.5,1.35,14.0,132.5,125.86,99.92
2016,4,8,8,30,1.0,160.0,1.3,14.0,160.0,151.55,120.53
2016,4,8,8,45,34.0,212.0,1.3,14.5,232.5,206.4,163.52
2016,4,8,9,0,67.0,264.0,1.3,15.0,305.0,267.84,210.95
2016,4,8,9,15,54.0,272.5,1.3,15.0,307.0,274.86,216.02
2016,4,8,9,30,41.0,281.0,1.3,15.0,309.0,280.45,220.04
2016,4,8,9,45,62.0,312.0,1.3,15.0,357.0,323.03,252.7
2016,4,8,10,0,83.0,343.0,1.3,15.0,405.0,367.67,286.4
2016,4,8,10,15,46.0,282.0,1.3,15.0,317.0,294.76,230.04
2016,4,8,10,30,9.0,221.0,1.3,15.0,229.0,218.11,170.08
2016,4,8,10,45,19.0,275.5,1.35,15.0,292.0,277.4,216.48
2016,4,8,11,0,29.0,330.0,1.4,15.0,355.0,336.41,261.33
2016,4,8,11,15,41.5,357.5,1.45,15.0,393.5,374.41,289.92
2016,4,8,11,30,54.0,385.0,1.5,15.0,432.0,413.43,319.14
2016,4,8,11,45,48.5,381.0,1.55,15.0,423.5,408.5,315.15
2016,4,8,12,0,43.0,377.0,1.6,15.0,415.0,403.07,311.09
2016,4,8,12,15,52.0,388.0,1.65,15.0,433.5,424.2,327.29
2016,4,8,12,30,61.0,399.0,1.7,15.0,452.0,445.66,343.56
2016,4,8,12,45,107.0,412.0,1.75,15.0,503.5,501.62,386.49
2016,4,8,13,0,153.0,425.0,1.8,15.0,555.0,563.3,432.79
2016,4,8,13,15,104.0,396.5,1.85,15.0,484.0,489.05,377.39
2016,4,8,13,30,55.0,368.0,1.9,15.0,413.0,418.68,324.52
2016,4,8,13,45,41.0,336.0,2.0,15.0,369.5,375.01,292.22
2016,4,8,14,0,27.0,304.0,2.1,15.0,326.0,330.92,258.92
2016,4,8,14,15,34.5,304.5,2.1,15.0,331.0,339.3,266.24
2016,4,8,14,30,42.0,305.0,2.1,15.0,336.0,347.58,273.3
2016,4,8,14,45,103.0,308.0,2.15,15.0,378.0,403.23,318.72
2016,4,8,15,0,164.0,311.0,2.2,15.0,420.0,465.01,367.92
2016,4,8,15,15,82.0,234.0,2.15,15.0,288.5,306.0,244.08
2016,4,8,15,30,0.0,157.0,2.1,15.0,157.0,154.49,121.76
2016,4,8,15,45,233.0,163.5,2.1,15.0,282.0,354.98,289.98
2016,4,8,16,0,466.0,170.0,2.1,15.0,407.0,531.09,429.84
2016,4,8,16,15,395.0,163.0,2.0,14.5,349.0,460.93,374.54
2016,4,8,16,30,324.0,156.0,1.9,14.0,291.0,386.6,316.51
2016,4,8,16,45,268.5,148.0,1.85,14.0,250.0,333.94,274.06
2016,4,8,17,0,213.0,140.0,1.8,14.0,209.0,285.56,234.14
2016,4,8,17,15,177.0,117.5,1.7,13.5,167.5,227.45,186.25
2016,4,8,17,30,141.0,95.0,1.6,13.0,126.0,178.93,145.13
2016,4,8,17,45,102.0,70.5,1.5,13.0,90.0,129.05,101.96
2016,4,8,18,0,63.0,46.0,1.4,13.0,54.0,81.63,60.62
2016,4,8,18,15,31.5,25.0,1.3,13.0,29.0,42.2,20.93
2016,4,8,18,30,0.0,4.0,1.2,13.0,4.0,3.93,0.0
2016,4,8,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,12.5,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,1.8,13.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,7.0,1.85,13.0,7.0,6.74,0.01
2016,4,9,6,30,0.0,12.0,1.9,13.0,12.0,11.57,4.57
2016,4,9,6,45,0.0,18.0,2.0,13.0,18.0,17.36,9.92
2016,4,9,7,0,0.0,24.0,2.1,13.0,24.0,23.15,15.24
2016,4,9,7,15,0.0,30.0,2.05,13.0,30.0,28.95,19.3
2016,4,9,7,30,0.0,36.0,2.0,13.0,36.0,34.76,24.26
2016,4,9,7,45,0.0,74.0,2.0,13.0,74.0,71.55,55.49
2016,4,9,8,0,0.0,112.0,2.0,13.0,112.0,106.65,84.76
2016,4,9,8,15,0.0,115.5,1.95,13.0,115.5,110.39,87.53
2016,4,9,8,30,0.0,119.0,1.9,13.0,119.0,114.02,90.24
2016,4,9,8,45,2.5,153.5,1.9,13.5,155.5,147.05,116.86
2016,4,9,9,0,5.0,188.0,1.9,14.0,192.0,180.33,143.18
2016,4,9,9,15,6.0,197.5,1.85,14.0,202.0,190.43,150.83
2016,4,9,9,30,7.0,207.0,1.8,14.0,212.0,200.61,158.59
2016,4,9,9,45,11.0,229.5,1.8,14.0,237.5,224.55,177.3
2016,4,9,10,0,15.0,252.0,1.8,14.0,263.0,248.93,196.18
2016,4,9,10,15,13.5,251.0,1.75,14.0,261.5,248.35,195.3
2016,4,9,10,30,12.0,250.0,1.7,14.0,260.0,247.53,194.35
2016,4,9,10,45,6.0,162.5,1.7,14.5,167.5,161.01,125.5
2016,4,9,11,0,0.0,75.0,1.7,15.0,75.0,72.66,54.07
2016,4,9,11,15,1.0,116.0,1.65,15.0,117.0,113.07,86.92
2016,4,9,11,30,2.0,157.0,1.6,15.0,159.0,153.52,119.21
2016,4,9,11,45,4.0,169.0,1.6,15.0,173.0,166.92,129.77
2016,4,9,12,0,6.0,181.0,1.6,15.0,187.0,180.44,140.49
2016,4,9,12,15,12.5,244.5,1.55,15.0,256.0,248.01,193.5
2016,4,9,12,30,19.0,308.0,1.5,15.0,325.0,316.31,245.8
2016,4,9,12,45,44.0,353.5,1.5,15.0,391.5,388.28,300.69
2016,4,9,13,0,69.0,399.0,1.5,15.0,458.0,458.41,353.13
2016,4,9,13,15,47.5,358.5,1.55,15.0,399.0,400.5,309.59
2016,4,9,13,30,26.0,318.0,1.6,15.0,340.0,341.75,265.43
2016,4,9,13,45,75.5,349.5,1.65,15.0,409.5,419.63,326.68
2016,4,9,14,0,125.0,381.0,1.7,15.0,479.0,504.99,391.5
2016,4,9,14,15,68.5,308.0,1.7,15.0,361.5,372.58,291.28
2016,4,9,14,30,12.0,235.0,1.7,15.0,244.0,242.03,189.85
2016,4,9,14,45,11.0,225.5,1.75,15.0,233.5,231.97,182.82
2016,4,9,15,0,10.0,216.0,1.8,15.0,223.0,221.92,175.33
2016,4,9,15,15,5.0,156.5,1.8,15.0,160.0,157.52,124.13
2016,4,9,15,30,0.0,97.0,1.8,15.0,97.0,93.99,72.61
2016,4,9,15,45,2.5,131.5,1.85,15.0,132.5,130.73,103.23
2016,4,9,16,0,5.0,166.0,1.9,15.0,168.0,168.94,134.77
2016,4,9,16,15,2.5,99.0,1.85,14.5,100.0,98.17,77.02
2016,4,9,16,30,0.0,32.0,1.8,14.0,32.0,30.9,20.72
2016,4,9,16,45,0.0,27.5,1.8,14.0,27.5,26.54,17.11
2016,4,9,17,0,0.0,23.0,1.8,14.0,23.0,22.19,13.42
2016,4,9,17,15,0.0,18.5,1.7,13.5,18.5,17.84,9.71
2016,4,9,17,30,0.0,14.0,1.6,13.0,14.0,13.5,5.95
2016,4,9,17,45,0.0,10.0,1.55,13.0,10.0,9.64,2.55
2016,4,9,18,0,0.0,6.0,1.5,13.0,6.0,5.78,0.0
2016,4,9,18,15,0.0,3.0,1.4,13.0,3.0,2.89,0.0
2016,4,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,12.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,3.0,12.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.0,3.1,12.0,5.0,4.82,0.0
2016,4,10,6,30,0.0,8.0,3.2,12.0,8.0,7.71,1.19
2016,4,10,6,45,0.0,12.0,3.3,12.5,12.0,11.57,4.74
2016,4,10,7,0,0.0,16.0,3.4,13.0,16.0,15.43,8.27
2016,4,10,7,15,0.0,20.0,3.45,13.0,20.0,19.29,10.98
2016,4,10,7,30,0.0,24.0,3.5,13.0,24.0,23.16,14.28
2016,4,10,7,45,0.0,22.5,3.6,13.0,22.5,21.72,12.99
2016,4,10,8,0,0.0,21.0,3.7,13.0,21.0,20.27,11.7
2016,4,10,8,15,0.0,29.5,3.7,13.0,29.5,28.49,18.65
2016,4,10,8,30,0.0,38.0,3.7,13.0,38.0,36.72,25.54
2016,4,10,8,45,0.0,68.0,3.75,13.0,68.0,65.76,49.88
2016,4,10,9,0,0.0,98.0,3.8,13.0,98.0,94.75,73.86
2016,4,10,9,15,0.0,119.0,3.85,13.0,119.0,114.69,90.12
2016,4,10,9,30,0.0,140.0,3.9,13.0,140.0,134.65,106.27
2016,4,10,9,45,3.5,173.5,3.95,13.0,176.0,168.32,133.5
2016,4,10,10,0,7.0,207.0,4.0,13.0,212.0,202.33,160.74
2016,4,10,10,15,6.5,198.5,4.05,13.0,203.5,194.68,154.31
2016,4,10,10,30,6.0,190.0,4.1,13.0,195.0,186.84,147.83
2016,4,10,10,45,11.0,235.5,4.2,13.5,244.5,234.11,185.34
2016,4,10,11,0,16.0,281.0,4.3,14.0,294.0,281.88,222.62
2016,4,10,11,15,11.5,236.0,4.35,14.0,245.5,236.48,186.49
2016,4,10,11,30,7.0,191.0,4.4,14.0,197.0,190.28,149.61
2016,4,10,11,45,3.5,167.0,4.5,14.0,170.5,164.6,128.93
2016,4,10,12,0,0.0,143.0,4.6,14.0,144.0,138.62,107.87
2016,4,10,12,15,4.0,173.0,4.6,14.0,177.0,171.26,134.37
2016,4,10,12,30,8.0,203.0,4.6,14.0,210.0,204.19,160.87
2016,4,10,12,45,10.5,234.0,4.7,14.0,243.0,237.06,187.16
2016,4,10,13,0,13.0,265.0,4.8,14.0,276.0,270.24,213.58
2016,4,10,13,15,12.0,253.0,4.8,14.0,263.0,257.99,203.96
2016,4,10,13,30,11.0,241.0,4.8,14.0,250.0,245.62,194.33
2016,4,10,13,45,10.5,234.0,4.8,14.0,242.5,238.57,188.95
2016,4,10,14,0,10.0,227.0,4.8,14.0,235.0,231.48,183.53
2016,4,10,14,15,9.0,220.0,4.75,13.5,227.0,223.91,178.05
2016,4,10,14,30,8.0,213.0,4.7,13.0,219.0,216.33,172.55
2016,4,10,14,45,22.5,242.5,4.7,13.0,258.0,259.05,207.86
2016,4,10,15,0,37.0,272.0,4.7,13.0,297.0,310.49,249.84
2016,4,10,15,15,28.0,244.5,4.65,13.0,262.5,274.5,221.19
2016,4,10,15,30,19.0,217.0,4.6,13.0,228.0,231.38,186.68
2016,4,10,15,45,98.5,220.0,4.55,13.0,271.5,302.69,247.72
2016,4,10,16,0,178.0,223.0,4.5,13.0,315.0,370.52,304.74
2016,4,10,16,15,229.5,194.0,4.4,12.5,299.5,377.14,312.26
2016,4,10,16,30,281.0,165.0,4.3,12.0,284.0,370.85,309.25
2016,4,10,16,45,248.5,149.5,4.2,12.0,244.0,324.71,271.03
2016,4,10,17,0,216.0,134.0,4.1,12.0,204.0,280.67,234.02
2016,4,10,17,15,280.5,108.0,3.95,12.0,182.5,276.56,230.27
2016,4,10,17,30,345.0,82.0,3.8,12.0,161.0,272.97,225.05
2016,4,10,17,45,264.5,66.0,3.65,12.0,117.0,205.3,165.47
2016,4,10,18,0,184.0,50.0,3.5,12.0,73.0,138.97,106.94
2016,4,10,18,15,99.0,29.5,3.4,11.5,41.0,77.09,46.88
2016,4,10,18,30,14.0,9.0,3.3,11.0,9.0,12.85,0.0
2016,4,10,18,45,7.0,4.5,3.2,11.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,43.5,11.0,1.05,11.0,13.5,10.81,0.0
2016,4,11,6,0,87.0,22.0,1.0,11.0,27.0,18.5,2.74
2016,4,11,6,15,195.5,39.0,1.05,11.0,65.5,30.0,20.16
2016,4,11,6,30,304.0,56.0,1.1,11.0,104.0,42.21,31.96
2016,4,11,6,45,385.0,67.5,1.15,11.5,152.0,49.44,38.85
2016,4,11,7,0,466.0,79.0,1.2,12.0,200.0,59.75,48.24
2016,4,11,7,15,272.0,111.0,1.3,12.0,185.5,105.19,75.28
2016,4,11,7,30,78.0,143.0,1.4,12.0,171.0,134.48,105.35
2016,4,11,7,45,60.5,160.5,1.5,12.5,184.5,152.63,120.64
2016,4,11,8,0,43.0,178.0,1.6,13.0,198.0,168.92,134.38
2016,4,11,8,15,34.0,191.0,1.65,13.0,208.0,181.97,145.16
2016,4,11,8,30,25.0,204.0,1.7,13.0,218.0,198.44,158.5
2016,4,11,8,45,12.5,162.0,1.8,13.5,169.0,158.61,125.87
2016,4,11,9,0,0.0,120.0,1.9,14.0,120.0,115.5,90.41
2016,4,11,9,15,0.0,125.5,1.9,14.0,125.5,120.84,94.61
2016,4,11,9,30,0.0,131.0,1.9,14.0,131.0,126.17,98.71
2016,4,11,9,45,5.5,183.0,1.95,14.0,187.0,178.38,140.7
2016,4,11,10,0,11.0,235.0,2.0,14.0,243.0,230.95,182.2
2016,4,11,10,15,110.5,313.0,2.05,14.0,401.5,362.64,286.24
2016,4,11,10,30,210.0,391.0,2.1,14.0,560.0,506.77,395.87
2016,4,11,10,45,107.0,280.5,2.15,14.5,366.5,342.39,269.17
2016,4,11,11,0,4.0,170.0,2.2,15.0,173.0,167.13,129.87
2016,4,11,11,15,83.5,302.0,2.2,15.0,374.0,354.99,279.06
2016,4,11,11,30,163.0,434.0,2.2,15.0,575.0,547.97,423.57
2016,4,11,11,45,314.0,393.5,2.25,15.0,667.0,641.0,494.57
2016,4,11,12,0,465.0,353.0,2.3,15.0,759.0,740.28,569.23
2016,4,11,12,15,263.5,378.5,2.3,15.0,608.5,602.18,464.67
2016,4,11,12,30,62.0,404.0,2.3,15.0,458.0,452.19,348.93
2016,4,11,12,45,62.5,397.0,2.35,15.0,451.0,448.46,347.31
2016,4,11,13,0,63.0,390.0,2.4,15.0,444.0,444.42,344.69
2016,4,11,13,15,65.5,387.0,2.4,15.0,442.0,445.94,346.22
2016,4,11,13,30,68.0,384.0,2.4,15.0,440.0,447.26,347.61
2016,4,11,13,45,69.0,373.0,2.4,15.0,429.0,438.69,341.67
2016,4,11,14,0,70.0,362.0,2.4,15.0,418.0,429.79,335.55
2016,4,11,14,15,164.0,352.5,2.35,15.0,475.5,511.08,400.26
2016,4,11,14,30,258.0,343.0,2.3,15.0,533.0,590.32,461.6
2016,4,11,14,45,521.0,236.5,2.3,15.0,595.0,704.68,553.5
2016,4,11,15,0,784.0,130.0,2.3,15.0,657.0,799.06,625.39
2016,4,11,15,15,766.5,126.5,2.25,15.0,614.0,764.71,601.03
2016,4,11,15,30,749.0,123.0,2.2,15.0,571.0,731.66,578.66
2016,4,11,15,45,727.0,118.0,2.2,15.0,524.0,689.44,549.67
2016,4,11,16,0,705.0,113.0,2.2,15.0,477.0,646.38,519.23
2016,4,11,16,15,674.0,107.5,2.2,14.5,426.5,596.04,482.83
2016,4,11,16,30,643.0,102.0,2.2,14.0,376.0,546.05,445.66
2016,4,11,16,45,607.0,94.0,2.2,14.0,325.0,490.88,402.53
2016,4,11,17,0,571.0,86.0,2.2,14.0,274.0,437.1,359.19
2016,4,11,17,15,511.0,77.0,2.2,13.5,223.5,371.36,305.34
2016,4,11,17,30,451.0,68.0,2.2,13.0,173.0,309.76,253.07
2016,4,11,17,45,370.0,55.5,2.2,13.0,127.0,238.38,191.04
2016,4,11,18,0,289.0,43.0,2.2,13.0,81.0,176.66,135.96
2016,4,11,18,15,168.0,27.0,2.3,12.5,47.0,103.71,66.19
2016,4,11,18,30,47.0,11.0,2.4,12.0,13.0,24.37,0.0
2016,4,11,18,45,23.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,46.5,11.5,3.75,11.0,14.0,11.3,0.0
2016,4,12,6,0,93.0,23.0,3.9,11.0,28.0,19.33,5.29
2016,4,12,6,15,194.5,40.0,3.95,11.0,66.5,30.68,20.85
2016,4,12,6,30,296.0,57.0,4.0,11.0,105.0,42.84,32.52
2016,4,12,6,45,374.5,69.0,4.1,11.5,153.0,50.43,39.72
2016,4,12,7,0,453.0,81.0,4.2,12.0,201.0,63.53,45.11
2016,4,12,7,15,226.5,75.0,4.2,12.0,135.0,70.32,46.88
2016,4,12,7,30,0.0,69.0,4.2,12.0,69.0,66.7,51.66
2016,4,12,7,45,0.0,106.5,4.25,12.0,107.0,101.19,80.78
2016,4,12,8,0,0.0,144.0,4.3,12.0,145.0,135.3,109.12
2016,4,12,8,15,0.0,102.5,4.35,12.0,103.0,98.55,77.97
2016,4,12,8,30,0.0,61.0,4.4,12.0,61.0,58.98,44.45
2016,4,12,8,45,0.0,106.5,4.45,12.5,106.5,102.69,80.83
2016,4,12,9,0,0.0,152.0,4.5,13.0,152.0,145.37,115.65
2016,4,12,9,15,77.5,240.0,4.55,13.0,294.0,258.93,207.72
2016,4,12,9,30,155.0,328.0,4.6,13.0,436.0,377.54,302.0
2016,4,12,9,45,99.0,323.5,4.65,13.5,394.0,355.36,283.23
2016,4,12,10,0,43.0,319.0,4.7,14.0,352.0,324.12,257.22
2016,4,12,10,15,142.5,353.5,4.8,14.0,468.0,420.09,334.03
2016,4,12,10,30,242.0,388.0,4.9,14.0,584.0,526.57,417.52
2016,4,12,10,45,129.5,339.5,5.0,14.0,445.0,413.55,328.46
2016,4,12,11,0,17.0,291.0,5.1,14.0,306.0,292.3,230.9
2016,4,12,11,15,101.5,363.0,5.1,14.0,451.0,426.87,338.5
2016,4,12,11,30,186.0,435.0,5.1,14.0,596.0,567.92,447.63
2016,4,12,11,45,323.5,395.0,5.2,14.0,678.0,651.37,514.51
2016,4,12,12,0,461.0,355.0,5.3,14.0,760.0,740.43,584.99
2016,4,12,12,15,445.5,360.5,5.3,14.0,751.5,744.31,587.21
2016,4,12,12,30,430.0,366.0,5.3,14.0,743.0,746.3,588.44
2016,4,12,12,45,622.5,269.5,5.35,14.5,809.0,829.87,655.73
2016,4,12,13,0,815.0,173.0,5.4,15.0,875.0,909.63,715.07
2016,4,12,13,15,677.5,238.0,5.45,15.0,814.0,860.8,679.47
2016,4,12,13,30,540.0,303.0,5.5,15.0,753.0,805.41,635.55
2016,4,12,13,45,481.5,313.5,5.6,15.0,706.0,765.31,605.74
2016,4,12,14,0,423.0,324.0,5.7,15.0,659.0,724.05,574.62
2016,4,12,14,15,600.5,241.5,5.75,14.5,696.0,794.32,635.19
2016,4,12,14,30,778.0,159.0,5.8,14.0,733.0,855.19,685.12
2016,4,12,14,45,643.5,194.5,5.9,14.0,653.0,768.27,620.68
2016,4,12,15,0,509.0,230.0,6.0,14.0,573.0,680.94,552.38
2016,4,12,15,15,467.5,227.5,6.0,14.0,527.0,635.12,517.47
2016,4,12,15,30,426.0,225.0,6.0,14.0,481.0,589.76,482.35
2016,4,12,15,45,440.5,201.0,6.05,14.0,447.0,563.95,463.95
2016,4,12,16,0,455.0,177.0,6.1,14.0,413.0,535.62,443.14
2016,4,12,16,15,463.5,155.0,6.0,13.5,374.0,502.83,418.73
2016,4,12,16,30,472.0,133.0,5.9,13.0,335.0,467.91,391.95
2016,4,12,16,45,411.0,129.5,5.8,13.0,289.0,409.75,343.47
2016,4,12,17,0,350.0,126.0,5.7,13.0,243.0,348.01,291.42
2016,4,12,17,15,305.5,108.5,5.55,12.5,198.0,291.36,243.38
2016,4,12,17,30,261.0,91.0,5.4,12.0,153.0,238.07,197.05
2016,4,12,17,45,201.5,71.5,5.25,12.0,112.0,179.29,145.06
2016,4,12,18,0,142.0,52.0,5.1,12.0,71.0,125.68,97.25
2016,4,12,18,15,71.0,31.5,5.0,11.5,41.0,71.59,46.3
2016,4,12,18,30,0.0,11.0,4.9,11.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,4.8,11.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
