Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,9.5,3.05,10.5,9.5,9.34,0.0
2016,4,13,6,0,0.0,19.0,3.1,11.0,19.0,18.34,6.23
2016,4,13,6,15,17.5,39.5,3.25,11.0,42.5,36.09,25.68
2016,4,13,6,30,35.0,60.0,3.4,11.0,66.0,53.46,42.01
2016,4,13,6,45,53.5,83.0,3.55,11.5,95.5,72.23,59.23
2016,4,13,7,0,72.0,106.0,3.7,12.0,125.0,92.4,72.71
2016,4,13,7,15,88.5,127.0,3.7,12.0,156.0,112.38,87.33
2016,4,13,7,30,105.0,148.0,3.7,12.0,187.0,138.51,107.74
2016,4,13,7,45,398.0,127.5,3.7,12.5,306.0,171.08,122.09
2016,4,13,8,0,691.0,107.0,3.7,13.0,425.0,240.57,170.34
2016,4,13,8,15,522.5,161.0,3.65,13.0,417.0,278.52,210.49
2016,4,13,8,30,354.0,215.0,3.6,13.0,409.0,302.26,236.33
2016,4,13,8,45,364.5,234.0,3.55,13.5,448.5,342.32,269.55
2016,4,13,9,0,375.0,253.0,3.5,14.0,488.0,383.18,302.7
2016,4,13,9,15,353.0,278.5,3.4,14.0,511.5,415.08,328.69
2016,4,13,9,30,331.0,304.0,3.3,14.0,535.0,444.73,352.16
2016,4,13,9,45,600.5,213.5,3.2,14.5,659.0,528.74,419.43
2016,4,13,10,0,870.0,123.0,3.1,15.0,783.0,636.95,504.1
2016,4,13,10,15,877.5,125.0,3.1,15.0,812.5,681.03,537.6
2016,4,13,10,30,885.0,127.0,3.1,15.0,842.0,721.6,568.3
2016,4,13,10,45,890.0,128.5,3.1,15.0,864.0,758.32,594.87
2016,4,13,11,0,895.0,130.0,3.1,15.0,886.0,793.09,619.07
2016,4,13,11,15,898.0,131.0,3.05,15.0,900.5,823.72,639.91
2016,4,13,11,30,901.0,132.0,3.0,15.0,915.0,851.99,658.99
2016,4,13,11,45,899.5,134.0,3.0,15.5,921.0,875.02,673.41
2016,4,13,12,0,898.0,136.0,3.0,16.0,927.0,895.27,685.91
2016,4,13,12,15,897.5,136.0,3.0,16.0,925.5,911.61,697.03
2016,4,13,12,30,897.0,136.0,3.0,16.0,924.0,925.05,706.26
2016,4,13,12,45,689.0,238.0,3.05,16.0,839.5,859.6,661.04
2016,4,13,13,0,481.0,340.0,3.1,16.0,755.0,782.76,601.64
2016,4,13,13,15,487.0,327.5,3.15,16.0,741.0,780.87,602.01
2016,4,13,13,30,493.0,315.0,3.2,16.0,727.0,777.0,600.46
2016,4,13,13,45,444.5,327.5,3.3,16.0,690.5,747.89,579.35
2016,4,13,14,0,396.0,340.0,3.4,16.0,654.0,711.43,553.05
2016,4,13,14,15,451.5,301.5,3.4,15.5,646.0,725.62,567.32
2016,4,13,14,30,507.0,263.0,3.4,15.0,638.0,729.86,574.28
2016,4,13,14,45,651.0,200.0,3.45,15.0,656.5,782.11,617.6
2016,4,13,15,0,795.0,137.0,3.5,15.0,675.0,819.71,646.74
2016,4,13,15,15,777.5,133.5,3.55,14.5,631.5,788.05,626.37
2016,4,13,15,30,760.0,130.0,3.6,14.0,588.0,751.86,602.9
2016,4,13,15,45,734.0,126.5,3.65,14.0,539.5,707.88,572.14
2016,4,13,16,0,708.0,123.0,3.7,14.0,491.0,663.27,539.78
2016,4,13,16,15,677.0,117.0,3.75,13.5,440.5,612.08,502.14
2016,4,13,16,30,646.0,111.0,3.8,13.0,390.0,561.21,463.68
2016,4,13,16,45,599.5,104.5,3.9,13.0,337.0,500.91,415.73
2016,4,13,17,0,553.0,98.0,4.0,13.0,284.0,442.73,368.14
2016,4,13,17,15,492.5,88.0,3.9,12.5,232.0,373.99,310.95
2016,4,13,17,30,432.0,78.0,3.8,12.0,180.0,312.53,258.06
2016,4,13,17,45,333.5,65.0,3.75,11.5,132.0,235.82,191.41
2016,4,13,18,0,235.0,52.0,3.7,11.0,84.0,168.24,131.71
2016,4,13,18,15,131.5,32.5,3.6,10.5,49.0,93.61,63.16
2016,4,13,18,30,28.0,13.0,3.5,10.0,14.0,20.99,0.0
2016,4,13,18,45,14.0,6.5,3.45,10.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,4.0,9.5,18.5,14.25,0.0
2016,4,14,6,0,120.0,29.0,4.1,10.0,37.0,24.1,11.4
2016,4,14,6,15,237.5,44.5,4.2,10.0,79.0,34.11,24.19
2016,4,14,6,30,355.0,60.0,4.3,10.0,121.0,44.95,34.64
2016,4,14,6,45,430.5,72.0,4.45,10.5,171.5,52.45,41.75
2016,4,14,7,0,506.0,84.0,4.6,11.0,222.0,71.91,48.66
2016,4,14,7,15,426.5,107.0,4.6,11.0,240.0,112.62,75.12
2016,4,14,7,30,347.0,130.0,4.6,11.0,258.0,145.87,103.71
2016,4,14,7,45,491.0,118.0,4.6,11.5,329.5,181.58,127.66
2016,4,14,8,0,635.0,106.0,4.6,12.0,401.0,229.97,164.94
2016,4,14,8,15,630.5,122.0,4.6,12.0,442.5,276.56,207.65
2016,4,14,8,30,626.0,138.0,4.6,12.0,484.0,322.43,249.39
2016,4,14,8,45,639.5,149.0,4.6,12.5,528.5,369.81,290.79
2016,4,14,9,0,653.0,160.0,4.6,13.0,573.0,417.91,331.84
2016,4,14,9,15,726.0,153.5,4.65,13.0,640.5,479.08,382.99
2016,4,14,9,30,799.0,147.0,4.7,13.0,708.0,548.62,440.01
2016,4,14,9,45,825.0,142.5,4.8,13.5,747.0,595.3,477.85
2016,4,14,10,0,851.0,138.0,4.9,14.0,786.0,642.61,515.46
2016,4,14,10,15,859.0,140.0,4.95,14.0,815.5,684.66,548.91
2016,4,14,10,30,867.0,142.0,5.0,14.0,845.0,725.41,580.83
2016,4,14,10,45,859.5,151.5,5.1,14.0,864.0,760.64,608.0
2016,4,14,11,0,852.0,161.0,5.2,14.0,883.0,793.29,632.04
2016,4,14,11,15,855.5,162.0,5.3,14.0,897.5,823.76,654.45
2016,4,14,11,30,859.0,163.0,5.4,14.0,912.0,852.04,675.27
2016,4,14,11,45,844.0,174.0,5.5,14.5,914.5,872.36,689.0
2016,4,14,12,0,829.0,185.0,5.6,15.0,917.0,889.59,700.54
2016,4,14,12,15,829.0,184.5,5.7,15.0,915.5,905.54,712.58
2016,4,14,12,30,829.0,184.0,5.8,15.0,914.0,918.79,722.79
2016,4,14,12,45,857.0,164.0,5.95,15.0,912.0,934.71,735.36
2016,4,14,13,0,885.0,144.0,6.1,15.0,910.0,943.68,743.01
2016,4,14,13,15,698.5,229.5,6.2,15.0,827.0,875.04,693.74
2016,4,14,13,30,512.0,315.0,6.3,15.0,744.0,795.53,630.57
2016,4,14,13,45,519.5,300.5,6.4,15.0,725.0,788.82,627.4
2016,4,14,14,0,527.0,286.0,6.5,15.0,706.0,779.9,622.31
2016,4,14,14,15,676.0,215.5,6.55,14.5,732.0,837.45,672.42
2016,4,14,14,30,825.0,145.0,6.6,14.0,758.0,882.11,708.46
2016,4,14,14,45,812.5,141.5,6.7,14.0,719.5,855.66,690.19
2016,4,14,15,0,800.0,138.0,6.8,14.0,681.0,826.92,670.41
2016,4,14,15,15,782.0,134.0,6.85,14.0,637.0,794.16,647.28
2016,4,14,15,30,764.0,130.0,6.9,14.0,593.0,756.85,620.49
2016,4,14,15,45,750.5,122.0,7.0,14.0,546.5,717.07,591.67
2016,4,14,16,0,737.0,114.0,7.1,14.0,500.0,675.85,561.35
2016,4,14,16,15,706.0,109.0,7.1,13.5,448.5,624.74,522.11
2016,4,14,16,30,675.0,104.0,7.1,13.0,397.0,573.91,482.17
2016,4,14,16,45,635.5,97.0,7.1,13.0,344.0,516.2,434.72
2016,4,14,17,0,596.0,90.0,7.1,13.0,291.0,460.09,387.44
2016,4,14,17,15,536.0,81.5,7.0,12.5,239.0,393.35,330.59
2016,4,14,17,30,476.0,73.0,6.9,12.0,187.0,330.64,275.6
2016,4,14,17,45,388.0,61.0,6.8,12.0,138.5,255.52,208.7
2016,4,14,18,0,300.0,49.0,6.7,12.0,90.0,190.31,149.6
2016,4,14,18,15,176.5,32.0,6.55,11.5,53.5,115.05,79.8
2016,4,14,18,30,53.0,15.0,6.4,11.0,17.0,30.41,0.0
2016,4,14,18,45,26.5,7.5,6.3,11.0,8.5,7.37,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,13.5,4.4,8.5,21.5,13.27,0.0
2016,4,15,6,0,224.0,27.0,4.4,9.0,43.0,21.31,10.38
2016,4,15,6,15,343.5,39.0,4.45,9.5,87.5,29.67,20.45
2016,4,15,6,30,463.0,51.0,4.5,10.0,132.0,37.46,28.0
2016,4,15,6,45,534.5,59.5,4.55,10.5,184.0,41.61,32.02
2016,4,15,7,0,606.0,68.0,4.6,11.0,236.0,62.55,37.4
2016,4,15,7,15,655.5,74.5,4.7,11.0,290.5,104.6,58.97
2016,4,15,7,30,705.0,81.0,4.8,11.0,345.0,151.93,92.94
2016,4,15,7,45,735.5,87.0,4.9,11.5,398.5,200.53,133.51
2016,4,15,8,0,766.0,93.0,5.0,12.0,452.0,255.53,181.86
2016,4,15,8,15,791.5,97.5,4.95,12.5,503.5,306.94,228.18
2016,4,15,8,30,817.0,102.0,4.9,13.0,555.0,360.42,275.97
2016,4,15,8,45,834.5,106.0,4.85,13.5,603.0,412.18,321.74
2016,4,15,9,0,852.0,110.0,4.8,14.0,651.0,464.73,366.99
2016,4,15,9,15,866.0,112.5,4.65,14.0,693.5,514.79,409.63
2016,4,15,9,30,880.0,115.0,4.5,14.0,736.0,564.81,451.03
2016,4,15,9,45,897.0,114.0,4.4,14.5,774.5,615.62,491.12
2016,4,15,10,0,914.0,113.0,4.3,15.0,813.0,663.21,527.65
2016,4,15,10,15,921.5,114.5,4.25,15.0,843.0,706.32,560.99
2016,4,15,10,30,929.0,116.0,4.2,15.0,873.0,747.89,592.37
2016,4,15,10,45,936.5,115.5,4.2,15.5,896.0,785.87,618.16
2016,4,15,11,0,944.0,115.0,4.2,16.0,919.0,821.91,642.26
2016,4,15,11,15,947.0,116.0,4.3,16.0,933.5,853.74,664.88
2016,4,15,11,30,950.0,117.0,4.4,16.0,948.0,883.06,685.92
2016,4,15,11,45,952.5,116.5,4.55,16.5,955.0,907.88,702.84
2016,4,15,12,0,955.0,116.0,4.7,17.0,962.0,929.89,717.82
2016,4,15,12,15,954.0,115.5,4.85,17.0,960.0,945.96,730.1
2016,4,15,12,30,953.0,115.0,5.0,17.0,958.0,958.92,740.35
2016,4,15,12,45,953.5,112.5,5.15,17.0,948.5,968.06,748.05
2016,4,15,13,0,954.0,110.0,5.3,17.0,939.0,973.98,753.62
2016,4,15,13,15,949.5,109.5,5.4,17.0,920.5,974.17,754.94
2016,4,15,13,30,945.0,109.0,5.5,17.0,902.0,971.11,754.12
2016,4,15,13,45,939.5,107.0,5.65,17.0,876.5,962.38,749.7
2016,4,15,14,0,934.0,105.0,5.8,17.0,851.0,950.47,743.09
2016,4,15,14,15,925.0,103.5,5.8,17.0,818.0,932.9,731.6
2016,4,15,14,30,916.0,102.0,5.8,17.0,785.0,912.45,718.11
2016,4,15,14,45,903.5,100.5,5.85,17.0,745.5,886.25,700.74
2016,4,15,15,0,891.0,99.0,5.9,17.0,706.0,857.59,681.55
2016,4,15,15,15,876.0,96.5,5.85,17.0,661.5,823.53,657.81
2016,4,15,15,30,861.0,94.0,5.8,17.0,617.0,792.17,636.02
2016,4,15,15,45,839.5,91.0,5.75,17.0,567.5,748.89,605.07
2016,4,15,16,0,818.0,88.0,5.7,17.0,518.0,704.48,572.99
2016,4,15,16,15,791.0,84.0,5.6,16.5,466.0,654.28,536.87
2016,4,15,16,30,764.0,80.0,5.5,16.0,414.0,603.92,498.65
2016,4,15,16,45,728.0,75.0,5.45,16.0,360.0,546.99,452.98
2016,4,15,17,0,692.0,70.0,5.4,16.0,306.0,493.78,408.99
2016,4,15,17,15,638.5,64.0,5.3,15.0,252.5,429.36,355.91
2016,4,15,17,30,585.0,58.0,5.2,14.0,199.0,368.44,303.75
2016,4,15,17,45,503.0,49.0,5.15,13.5,149.5,295.29,239.42
2016,4,15,18,0,421.0,40.0,5.1,13.0,100.0,229.2,179.63
2016,4,15,18,15,283.5,27.5,5.05,12.5,60.5,147.79,104.04
2016,4,15,18,30,146.0,15.0,5.0,12.0,21.0,69.46,0.0
2016,4,15,18,45,73.0,7.5,4.95,12.0,10.5,25.8,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,13.5,1.4,11.5,23.0,13.27,0.0
2016,4,16,6,0,248.0,27.0,1.3,12.0,46.0,21.03,10.69
2016,4,16,6,15,359.0,38.5,1.3,12.5,90.5,28.9,19.64
2016,4,16,6,30,470.0,50.0,1.3,13.0,135.0,36.24,26.65
2016,4,16,6,45,539.0,59.0,1.3,13.5,186.5,40.89,31.04
2016,4,16,7,0,608.0,68.0,1.3,14.0,238.0,65.4,37.8
2016,4,16,7,15,655.0,74.0,1.3,14.0,292.0,107.12,59.67
2016,4,16,7,30,702.0,80.0,1.3,14.0,346.0,153.84,93.09
2016,4,16,7,45,733.5,85.5,1.3,14.5,399.5,202.12,132.62
2016,4,16,8,0,765.0,91.0,1.3,15.0,453.0,256.76,179.28
2016,4,16,8,15,789.5,95.0,1.35,15.5,504.0,307.45,223.52
2016,4,16,8,30,814.0,99.0,1.4,16.0,555.0,360.07,268.91
2016,4,16,8,45,831.0,103.5,1.5,16.5,602.0,411.95,313.05
2016,4,16,9,0,848.0,108.0,1.6,17.0,649.0,464.56,356.59
2016,4,16,9,15,862.0,110.5,1.6,17.5,691.5,514.4,396.49
2016,4,16,9,30,876.0,113.0,1.6,18.0,734.0,567.1,437.11
2016,4,16,9,45,885.5,116.0,1.65,18.5,770.5,614.18,472.72
2016,4,16,10,0,895.0,119.0,1.7,19.0,807.0,660.33,506.69
2016,4,16,10,15,902.5,120.5,1.75,19.0,836.5,702.68,538.14
2016,4,16,10,30,910.0,122.0,1.8,19.0,866.0,743.54,567.94
2016,4,16,10,45,921.0,120.0,1.85,19.5,890.0,782.0,592.91
2016,4,16,11,0,932.0,118.0,1.9,20.0,914.0,818.76,616.48
2016,4,16,11,15,935.0,118.5,1.95,20.0,928.0,849.72,637.13
2016,4,16,11,30,938.0,119.0,2.0,20.0,942.0,878.2,656.13
2016,4,16,11,45,944.5,116.0,2.05,20.0,950.0,903.61,673.1
2016,4,16,12,0,951.0,113.0,2.1,20.0,958.0,926.38,688.37
2016,4,16,12,15,950.0,112.5,2.15,20.0,956.0,942.28,699.18
2016,4,16,12,30,949.0,112.0,2.2,20.0,954.0,955.09,708.12
2016,4,16,12,45,727.0,225.5,2.25,20.5,866.5,887.17,662.14
2016,4,16,13,0,505.0,339.0,2.3,21.0,779.0,807.67,602.58
2016,4,16,13,15,721.5,224.0,2.35,21.0,839.0,894.16,668.69
2016,4,16,13,30,938.0,109.0,2.4,21.0,899.0,967.23,717.64
2016,4,16,13,45,932.5,107.5,2.5,21.0,873.5,958.97,713.17
2016,4,16,14,0,927.0,106.0,2.6,21.0,848.0,947.59,707.48
2016,4,16,14,15,918.5,104.5,2.65,21.0,815.5,930.49,697.58
2016,4,16,14,30,910.0,103.0,2.7,21.0,783.0,910.51,685.82
2016,4,16,14,45,900.0,100.0,2.8,21.0,744.5,884.86,670.59
2016,4,16,15,0,890.0,97.0,2.9,21.0,706.0,856.65,653.49
2016,4,16,15,15,875.5,94.5,2.95,20.5,662.0,822.95,633.29
2016,4,16,15,30,861.0,92.0,3.0,20.0,618.0,787.28,611.44
2016,4,16,15,45,841.0,89.5,3.05,20.0,569.0,750.27,587.14
2016,4,16,16,0,821.0,87.0,3.1,20.0,520.0,707.42,558.22
2016,4,16,16,15,795.0,83.0,3.05,19.5,468.5,657.75,524.36
2016,4,16,16,30,769.0,79.0,3.0,19.0,417.0,607.84,488.5
2016,4,16,16,45,721.0,77.0,3.0,18.5,362.0,546.6,442.22
2016,4,16,17,0,673.0,75.0,3.0,18.0,307.0,490.31,398.2
2016,4,16,17,15,620.0,68.5,2.8,17.5,254.0,426.24,346.21
2016,4,16,17,30,567.0,62.0,2.6,17.0,201.0,365.6,295.25
2016,4,16,17,45,463.0,54.5,2.4,16.5,150.0,284.9,226.8
2016,4,16,18,0,359.0,47.0,2.2,16.0,99.0,212.94,164.41
2016,4,16,18,15,237.5,32.0,2.1,15.5,60.5,136.48,95.8
2016,4,16,18,30,116.0,17.0,2.0,15.0,22.0,62.51,0.0
2016,4,16,18,45,58.0,8.5,1.9,15.0,11.0,23.11,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,109.5,14.5,0.95,13.0,23.5,14.25,0.0
2016,4,17,6,0,219.0,29.0,1.0,13.0,47.0,22.39,12.19
2016,4,17,6,15,323.0,42.0,1.1,13.0,91.0,31.92,22.31
2016,4,17,6,30,427.0,55.0,1.2,13.0,135.0,40.52,30.49
2016,4,17,6,45,497.0,64.5,1.3,13.5,185.5,45.38,35.06
2016,4,17,7,0,567.0,74.0,1.4,14.0,236.0,71.92,42.82
2016,4,17,7,15,614.5,81.0,1.35,14.5,289.0,112.52,65.13
2016,4,17,7,30,662.0,88.0,1.3,15.0,342.0,158.2,98.02
2016,4,17,7,45,698.0,93.0,1.3,15.5,395.0,204.93,136.06
2016,4,17,8,0,734.0,98.0,1.3,16.0,448.0,255.21,178.79
2016,4,17,8,15,759.5,102.5,1.3,16.5,498.5,308.7,224.76
2016,4,17,8,30,785.0,107.0,1.3,17.0,549.0,360.65,269.0
2016,4,17,8,45,805.5,109.5,1.3,17.5,596.0,410.68,310.92
2016,4,17,9,0,826.0,112.0,1.3,18.0,643.0,461.81,352.5
2016,4,17,9,15,840.5,115.0,1.35,18.5,685.0,511.32,391.86
2016,4,17,9,30,855.0,118.0,1.4,19.0,727.0,560.89,430.07
2016,4,17,9,45,870.5,117.5,1.5,19.5,764.0,610.13,467.27
2016,4,17,10,0,886.0,117.0,1.6,20.0,801.0,656.14,501.32
2016,4,17,10,15,893.5,119.0,1.65,20.0,830.5,698.54,532.58
2016,4,17,10,30,901.0,121.0,1.7,20.0,860.0,739.46,562.09
2016,4,17,10,45,907.5,121.5,1.75,20.5,883.0,776.62,586.04
2016,4,17,11,0,914.0,122.0,1.8,21.0,906.0,811.85,608.48
2016,4,17,11,15,917.5,122.5,1.8,21.5,920.5,842.65,627.26
2016,4,17,11,30,921.0,123.0,1.8,22.0,935.0,871.04,644.33
2016,4,17,11,45,923.0,123.0,1.8,22.5,941.5,895.18,658.48
2016,4,17,12,0,925.0,123.0,1.8,23.0,948.0,916.59,670.84
2016,4,17,12,15,925.0,123.0,1.7,23.0,946.5,933.45,680.36
2016,4,17,12,30,925.0,123.0,1.6,23.0,945.0,947.34,687.96
2016,4,17,12,45,925.0,121.0,1.55,23.5,936.0,956.21,691.71
2016,4,17,13,0,925.0,119.0,1.5,24.0,927.0,961.97,693.58
2016,4,17,13,15,921.0,118.0,1.35,24.0,909.5,961.96,691.77
2016,4,17,13,30,917.0,117.0,1.2,24.0,892.0,958.8,688.01
2016,4,17,13,45,913.5,114.0,1.1,24.0,867.5,950.89,682.13
2016,4,17,14,0,910.0,111.0,1.0,24.0,843.0,939.86,674.41
2016,4,17,14,15,902.0,109.5,1.05,24.0,811.0,923.36,665.96
2016,4,17,14,30,894.0,108.0,1.1,24.0,779.0,904.04,655.76
2016,4,17,14,45,885.5,104.5,1.15,24.0,741.0,879.41,642.13
2016,4,17,15,0,877.0,101.0,1.2,24.0,703.0,852.2,626.75
2016,4,17,15,15,862.5,98.5,1.3,23.5,659.0,818.77,608.9
2016,4,17,15,30,848.0,96.0,1.4,23.0,615.0,788.13,592.54
2016,4,17,15,45,830.5,92.0,1.5,23.0,567.0,747.02,567.37
2016,4,17,16,0,813.0,88.0,1.6,23.0,519.0,704.58,540.75
2016,4,17,16,15,787.5,84.0,1.7,22.5,468.0,655.47,509.63
2016,4,17,16,30,762.0,80.0,1.8,22.0,417.0,606.1,476.31
2016,4,17,16,45,726.5,75.0,1.9,21.5,363.5,549.42,435.56
2016,4,17,17,0,691.0,70.0,2.0,21.0,310.0,496.34,395.77
2016,4,17,17,15,640.5,64.0,1.95,20.0,257.0,433.35,346.81
2016,4,17,17,30,590.0,58.0,1.9,19.0,204.0,373.6,298.32
2016,4,17,17,45,510.0,49.5,1.85,18.5,154.0,301.32,237.57
2016,4,17,18,0,430.0,41.0,1.8,18.0,104.0,235.89,180.71
2016,4,17,18,15,303.5,28.5,1.7,17.5,64.0,157.15,110.64
2016,4,17,18,30,177.0,16.0,1.6,17.0,24.0,81.71,0.0
2016,4,17,18,45,88.5,8.0,1.55,16.5,12.0,30.57,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,133.0,14.5,0.35,14.0,26.5,11.09,0.0
2016,4,18,6,0,266.0,29.0,0.4,14.0,53.0,22.45,12.6
2016,4,18,6,15,372.5,41.0,0.5,14.5,98.5,30.69,21.19
2016,4,18,6,30,479.0,53.0,0.6,15.0,144.0,38.39,28.42
2016,4,18,6,45,547.5,61.5,0.75,15.5,196.0,42.49,32.25
2016,4,18,7,0,616.0,70.0,0.9,16.0,248.0,72.92,40.88
2016,4,18,7,15,662.0,76.0,0.95,16.0,302.5,115.27,64.61
2016,4,18,7,30,708.0,82.0,1.0,16.0,357.0,162.53,99.1
2016,4,18,7,45,740.5,87.5,1.1,16.5,410.5,211.48,139.25
2016,4,18,8,0,773.0,93.0,1.2,17.0,464.0,266.92,186.33
2016,4,18,8,15,797.0,97.0,1.25,17.5,515.0,317.94,230.45
2016,4,18,8,30,821.0,101.0,1.3,18.0,566.0,370.85,275.53
2016,4,18,8,45,841.0,103.5,1.4,18.5,614.0,422.46,318.89
2016,4,18,9,0,861.0,106.0,1.5,19.0,662.0,475.07,361.88
2016,4,18,9,15,874.5,108.0,1.55,19.5,704.0,524.78,401.35
2016,4,18,9,30,888.0,110.0,1.6,20.0,746.0,577.3,441.59
2016,4,18,9,45,903.0,109.5,1.7,20.5,783.5,624.8,477.47
2016,4,18,10,0,918.0,109.0,1.8,21.0,821.0,671.76,512.07
2016,4,18,10,15,925.0,110.5,1.85,21.0,850.5,714.51,543.51
2016,4,18,10,30,932.0,112.0,1.9,21.0,880.0,755.68,572.52
2016,4,18,10,45,938.0,112.5,2.0,21.5,902.5,793.41,597.14
2016,4,18,11,0,944.0,113.0,2.1,22.0,925.0,829.11,620.2
2016,4,18,11,15,946.5,113.5,2.1,22.0,939.0,859.85,640.14
2016,4,18,11,30,949.0,114.0,2.1,22.0,953.0,888.06,658.35
2016,4,18,11,45,949.0,114.5,2.15,22.5,959.0,911.5,672.58
2016,4,18,12,0,949.0,115.0,2.2,23.0,965.0,932.07,684.95
2016,4,18,12,15,948.0,115.5,2.15,23.0,963.0,948.81,695.18
2016,4,18,12,30,947.0,116.0,2.1,23.0,961.0,962.49,703.49
2016,4,18,12,45,940.0,118.0,2.1,23.5,949.0,969.16,706.54
2016,4,18,13,0,933.0,120.0,2.1,24.0,937.0,972.63,707.7
2016,4,18,13,15,928.5,119.5,2.1,23.5,919.0,972.66,709.55
2016,4,18,13,30,924.0,119.0,2.1,23.0,901.0,969.52,709.51
2016,4,18,13,45,910.5,121.0,2.1,23.0,874.0,957.68,702.58
2016,4,18,14,0,897.0,123.0,2.1,23.0,847.0,942.93,693.93
2016,4,18,14,15,888.0,121.5,2.1,22.5,814.5,925.74,685.11
2016,4,18,14,30,879.0,120.0,2.1,22.0,782.0,905.78,674.5
2016,4,18,14,45,857.5,122.0,2.15,22.0,741.0,881.26,660.02
2016,4,18,15,0,836.0,124.0,2.2,22.0,700.0,849.76,640.77
2016,4,18,15,15,819.5,121.0,2.25,21.5,656.0,815.15,620.43
2016,4,18,15,30,803.0,118.0,2.3,21.0,612.0,778.75,598.52
2016,4,18,15,45,705.0,127.5,2.35,21.0,536.0,695.37,541.46
2016,4,18,16,0,607.0,137.0,2.4,21.0,460.0,612.9,482.16
2016,4,18,16,15,618.0,118.5,2.45,20.5,420.0,580.34,460.84
2016,4,18,16,30,629.0,100.0,2.5,20.0,380.0,545.06,436.35
2016,4,18,16,45,557.0,105.5,2.55,19.5,330.0,482.52,388.63
2016,4,18,17,0,485.0,111.0,2.6,19.0,280.0,421.67,341.02
2016,4,18,17,15,441.5,97.0,2.6,18.0,231.5,362.5,294.29
2016,4,18,17,30,398.0,83.0,2.6,17.0,183.0,306.31,248.17
2016,4,18,17,45,330.5,68.0,2.65,16.5,138.0,241.47,193.11
2016,4,18,18,0,263.0,53.0,2.7,16.0,93.0,182.63,141.88
2016,4,18,18,15,131.5,37.0,2.65,15.5,57.0,99.72,70.83
2016,4,18,18,30,0.0,21.0,2.6,15.0,21.0,21.93,0.0
2016,4,18,18,45,0.0,10.5,2.6,14.5,10.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.0,0.65,13.0,27.0,12.44,0.0
2016,4,19,6,0,241.0,32.0,0.6,13.0,54.0,24.65,14.76
2016,4,19,6,15,344.0,44.5,0.6,13.5,99.0,33.71,23.98
2016,4,19,6,30,447.0,57.0,0.6,14.0,144.0,41.74,31.54
2016,4,19,6,45,526.5,64.0,0.6,14.5,196.5,44.35,34.07
2016,4,19,7,0,606.0,71.0,0.6,15.0,249.0,76.07,42.77
2016,4,19,7,15,651.5,77.5,0.65,15.0,303.0,118.44,67.44
2016,4,19,7,30,697.0,84.0,0.7,15.0,357.0,165.65,102.39
2016,4,19,7,45,732.0,88.0,0.75,15.5,410.5,213.34,141.57
2016,4,19,8,0,767.0,92.0,0.8,16.0,464.0,267.68,187.62
2016,4,19,8,15,791.0,96.0,0.9,16.5,514.5,318.44,231.53
2016,4,19,8,30,815.0,100.0,1.0,17.0,565.0,371.08,276.4
2016,4,19,8,45,827.5,105.5,1.15,17.5,611.0,422.11,319.45
2016,4,19,9,0,840.0,111.0,1.3,18.0,657.0,473.44,361.59
2016,4,19,9,15,853.5,114.0,1.3,18.5,699.0,523.08,400.6
2016,4,19,9,30,867.0,117.0,1.3,19.0,741.0,572.65,438.28
2016,4,19,9,45,870.0,123.0,1.35,19.5,775.0,618.58,472.41
2016,4,19,10,0,873.0,129.0,1.4,20.0,809.0,663.15,504.61
2016,4,19,10,15,768.5,187.0,1.4,20.0,802.0,681.6,516.31
2016,4,19,10,30,664.0,245.0,1.4,20.0,795.0,692.85,522.39
2016,4,19,10,45,777.0,193.0,1.45,20.5,852.5,752.54,565.86
2016,4,19,11,0,890.0,141.0,1.5,21.0,910.0,816.9,608.96
2016,4,19,11,15,744.5,226.5,1.5,21.0,877.0,810.6,602.78
2016,4,19,11,30,599.0,312.0,1.5,21.0,844.0,795.38,588.65
2016,4,19,11,45,557.0,334.0,1.5,21.0,831.0,798.37,589.79
2016,4,19,12,0,515.0,356.0,1.5,21.0,818.0,798.19,588.55
2016,4,19,12,15,438.0,384.0,1.6,21.0,776.5,770.15,568.8
2016,4,19,12,30,361.0,412.0,1.7,21.0,735.0,736.23,544.99
2016,4,19,12,45,416.5,382.5,1.8,21.0,751.0,767.8,569.63
2016,4,19,13,0,472.0,353.0,1.9,21.0,767.0,795.77,591.29
2016,4,19,13,15,361.0,384.0,1.95,21.0,697.5,726.0,541.23
2016,4,19,13,30,250.0,415.0,2.0,21.0,628.0,659.84,493.32
2016,4,19,13,45,245.0,403.0,2.15,21.0,606.5,645.48,485.15
2016,4,19,14,0,240.0,391.0,2.3,21.0,585.0,622.64,470.6
2016,4,19,14,15,162.5,371.0,2.4,20.5,500.0,532.53,405.96
2016,4,19,14,30,85.0,351.0,2.5,20.0,415.0,435.23,334.35
2016,4,19,14,45,100.5,337.0,2.6,20.0,409.0,434.52,335.75
2016,4,19,15,0,116.0,323.0,2.7,20.0,403.0,441.37,342.27
2016,4,19,15,15,178.5,299.0,2.75,19.5,413.5,466.33,364.63
2016,4,19,15,30,241.0,275.0,2.8,19.0,424.0,487.45,383.97
2016,4,19,15,45,152.5,250.0,2.9,18.5,341.5,387.23,307.13
2016,4,19,16,0,64.0,225.0,3.0,18.0,259.0,283.42,225.55
2016,4,19,16,15,204.0,195.5,3.0,17.5,289.0,356.62,288.53
2016,4,19,16,30,344.0,166.0,3.0,17.0,319.0,418.98,341.14
2016,4,19,16,45,315.0,152.5,3.0,16.5,279.0,374.08,305.78
2016,4,19,17,0,286.0,139.0,3.0,16.0,239.0,330.89,271.36
2016,4,19,17,15,392.5,107.0,2.9,15.5,220.0,348.5,286.24
2016,4,19,17,30,499.0,75.0,2.8,15.0,201.0,350.05,285.99
2016,4,19,17,45,438.0,61.5,2.7,15.0,153.5,284.46,228.9
2016,4,19,18,0,377.0,48.0,2.6,15.0,106.0,224.01,175.04
2016,4,19,18,15,254.5,33.5,2.5,14.5,66.0,145.39,105.63
2016,4,19,18,30,132.0,19.0,2.4,14.0,26.0,72.05,7.62
2016,4,19,18,45,66.0,9.5,2.35,14.0,13.0,26.56,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,146.5,15.5,2.0,12.5,30.0,11.69,0.0
2016,4,20,6,0,293.0,31.0,2.1,13.0,60.0,23.86,14.3
2016,4,20,6,15,395.5,42.0,2.15,13.5,106.0,31.08,21.68
2016,4,20,6,30,498.0,53.0,2.2,14.0,152.0,37.83,28.05
2016,4,20,6,45,565.5,60.5,2.3,14.5,204.5,41.11,31.14
2016,4,20,7,0,633.0,68.0,2.4,15.0,257.0,77.47,42.08
2016,4,20,7,15,677.0,73.5,2.3,15.0,310.5,120.41,67.83
2016,4,20,7,30,721.0,79.0,2.2,15.0,364.0,168.0,103.85
2016,4,20,7,45,753.0,83.5,2.15,15.5,417.5,220.05,147.43
2016,4,20,8,0,785.0,88.0,2.1,16.0,471.0,271.75,192.2
2016,4,20,8,15,807.5,91.5,2.1,16.0,521.5,322.56,237.28
2016,4,20,8,30,830.0,95.0,2.1,16.0,572.0,375.06,283.26
2016,4,20,8,45,616.0,177.0,2.1,16.5,546.5,400.77,308.86
2016,4,20,9,0,402.0,259.0,2.1,17.0,521.0,411.6,319.48
2016,4,20,9,15,482.5,246.0,2.1,17.0,580.5,457.8,356.21
2016,4,20,9,30,563.0,233.0,2.1,17.0,640.0,513.98,400.05
2016,4,20,9,45,609.0,230.0,2.1,17.5,689.5,564.32,437.89
2016,4,20,10,0,655.0,227.0,2.1,18.0,739.0,617.64,477.15
2016,4,20,10,15,638.0,247.5,2.1,18.0,761.5,653.1,502.62
2016,4,20,10,30,621.0,268.0,2.1,18.0,784.0,686.09,525.9
2016,4,20,10,45,625.0,276.0,2.15,18.5,806.5,720.52,549.58
2016,4,20,11,0,629.0,284.0,2.2,19.0,829.0,753.79,572.05
2016,4,20,11,15,639.5,280.5,2.2,19.0,842.0,780.17,590.6
2016,4,20,11,30,650.0,277.0,2.2,19.0,855.0,805.36,608.22
2016,4,20,11,45,783.0,204.5,2.2,19.0,905.5,866.26,652.24
2016,4,20,12,0,916.0,132.0,2.2,19.0,956.0,925.21,691.24
2016,4,20,12,15,915.0,132.0,2.2,19.0,954.0,940.93,701.1
2016,4,20,12,30,914.0,132.0,2.2,19.0,952.0,953.71,709.53
2016,4,20,12,45,720.0,236.0,2.25,19.0,878.5,899.15,673.68
2016,4,20,13,0,526.0,340.0,2.3,19.0,805.0,833.32,624.78
2016,4,20,13,15,532.5,328.5,2.3,19.0,791.0,832.93,625.98
2016,4,20,13,30,539.0,317.0,2.3,19.0,777.0,830.43,625.2
2016,4,20,13,45,710.5,222.5,2.35,19.0,810.5,892.9,673.68
2016,4,20,14,0,882.0,128.0,2.4,19.0,844.0,938.71,705.34
2016,4,20,14,15,692.5,200.0,2.4,18.5,749.0,846.0,644.0
2016,4,20,14,30,503.0,272.0,2.4,18.0,654.0,744.52,571.57
2016,4,20,14,45,566.5,234.0,2.45,18.0,643.5,752.89,581.7
2016,4,20,15,0,630.0,196.0,2.5,18.0,633.0,759.86,589.84
2016,4,20,15,15,616.0,184.5,2.45,18.0,589.5,723.16,564.29
2016,4,20,15,30,602.0,173.0,2.4,18.0,546.0,685.03,537.79
2016,4,20,15,45,595.0,158.5,2.4,18.0,503.5,647.86,512.07
2016,4,20,16,0,588.0,144.0,2.4,18.0,461.0,609.19,484.77
2016,4,20,16,15,404.5,164.5,2.35,17.5,372.5,480.26,385.81
2016,4,20,16,30,221.0,185.0,2.3,17.0,284.0,351.47,284.05
2016,4,20,16,45,205.5,164.5,2.3,16.5,248.0,312.14,254.1
2016,4,20,17,0,190.0,144.0,2.3,16.0,212.0,273.49,223.51
2016,4,20,17,15,365.0,105.0,2.25,15.5,208.0,332.01,272.41
2016,4,20,17,30,540.0,66.0,2.2,15.0,204.0,361.86,295.09
2016,4,20,17,45,465.0,56.0,2.15,15.0,155.5,291.83,234.51
2016,4,20,18,0,390.0,46.0,2.1,15.0,107.0,228.14,178.3
2016,4,20,18,15,270.5,33.0,2.05,14.5,67.5,152.27,111.41
2016,4,20,18,30,151.0,20.0,2.0,14.0,28.0,80.02,17.93
2016,4,20,18,45,75.5,10.0,1.95,13.5,14.0,29.69,0.0
2016,4,20,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,5,45,19.5,17.5,1.2,13.5,19.5,15.85,0.0
2016,4,21,6,0,39.0,35.0,1.3,14.0,39.0,30.64,20.13
2016,4,21,6,15,70.5,56.0,1.45,14.0,68.5,47.63,36.16
2016,4,21,6,30,102.0,77.0,1.6,14.0,98.0,64.13,51.33
2016,4,21,6,45,122.0,100.0,1.75,14.5,132.0,81.49,66.91
2016,4,21,7,0,142.0,123.0,1.9,15.0,166.0,109.27,82.53
2016,4,21,7,15,163.5,142.5,1.95,15.0,201.0,137.19,102.99
2016,4,21,7,30,185.0,162.0,2.0,15.0,236.0,167.43,126.44
2016,4,21,7,45,109.5,176.0,2.15,15.0,221.5,175.64,136.46
2016,4,21,8,0,34.0,190.0,2.3,15.0,207.0,180.29,142.94
2016,4,21,8,15,67.5,223.0,2.4,15.0,261.0,222.04,175.67
2016,4,21,8,30,101.0,256.0,2.5,15.0,315.0,267.46,211.26
2016,4,21,8,45,118.0,280.0,2.6,15.5,353.5,297.93,234.78
2016,4,21,9,0,135.0,304.0,2.7,16.0,392.0,334.52,262.91
2016,4,21,9,15,226.0,313.5,2.75,16.0,472.5,397.42,311.89
2016,4,21,9,30,317.0,323.0,2.8,16.0,553.0,464.49,363.89
2016,4,21,9,45,173.5,317.5,2.85,16.5,444.5,395.13,309.31
2016,4,21,10,0,30.0,312.0,2.9,17.0,336.0,311.86,242.7
2016,4,21,10,15,173.5,350.0,2.9,17.0,494.0,443.12,345.7
2016,4,21,10,30,317.0,388.0,2.9,17.0,652.0,585.76,453.36
2016,4,21,10,45,187.0,391.5,2.95,17.0,548.5,508.69,393.23
2016,4,21,11,0,57.0,395.0,3.0,17.0,445.0,421.14,324.79
2016,4,21,11,15,190.0,409.0,3.0,17.0,578.0,544.52,420.53
2016,4,21,11,30,323.0,423.0,3.0,17.0,711.0,675.95,518.38
2016,4,21,11,45,336.0,415.0,3.05,17.0,717.0,690.57,528.72
2016,4,21,12,0,349.0,407.0,3.1,17.0,723.0,704.55,539.42
2016,4,21,12,15,613.0,274.0,3.15,17.0,826.5,820.31,630.31
2016,4,21,12,30,877.0,141.0,3.2,17.0,930.0,931.61,709.58
2016,4,21,12,45,639.0,261.5,3.3,17.5,833.5,852.74,652.24
2016,4,21,13,0,401.0,382.0,3.4,18.0,737.0,757.86,578.11
2016,4,21,13,15,413.0,364.0,3.5,17.5,723.0,760.2,582.95
2016,4,21,13,30,425.0,346.0,3.6,17.0,709.0,756.49,582.99
2016,4,21,13,45,387.5,356.0,3.7,17.0,679.5,728.1,562.59
2016,4,21,14,0,350.0,366.0,3.8,17.0,650.0,704.82,545.73
2016,4,21,14,15,397.5,331.5,3.85,17.0,642.5,710.31,552.64
2016,4,21,14,30,445.0,297.0,3.9,17.0,635.0,720.58,562.71
2016,4,21,14,45,326.5,311.5,3.95,17.0,553.0,620.42,487.08
2016,4,21,15,0,208.0,326.0,4.0,17.0,471.0,523.13,412.28
2016,4,21,15,15,171.5,305.5,4.0,17.0,420.0,468.36,371.07
2016,4,21,15,30,135.0,285.0,4.0,17.0,369.0,414.65,329.88
2016,4,21,15,45,465.5,186.5,4.0,17.0,444.0,576.29,464.46
2016,4,21,16,0,796.0,88.0,4.0,17.0,519.0,699.11,562.44
2016,4,21,16,15,421.5,133.5,4.0,16.5,359.5,458.02,374.24
2016,4,21,16,30,47.0,179.0,4.0,16.0,200.0,220.54,177.86
2016,4,21,16,45,42.5,157.5,4.0,16.0,175.0,193.88,156.92
2016,4,21,17,0,38.0,136.0,4.0,16.0,150.0,167.36,135.31
2016,4,21,17,15,31.0,115.0,3.9,15.5,125.0,140.2,112.97
2016,4,21,17,30,24.0,94.0,3.8,15.0,100.0,113.39,90.47
2016,4,21,17,45,13.5,73.0,3.75,14.5,76.5,81.28,63.08
2016,4,21,18,0,3.0,52.0,3.7,14.0,53.0,54.51,40.0
2016,4,21,18,15,1.5,33.0,3.6,13.5,33.5,33.84,21.73
2016,4,21,18,30,0.0,14.0,3.5,13.0,14.0,13.51,0.0
2016,4,21,18,45,0.0,7.0,3.45,13.0,7.0,6.88,0.0
2016,4,21,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.0,19.0,5.95,13.5,30.5,14.71,0.15
2016,4,22,6,0,218.0,38.0,6.0,14.0,61.0,29.25,19.08
2016,4,22,6,15,318.0,50.5,6.05,14.0,105.0,37.88,27.63
2016,4,22,6,30,418.0,63.0,6.1,14.0,149.0,46.35,35.62
2016,4,22,6,45,492.0,70.5,6.2,14.0,200.0,51.0,40.01
2016,4,22,7,0,566.0,78.0,6.3,14.0,251.0,87.7,51.07
2016,4,22,7,15,371.0,121.5,6.4,14.0,243.5,134.34,92.46
2016,4,22,7,30,176.0,165.0,6.5,14.0,236.0,169.31,129.6
2016,4,22,7,45,175.5,189.0,6.6,14.0,268.0,200.38,155.78
2016,4,22,8,0,175.0,213.0,6.7,14.0,300.0,231.57,182.21
2016,4,22,8,15,99.5,215.0,6.8,14.0,266.0,225.84,180.05
2016,4,22,8,30,24.0,217.0,6.9,14.0,232.0,211.93,170.0
2016,4,22,8,45,12.0,158.0,7.05,14.5,165.5,155.75,123.62
2016,4,22,9,0,0.0,99.0,7.2,15.0,99.0,95.75,73.91
2016,4,22,9,15,41.5,216.5,7.3,15.0,247.0,223.59,178.31
2016,4,22,9,30,83.0,334.0,7.4,15.0,395.0,354.16,282.61
2016,4,22,9,45,157.0,356.5,7.5,15.0,478.0,420.47,335.72
2016,4,22,10,0,231.0,379.0,7.6,15.0,561.0,496.59,396.39
2016,4,22,10,15,144.5,378.5,7.75,15.0,494.0,449.99,358.38
2016,4,22,10,30,58.0,378.0,7.9,15.0,427.0,398.24,315.73
2016,4,22,10,45,51.5,379.5,8.05,15.0,424.0,398.91,316.02
2016,4,22,11,0,45.0,381.0,8.2,15.0,421.0,398.95,315.75
2016,4,22,11,15,32.5,351.0,8.25,14.5,380.5,363.72,288.25
2016,4,22,11,30,20.0,321.0,8.3,14.0,340.0,326.59,259.05
2016,4,22,11,45,10.0,202.5,8.4,14.0,212.0,204.69,161.65
2016,4,22,12,0,0.0,84.0,8.5,14.0,84.0,81.45,61.36
2016,4,22,12,15,158.0,257.5,8.4,14.0,400.0,397.92,321.89
2016,4,22,12,30,316.0,431.0,8.3,14.0,716.0,717.46,571.76
2016,4,22,12,45,378.5,398.5,8.25,14.0,736.5,748.88,597.34
2016,4,22,13,0,441.0,366.0,8.2,14.0,757.0,783.91,626.29
2016,4,22,13,15,652.0,254.5,8.05,14.0,819.5,871.91,700.19
2016,4,22,13,30,863.0,143.0,7.9,14.0,882.0,951.39,760.52
2016,4,22,13,45,664.0,229.5,7.8,14.0,789.0,860.73,692.57
2016,4,22,14,0,465.0,316.0,7.7,14.0,696.0,764.92,614.19
2016,4,22,14,15,648.0,227.5,7.65,14.0,734.0,837.69,676.55
2016,4,22,14,30,831.0,139.0,7.6,14.0,772.0,896.44,722.37
2016,4,22,14,45,834.5,129.5,7.6,14.0,738.5,876.93,708.77
2016,4,22,15,0,838.0,120.0,7.6,14.0,705.0,854.41,693.23
2016,4,22,15,15,670.0,164.5,7.55,13.5,614.0,749.11,614.83
2016,4,22,15,30,502.0,209.0,7.5,13.0,523.0,643.08,530.42
2016,4,22,15,45,646.0,154.0,7.45,13.0,526.0,685.03,568.42
2016,4,22,16,0,790.0,99.0,7.4,13.0,529.0,708.75,589.56
2016,4,22,16,15,763.5,95.0,7.2,13.0,477.5,659.46,551.63
2016,4,22,16,30,737.0,91.0,7.0,13.0,426.0,612.63,514.25
2016,4,22,16,45,697.0,87.0,6.85,13.0,372.5,555.07,467.05
2016,4,22,17,0,657.0,83.0,6.7,13.0,319.0,499.1,420.14
2016,4,22,17,15,603.0,76.0,6.45,12.5,266.0,433.9,365.07
2016,4,22,17,30,549.0,69.0,6.2,12.0,213.0,372.21,311.41
2016,4,22,17,45,457.0,61.0,5.95,12.0,162.5,295.78,243.68
2016,4,22,18,0,365.0,53.0,5.7,12.0,112.0,226.37,181.2
2016,4,22,18,15,241.0,39.0,5.5,11.5,72.0,148.98,112.27
2016,4,22,18,30,117.0,25.0,5.3,11.0,32.0,77.83,30.64
2016,4,22,18,45,58.5,12.5,5.15,11.0,16.0,27.94,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
