Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.0,18.5,3.85,11.5,33.5,14.24,1.67
2016,4,23,6,0,282.0,37.0,4.0,12.0,67.0,28.9,19.13
2016,4,23,6,15,380.0,48.0,4.05,12.0,113.0,35.86,26.16
2016,4,23,6,30,478.0,59.0,4.1,12.0,159.0,42.37,32.41
2016,4,23,6,45,540.0,67.0,4.2,12.5,210.0,50.41,39.76
2016,4,23,7,0,602.0,75.0,4.3,13.0,261.0,89.62,50.89
2016,4,23,7,15,645.5,81.0,4.2,13.0,314.0,131.7,78.45
2016,4,23,7,30,689.0,87.0,4.1,13.0,367.0,178.38,115.27
2016,4,23,7,45,718.0,92.5,4.1,13.0,418.5,226.0,156.59
2016,4,23,8,0,747.0,98.0,4.1,13.0,470.0,276.39,201.61
2016,4,23,8,15,770.0,102.0,4.1,13.0,519.5,329.34,249.14
2016,4,23,8,30,793.0,106.0,4.1,13.0,569.0,380.68,294.94
2016,4,23,8,45,807.0,110.5,4.2,13.5,614.0,430.29,338.25
2016,4,23,9,0,821.0,115.0,4.3,14.0,659.0,480.35,380.82
2016,4,23,9,15,834.0,117.5,4.3,14.0,699.5,528.32,421.25
2016,4,23,9,30,847.0,120.0,4.3,14.0,740.0,576.2,460.63
2016,4,23,9,45,866.5,116.5,4.35,14.5,777.0,624.56,498.81
2016,4,23,10,0,886.0,113.0,4.4,15.0,814.0,670.06,534.03
2016,4,23,10,15,669.0,223.0,4.4,15.0,763.0,657.5,521.18
2016,4,23,10,30,452.0,333.0,4.4,15.0,712.0,631.94,497.51
2016,4,23,10,45,451.5,343.5,4.45,15.5,730.0,659.99,517.78
2016,4,23,11,0,451.0,354.0,4.5,16.0,748.0,687.08,536.8
2016,4,23,11,15,681.0,238.0,4.4,16.0,844.0,778.97,610.13
2016,4,23,11,30,911.0,122.0,4.3,16.0,940.0,877.34,680.86
2016,4,23,11,45,640.0,267.0,4.25,16.0,843.5,810.84,630.01
2016,4,23,12,0,369.0,412.0,4.2,16.0,747.0,728.79,562.53
2016,4,23,12,15,416.0,390.0,4.25,16.0,767.5,761.17,588.25
2016,4,23,12,30,463.0,368.0,4.3,16.0,788.0,791.83,612.12
2016,4,23,12,45,477.0,350.5,4.35,16.0,779.0,795.84,616.13
2016,4,23,13,0,491.0,333.0,4.4,16.0,770.0,798.03,619.09
2016,4,23,13,15,490.5,326.0,4.55,16.0,755.0,795.5,618.73
2016,4,23,13,30,490.0,319.0,4.7,16.0,740.0,791.06,617.03
2016,4,23,13,45,679.0,223.0,4.9,16.0,788.5,869.32,681.21
2016,4,23,14,0,868.0,127.0,5.1,16.0,837.0,930.68,727.01
2016,4,23,14,15,859.0,125.5,5.2,16.0,805.0,913.58,716.07
2016,4,23,14,30,850.0,124.0,5.3,16.0,773.0,898.95,707.42
2016,4,23,14,45,833.0,124.0,5.45,16.0,734.0,871.39,689.63
2016,4,23,15,0,816.0,124.0,5.6,16.0,695.0,841.75,670.19
2016,4,23,15,15,799.5,121.0,5.6,15.5,652.0,807.36,647.58
2016,4,23,15,30,783.0,118.0,5.6,15.0,609.0,771.28,623.46
2016,4,23,15,45,759.0,115.5,5.65,15.0,561.5,728.46,592.94
2016,4,23,16,0,735.0,113.0,5.7,15.0,514.0,687.84,563.75
2016,4,23,16,15,707.0,108.0,5.65,14.5,463.5,638.33,527.38
2016,4,23,16,30,679.0,103.0,5.6,14.0,413.0,588.94,489.51
2016,4,23,16,45,631.5,99.5,5.6,14.0,360.5,529.26,441.46
2016,4,23,17,0,584.0,96.0,5.6,14.0,308.0,471.78,394.1
2016,4,23,17,15,530.5,87.5,5.5,13.5,256.5,408.03,341.03
2016,4,23,17,30,477.0,79.0,5.4,13.0,205.0,347.77,289.36
2016,4,23,17,45,393.5,68.5,5.35,13.0,157.0,274.31,225.05
2016,4,23,18,0,310.0,58.0,5.3,13.0,109.0,210.55,168.08
2016,4,23,18,15,204.5,41.5,5.2,12.5,70.0,139.25,104.98
2016,4,23,18,30,99.0,25.0,5.1,12.0,31.0,67.55,29.76
2016,4,23,18,45,49.5,12.5,5.05,12.0,15.5,25.64,0.0
2016,4,23,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,82.5,23.0,6.45,11.5,32.5,19.33,5.9
2016,4,24,6,0,165.0,46.0,6.7,12.0,65.0,37.44,26.57
2016,4,24,6,15,255.5,63.0,6.7,12.0,109.5,47.72,36.67
2016,4,24,6,30,346.0,80.0,6.7,12.0,154.0,59.18,47.43
2016,4,24,6,45,428.0,89.5,6.7,12.0,206.5,70.13,50.81
2016,4,24,7,0,510.0,99.0,6.7,12.0,259.0,106.96,68.34
2016,4,24,7,15,388.0,129.0,6.65,12.0,263.5,145.67,101.74
2016,4,24,7,30,266.0,159.0,6.6,12.0,268.0,176.67,132.91
2016,4,24,7,45,489.0,138.0,6.6,12.5,371.5,218.96,160.52
2016,4,24,8,0,712.0,117.0,6.6,13.0,475.0,286.23,212.16
2016,4,24,8,15,737.5,122.0,6.6,13.0,525.0,336.01,257.26
2016,4,24,8,30,763.0,127.0,6.6,13.0,575.0,387.86,303.79
2016,4,24,8,45,792.5,126.0,6.6,13.5,623.5,441.1,350.16
2016,4,24,9,0,822.0,125.0,6.6,14.0,672.0,492.69,394.34
2016,4,24,9,15,836.0,127.5,6.55,14.5,713.5,541.22,435.02
2016,4,24,9,30,850.0,130.0,6.5,15.0,755.0,589.76,474.63
2016,4,24,9,45,865.5,129.5,6.5,15.5,791.5,636.2,511.8
2016,4,24,10,0,881.0,129.0,6.5,16.0,828.0,684.1,549.15
2016,4,24,10,15,888.0,131.0,6.55,16.0,857.0,725.68,582.08
2016,4,24,10,30,895.0,133.0,6.6,16.0,886.0,765.76,612.65
2016,4,24,10,45,898.5,135.0,6.7,16.0,907.0,801.55,639.08
2016,4,24,11,0,902.0,137.0,6.8,16.0,928.0,835.28,663.93
2016,4,24,11,15,905.0,138.0,7.05,16.0,941.5,865.49,686.73
2016,4,24,11,30,908.0,139.0,7.3,16.0,955.0,893.32,707.84
2016,4,24,11,45,902.0,143.5,7.55,16.0,959.0,914.31,723.97
2016,4,24,12,0,896.0,148.0,7.8,16.0,963.0,932.4,738.08
2016,4,24,12,15,895.0,148.0,8.0,16.0,961.0,947.69,750.06
2016,4,24,12,30,894.0,148.0,8.2,16.0,959.0,960.13,760.07
2016,4,24,12,45,713.0,245.5,8.45,16.0,888.0,909.25,723.39
2016,4,24,13,0,532.0,343.0,8.7,16.0,817.0,847.01,672.26
2016,4,24,13,15,544.0,329.0,8.85,15.5,805.5,849.18,676.83
2016,4,24,13,30,556.0,315.0,9.0,15.0,794.0,849.16,679.66
2016,4,24,13,45,567.0,297.5,9.15,15.0,774.5,842.31,676.19
2016,4,24,14,0,578.0,280.0,9.3,15.0,755.0,833.0,670.92
2016,4,24,14,15,668.5,234.0,9.35,14.5,762.5,865.74,701.14
2016,4,24,14,30,759.0,188.0,9.4,14.0,770.0,891.32,723.8
2016,4,24,14,45,740.0,187.0,9.5,14.0,731.5,862.8,703.41
2016,4,24,15,0,721.0,186.0,9.6,14.0,693.0,832.46,681.71
2016,4,24,15,15,702.5,180.5,9.6,14.0,649.5,796.14,655.03
2016,4,24,15,30,684.0,175.0,9.6,14.0,606.0,758.41,626.75
2016,4,24,15,45,677.0,162.0,9.65,14.0,561.5,720.44,598.2
2016,4,24,16,0,670.0,149.0,9.7,14.0,517.0,680.79,567.91
2016,4,24,16,15,639.0,142.5,9.75,13.5,466.0,629.53,528.26
2016,4,24,16,30,608.0,136.0,9.8,13.0,415.0,578.62,488.07
2016,4,24,16,45,579.5,124.0,9.85,13.0,364.0,524.16,443.37
2016,4,24,17,0,551.0,112.0,9.9,13.0,313.0,468.25,396.54
2016,4,24,17,15,495.5,101.5,9.9,12.5,261.0,403.15,341.23
2016,4,24,17,30,440.0,91.0,9.9,12.0,209.0,342.04,287.94
2016,4,24,17,45,364.0,77.5,9.9,12.0,160.5,272.29,225.79
2016,4,24,18,0,288.0,64.0,9.9,12.0,112.0,209.31,168.82
2016,4,24,18,15,189.0,45.0,9.9,11.5,72.0,138.33,105.53
2016,4,24,18,30,90.0,26.0,9.9,11.0,32.0,66.55,32.69
2016,4,24,18,45,45.0,13.0,9.95,11.0,16.0,25.02,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,5,45,196.0,17.0,5.8,8.5,40.0,12.32,2.58
2016,4,25,6,0,392.0,34.0,5.9,9.0,80.0,25.51,16.65
2016,4,25,6,15,485.0,43.0,6.0,9.5,129.0,30.82,22.0
2016,4,25,6,30,578.0,52.0,6.1,10.0,178.0,35.8,26.77
2016,4,25,6,45,638.0,58.0,6.2,10.5,231.5,48.97,29.11
2016,4,25,7,0,698.0,64.0,6.3,11.0,285.0,95.18,51.16
2016,4,25,7,15,737.5,68.5,6.3,11.0,340.0,140.47,82.22
2016,4,25,7,30,777.0,73.0,6.3,11.0,395.0,189.94,122.71
2016,4,25,7,45,805.0,77.0,6.3,11.5,448.5,240.44,167.51
2016,4,25,8,0,833.0,81.0,6.3,12.0,502.0,293.57,215.77
2016,4,25,8,15,854.0,84.5,6.2,12.0,553.0,346.4,264.5
2016,4,25,8,30,875.0,88.0,6.1,12.0,604.0,404.73,317.1
2016,4,25,8,45,890.0,90.5,6.05,12.5,651.5,456.67,363.11
2016,4,25,9,0,905.0,93.0,6.0,13.0,699.0,508.95,408.18
2016,4,25,9,15,917.0,95.0,6.0,13.0,740.5,559.37,451.47
2016,4,25,9,30,929.0,97.0,6.0,13.0,782.0,609.41,493.45
2016,4,25,9,45,936.0,99.5,6.05,13.5,817.5,656.28,531.14
2016,4,25,10,0,943.0,102.0,6.1,14.0,853.0,701.92,566.96
2016,4,25,10,15,949.0,103.5,6.15,14.0,882.0,744.51,600.44
2016,4,25,10,30,955.0,105.0,6.2,14.0,911.0,785.4,630.63
2016,4,25,10,45,958.5,106.5,6.3,14.5,932.5,822.51,656.8
2016,4,25,11,0,962.0,108.0,6.4,15.0,954.0,857.4,681.17
2016,4,25,11,15,964.5,108.5,6.45,15.0,967.5,888.15,703.49
2016,4,25,11,30,967.0,109.0,6.5,15.0,981.0,916.34,723.93
2016,4,25,11,45,965.0,110.5,6.6,15.0,986.0,938.93,740.57
2016,4,25,12,0,963.0,112.0,6.7,15.0,991.0,958.56,755.15
2016,4,25,12,15,726.0,240.0,6.75,15.0,902.0,894.36,708.24
2016,4,25,12,30,489.0,368.0,6.8,15.0,813.0,817.71,644.81
2016,4,25,12,45,717.5,242.5,6.85,15.0,887.5,912.02,722.66
2016,4,25,13,0,946.0,117.0,6.9,15.0,962.0,996.98,785.02
2016,4,25,13,15,942.0,116.5,6.95,15.0,944.0,997.1,785.51
2016,4,25,13,30,938.0,116.0,7.0,15.0,926.0,994.05,784.22
2016,4,25,13,45,711.5,214.0,7.05,15.5,818.5,892.96,709.53
2016,4,25,14,0,485.0,312.0,7.1,16.0,711.0,782.17,621.1
2016,4,25,14,15,511.5,288.5,7.15,15.5,695.0,779.4,622.67
2016,4,25,14,30,538.0,265.0,7.2,15.0,679.0,773.79,621.78
2016,4,25,14,45,710.5,186.0,7.25,15.0,704.5,837.36,675.13
2016,4,25,15,0,883.0,107.0,7.3,15.0,730.0,878.8,707.82
2016,4,25,15,15,868.0,104.5,7.35,15.0,685.5,849.48,687.31
2016,4,25,15,30,853.0,102.0,7.4,15.0,641.0,813.3,661.74
2016,4,25,15,45,832.5,99.0,7.45,15.0,592.0,770.56,630.91
2016,4,25,16,0,812.0,96.0,7.5,15.0,543.0,726.69,598.88
2016,4,25,16,15,786.0,92.0,7.5,14.5,491.0,676.88,562.7
2016,4,25,16,30,760.0,88.0,7.5,14.0,439.0,626.87,525.05
2016,4,25,16,45,722.5,84.0,7.5,14.0,385.0,572.18,480.55
2016,4,25,17,0,685.0,80.0,7.5,14.0,331.0,516.51,434.25
2016,4,25,17,15,634.5,73.5,7.35,13.5,277.5,452.38,380.36
2016,4,25,17,30,584.0,67.0,7.2,13.0,224.0,391.44,327.55
2016,4,25,17,45,503.5,59.0,7.1,12.5,173.0,318.33,263.18
2016,4,25,18,0,423.0,51.0,7.0,12.0,122.0,251.86,203.19
2016,4,25,18,15,304.0,38.0,6.75,11.5,80.0,173.05,132.64
2016,4,25,18,30,185.0,25.0,6.5,11.0,38.0,101.85,56.16
2016,4,25,18,45,92.5,12.5,6.3,11.0,19.0,37.65,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,9.0,8.0,7.86,0.0
2016,4,26,5,45,62.5,26.0,3.55,9.5,33.5,21.74,9.85
2016,4,26,6,0,125.0,44.0,3.6,10.0,59.0,35.96,25.79
2016,4,26,6,15,170.0,63.5,3.65,10.0,94.5,50.78,39.84
2016,4,26,6,30,215.0,83.0,3.7,10.0,130.0,65.05,53.16
2016,4,26,6,45,239.0,103.5,3.8,10.5,169.0,85.68,64.75
2016,4,26,7,0,263.0,124.0,3.9,11.0,208.0,118.29,86.16
2016,4,26,7,15,295.5,138.5,3.9,11.5,249.0,149.99,109.21
2016,4,26,7,30,328.0,153.0,3.9,12.0,290.0,185.0,136.87
2016,4,26,7,45,479.5,136.0,3.9,12.5,365.5,218.95,160.56
2016,4,26,8,0,631.0,119.0,3.9,13.0,441.0,270.89,201.47
2016,4,26,8,15,574.5,154.0,3.8,13.0,469.0,316.54,243.63
2016,4,26,8,30,518.0,189.0,3.7,13.0,497.0,356.47,279.58
2016,4,26,8,45,454.0,230.0,3.6,13.0,515.0,392.17,310.54
2016,4,26,9,0,390.0,271.0,3.5,13.0,533.0,425.24,337.83
2016,4,26,9,15,382.0,292.5,3.45,13.0,562.0,460.27,365.85
2016,4,26,9,30,374.0,314.0,3.4,13.0,591.0,494.26,392.4
2016,4,26,9,45,427.0,307.0,3.4,13.5,637.5,535.89,424.67
2016,4,26,10,0,480.0,300.0,3.4,14.0,684.0,584.05,461.39
2016,4,26,10,15,444.5,328.5,3.55,14.0,693.5,607.12,478.31
2016,4,26,10,30,409.0,357.0,3.7,14.0,703.0,626.95,492.6
2016,4,26,10,45,430.5,357.5,3.9,14.0,729.5,660.98,518.87
2016,4,26,11,0,452.0,358.0,4.1,14.0,756.0,695.39,545.2
2016,4,26,11,15,312.5,407.5,4.3,14.0,685.0,645.28,505.04
2016,4,26,11,30,173.0,457.0,4.5,14.0,614.0,586.61,457.93
2016,4,26,11,45,233.0,450.0,4.75,14.5,663.0,638.9,498.89
2016,4,26,12,0,293.0,443.0,5.0,15.0,712.0,694.81,541.71
2016,4,26,12,15,316.0,435.0,5.15,15.0,724.0,716.45,558.86
2016,4,26,12,30,339.0,427.0,5.3,15.0,736.0,737.56,575.84
2016,4,26,12,45,581.5,301.5,5.5,15.0,824.5,846.51,665.19
2016,4,26,13,0,824.0,176.0,5.7,15.0,913.0,949.9,744.53
2016,4,26,13,15,649.0,258.5,5.8,15.0,832.5,878.98,692.61
2016,4,26,13,30,474.0,341.0,5.9,15.0,752.0,801.83,631.53
2016,4,26,13,45,533.0,308.5,6.05,15.0,758.0,824.57,652.01
2016,4,26,14,0,592.0,276.0,6.2,15.0,764.0,844.08,669.75
2016,4,26,14,15,699.5,213.0,6.2,15.0,768.0,874.88,696.22
2016,4,26,14,30,807.0,150.0,6.2,15.0,772.0,893.43,710.95
2016,4,26,14,45,683.5,187.5,6.25,15.0,696.5,816.63,655.18
2016,4,26,15,0,560.0,225.0,6.3,15.0,621.0,735.34,592.97
2016,4,26,15,15,518.5,223.5,6.3,14.5,573.0,687.97,558.35
2016,4,26,15,30,477.0,222.0,6.3,14.0,525.0,640.97,523.33
2016,4,26,15,45,600.0,171.5,6.3,14.0,522.5,673.07,552.78
2016,4,26,16,0,723.0,121.0,6.3,14.0,520.0,692.32,571.19
2016,4,26,16,15,694.5,115.5,6.3,13.5,469.5,642.16,533.7
2016,4,26,16,30,666.0,110.0,6.3,13.0,419.0,592.17,495.2
2016,4,26,16,45,631.0,103.0,6.35,13.0,368.0,536.78,450.57
2016,4,26,17,0,596.0,96.0,6.4,13.0,317.0,482.68,405.9
2016,4,26,17,15,544.0,88.0,6.35,12.5,265.5,419.55,353.09
2016,4,26,17,30,492.0,80.0,6.3,12.0,214.0,359.76,301.59
2016,4,26,17,45,413.5,69.5,6.3,12.0,165.5,287.17,237.64
2016,4,26,18,0,335.0,59.0,6.3,12.0,117.0,223.95,180.71
2016,4,26,18,15,231.5,43.5,6.2,11.5,77.0,152.61,117.26
2016,4,26,18,30,128.0,28.0,6.1,11.0,37.0,88.5,51.42
2016,4,26,18,45,64.0,14.0,6.0,11.0,18.5,31.45,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,10.81,0.0
2016,4,27,5,45,162.0,26.0,3.9,11.5,44.5,20.11,9.28
2016,4,27,6,0,288.0,41.0,4.2,12.0,77.0,31.16,21.49
2016,4,27,6,15,379.0,52.5,4.35,12.0,123.5,38.96,29.07
2016,4,27,6,30,470.0,64.0,4.5,12.0,170.0,45.76,35.53
2016,4,27,6,45,235.0,71.0,4.7,12.0,124.0,56.75,39.19
2016,4,27,7,0,0.0,78.0,4.9,12.0,78.0,74.48,58.39
2016,4,27,7,15,0.0,93.0,5.15,12.0,93.0,88.55,70.25
2016,4,27,7,30,0.0,108.0,5.4,12.0,108.0,102.68,82.0
2016,4,27,7,45,56.5,164.5,5.7,12.5,193.5,162.15,129.34
2016,4,27,8,0,113.0,221.0,6.0,13.0,279.0,224.95,179.33
2016,4,27,8,15,56.5,119.5,6.3,13.0,148.5,128.08,100.92
2016,4,27,8,30,0.0,18.0,6.6,13.0,18.0,17.39,9.05
2016,4,27,8,45,176.5,150.5,6.9,13.0,269.5,210.15,168.72
2016,4,27,9,0,353.0,283.0,7.2,13.0,521.0,419.39,337.96
2016,4,27,9,15,233.5,317.0,7.35,13.0,478.5,409.62,330.05
2016,4,27,9,30,114.0,351.0,7.5,13.0,436.0,384.82,309.18
2016,4,27,9,45,61.5,285.0,7.7,13.0,331.0,304.68,244.64
2016,4,27,10,0,9.0,219.0,7.9,13.0,226.0,215.74,171.85
2016,4,27,10,15,166.0,306.5,7.95,13.0,447.5,401.94,324.79
2016,4,27,10,30,323.0,394.0,8.0,13.0,669.0,601.52,483.76
2016,4,27,10,45,596.0,275.5,8.05,13.0,797.5,710.66,575.61
2016,4,27,11,0,869.0,157.0,8.1,13.0,926.0,835.6,676.08
2016,4,27,11,15,873.5,158.0,8.05,13.0,940.5,866.63,698.66
2016,4,27,11,30,878.0,159.0,8.0,13.0,955.0,895.49,719.85
2016,4,27,11,45,876.5,161.5,8.0,13.0,961.0,918.32,736.69
2016,4,27,12,0,875.0,164.0,8.0,13.0,967.0,938.5,751.6
2016,4,27,12,15,875.0,164.0,8.0,13.0,965.0,954.84,763.74
2016,4,27,12,30,875.0,164.0,8.0,13.0,963.0,968.39,773.9
2016,4,27,12,45,685.5,261.0,8.0,13.0,883.5,904.05,725.48
2016,4,27,13,0,496.0,358.0,8.0,13.0,804.0,832.14,665.42
2016,4,27,13,15,675.0,261.5,8.0,13.0,855.0,907.58,729.29
2016,4,27,13,30,854.0,165.0,8.0,13.0,906.0,974.94,780.81
2016,4,27,13,45,675.5,238.0,8.05,13.0,814.0,887.19,715.59
2016,4,27,14,0,497.0,311.0,8.1,13.0,722.0,794.17,640.42
2016,4,27,14,15,280.5,329.0,8.1,13.0,559.5,605.95,490.39
2016,4,27,14,30,64.0,347.0,8.1,13.0,397.0,413.06,332.02
2016,4,27,14,45,433.5,246.0,8.15,13.0,556.0,656.75,538.26
2016,4,27,15,0,803.0,145.0,8.2,13.0,715.0,859.59,701.98
2016,4,27,15,15,785.0,141.0,8.15,13.0,670.5,826.37,677.16
2016,4,27,15,30,767.0,137.0,8.1,13.0,626.0,788.41,649.35
2016,4,27,15,45,744.5,132.5,8.1,13.0,577.5,745.03,617.23
2016,4,27,16,0,722.0,128.0,8.1,13.0,529.0,700.83,584.17
2016,4,27,16,15,692.5,122.5,8.05,13.0,477.5,649.94,544.32
2016,4,27,16,30,663.0,117.0,8.0,13.0,426.0,599.27,503.71
2016,4,27,16,45,628.0,109.0,8.0,13.0,374.0,542.81,457.68
2016,4,27,17,0,593.0,101.0,8.0,13.0,322.0,487.61,411.7
2016,4,27,17,15,539.0,92.5,7.95,12.5,269.5,422.79,357.13
2016,4,27,17,30,485.0,84.0,7.9,12.0,217.0,359.53,302.49
2016,4,27,17,45,418.5,71.5,7.85,12.0,168.5,292.75,243.09
2016,4,27,18,0,352.0,59.0,7.8,12.0,120.0,231.73,187.68
2016,4,27,18,15,244.5,44.0,7.75,11.5,79.5,158.43,122.39
2016,4,27,18,30,137.0,29.0,7.7,11.0,39.0,93.63,57.18
2016,4,27,18,45,68.5,14.5,7.65,11.0,19.5,33.34,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.0,6.0,5.2,9.5,7.0,0.0,0.0
2016,4,28,5,30,52.0,12.0,5.4,10.0,14.0,11.8,0.0
2016,4,28,5,45,181.0,27.0,5.65,10.5,48.0,20.85,10.44
2016,4,28,6,0,310.0,42.0,5.9,11.0,82.0,32.4,22.73
2016,4,28,6,15,400.0,52.5,5.9,11.0,128.5,38.7,28.98
2016,4,28,6,30,490.0,63.0,5.9,11.0,175.0,44.6,34.63
2016,4,28,6,45,554.0,70.0,5.95,11.5,227.0,64.28,39.04
2016,4,28,7,0,618.0,77.0,6.0,12.0,279.0,104.49,59.98
2016,4,28,7,15,659.5,82.5,5.85,12.0,332.0,147.3,90.77
2016,4,28,7,30,701.0,88.0,5.7,12.0,385.0,194.47,129.73
2016,4,28,7,45,735.0,91.5,5.6,12.5,438.0,242.4,171.86
2016,4,28,8,0,769.0,95.0,5.5,13.0,491.0,296.69,220.13
2016,4,28,8,15,791.0,98.5,5.3,13.5,540.5,346.67,265.04
2016,4,28,8,30,813.0,102.0,5.1,14.0,590.0,398.29,310.48
2016,4,28,8,45,831.0,104.5,4.95,14.5,636.0,448.68,353.95
2016,4,28,9,0,849.0,107.0,4.8,15.0,682.0,499.84,396.76
2016,4,28,9,15,862.0,109.0,4.65,15.0,723.0,551.61,439.49
2016,4,28,9,30,875.0,111.0,4.5,15.0,764.0,599.75,478.33
2016,4,28,9,45,894.0,108.0,4.4,15.5,802.0,646.57,514.49
2016,4,28,10,0,913.0,105.0,4.3,16.0,840.0,693.15,549.42
2016,4,28,10,15,920.0,106.5,4.2,16.0,868.5,735.12,580.41
2016,4,28,10,30,927.0,108.0,4.1,16.0,897.0,775.53,608.62
2016,4,28,10,45,929.0,110.5,4.05,16.5,918.0,811.33,632.24
2016,4,28,11,0,931.0,113.0,4.0,17.0,939.0,844.9,654.02
2016,4,28,11,15,934.0,114.0,4.05,17.0,953.0,875.52,675.26
2016,4,28,11,30,937.0,115.0,4.1,17.0,967.0,903.69,694.77
2016,4,28,11,45,936.0,116.5,4.2,17.5,972.5,926.33,709.35
2016,4,28,12,0,935.0,118.0,4.3,18.0,978.0,946.14,722.02
2016,4,28,12,15,935.0,118.0,4.45,18.0,976.0,962.49,734.31
2016,4,28,12,30,935.0,118.0,4.6,18.0,974.0,975.89,744.86
2016,4,28,12,45,936.0,115.5,4.75,18.0,965.0,984.7,752.36
2016,4,28,13,0,937.0,113.0,4.9,18.0,956.0,990.4,757.86
2016,4,28,13,15,933.5,112.5,5.05,17.5,938.5,990.8,761.28
2016,4,28,13,30,930.0,112.0,5.2,17.0,921.0,988.06,762.64
2016,4,28,13,45,705.0,214.5,5.35,17.0,818.0,891.73,695.9
2016,4,28,14,0,480.0,317.0,5.5,17.0,715.0,785.65,614.95
2016,4,28,14,15,691.0,212.5,5.65,17.0,761.0,869.31,684.26
2016,4,28,14,30,902.0,108.0,5.8,17.0,807.0,931.81,731.18
2016,4,28,14,45,886.5,108.0,5.95,17.0,767.5,904.29,713.04
2016,4,28,15,0,871.0,108.0,6.1,17.0,728.0,874.55,693.61
2016,4,28,15,15,857.0,105.5,6.2,16.5,685.0,846.32,676.21
2016,4,28,15,30,843.0,103.0,6.3,16.0,642.0,811.17,653.39
2016,4,28,15,45,816.5,103.0,6.45,15.5,592.5,767.28,623.75
2016,4,28,16,0,790.0,103.0,6.6,15.0,543.0,722.64,592.97
2016,4,28,16,15,764.5,98.5,6.6,14.5,492.0,673.28,557.42
2016,4,28,16,30,739.0,94.0,6.6,14.0,441.0,626.38,522.36
2016,4,28,16,45,696.0,91.0,6.6,14.0,387.0,567.57,474.97
2016,4,28,17,0,653.0,88.0,6.6,14.0,333.0,510.57,427.98
2016,4,28,17,15,603.0,81.0,6.55,13.5,280.5,447.21,375.3
2016,4,28,17,30,553.0,74.0,6.5,13.0,228.0,386.98,323.66
2016,4,28,17,45,467.0,66.0,6.45,12.5,177.0,312.06,258.33
2016,4,28,18,0,381.0,58.0,6.4,12.0,126.0,243.45,197.18
2016,4,28,18,15,271.0,44.0,6.15,11.5,84.0,168.75,130.75
2016,4,28,18,30,161.0,30.0,5.9,11.0,42.0,103.75,65.99
2016,4,28,18,45,80.5,15.0,5.65,11.0,21.0,37.35,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,11.8,0.0
2016,4,29,5,45,89.5,33.5,3.35,10.0,45.0,27.66,16.33
2016,4,29,6,0,179.0,55.0,3.4,10.0,78.0,44.32,33.4
2016,4,29,6,15,263.5,71.0,3.45,10.0,123.0,53.43,42.34
2016,4,29,6,30,348.0,87.0,3.5,10.0,168.0,63.83,52.15
2016,4,29,6,45,418.5,97.5,3.6,10.5,219.0,85.22,58.93
2016,4,29,7,0,489.0,108.0,3.7,11.0,270.0,122.8,80.35
2016,4,29,7,15,534.5,116.5,3.75,11.0,321.5,162.71,109.38
2016,4,29,7,30,580.0,125.0,3.8,11.0,373.0,207.11,145.53
2016,4,29,7,45,614.5,132.0,3.9,11.0,424.0,251.95,184.49
2016,4,29,8,0,649.0,139.0,4.0,11.0,475.0,300.26,227.19
2016,4,29,8,15,674.5,144.5,4.1,11.0,523.5,347.46,269.38
2016,4,29,8,30,700.0,150.0,4.2,11.0,572.0,396.79,312.94
2016,4,29,8,45,720.5,153.5,4.3,11.5,616.5,444.1,353.68
2016,4,29,9,0,741.0,157.0,4.4,12.0,661.0,492.6,394.48
2016,4,29,9,15,755.5,160.5,4.4,12.0,701.0,538.92,433.19
2016,4,29,9,30,770.0,164.0,4.4,12.0,741.0,585.44,471.21
2016,4,29,9,45,801.0,156.0,4.4,12.0,780.0,633.74,510.1
2016,4,29,10,0,832.0,148.0,4.4,12.0,819.0,680.38,547.13
2016,4,29,10,15,655.5,240.0,4.5,12.0,780.0,675.21,540.49
2016,4,29,10,30,479.0,332.0,4.6,12.0,741.0,658.42,524.28
2016,4,29,10,45,669.0,243.0,4.75,12.5,829.5,738.99,589.68
2016,4,29,11,0,859.0,154.0,4.9,13.0,918.0,829.06,658.08
2016,4,29,11,15,863.0,155.0,5.2,13.0,932.0,859.27,681.01
2016,4,29,11,30,867.0,156.0,5.5,13.0,946.0,887.32,702.75
2016,4,29,11,45,867.5,157.0,5.8,13.5,952.0,910.05,719.31
2016,4,29,12,0,868.0,158.0,6.1,14.0,958.0,930.21,734.05
2016,4,29,12,15,868.0,158.0,6.2,14.0,956.5,946.3,746.21
2016,4,29,12,30,868.0,158.0,6.3,14.0,955.0,959.62,756.49
2016,4,29,12,45,678.0,260.0,6.4,14.5,878.5,898.96,710.97
2016,4,29,13,0,488.0,362.0,6.5,15.0,802.0,830.74,653.93
2016,4,29,13,15,491.5,351.0,6.55,15.0,786.5,828.03,653.2
2016,4,29,13,30,495.0,340.0,6.6,15.0,771.0,823.35,650.8
2016,4,29,13,45,482.0,330.5,6.65,15.0,741.0,802.82,636.3
2016,4,29,14,0,469.0,321.0,6.7,15.0,711.0,780.53,620.51
2016,4,29,14,15,485.0,301.0,6.75,15.0,691.0,772.21,616.11
2016,4,29,14,30,501.0,281.0,6.8,15.0,671.0,761.48,609.88
2016,4,29,14,45,499.5,265.5,6.85,15.0,638.0,737.53,593.16
2016,4,29,15,0,498.0,250.0,6.9,15.0,605.0,711.76,575.0
2016,4,29,15,15,632.5,192.0,6.95,15.0,615.5,756.2,614.24
2016,4,29,15,30,767.0,134.0,7.0,15.0,626.0,787.9,640.93
2016,4,29,15,45,745.0,130.5,7.05,15.0,578.5,745.96,610.41
2016,4,29,16,0,723.0,127.0,7.1,15.0,531.0,703.2,579.16
2016,4,29,16,15,695.5,121.5,7.15,14.5,481.0,653.64,542.45
2016,4,29,16,30,668.0,116.0,7.2,14.0,431.0,604.17,504.49
2016,4,29,16,45,634.5,108.5,7.3,14.0,379.5,548.95,460.12
2016,4,29,17,0,601.0,101.0,7.4,14.0,328.0,494.88,415.62
2016,4,29,17,15,549.5,93.0,7.4,13.5,276.5,431.51,362.8
2016,4,29,17,30,498.0,85.0,7.4,13.0,225.0,371.38,311.21
2016,4,29,17,45,425.5,74.0,7.45,12.5,176.0,300.69,249.48
2016,4,29,18,0,353.0,63.0,7.5,12.0,127.0,238.37,193.62
2016,4,29,18,15,247.0,47.5,7.45,11.5,85.5,164.56,128.07
2016,4,29,18,30,141.0,32.0,7.4,11.0,44.0,100.81,66.08
2016,4,29,18,45,70.5,16.0,7.4,11.0,22.0,35.69,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,7.0,5.1,11.0,9.5,6.88,0.0
2016,4,30,5,30,113.0,14.0,5.1,11.0,19.0,10.88,0.0
2016,4,30,5,45,250.5,27.0,5.2,11.5,56.0,20.67,11.01
2016,4,30,6,0,388.0,40.0,5.3,12.0,93.0,29.99,20.66
2016,4,30,6,15,473.5,49.5,5.3,12.5,141.5,35.51,26.03
2016,4,30,6,30,559.0,59.0,5.3,13.0,190.0,40.67,30.86
2016,4,30,6,45,617.0,65.0,5.35,13.5,243.5,66.42,36.92
2016,4,30,7,0,675.0,71.0,5.4,14.0,297.0,108.88,60.02
2016,4,30,7,15,713.0,76.0,5.45,14.0,350.5,153.9,93.15
2016,4,30,7,30,751.0,81.0,5.5,14.0,404.0,206.1,136.72
2016,4,30,7,45,780.0,85.0,5.55,14.5,457.0,255.68,180.51
2016,4,30,8,0,809.0,89.0,5.6,15.0,510.0,307.99,227.32
2016,4,30,8,15,829.5,92.0,5.5,15.0,560.0,359.03,273.57
2016,4,30,8,30,850.0,95.0,5.4,15.0,610.0,411.5,320.31
2016,4,30,8,45,865.0,98.0,5.3,15.5,656.0,466.5,367.38
2016,4,30,9,0,880.0,101.0,5.2,16.0,702.0,517.96,410.4
2016,4,30,9,15,891.5,103.0,5.1,16.0,742.5,566.82,451.03
2016,4,30,9,30,903.0,105.0,5.0,16.0,783.0,615.28,490.29
2016,4,30,9,45,917.0,103.5,4.95,16.5,819.5,661.49,526.11
2016,4,30,10,0,931.0,102.0,4.9,17.0,856.0,707.01,560.47
2016,4,30,10,15,937.0,103.5,4.85,17.0,884.0,748.85,591.25
2016,4,30,10,30,943.0,105.0,4.8,17.0,912.0,789.01,619.5
2016,4,30,10,45,946.5,105.5,4.8,17.5,932.5,824.47,643.14
2016,4,30,11,0,950.0,106.0,4.8,18.0,953.0,857.73,665.0
2016,4,30,11,15,952.5,106.5,4.75,18.0,966.5,887.84,685.44
2016,4,30,11,30,955.0,107.0,4.7,18.0,980.0,915.41,704.03
2016,4,30,11,45,955.0,107.5,4.7,18.5,985.0,938.17,718.17
2016,4,30,12,0,955.0,108.0,4.7,19.0,990.0,958.08,730.34
2016,4,30,12,15,954.5,108.0,4.7,19.0,987.5,974.12,741.31
2016,4,30,12,30,954.0,108.0,4.7,19.0,985.0,987.14,750.3
2016,4,30,12,45,948.0,109.5,4.7,19.0,973.5,993.48,754.82
2016,4,30,13,0,942.0,111.0,4.7,19.0,962.0,996.65,757.34
2016,4,30,13,15,938.0,110.0,4.7,19.0,943.5,995.99,757.38
2016,4,30,13,30,934.0,109.0,4.7,19.0,925.0,992.17,755.4
2016,4,30,13,45,928.0,108.0,4.75,19.0,899.5,983.37,750.54
2016,4,30,14,0,922.0,107.0,4.8,19.0,874.0,971.52,743.7
2016,4,30,14,15,914.0,105.0,4.85,19.0,842.0,953.82,732.87
2016,4,30,14,30,906.0,103.0,4.9,19.0,810.0,933.29,720.12
2016,4,30,14,45,895.5,101.0,4.95,19.0,771.5,907.85,703.91
2016,4,30,15,0,885.0,99.0,5.0,19.0,733.0,879.97,685.93
2016,4,30,15,15,871.5,96.5,5.0,19.0,689.5,846.73,663.69
2016,4,30,15,30,858.0,94.0,5.0,19.0,646.0,811.55,639.94
2016,4,30,15,45,840.0,91.0,5.05,19.0,598.0,775.26,615.45
2016,4,30,16,0,822.0,88.0,5.1,19.0,550.0,732.91,586.13
2016,4,30,16,15,798.5,84.5,5.1,18.5,499.0,684.99,553.05
2016,4,30,16,30,775.0,81.0,5.1,18.0,448.0,636.7,519.01
2016,4,30,16,45,742.0,77.0,5.15,18.0,395.0,581.56,476.5
2016,4,30,17,0,709.0,73.0,5.2,18.0,342.0,527.36,433.34
2016,4,30,17,15,663.0,67.5,5.15,17.5,289.0,467.83,385.09
2016,4,30,17,30,617.0,62.0,5.1,17.0,236.0,408.84,335.74
2016,4,30,17,45,547.0,55.0,5.1,16.5,185.5,339.77,276.62
2016,4,30,18,0,477.0,48.0,5.1,16.0,135.0,276.42,220.65
2016,4,30,18,15,367.5,37.5,5.0,15.5,91.5,200.15,153.55
2016,4,30,18,30,258.0,27.0,4.9,15.0,48.0,134.68,89.34
2016,4,30,18,45,129.0,13.5,4.85,15.0,24.0,50.07,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,7.5,1.25,12.5,10.0,7.37,0.0
2016,5,1,5,30,127.0,15.0,1.2,13.0,20.0,11.48,0.0
2016,5,1,5,45,259.5,27.5,1.15,13.5,57.5,20.95,11.43
2016,5,1,6,0,392.0,40.0,1.1,14.0,95.0,29.77,20.4
2016,5,1,6,15,476.0,48.5,1.1,14.0,143.0,34.41,24.98
2016,5,1,6,30,560.0,57.0,1.1,14.0,191.0,38.76,29.11
2016,5,1,6,45,612.5,64.0,1.1,14.5,243.0,67.68,36.89
2016,5,1,7,0,665.0,71.0,1.1,15.0,295.0,110.4,60.87
2016,5,1,7,15,703.0,76.0,1.1,15.5,348.5,154.99,93.36
2016,5,1,7,30,741.0,81.0,1.1,16.0,402.0,206.71,135.45
2016,5,1,7,45,767.5,85.0,1.15,16.5,453.5,255.21,177.18
2016,5,1,8,0,794.0,89.0,1.2,17.0,505.0,306.19,221.31
2016,5,1,8,15,814.5,92.5,1.15,17.5,554.5,356.92,264.71
2016,5,1,8,30,835.0,96.0,1.1,18.0,604.0,409.1,308.1
2016,5,1,8,45,849.5,99.0,1.05,18.5,649.5,459.4,348.77
2016,5,1,9,0,864.0,102.0,1.0,19.0,695.0,513.58,390.74
2016,5,1,9,15,876.0,104.0,0.9,19.5,735.5,561.94,426.66
2016,5,1,9,30,888.0,106.0,0.8,20.0,776.0,609.97,460.86
2016,5,1,9,45,896.5,108.0,0.7,20.5,810.5,655.3,491.72
2016,5,1,10,0,905.0,110.0,0.6,21.0,845.0,699.59,520.59
2016,5,1,10,15,911.5,111.5,0.6,21.0,873.0,740.78,548.07
2016,5,1,10,30,918.0,113.0,0.6,21.0,901.0,780.39,573.08
2016,5,1,10,45,922.5,114.0,0.65,21.5,922.0,816.24,595.09
2016,5,1,11,0,927.0,115.0,0.7,22.0,943.0,850.03,615.63
2016,5,1,11,15,929.5,115.5,0.85,22.0,956.5,879.5,636.22
2016,5,1,11,30,932.0,116.0,1.0,22.0,970.0,906.51,655.29
2016,5,1,11,45,932.0,117.0,1.2,22.0,975.0,929.26,672.47
2016,5,1,12,0,932.0,118.0,1.4,22.0,980.0,949.25,687.87
2016,5,1,12,15,931.5,118.0,1.55,22.0,978.0,964.96,699.83
2016,5,1,12,30,931.0,118.0,1.7,22.0,976.0,977.73,710.0
2016,5,1,12,45,928.5,117.5,1.9,22.0,965.5,985.14,717.43
2016,5,1,13,0,926.0,117.0,2.1,22.0,955.0,989.48,722.9
2016,5,1,13,15,922.0,116.0,2.2,21.5,937.0,988.8,725.43
2016,5,1,13,30,918.0,115.0,2.3,21.0,919.0,985.02,726.07
2016,5,1,13,45,910.5,115.0,2.45,21.0,893.5,975.94,722.43
2016,5,1,14,0,903.0,115.0,2.6,21.0,868.0,963.92,716.87
2016,5,1,14,15,895.0,113.0,2.65,20.5,836.5,946.47,708.17
2016,5,1,14,30,887.0,111.0,2.7,20.0,805.0,926.27,697.63
2016,5,1,14,45,874.0,110.0,2.75,20.0,766.5,900.07,681.66
2016,5,1,15,0,861.0,109.0,2.8,20.0,728.0,871.6,664.1
2016,5,1,15,15,847.0,106.5,2.75,19.5,684.5,843.6,647.31
2016,5,1,15,30,833.0,104.0,2.7,19.0,641.0,808.66,625.5
2016,5,1,15,45,812.0,101.5,2.7,19.0,593.0,766.5,597.5
2016,5,1,16,0,791.0,99.0,2.7,19.0,545.0,723.31,568.43
2016,5,1,16,15,766.0,95.0,2.6,18.5,494.5,674.76,535.49
2016,5,1,16,30,741.0,91.0,2.5,18.0,444.0,626.0,501.48
2016,5,1,16,45,704.5,87.0,2.4,18.0,391.0,572.43,460.72
2016,5,1,17,0,668.0,83.0,2.3,18.0,338.0,517.78,418.19
2016,5,1,17,15,620.5,76.5,2.1,17.5,285.5,455.6,369.07
2016,5,1,17,30,573.0,70.0,1.9,17.0,233.0,396.36,320.73
2016,5,1,17,45,500.0,62.0,1.75,16.5,183.0,326.46,262.48
2016,5,1,18,0,427.0,54.0,1.6,16.0,133.0,262.5,207.51
2016,5,1,18,15,322.0,41.5,1.45,15.5,90.5,187.81,143.31
2016,5,1,18,30,217.0,29.0,1.3,15.0,48.0,122.48,82.25
2016,5,1,18,45,108.5,14.5,1.2,14.5,24.0,45.45,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,35.0,8.5,1.25,10.5,10.0,8.36,0.0
2016,5,2,5,30,70.0,17.0,1.3,11.0,20.0,14.43,0.0
2016,5,2,5,45,179.5,33.0,1.4,11.5,55.5,25.46,15.5
2016,5,2,6,0,289.0,49.0,1.5,12.0,91.0,37.11,27.07
2016,5,2,6,15,196.0,71.5,1.5,12.0,105.0,56.71,45.07
2016,5,2,6,30,103.0,94.0,1.5,12.0,119.0,77.08,63.6
2016,5,2,6,45,126.0,114.0,1.55,12.5,152.0,100.02,76.5
2016,5,2,7,0,149.0,134.0,1.6,13.0,185.0,127.03,96.12
2016,5,2,7,15,129.5,157.5,1.55,13.0,207.5,153.15,117.93
2016,5,2,7,30,110.0,181.0,1.5,13.0,230.0,177.55,138.77
2016,5,2,7,45,205.5,196.5,1.5,13.5,300.5,221.9,171.52
2016,5,2,8,0,301.0,212.0,1.5,14.0,371.0,271.06,208.93
2016,5,2,8,15,346.0,224.5,1.45,14.0,423.5,314.5,243.79
2016,5,2,8,30,391.0,237.0,1.4,14.0,476.0,362.16,281.82
2016,5,2,8,45,473.0,226.5,1.4,14.5,537.0,406.3,316.47
2016,5,2,9,0,555.0,216.0,1.4,15.0,598.0,461.53,359.39
2016,5,2,9,15,452.5,272.5,1.3,15.5,596.0,484.12,375.39
2016,5,2,9,30,350.0,329.0,1.2,16.0,594.0,500.43,385.41
2016,5,2,9,45,605.5,229.5,1.2,16.5,712.5,583.6,449.77
2016,5,2,10,0,861.0,130.0,1.2,17.0,831.0,690.94,529.54
2016,5,2,10,15,868.0,131.5,1.2,17.0,858.5,730.88,557.27
2016,5,2,10,30,875.0,133.0,1.2,17.0,886.0,769.37,582.72
2016,5,2,10,45,877.0,135.5,1.2,17.5,906.0,803.33,603.67
2016,5,2,11,0,879.0,138.0,1.2,18.0,926.0,835.22,623.04
2016,5,2,11,15,605.5,287.5,1.2,18.0,834.0,778.12,580.46
2016,5,2,11,30,332.0,437.0,1.2,18.0,742.0,706.1,523.85
2016,5,2,11,45,605.5,291.5,1.3,18.0,851.5,817.36,609.76
2016,5,2,12,0,879.0,146.0,1.4,18.0,961.0,930.72,687.69
2016,5,2,12,15,624.5,281.5,1.55,18.0,860.5,853.36,635.15
2016,5,2,12,30,370.0,417.0,1.7,18.0,760.0,760.55,566.71
2016,5,2,12,45,376.0,405.5,1.9,18.0,750.5,761.86,570.83
2016,5,2,13,0,382.0,394.0,2.1,18.0,741.0,761.72,572.96
2016,5,2,13,15,342.0,405.0,2.25,18.0,711.5,739.8,557.93
2016,5,2,13,30,302.0,416.0,2.4,18.0,682.0,716.76,542.06
2016,5,2,13,45,343.5,389.0,2.55,18.0,683.5,729.81,554.4
2016,5,2,14,0,385.0,362.0,2.7,18.0,685.0,740.71,565.01
2016,5,2,14,15,295.5,369.5,2.75,17.5,611.5,665.17,510.66
2016,5,2,14,30,206.0,377.0,2.8,17.0,538.0,582.58,450.49
2016,5,2,14,45,274.0,343.5,2.85,17.0,547.5,614.8,477.86
2016,5,2,15,0,342.0,310.0,2.9,17.0,557.0,634.78,495.67
2016,5,2,15,15,248.0,303.5,2.9,16.5,477.0,542.64,426.8
2016,5,2,15,30,154.0,297.0,2.9,16.0,397.0,445.48,352.91
2016,5,2,15,45,217.5,267.0,2.9,16.0,396.5,460.53,367.88
2016,5,2,16,0,281.0,237.0,2.9,16.0,396.0,479.6,385.07
2016,5,2,16,15,356.5,199.0,2.85,15.5,381.5,484.2,392.1
2016,5,2,16,30,432.0,161.0,2.8,15.0,367.0,491.2,400.48
2016,5,2,16,45,270.0,158.5,2.75,15.0,282.0,358.68,293.87
2016,5,2,17,0,108.0,156.0,2.7,15.0,197.0,240.25,196.11
2016,5,2,17,15,89.0,135.5,2.65,14.5,166.0,196.72,160.85
2016,5,2,17,30,70.0,115.0,2.6,14.0,135.0,161.83,131.79
2016,5,2,17,45,172.5,93.5,2.6,13.5,129.5,198.0,161.8
2016,5,2,18,0,275.0,72.0,2.6,13.0,124.0,217.26,175.04
2016,5,2,18,15,191.0,53.5,2.55,12.5,84.0,145.4,112.74
2016,5,2,18,30,107.0,35.0,2.5,12.0,44.0,87.59,60.01
2016,5,2,18,45,53.5,17.5,2.45,12.0,22.0,39.5,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
