Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.65,11.0,3.0,2.95,0.0
2016,5,3,5,30,0.0,6.0,1.6,11.0,6.0,5.78,0.0
2016,5,3,5,45,0.0,17.0,1.6,11.5,17.0,16.4,8.12
2016,5,3,6,0,0.0,28.0,1.6,12.0,28.0,27.03,18.25
2016,5,3,6,15,0.0,42.0,1.5,12.0,42.0,40.57,30.74
2016,5,3,6,30,0.0,56.0,1.4,12.0,56.0,53.86,42.92
2016,5,3,6,45,0.0,71.5,1.35,12.0,71.5,68.26,53.08
2016,5,3,7,0,0.0,87.0,1.3,12.0,87.0,82.74,65.33
2016,5,3,7,15,137.0,129.0,1.45,12.0,189.5,132.62,101.03
2016,5,3,7,30,274.0,171.0,1.6,12.0,292.0,197.72,149.46
2016,5,3,7,45,158.5,191.0,1.8,12.5,263.0,206.66,161.53
2016,5,3,8,0,43.0,211.0,2.0,13.0,234.0,203.62,162.38
2016,5,3,8,15,127.0,243.0,2.1,13.0,319.0,259.6,205.89
2016,5,3,8,30,211.0,275.0,2.2,13.0,404.0,328.54,259.87
2016,5,3,8,45,241.0,292.5,2.35,13.5,451.0,369.6,291.9
2016,5,3,9,0,271.0,310.0,2.5,14.0,498.0,409.12,322.64
2016,5,3,9,15,285.0,327.0,2.45,14.0,534.5,446.54,351.6
2016,5,3,9,30,299.0,344.0,2.4,14.0,571.0,484.97,380.88
2016,5,3,9,45,193.5,364.5,2.35,14.5,514.0,456.42,356.95
2016,5,3,10,0,88.0,385.0,2.3,15.0,457.0,418.28,325.32
2016,5,3,10,15,171.5,401.5,2.15,15.0,548.0,494.96,384.11
2016,5,3,10,30,255.0,418.0,2.0,15.0,639.0,578.45,445.95
2016,5,3,10,45,222.5,434.0,1.9,15.5,630.0,581.87,445.5
2016,5,3,11,0,190.0,450.0,1.8,16.0,621.0,580.76,442.28
2016,5,3,11,15,161.0,456.5,1.7,16.0,603.0,571.5,434.2
2016,5,3,11,30,132.0,463.0,1.6,16.0,585.0,560.37,424.79
2016,5,3,11,45,225.5,453.0,1.5,16.0,662.5,639.05,482.99
2016,5,3,12,0,319.0,443.0,1.4,16.0,740.0,722.67,542.27
2016,5,3,12,15,388.0,413.5,1.45,16.0,773.5,765.71,573.77
2016,5,3,12,30,457.0,384.0,1.5,16.0,807.0,812.09,607.67
2016,5,3,12,45,453.0,379.0,1.55,16.0,794.5,811.82,607.8
2016,5,3,13,0,449.0,374.0,1.6,16.0,782.0,809.77,607.3
2016,5,3,13,15,476.5,358.0,1.7,16.0,784.0,824.61,619.8
2016,5,3,13,30,504.0,342.0,1.8,16.0,786.0,837.5,630.85
2016,5,3,13,45,438.0,356.0,1.9,16.0,734.0,791.05,598.62
2016,5,3,14,0,372.0,370.0,2.0,16.0,682.0,737.64,561.61
2016,5,3,14,15,403.5,340.5,2.1,16.0,667.5,741.48,567.46
2016,5,3,14,30,435.0,311.0,2.2,16.0,653.0,736.49,566.75
2016,5,3,14,45,396.0,309.0,2.35,16.0,609.0,686.78,532.39
2016,5,3,15,0,357.0,307.0,2.5,16.0,565.0,645.12,503.32
2016,5,3,15,15,268.0,302.5,2.65,15.5,489.5,558.89,440.21
2016,5,3,15,30,179.0,298.0,2.8,15.0,414.0,467.35,371.35
2016,5,3,15,45,143.5,274.0,2.95,15.0,362.5,409.84,327.88
2016,5,3,16,0,108.0,250.0,3.1,15.0,311.0,345.36,277.91
2016,5,3,16,15,100.5,226.0,3.1,15.0,278.5,311.83,252.21
2016,5,3,16,30,93.0,202.0,3.1,15.0,246.0,278.42,226.11
2016,5,3,16,45,177.5,174.5,3.1,15.0,247.5,309.04,253.41
2016,5,3,17,0,262.0,147.0,3.1,15.0,249.0,332.07,273.59
2016,5,3,17,15,222.0,132.5,3.0,14.5,210.0,283.43,233.64
2016,5,3,17,30,182.0,118.0,2.9,14.0,171.0,231.16,190.18
2016,5,3,17,45,153.5,96.0,2.85,14.0,134.5,185.71,151.29
2016,5,3,18,0,125.0,74.0,2.8,14.0,98.0,142.33,113.49
2016,5,3,18,15,82.5,53.0,2.6,13.5,67.0,96.86,73.96
2016,5,3,18,30,40.0,32.0,2.4,13.0,36.0,54.32,35.98
2016,5,3,18,45,20.0,16.0,2.25,13.0,18.0,24.83,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.5,2.55,12.0,8.5,8.36,0.0
2016,5,4,5,30,0.0,17.0,2.5,12.0,17.0,16.39,0.0
2016,5,4,5,45,66.5,38.5,2.5,12.0,48.5,33.24,22.37
2016,5,4,6,0,133.0,60.0,2.5,12.0,80.0,48.1,36.8
2016,5,4,6,15,188.5,80.0,2.45,12.0,120.0,62.89,50.6
2016,5,4,6,30,244.0,100.0,2.4,12.0,160.0,77.12,63.67
2016,5,4,6,45,326.0,104.0,2.4,12.0,205.0,93.93,65.29
2016,5,4,7,0,408.0,108.0,2.4,12.0,250.0,123.73,82.76
2016,5,4,7,15,338.5,141.0,2.3,12.0,271.0,167.86,121.64
2016,5,4,7,30,269.0,174.0,2.2,12.0,292.0,200.12,151.86
2016,5,4,7,45,205.5,203.5,2.15,12.5,300.0,229.09,178.45
2016,5,4,8,0,142.0,233.0,2.1,13.0,308.0,247.15,195.09
2016,5,4,8,15,143.5,256.5,2.0,13.0,338.5,276.99,219.21
2016,5,4,8,30,145.0,280.0,1.9,13.0,369.0,307.07,243.1
2016,5,4,8,45,165.5,301.5,1.85,13.0,411.0,344.19,272.1
2016,5,4,9,0,186.0,323.0,1.8,13.0,453.0,383.25,302.26
2016,5,4,9,15,239.0,335.0,1.7,13.0,511.5,433.49,340.76
2016,5,4,9,30,292.0,347.0,1.6,13.0,570.0,484.35,379.24
2016,5,4,9,45,289.0,365.5,1.55,13.5,594.0,514.12,400.16
2016,5,4,10,0,286.0,384.0,1.5,14.0,618.0,543.37,420.34
2016,5,4,10,15,243.0,406.5,1.5,14.0,610.0,547.57,422.18
2016,5,4,10,30,200.0,429.0,1.5,14.0,602.0,550.6,423.08
2016,5,4,10,45,202.5,439.5,1.5,14.0,618.5,572.02,438.4
2016,5,4,11,0,205.0,450.0,1.5,14.0,635.0,593.25,453.33
2016,5,4,11,15,237.5,451.5,1.65,14.0,668.5,630.72,481.64
2016,5,4,11,30,270.0,453.0,1.8,14.0,702.0,669.64,510.74
2016,5,4,11,45,240.5,461.5,2.0,14.5,684.5,660.86,503.6
2016,5,4,12,0,211.0,470.0,2.2,15.0,667.0,650.67,495.69
2016,5,4,12,15,318.0,431.5,2.3,15.0,727.0,720.22,549.39
2016,5,4,12,30,425.0,393.0,2.4,15.0,787.0,792.1,603.43
2016,5,4,12,45,420.0,390.0,2.5,15.0,776.0,792.61,604.04
2016,5,4,13,0,415.0,387.0,2.6,15.0,765.0,791.47,604.16
2016,5,4,13,15,396.0,388.5,2.65,15.0,744.0,775.11,593.0
2016,5,4,13,30,377.0,390.0,2.7,15.0,723.0,761.76,583.95
2016,5,4,13,45,379.5,377.5,2.8,15.5,705.0,752.82,578.08
2016,5,4,14,0,382.0,365.0,2.9,16.0,687.0,742.31,571.07
2016,5,4,14,15,401.5,342.0,2.95,16.0,668.5,734.81,567.73
2016,5,4,14,30,421.0,319.0,3.0,16.0,650.0,732.81,568.16
2016,5,4,14,45,433.0,297.5,3.05,16.0,624.0,716.23,558.06
2016,5,4,15,0,445.0,276.0,3.1,16.0,598.0,697.44,546.4
2016,5,4,15,15,461.0,252.0,3.1,15.5,568.5,677.11,534.48
2016,5,4,15,30,477.0,228.0,3.1,15.0,539.0,654.21,520.5
2016,5,4,15,45,453.5,217.0,3.1,15.0,495.0,611.44,489.36
2016,5,4,16,0,430.0,206.0,3.1,15.0,451.0,568.66,457.87
2016,5,4,16,15,287.0,206.0,3.0,14.5,363.0,442.41,359.34
2016,5,4,16,30,144.0,206.0,2.9,14.0,275.0,326.56,266.15
2016,5,4,16,45,227.5,174.0,2.85,14.0,269.0,349.59,287.44
2016,5,4,17,0,311.0,142.0,2.8,14.0,263.0,356.78,294.87
2016,5,4,17,15,270.5,128.0,2.7,13.5,222.5,306.18,253.41
2016,5,4,17,30,230.0,114.0,2.6,13.0,182.0,258.73,213.8
2016,5,4,17,45,194.0,94.0,2.55,13.0,143.5,209.35,171.5
2016,5,4,18,0,158.0,74.0,2.5,13.0,105.0,162.85,130.88
2016,5,4,18,15,109.0,54.0,2.35,12.5,72.0,114.19,88.39
2016,5,4,18,30,60.0,34.0,2.2,12.0,39.0,63.91,43.75
2016,5,4,18,45,30.0,17.0,2.1,12.0,19.5,29.15,0.0
2016,5,4,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.9,12.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,2.0,12.0,15.0,14.48,0.0
2016,5,5,5,45,21.5,35.0,2.1,12.5,38.0,32.11,21.55
2016,5,5,6,0,43.0,55.0,2.2,13.0,61.0,49.11,37.6
2016,5,5,6,15,64.0,77.0,2.25,13.0,90.5,67.2,54.24
2016,5,5,6,30,85.0,99.0,2.3,13.0,120.0,80.87,66.75
2016,5,5,6,45,108.0,119.0,2.35,13.0,152.5,104.71,80.39
2016,5,5,7,0,131.0,139.0,2.4,13.0,185.0,131.05,100.12
2016,5,5,7,15,164.5,161.0,2.4,13.0,228.0,163.01,124.75
2016,5,5,7,30,198.0,183.0,2.4,13.0,271.0,198.55,152.92
2016,5,5,7,45,118.0,196.5,2.45,13.5,250.5,202.08,158.86
2016,5,5,8,0,38.0,210.0,2.5,14.0,230.0,201.8,160.63
2016,5,5,8,15,69.0,243.0,2.45,14.0,284.5,244.54,194.24
2016,5,5,8,30,100.0,276.0,2.4,14.0,339.0,290.6,230.26
2016,5,5,8,45,145.5,300.0,2.4,14.0,398.0,334.5,264.46
2016,5,5,9,0,191.0,324.0,2.4,14.0,457.0,387.18,305.38
2016,5,5,9,15,154.0,343.5,2.35,14.0,455.0,395.46,311.23
2016,5,5,9,30,117.0,363.0,2.3,14.0,453.0,400.4,314.26
2016,5,5,9,45,245.0,361.5,2.3,14.5,559.5,483.71,378.7
2016,5,5,10,0,373.0,360.0,2.3,15.0,666.0,580.64,451.57
2016,5,5,10,15,278.0,395.5,2.3,15.0,628.0,562.92,435.95
2016,5,5,10,30,183.0,431.0,2.3,15.0,590.0,540.32,416.94
2016,5,5,10,45,225.5,435.5,2.3,15.5,636.0,586.62,450.98
2016,5,5,11,0,268.0,440.0,2.3,16.0,682.0,634.09,484.97
2016,5,5,11,15,240.0,452.5,2.3,16.0,671.5,634.25,483.81
2016,5,5,11,30,212.0,465.0,2.3,16.0,661.0,631.47,480.87
2016,5,5,11,45,270.0,454.0,2.35,16.0,705.0,681.23,518.33
2016,5,5,12,0,328.0,443.0,2.4,16.0,749.0,731.98,555.78
2016,5,5,12,15,341.5,429.5,2.4,16.0,747.5,740.33,561.99
2016,5,5,12,30,355.0,416.0,2.4,16.0,746.0,747.67,567.88
2016,5,5,12,45,354.5,411.5,2.4,16.0,738.5,749.74,569.6
2016,5,5,13,0,354.0,407.0,2.4,16.0,731.0,750.48,570.48
2016,5,5,13,15,302.5,415.0,2.4,16.0,688.0,714.4,543.94
2016,5,5,13,30,251.0,423.0,2.4,16.0,645.0,677.25,516.68
2016,5,5,13,45,244.0,416.0,2.4,16.0,626.5,665.85,509.22
2016,5,5,14,0,237.0,409.0,2.4,16.0,608.0,645.91,495.6
2016,5,5,14,15,121.5,301.5,2.4,16.0,403.5,425.66,332.33
2016,5,5,14,30,6.0,194.0,2.4,16.0,199.0,195.57,152.28
2016,5,5,14,45,51.0,264.5,2.4,16.0,302.0,314.92,248.35
2016,5,5,15,0,96.0,335.0,2.4,16.0,405.0,430.67,338.08
2016,5,5,15,15,133.0,317.5,2.35,15.5,408.0,452.14,356.29
2016,5,5,15,30,170.0,300.0,2.3,15.0,411.0,462.55,366.71
2016,5,5,15,45,249.5,265.5,2.25,15.0,415.0,494.12,393.83
2016,5,5,16,0,329.0,231.0,2.2,15.0,419.0,510.89,409.46
2016,5,5,16,15,493.5,173.5,2.2,15.0,427.0,566.86,456.56
2016,5,5,16,30,658.0,116.0,2.2,15.0,435.0,604.54,488.65
2016,5,5,16,45,621.5,110.0,2.2,15.0,384.0,549.2,446.13
2016,5,5,17,0,585.0,104.0,2.2,15.0,333.0,495.25,404.24
2016,5,5,17,15,537.0,95.5,2.25,14.5,282.0,433.61,355.85
2016,5,5,17,30,489.0,87.0,2.3,14.0,231.0,372.52,306.26
2016,5,5,17,45,420.5,76.5,2.35,14.0,183.0,305.96,249.98
2016,5,5,18,0,352.0,66.0,2.4,14.0,135.0,245.31,197.22
2016,5,5,18,15,260.0,51.0,2.25,13.5,94.0,176.18,137.28
2016,5,5,18,30,168.0,36.0,2.1,13.0,53.0,116.02,83.0
2016,5,5,18,45,84.0,18.0,2.0,13.0,26.5,54.09,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,2.7,11.0,4.0,3.93,0.0
2016,5,6,5,30,0.0,8.0,2.7,11.0,8.0,7.71,0.0
2016,5,6,5,45,0.0,20.0,2.7,11.5,20.0,19.3,10.86
2016,5,6,6,0,0.0,32.0,2.7,12.0,32.0,30.9,21.74
2016,5,6,6,15,0.0,47.5,2.65,12.0,47.5,45.77,35.43
2016,5,6,6,30,0.0,63.0,2.6,12.0,63.0,60.08,48.5
2016,5,6,6,45,0.0,79.5,2.55,12.0,79.5,75.38,59.15
2016,5,6,7,0,0.0,96.0,2.5,12.0,96.0,90.78,72.16
2016,5,6,7,15,61.5,141.5,2.45,12.0,169.5,136.81,107.96
2016,5,6,7,30,123.0,187.0,2.4,12.0,243.0,187.02,147.01
2016,5,6,7,45,61.5,158.5,2.4,12.0,186.5,161.03,127.86
2016,5,6,8,0,0.0,130.0,2.4,12.0,130.0,124.12,98.91
2016,5,6,8,15,10.0,177.5,2.35,12.0,184.0,171.44,137.44
2016,5,6,8,30,20.0,225.0,2.3,12.0,238.0,219.61,175.94
2016,5,6,8,45,13.0,211.5,2.3,12.5,220.5,206.24,164.39
2016,5,6,9,0,6.0,198.0,2.3,13.0,203.0,191.66,152.04
2016,5,6,9,15,5.5,190.5,2.3,13.0,195.0,185.17,146.55
2016,5,6,9,30,5.0,183.0,2.3,13.0,187.0,178.44,140.88
2016,5,6,9,45,6.5,195.5,2.3,13.0,201.0,191.67,151.28
2016,5,6,10,0,8.0,208.0,2.3,13.0,215.0,205.05,161.72
2016,5,6,10,15,4.0,163.5,2.3,13.0,167.0,160.49,125.81
2016,5,6,10,30,0.0,119.0,2.3,13.0,119.0,115.12,89.03
2016,5,6,10,45,7.5,201.5,2.3,13.5,208.5,200.18,157.24
2016,5,6,11,0,15.0,284.0,2.3,14.0,298.0,285.68,223.68
2016,5,6,11,15,17.5,305.5,2.3,14.0,322.0,309.34,241.55
2016,5,6,11,30,20.0,327.0,2.3,14.0,346.0,333.24,259.74
2016,5,6,11,45,22.0,341.0,2.35,14.0,362.0,349.69,272.24
2016,5,6,12,0,24.0,355.0,2.4,14.0,378.0,366.27,284.87
2016,5,6,12,15,21.0,336.0,2.4,14.0,356.5,346.15,269.46
2016,5,6,12,30,18.0,317.0,2.4,14.0,335.0,325.7,253.89
2016,5,6,12,45,13.5,264.5,2.4,14.0,278.0,270.6,211.5
2016,5,6,13,0,9.0,212.0,2.4,14.0,221.0,215.15,168.31
2016,5,6,13,15,10.0,227.5,2.35,14.0,237.0,231.63,181.54
2016,5,6,13,30,11.0,243.0,2.3,14.0,253.0,248.2,194.64
2016,5,6,13,45,14.0,265.0,2.3,14.0,277.5,273.28,214.46
2016,5,6,14,0,17.0,287.0,2.3,14.0,302.0,298.6,234.38
2016,5,6,14,15,18.5,286.5,2.25,14.0,302.0,299.97,235.69
2016,5,6,14,30,20.0,286.0,2.2,14.0,302.0,301.33,237.13
2016,5,6,14,45,10.0,192.5,2.15,14.0,200.5,197.83,155.89
2016,5,6,15,0,0.0,99.0,2.1,14.0,99.0,95.95,73.75
2016,5,6,15,15,11.0,169.5,1.95,14.0,177.0,175.69,139.35
2016,5,6,15,30,22.0,240.0,1.8,14.0,255.0,257.6,205.07
2016,5,6,15,45,11.0,189.5,1.7,14.0,197.0,196.56,156.27
2016,5,6,16,0,0.0,139.0,1.6,14.0,139.0,136.4,107.72
2016,5,6,16,15,0.0,101.5,1.4,13.5,101.5,98.66,77.25
2016,5,6,16,30,0.0,64.0,1.2,13.0,64.0,61.87,46.91
2016,5,6,16,45,0.0,50.0,1.0,13.0,50.0,48.31,35.64
2016,5,6,17,0,0.0,36.0,0.8,13.0,36.0,34.76,24.22
2016,5,6,17,15,0.0,30.5,0.7,13.0,30.5,29.44,19.74
2016,5,6,17,30,0.0,25.0,0.6,13.0,25.0,24.12,15.19
2016,5,6,17,45,0.0,20.0,0.5,13.0,20.0,19.29,11.0
2016,5,6,18,0,0.0,15.0,0.4,13.0,15.0,14.46,6.76
2016,5,6,18,15,0.0,10.0,0.45,12.5,10.0,9.64,2.51
2016,5,6,18,30,0.0,5.0,0.5,12.0,5.0,4.82,0.0
2016,5,6,18,45,0.0,2.5,0.55,12.0,2.5,2.41,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.65,11.0,8.0,7.86,0.0
2016,5,7,5,30,0.0,16.0,1.8,11.0,16.0,15.44,2.55
2016,5,7,5,45,15.5,36.5,2.0,11.5,39.0,33.48,23.11
2016,5,7,6,0,31.0,57.0,2.2,12.0,62.0,50.83,39.37
2016,5,7,6,15,50.0,79.0,2.25,12.0,90.5,68.88,56.02
2016,5,7,6,30,69.0,101.0,2.3,12.0,119.0,87.35,72.81
2016,5,7,6,45,92.0,121.5,2.35,12.5,151.0,106.75,82.54
2016,5,7,7,0,115.0,142.0,2.4,13.0,183.0,132.79,102.16
2016,5,7,7,15,89.5,162.0,2.45,13.0,197.0,157.68,123.59
2016,5,7,7,30,64.0,182.0,2.5,13.0,211.0,175.76,139.46
2016,5,7,7,45,41.5,188.5,2.6,13.0,208.0,181.13,144.55
2016,5,7,8,0,19.0,195.0,2.7,13.0,205.0,188.23,150.72
2016,5,7,8,15,10.0,180.0,2.75,13.0,185.5,173.77,138.75
2016,5,7,8,30,1.0,165.0,2.8,13.0,166.0,157.63,125.36
2016,5,7,8,45,0.5,154.5,2.9,13.5,155.0,148.16,117.12
2016,5,7,9,0,0.0,144.0,3.0,14.0,144.0,138.37,108.68
2016,5,7,9,15,13.0,218.0,2.95,14.0,228.0,214.85,170.14
2016,5,7,9,30,26.0,292.0,2.9,14.0,312.0,288.08,227.61
2016,5,7,9,45,13.0,201.5,2.9,14.5,211.5,201.45,158.3
2016,5,7,10,0,0.0,111.0,2.9,15.0,111.0,107.36,82.31
2016,5,7,10,15,0.0,93.5,2.85,15.0,93.5,90.56,68.68
2016,5,7,10,30,0.0,76.0,2.8,15.0,76.0,73.66,54.87
2016,5,7,10,45,0.0,104.5,2.75,15.0,104.5,101.2,77.16
2016,5,7,11,0,0.0,133.0,2.7,15.0,133.0,128.72,99.22
2016,5,7,11,15,0.0,99.0,2.65,15.0,99.0,95.94,72.73
2016,5,7,11,30,0.0,65.0,2.6,15.0,65.0,63.03,46.04
2016,5,7,11,45,0.0,79.0,2.6,15.5,79.0,76.61,56.98
2016,5,7,12,0,0.0,93.0,2.6,16.0,93.0,90.21,67.81
2016,5,7,12,15,0.0,101.5,2.55,16.0,101.5,98.48,74.46
2016,5,7,12,30,0.0,110.0,2.5,16.0,110.0,106.77,81.12
2016,5,7,12,45,0.0,106.5,2.5,16.0,106.5,103.39,78.42
2016,5,7,13,0,0.0,103.0,2.5,16.0,103.0,99.99,75.73
2016,5,7,13,15,20.0,240.0,2.45,16.0,257.5,257.54,201.2
2016,5,7,13,30,40.0,377.0,2.4,16.0,412.0,417.01,322.69
2016,5,7,13,45,25.5,311.5,2.4,16.0,334.0,337.33,261.79
2016,5,7,14,0,11.0,246.0,2.4,16.0,256.0,251.81,196.13
2016,5,7,14,15,5.5,197.0,2.4,16.0,202.5,197.95,154.28
2016,5,7,14,30,0.0,148.0,2.4,16.0,149.0,144.29,111.77
2016,5,7,14,45,0.0,149.0,2.4,16.0,150.0,145.37,112.95
2016,5,7,15,0,0.0,150.0,2.4,16.0,151.0,146.49,114.09
2016,5,7,15,15,0.0,140.0,2.35,15.5,140.5,136.64,106.62
2016,5,7,15,30,0.0,130.0,2.3,15.0,130.0,126.78,99.1
2016,5,7,15,45,20.5,180.0,2.3,15.0,192.0,194.34,154.94
2016,5,7,16,0,41.0,230.0,2.3,15.0,254.0,271.5,217.43
2016,5,7,16,15,25.5,198.0,2.25,15.0,212.5,217.71,174.35
2016,5,7,16,30,10.0,166.0,2.2,15.0,171.0,173.16,138.47
2016,5,7,16,45,5.0,141.5,2.2,15.0,144.0,144.61,115.48
2016,5,7,17,0,0.0,117.0,2.2,15.0,117.0,116.34,92.35
2016,5,7,17,15,0.0,99.5,2.1,14.5,99.5,98.8,78.13
2016,5,7,17,30,0.0,82.0,2.0,14.0,82.0,81.18,63.54
2016,5,7,17,45,171.0,74.5,1.95,14.0,109.0,174.28,142.48
2016,5,7,18,0,342.0,67.0,1.9,14.0,136.0,243.28,196.12
2016,5,7,18,15,254.0,52.5,1.85,13.5,95.5,176.44,137.9
2016,5,7,18,30,166.0,38.0,1.8,13.0,55.0,118.17,85.94
2016,5,7,18,45,83.0,19.0,1.75,13.0,27.5,56.16,9.31
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,12.0,1.2,12.0,14.5,11.8,0.0
2016,5,8,5,30,83.0,24.0,1.2,12.0,29.0,20.12,6.25
2016,5,8,5,45,178.5,40.5,1.25,12.5,65.5,31.11,21.11
2016,5,8,6,0,274.0,57.0,1.3,13.0,102.0,42.93,32.34
2016,5,8,6,15,348.0,69.5,1.3,13.0,147.0,50.97,39.96
2016,5,8,6,30,422.0,82.0,1.3,13.0,192.0,63.76,45.64
2016,5,8,6,45,211.0,98.5,1.35,13.5,153.5,92.47,66.08
2016,5,8,7,0,0.0,115.0,1.4,14.0,115.0,107.22,85.26
2016,5,8,7,15,0.0,128.0,1.4,14.0,128.0,119.87,95.53
2016,5,8,7,30,0.0,141.0,1.4,14.0,141.0,132.48,105.61
2016,5,8,7,45,16.0,175.0,1.45,14.0,183.5,167.67,133.53
2016,5,8,8,0,32.0,209.0,1.5,14.0,226.0,199.77,158.7
2016,5,8,8,15,21.0,207.0,1.5,14.0,219.0,201.95,160.25
2016,5,8,8,30,10.0,205.0,1.5,14.0,212.0,197.77,156.65
2016,5,8,8,45,27.5,248.5,1.5,14.5,268.0,241.96,190.98
2016,5,8,9,0,45.0,292.0,1.5,15.0,324.0,291.84,229.05
2016,5,8,9,15,46.0,308.5,1.5,15.0,343.0,310.92,243.2
2016,5,8,9,30,47.0,325.0,1.5,15.0,362.0,330.12,257.48
2016,5,8,9,45,50.0,345.0,1.55,15.0,385.5,353.86,275.24
2016,5,8,10,0,53.0,365.0,1.6,15.0,409.0,377.95,293.12
2016,5,8,10,15,99.0,399.0,1.65,15.0,484.5,445.76,344.52
2016,5,8,10,30,145.0,433.0,1.7,15.0,560.0,515.04,395.95
2016,5,8,10,45,132.0,442.0,1.8,15.5,559.5,521.15,399.01
2016,5,8,11,0,119.0,451.0,1.9,16.0,559.0,526.25,401.73
2016,5,8,11,15,124.5,452.0,2.0,16.0,567.0,538.41,410.96
2016,5,8,11,30,130.0,453.0,2.1,16.0,575.0,550.53,420.15
2016,5,8,11,45,227.0,449.5,2.25,16.0,662.5,639.16,487.39
2016,5,8,12,0,324.0,446.0,2.4,16.0,750.0,732.98,556.59
2016,5,8,12,15,341.5,428.5,2.45,16.0,748.5,741.07,562.74
2016,5,8,12,30,359.0,411.0,2.5,16.0,747.0,748.17,568.97
2016,5,8,12,45,615.5,273.5,2.65,16.0,841.5,864.14,659.81
2016,5,8,13,0,872.0,136.0,2.8,16.0,936.0,967.9,732.97
2016,5,8,13,15,868.0,135.0,2.85,16.0,919.0,967.09,732.34
2016,5,8,13,30,864.0,134.0,2.9,16.0,902.0,963.38,730.87
2016,5,8,13,45,590.5,263.0,3.0,16.0,781.5,844.92,648.65
2016,5,8,14,0,317.0,392.0,3.1,16.0,661.0,711.86,547.2
2016,5,8,14,15,579.0,258.0,3.15,16.0,727.0,823.69,637.92
2016,5,8,14,30,841.0,124.0,3.2,16.0,793.0,907.75,699.78
2016,5,8,14,45,834.5,119.5,3.25,16.0,757.0,889.71,688.02
2016,5,8,15,0,828.0,115.0,3.3,16.0,721.0,863.91,671.66
2016,5,8,15,15,609.0,188.5,3.35,16.0,620.0,741.85,585.07
2016,5,8,15,30,390.0,262.0,3.4,16.0,519.0,612.98,485.96
2016,5,8,15,45,580.0,181.5,3.45,16.0,533.0,680.36,543.41
2016,5,8,16,0,770.0,101.0,3.5,16.0,547.0,718.74,575.26
2016,5,8,16,15,746.5,97.0,3.55,15.5,497.5,671.9,542.85
2016,5,8,16,30,723.0,93.0,3.6,15.0,448.0,627.18,511.85
2016,5,8,16,45,694.5,87.5,3.7,15.0,398.0,575.19,472.2
2016,5,8,17,0,666.0,82.0,3.8,15.0,348.0,523.92,432.0
2016,5,8,17,15,623.0,76.0,3.85,14.5,297.0,464.63,384.72
2016,5,8,17,30,580.0,70.0,3.9,14.0,246.0,407.88,337.88
2016,5,8,17,45,519.5,62.5,3.95,14.0,197.0,343.62,282.73
2016,5,8,18,0,459.0,55.0,4.0,14.0,148.0,284.14,230.1
2016,5,8,18,15,364.5,44.5,3.9,13.5,105.0,212.85,167.45
2016,5,8,18,30,270.0,34.0,3.8,13.0,62.0,150.5,110.71
2016,5,8,18,45,135.0,17.0,3.7,12.5,31.0,69.45,18.86
2016,5,8,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,5,15,50.5,13.0,2.7,10.0,16.5,12.78,0.0
2016,5,9,5,30,101.0,26.0,2.7,10.0,33.0,21.72,8.34
2016,5,9,5,45,207.0,42.0,2.75,10.5,71.0,32.27,22.36
2016,5,9,6,0,313.0,58.0,2.8,11.0,109.0,43.65,33.26
2016,5,9,6,15,156.5,65.5,2.8,11.0,91.0,52.18,41.38
2016,5,9,6,30,0.0,73.0,2.8,11.0,73.0,68.77,53.67
2016,5,9,6,45,0.0,91.5,2.8,11.0,91.5,85.85,68.32
2016,5,9,7,0,0.0,110.0,2.8,11.0,110.0,103.06,82.83
2016,5,9,7,15,91.5,149.5,2.75,11.0,191.5,144.7,113.68
2016,5,9,7,30,183.0,189.0,2.7,11.0,273.0,202.95,158.56
2016,5,9,7,45,112.5,203.0,2.7,11.5,256.5,207.73,165.01
2016,5,9,8,0,42.0,217.0,2.7,12.0,240.0,209.75,168.24
2016,5,9,8,15,54.0,243.5,2.65,12.0,276.0,240.71,192.88
2016,5,9,8,30,66.0,270.0,2.6,12.0,312.0,273.04,218.38
2016,5,9,8,45,43.5,263.0,2.6,12.5,291.5,262.05,208.98
2016,5,9,9,0,21.0,256.0,2.6,13.0,271.0,252.49,200.62
2016,5,9,9,15,28.5,284.5,2.55,13.0,306.0,280.22,222.24
2016,5,9,9,30,36.0,313.0,2.5,13.0,341.0,313.05,247.54
2016,5,9,9,45,79.5,357.5,2.5,13.5,423.0,383.99,302.16
2016,5,9,10,0,123.0,402.0,2.5,14.0,505.0,455.75,356.18
2016,5,9,10,15,176.5,415.5,2.5,14.0,568.0,513.71,400.13
2016,5,9,10,30,230.0,429.0,2.5,14.0,631.0,575.35,446.34
2016,5,9,10,45,214.5,442.0,2.5,14.5,634.0,585.92,452.24
2016,5,9,11,0,199.0,455.0,2.5,15.0,637.0,595.17,457.42
2016,5,9,11,15,554.0,291.0,2.55,15.0,805.0,747.02,577.98
2016,5,9,11,30,909.0,127.0,2.6,15.0,973.0,910.62,695.52
2016,5,9,11,45,681.5,260.0,2.65,15.5,896.5,862.11,658.7
2016,5,9,12,0,454.0,393.0,2.7,16.0,820.0,801.36,608.54
2016,5,9,12,15,471.5,376.0,2.75,16.0,818.5,812.4,618.0
2016,5,9,12,30,489.0,359.0,2.8,16.0,817.0,822.05,625.95
2016,5,9,12,45,696.5,243.5,2.9,16.0,888.0,911.64,695.31
2016,5,9,13,0,904.0,128.0,3.0,16.0,959.0,991.5,750.14
2016,5,9,13,15,900.5,127.0,3.05,16.0,941.5,991.16,750.08
2016,5,9,13,30,897.0,126.0,3.1,16.0,924.0,987.83,748.86
2016,5,9,13,45,607.0,259.5,3.2,16.0,793.0,857.86,659.13
2016,5,9,14,0,317.0,393.0,3.3,16.0,662.0,713.34,549.0
2016,5,9,14,15,593.5,256.5,3.35,16.0,737.5,836.5,648.33
2016,5,9,14,30,870.0,120.0,3.4,16.0,813.0,931.3,717.35
2016,5,9,14,45,576.0,226.0,3.45,16.0,676.0,775.29,605.77
2016,5,9,15,0,282.0,332.0,3.5,16.0,539.0,609.25,477.46
2016,5,9,15,15,320.5,301.5,3.5,15.5,524.0,605.06,478.62
2016,5,9,15,30,359.0,271.0,3.5,15.0,509.0,597.63,476.4
2016,5,9,15,45,348.5,251.5,3.55,15.0,469.0,559.49,448.73
2016,5,9,16,0,338.0,232.0,3.6,15.0,429.0,520.83,420.41
2016,5,9,16,15,269.5,220.0,3.65,15.0,368.0,447.36,363.08
2016,5,9,16,30,201.0,208.0,3.7,15.0,307.0,369.63,301.45
2016,5,9,16,45,437.5,147.5,3.75,15.0,332.0,469.41,386.29
2016,5,9,17,0,674.0,87.0,3.8,15.0,357.0,535.94,441.89
2016,5,9,17,15,630.0,81.0,3.85,14.5,305.0,475.66,393.41
2016,5,9,17,30,586.0,75.0,3.9,14.0,253.0,417.97,345.97
2016,5,9,17,45,514.5,68.0,4.0,14.0,202.5,348.37,286.66
2016,5,9,18,0,443.0,61.0,4.1,14.0,152.0,284.41,230.59
2016,5,9,18,15,346.0,49.0,4.05,13.5,108.0,210.94,166.36
2016,5,9,18,30,249.0,37.0,4.0,13.0,64.0,146.33,108.34
2016,5,9,18,45,124.5,18.5,3.95,12.5,32.0,69.03,23.85
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,13.0,2.15,11.0,17.5,12.78,0.0
2016,5,10,5,30,127.0,26.0,2.2,11.0,35.0,20.24,8.14
2016,5,10,5,45,241.0,40.0,2.25,11.5,74.0,30.54,20.86
2016,5,10,6,0,355.0,54.0,2.3,12.0,113.0,40.34,30.23
2016,5,10,6,15,430.0,64.0,2.25,12.0,161.0,46.5,36.16
2016,5,10,6,30,505.0,74.0,2.2,12.0,209.0,61.0,40.63
2016,5,10,6,45,286.0,108.0,2.2,12.0,187.5,106.17,75.09
2016,5,10,7,0,67.0,142.0,2.2,12.0,166.0,133.11,104.78
2016,5,10,7,15,53.0,159.5,2.15,12.5,180.5,150.91,119.69
2016,5,10,7,30,39.0,177.0,2.1,13.0,195.0,167.32,133.36
2016,5,10,7,45,37.5,195.0,2.05,13.5,214.0,186.08,148.25
2016,5,10,8,0,36.0,213.0,2.0,14.0,233.0,204.74,162.81
2016,5,10,8,15,81.0,249.0,1.9,14.0,299.0,255.42,202.33
2016,5,10,8,30,126.0,285.0,1.8,14.0,365.0,306.33,241.77
2016,5,10,8,45,166.5,306.5,1.75,14.5,420.0,352.0,276.5
2016,5,10,9,0,207.0,328.0,1.7,15.0,475.0,401.46,313.75
2016,5,10,9,15,520.0,230.5,1.7,15.5,626.5,493.17,385.77
2016,5,10,9,30,833.0,133.0,1.7,16.0,778.0,617.44,480.86
2016,5,10,9,45,828.5,143.5,1.7,16.5,808.0,660.12,510.97
2016,5,10,10,0,824.0,154.0,1.7,17.0,838.0,700.98,539.57
2016,5,10,10,15,831.5,156.0,1.65,17.0,865.5,740.59,567.51
2016,5,10,10,30,839.0,158.0,1.6,17.0,893.0,778.94,592.97
2016,5,10,10,45,846.0,158.5,1.6,17.5,914.0,814.07,614.95
2016,5,10,11,0,853.0,159.0,1.6,18.0,935.0,847.55,635.59
2016,5,10,11,15,856.5,159.5,1.6,18.0,948.5,876.27,654.08
2016,5,10,11,30,860.0,160.0,1.6,18.0,962.0,902.86,671.13
2016,5,10,11,45,864.0,159.0,1.65,18.0,968.0,923.39,684.81
2016,5,10,12,0,868.0,158.0,1.7,18.0,974.0,943.8,698.54
2016,5,10,12,15,576.5,307.5,1.8,18.0,849.0,842.99,629.07
2016,5,10,12,30,285.0,457.0,1.9,18.0,724.0,725.7,541.37
2016,5,10,12,45,370.0,418.0,2.05,18.5,761.0,773.63,578.63
2016,5,10,13,0,455.0,379.0,2.2,19.0,798.0,825.46,616.63
2016,5,10,13,15,663.0,261.0,2.3,19.0,859.0,910.57,682.09
2016,5,10,13,30,871.0,143.0,2.4,19.0,920.0,981.57,730.63
2016,5,10,13,45,675.0,235.0,2.55,19.0,827.5,898.24,676.15
2016,5,10,14,0,479.0,327.0,2.7,19.0,735.0,804.46,608.51
2016,5,10,14,15,486.5,309.5,2.75,19.0,711.0,790.98,601.53
2016,5,10,14,30,494.0,292.0,2.8,19.0,687.0,775.37,592.38
2016,5,10,14,45,440.0,298.0,2.9,19.0,637.5,726.93,558.31
2016,5,10,15,0,386.0,304.0,3.0,19.0,588.0,671.0,518.69
2016,5,10,15,15,306.0,302.0,3.05,18.5,519.0,593.55,462.67
2016,5,10,15,30,226.0,300.0,3.1,18.0,450.0,510.17,400.98
2016,5,10,15,45,211.0,278.5,3.15,18.0,410.5,470.26,372.07
2016,5,10,16,0,196.0,257.0,3.2,18.0,371.0,430.5,342.61
2016,5,10,16,15,459.0,180.0,3.25,17.5,415.5,552.41,444.38
2016,5,10,16,30,722.0,103.0,3.3,17.0,460.0,640.48,517.47
2016,5,10,16,45,391.5,131.0,3.4,16.5,322.0,420.57,343.83
2016,5,10,17,0,61.0,159.0,3.5,16.0,184.0,207.27,167.77
2016,5,10,17,15,53.0,138.0,3.45,15.5,157.5,178.45,144.89
2016,5,10,17,30,45.0,117.0,3.4,15.0,131.0,150.08,121.52
2016,5,10,17,45,253.0,88.0,3.4,15.0,143.5,232.4,190.68
2016,5,10,18,0,461.0,59.0,3.4,15.0,156.0,291.28,235.42
2016,5,10,18,15,367.0,48.0,3.25,14.5,111.5,219.12,172.21
2016,5,10,18,30,273.0,37.0,3.1,14.0,67.0,155.13,114.96
2016,5,10,18,45,136.5,18.5,3.0,13.5,33.5,73.25,29.79
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.5,12.5,2.55,11.0,19.5,12.29,0.0
2016,5,11,5,30,199.0,25.0,2.6,11.0,39.0,19.37,8.14
2016,5,11,5,45,310.0,36.5,2.65,11.5,79.5,27.67,18.42
2016,5,11,6,0,421.0,48.0,2.7,12.0,120.0,35.22,25.71
2016,5,11,6,15,493.5,56.5,2.65,12.0,168.5,39.58,29.98
2016,5,11,6,30,566.0,65.0,2.6,12.0,217.0,55.79,34.3
2016,5,11,6,45,286.5,94.5,2.55,12.5,172.0,91.25,62.08
2016,5,11,7,0,7.0,124.0,2.5,13.0,127.0,115.89,92.64
2016,5,11,7,15,8.0,139.5,2.45,13.0,143.5,131.31,105.18
2016,5,11,7,30,9.0,155.0,2.4,13.0,160.0,146.83,117.68
2016,5,11,7,45,8.5,166.5,2.35,13.5,171.5,158.55,126.73
2016,5,11,8,0,8.0,178.0,2.3,14.0,183.0,170.15,135.56
2016,5,11,8,15,7.0,184.0,2.25,14.0,188.5,176.53,140.34
2016,5,11,8,30,6.0,190.0,2.2,14.0,194.0,182.69,144.92
2016,5,11,8,45,58.0,258.5,2.15,14.5,300.0,265.21,209.93
2016,5,11,9,0,110.0,327.0,2.1,15.0,406.0,355.85,279.54
2016,5,11,9,15,115.5,348.0,2.05,15.0,434.5,380.61,297.87
2016,5,11,9,30,121.0,369.0,2.0,15.0,463.0,410.07,319.84
2016,5,11,9,45,145.5,388.0,1.95,15.5,506.0,450.43,349.39
2016,5,11,10,0,170.0,407.0,1.9,16.0,549.0,492.73,379.87
2016,5,11,10,15,120.0,407.5,1.9,16.0,509.5,466.74,359.2
2016,5,11,10,30,70.0,408.0,1.9,16.0,470.0,438.67,337.06
2016,5,11,10,45,73.5,421.0,1.9,16.5,487.5,458.04,350.7
2016,5,11,11,0,77.0,434.0,1.9,17.0,505.0,477.63,364.1
2016,5,11,11,15,147.0,451.5,1.9,17.0,588.0,557.6,423.82
2016,5,11,11,30,217.0,469.0,1.9,17.0,671.0,641.91,484.97
2016,5,11,11,45,562.0,302.0,1.95,17.0,830.5,798.77,605.33
2016,5,11,12,0,907.0,135.0,2.0,17.0,990.0,958.45,715.86
2016,5,11,12,15,537.5,305.5,2.05,17.0,812.0,805.8,607.72
2016,5,11,12,30,168.0,476.0,2.1,17.0,634.0,631.76,475.64
2016,5,11,12,45,311.5,427.5,2.2,17.5,716.5,728.33,549.61
2016,5,11,13,0,455.0,379.0,2.3,18.0,799.0,826.08,620.56
2016,5,11,13,15,354.5,407.5,2.35,18.0,731.0,759.01,571.35
2016,5,11,13,30,254.0,436.0,2.4,18.0,663.0,695.63,525.06
2016,5,11,13,45,574.0,278.5,2.5,18.0,773.0,847.3,643.44
2016,5,11,14,0,894.0,121.0,2.6,18.0,883.0,975.32,733.37
2016,5,11,14,15,886.0,119.5,2.6,17.5,851.5,958.45,723.12
2016,5,11,14,30,878.0,118.0,2.6,17.0,820.0,938.89,712.51
2016,5,11,14,45,599.0,221.0,2.6,17.0,690.0,792.48,611.25
2016,5,11,15,0,320.0,324.0,2.6,17.0,560.0,634.86,492.1
2016,5,11,15,15,308.0,306.0,2.55,17.0,522.5,600.03,468.44
2016,5,11,15,30,296.0,288.0,2.5,17.0,485.0,564.67,443.28
2016,5,11,15,45,290.5,268.5,2.45,17.0,450.5,532.49,420.42
2016,5,11,16,0,285.0,249.0,2.4,17.0,416.0,499.66,396.78
2016,5,11,16,15,517.0,171.0,2.35,16.5,441.0,586.21,469.51
2016,5,11,16,30,749.0,93.0,2.3,16.0,466.0,646.77,520.1
2016,5,11,16,45,719.0,88.0,2.3,16.0,414.0,595.66,481.47
2016,5,11,17,0,689.0,83.0,2.3,16.0,362.0,543.01,441.16
2016,5,11,17,15,646.0,77.5,2.25,15.5,310.0,483.21,394.58
2016,5,11,17,30,603.0,72.0,2.2,15.0,258.0,425.9,348.39
2016,5,11,17,45,543.0,64.0,2.2,14.5,208.0,360.01,293.77
2016,5,11,18,0,483.0,56.0,2.2,14.0,158.0,298.83,241.17
2016,5,11,18,15,390.5,46.0,2.2,13.5,113.5,227.26,179.03
2016,5,11,18,30,298.0,36.0,2.2,13.0,69.0,164.3,122.63
2016,5,11,18,45,149.0,18.0,2.25,13.0,34.5,79.49,36.7
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,65.5,13.5,3.1,10.0,18.5,13.27,0.0
2016,5,12,5,30,131.0,27.0,3.2,10.0,37.0,20.95,9.84
2016,5,12,5,45,228.0,42.5,3.3,10.5,75.5,32.43,22.71
2016,5,12,6,0,325.0,58.0,3.4,11.0,114.0,43.35,33.08
2016,5,12,6,15,162.5,69.0,3.35,11.0,97.0,54.76,43.73
2016,5,12,6,30,0.0,80.0,3.3,11.0,80.0,74.85,58.89
2016,5,12,6,45,0.0,99.5,3.25,11.5,99.5,92.82,74.12
2016,5,12,7,0,0.0,119.0,3.2,12.0,119.0,110.95,89.16
2016,5,12,7,15,18.0,148.0,3.1,12.0,156.5,140.34,112.77
2016,5,12,7,30,36.0,177.0,3.0,12.0,194.0,167.1,134.0
2016,5,12,7,45,30.5,191.0,2.95,12.5,206.5,181.29,145.34
2016,5,12,8,0,25.0,205.0,2.9,13.0,219.0,199.49,159.74
2016,5,12,8,15,105.0,246.0,2.85,13.0,312.0,257.96,205.51
2016,5,12,8,30,185.0,287.0,2.8,13.0,405.0,333.45,264.82
2016,5,12,8,45,234.5,302.0,2.75,13.5,461.5,380.76,301.38
2016,5,12,9,0,284.0,317.0,2.7,14.0,518.0,428.24,337.9
2016,5,12,9,15,234.5,344.5,2.65,14.0,517.0,444.14,349.59
2016,5,12,9,30,185.0,372.0,2.6,14.0,516.0,451.39,354.26
2016,5,12,9,45,241.0,380.0,2.6,14.5,575.5,501.49,392.22
2016,5,12,10,0,297.0,388.0,2.6,15.0,635.0,559.48,435.27
2016,5,12,10,15,240.5,412.5,2.55,15.0,617.0,555.39,430.39
2016,5,12,10,30,184.0,437.0,2.5,15.0,599.0,549.29,424.08
2016,5,12,10,45,195.5,446.5,2.45,15.0,622.5,576.3,443.79
2016,5,12,11,0,207.0,456.0,2.4,15.0,646.0,603.7,463.42
2016,5,12,11,15,312.0,426.5,2.35,15.0,717.0,673.2,516.12
2016,5,12,11,30,417.0,397.0,2.3,15.0,788.0,748.11,571.4
2016,5,12,11,45,361.0,425.5,2.3,15.5,765.5,737.99,560.8
2016,5,12,12,0,305.0,454.0,2.3,16.0,743.0,725.41,549.13
2016,5,12,12,15,232.5,465.0,2.35,16.0,685.0,675.27,512.18
2016,5,12,12,30,160.0,476.0,2.4,16.0,627.0,624.49,474.39
2016,5,12,12,45,305.5,428.5,2.5,16.0,712.0,724.06,551.31
2016,5,12,13,0,451.0,381.0,2.6,16.0,797.0,824.85,626.42
2016,5,12,13,15,398.0,397.0,2.7,16.0,759.5,790.32,601.05
2016,5,12,13,30,345.0,413.0,2.8,16.0,722.0,759.21,578.81
2016,5,12,13,45,390.0,378.5,2.9,16.0,718.5,768.12,588.35
2016,5,12,14,0,435.0,344.0,3.0,16.0,715.0,781.63,600.72
2016,5,12,14,15,284.5,365.0,3.1,16.0,604.5,654.23,506.28
2016,5,12,14,30,134.0,386.0,3.2,16.0,494.0,528.43,410.58
2016,5,12,14,45,134.5,368.0,3.3,16.0,472.0,509.93,398.52
2016,5,12,15,0,135.0,350.0,3.4,16.0,450.0,490.8,385.35
2016,5,12,15,15,257.0,309.0,3.45,15.5,485.5,559.67,443.22
2016,5,12,15,30,379.0,268.0,3.5,15.0,521.0,612.47,488.23
2016,5,12,15,45,477.0,215.5,3.55,15.0,510.5,634.3,508.46
2016,5,12,16,0,575.0,163.0,3.6,15.0,500.0,643.13,519.02
2016,5,12,16,15,623.5,140.0,3.65,14.5,476.0,635.88,516.61
2016,5,12,16,30,672.0,117.0,3.7,14.0,452.0,623.24,509.83
2016,5,12,16,45,643.5,109.5,3.75,14.0,402.0,570.85,469.54
2016,5,12,17,0,615.0,102.0,3.8,14.0,352.0,519.22,429.03
2016,5,12,17,15,570.0,94.5,3.85,13.5,301.0,458.88,380.98
2016,5,12,17,30,525.0,87.0,3.9,13.0,250.0,401.22,333.57
2016,5,12,17,45,463.5,77.0,4.0,13.0,201.5,335.56,277.58
2016,5,12,18,0,402.0,67.0,4.1,13.0,153.0,273.39,223.17
2016,5,12,18,15,313.0,54.0,4.1,12.5,110.0,204.18,162.51
2016,5,12,18,30,224.0,41.0,4.1,12.0,67.0,143.51,108.29
2016,5,12,18,45,112.0,24.5,4.1,12.0,37.5,75.57,38.31
2016,5,12,19,0,0.0,8.0,4.1,12.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,4.05,11.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
