Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,10.0,6.0,5.9,0.0
2016,5,13,5,30,0.0,12.0,3.4,10.0,12.0,11.57,3.14
2016,5,13,5,45,0.0,24.5,3.45,10.5,24.5,23.65,15.09
2016,5,13,6,0,0.0,37.0,3.5,11.0,37.0,35.73,26.32
2016,5,13,6,15,0.0,51.5,3.45,11.0,51.5,49.57,39.1
2016,5,13,6,30,0.0,66.0,3.4,11.0,66.0,63.05,48.8
2016,5,13,6,45,0.0,81.5,3.4,11.0,81.5,77.5,61.19
2016,5,13,7,0,0.0,97.0,3.4,11.0,97.0,92.02,73.45
2016,5,13,7,15,0.0,114.0,3.35,11.0,114.0,107.94,86.71
2016,5,13,7,30,0.0,131.0,3.3,11.0,131.0,123.92,99.85
2016,5,13,7,45,0.0,142.5,3.3,11.5,142.5,135.04,108.57
2016,5,13,8,0,0.0,154.0,3.3,12.0,154.0,146.15,117.18
2016,5,13,8,15,6.0,183.0,3.3,12.0,187.0,175.36,140.72
2016,5,13,8,30,12.0,212.0,3.3,12.0,220.0,205.25,164.59
2016,5,13,8,45,16.5,236.0,3.3,12.5,247.5,230.59,184.27
2016,5,13,9,0,21.0,260.0,3.3,13.0,275.0,256.46,204.16
2016,5,13,9,15,28.5,288.5,3.4,13.0,310.5,284.23,225.86
2016,5,13,9,30,36.0,317.0,3.5,13.0,346.0,317.12,251.46
2016,5,13,9,45,77.5,361.0,3.65,13.5,425.5,386.66,305.48
2016,5,13,10,0,119.0,405.0,3.8,14.0,505.0,456.83,359.04
2016,5,13,10,15,133.5,421.0,3.9,14.0,536.5,489.14,383.47
2016,5,13,10,30,148.0,437.0,4.0,14.0,568.0,522.43,408.67
2016,5,13,10,45,211.5,440.5,4.15,14.5,632.0,583.71,455.37
2016,5,13,11,0,275.0,444.0,4.3,15.0,696.0,647.42,503.35
2016,5,13,11,15,322.0,432.5,4.4,15.0,731.5,687.77,534.39
2016,5,13,11,30,369.0,421.0,4.5,15.0,767.0,729.48,566.46
2016,5,13,11,45,401.0,410.0,4.6,15.0,788.0,759.23,589.39
2016,5,13,12,0,433.0,399.0,4.7,15.0,809.0,790.58,613.49
2016,5,13,12,15,440.0,396.5,4.75,15.0,812.0,805.72,624.87
2016,5,13,12,30,447.0,394.0,4.8,15.0,815.0,819.59,635.45
2016,5,13,12,45,434.0,392.0,4.9,15.0,797.0,813.55,631.58
2016,5,13,13,0,421.0,390.0,5.0,15.0,779.0,805.72,626.55
2016,5,13,13,15,395.5,394.5,5.0,15.0,755.0,785.85,611.93
2016,5,13,13,30,370.0,399.0,5.0,15.0,731.0,769.1,599.52
2016,5,13,13,45,410.0,368.5,5.05,15.0,727.0,783.47,612.46
2016,5,13,14,0,450.0,338.0,5.1,15.0,723.0,790.19,619.87
2016,5,13,14,15,390.5,348.5,5.1,15.0,674.5,736.33,579.4
2016,5,13,14,30,331.0,359.0,5.1,15.0,626.0,689.97,544.19
2016,5,13,14,45,606.0,231.5,5.1,15.0,691.0,811.32,644.37
2016,5,13,15,0,881.0,104.0,5.1,15.0,756.0,899.45,710.96
2016,5,13,15,15,869.0,101.5,5.05,14.5,714.0,867.6,689.76
2016,5,13,15,30,857.0,99.0,5.0,14.0,672.0,833.79,667.67
2016,5,13,15,45,846.0,94.5,4.95,14.0,626.5,801.64,645.4
2016,5,13,16,0,835.0,90.0,4.9,14.0,581.0,762.85,617.98
2016,5,13,16,15,814.0,86.5,4.85,13.5,531.0,716.25,585.48
2016,5,13,16,30,793.0,83.0,4.8,13.0,481.0,669.09,551.99
2016,5,13,16,45,770.5,78.0,4.75,13.0,430.0,618.9,514.11
2016,5,13,17,0,748.0,73.0,4.7,13.0,379.0,568.79,474.09
2016,5,13,17,15,709.5,68.0,4.65,12.5,326.5,509.55,426.35
2016,5,13,17,30,671.0,63.0,4.6,12.0,274.0,452.28,378.64
2016,5,13,17,45,616.5,57.0,4.55,12.0,223.0,390.71,325.04
2016,5,13,18,0,562.0,51.0,4.5,12.0,172.0,330.96,271.49
2016,5,13,18,15,472.5,42.5,4.45,11.5,125.5,258.39,206.85
2016,5,13,18,30,383.0,34.0,4.4,11.0,79.0,194.11,147.83
2016,5,13,18,45,236.5,22.0,4.35,11.0,45.5,113.52,63.11
2016,5,13,19,0,90.0,10.0,4.3,11.0,12.0,33.82,0.0
2016,5,13,19,15,45.0,5.0,4.3,11.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,121.0,13.0,2.95,12.0,23.0,12.78,0.0
2016,5,14,5,30,242.0,26.0,3.1,12.0,46.0,20.1,9.85
2016,5,14,5,45,353.0,36.0,3.3,12.5,87.5,26.75,17.67
2016,5,14,6,0,464.0,46.0,3.5,13.0,129.0,32.95,23.65
2016,5,14,6,15,533.0,53.5,3.5,13.0,178.0,36.59,27.2
2016,5,14,6,30,602.0,61.0,3.5,13.0,227.0,58.01,32.68
2016,5,14,6,45,641.0,68.0,3.5,13.5,278.0,97.57,53.14
2016,5,14,7,0,680.0,75.0,3.5,14.0,329.0,141.31,84.07
2016,5,14,7,15,368.5,131.0,3.35,14.0,271.0,170.13,121.86
2016,5,14,7,30,57.0,187.0,3.2,14.0,213.0,180.28,143.03
2016,5,14,7,45,64.5,210.5,3.05,14.5,244.0,206.98,164.15
2016,5,14,8,0,72.0,234.0,2.9,15.0,275.0,234.59,185.74
2016,5,14,8,15,77.0,257.5,2.7,15.0,304.5,262.14,207.4
2016,5,14,8,30,82.0,281.0,2.5,15.0,334.0,290.29,229.25
2016,5,14,8,45,78.0,299.5,2.4,15.5,352.5,310.53,244.28
2016,5,14,9,0,74.0,318.0,2.3,16.0,371.0,330.4,258.75
2016,5,14,9,15,100.5,345.0,2.25,16.0,421.5,374.45,292.33
2016,5,14,9,30,127.0,372.0,2.2,16.0,472.0,417.19,324.51
2016,5,14,9,45,78.0,350.5,2.15,16.5,413.0,377.74,292.93
2016,5,14,10,0,29.0,329.0,2.1,17.0,354.0,329.64,254.77
2016,5,14,10,15,76.0,381.5,2.1,17.0,448.5,414.48,319.62
2016,5,14,10,30,123.0,434.0,2.1,17.0,543.0,501.05,383.75
2016,5,14,10,45,88.0,423.0,2.15,17.0,501.5,471.78,360.85
2016,5,14,11,0,53.0,412.0,2.2,17.0,460.0,437.68,334.83
2016,5,14,11,15,255.0,401.0,2.25,17.0,639.5,601.74,461.06
2016,5,14,11,30,457.0,390.0,2.3,17.0,819.0,777.51,589.17
2016,5,14,11,45,455.5,393.5,2.35,17.0,823.0,793.6,599.07
2016,5,14,12,0,454.0,397.0,2.4,17.0,827.0,808.36,609.45
2016,5,14,12,15,465.5,394.5,2.45,17.0,834.5,827.99,623.62
2016,5,14,12,30,477.0,392.0,2.5,17.0,842.0,846.39,636.92
2016,5,14,12,45,443.0,393.5,2.6,17.0,808.0,824.1,621.65
2016,5,14,13,0,409.0,395.0,2.7,17.0,774.0,799.73,605.13
2016,5,14,13,15,414.0,384.5,2.8,17.0,762.5,798.94,606.14
2016,5,14,13,30,419.0,374.0,2.9,17.0,751.0,796.46,605.81
2016,5,14,13,45,427.0,356.0,3.0,17.0,731.0,787.46,601.23
2016,5,14,14,0,435.0,338.0,3.1,17.0,711.0,776.52,595.35
2016,5,14,14,15,642.5,233.5,3.2,17.0,762.0,862.68,664.32
2016,5,14,14,30,850.0,129.0,3.3,17.0,813.0,928.01,711.16
2016,5,14,14,45,837.0,128.0,3.4,17.0,775.5,908.0,698.61
2016,5,14,15,0,824.0,127.0,3.5,17.0,738.0,880.34,681.36
2016,5,14,15,15,809.5,124.0,3.55,16.5,696.0,847.2,661.09
2016,5,14,15,30,795.0,121.0,3.6,16.0,654.0,812.31,639.32
2016,5,14,15,45,774.0,118.5,3.7,16.0,607.5,771.14,611.72
2016,5,14,16,0,753.0,116.0,3.8,16.0,561.0,731.84,585.11
2016,5,14,16,15,406.0,160.5,3.8,15.5,398.0,493.62,401.63
2016,5,14,16,30,59.0,205.0,3.8,15.0,235.0,257.89,208.28
2016,5,14,16,45,53.5,184.0,3.85,15.0,209.0,230.6,187.2
2016,5,14,17,0,48.0,163.0,3.9,15.0,183.0,203.53,165.47
2016,5,14,17,15,298.5,123.5,3.85,14.5,220.5,321.16,266.83
2016,5,14,17,30,549.0,84.0,3.8,14.0,258.0,413.02,342.65
2016,5,14,17,45,494.5,74.5,3.8,14.0,209.5,350.28,288.7
2016,5,14,18,0,440.0,65.0,3.8,14.0,161.0,291.7,237.39
2016,5,14,18,15,350.0,53.5,3.7,13.5,117.0,219.72,174.67
2016,5,14,18,30,260.0,42.0,3.6,13.0,73.0,158.39,120.05
2016,5,14,18,45,130.0,27.0,3.5,13.0,42.5,86.02,49.33
2016,5,14,19,0,0.0,12.0,3.4,13.0,12.0,11.8,0.0
2016,5,14,19,15,0.0,6.0,3.4,13.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,78.0,15.0,4.1,12.0,21.5,14.74,0.0
2016,5,15,5,30,156.0,30.0,4.2,12.0,43.0,23.27,12.59
2016,5,15,5,45,263.5,43.0,4.3,12.5,83.0,32.62,22.82
2016,5,15,6,0,371.0,56.0,4.4,13.0,123.0,41.52,31.25
2016,5,15,6,15,442.5,65.5,4.3,13.0,170.5,46.91,36.42
2016,5,15,6,30,514.0,75.0,4.2,13.0,218.0,68.91,42.94
2016,5,15,6,45,308.5,112.5,4.1,13.5,203.5,115.68,80.93
2016,5,15,7,0,103.0,150.0,4.0,14.0,189.0,141.12,109.16
2016,5,15,7,15,81.5,169.0,3.9,14.5,203.0,164.77,129.26
2016,5,15,7,30,60.0,188.0,3.8,15.0,217.0,182.01,143.92
2016,5,15,7,45,408.0,146.5,3.75,15.5,371.5,235.19,177.18
2016,5,15,8,0,756.0,105.0,3.7,16.0,526.0,336.59,253.47
2016,5,15,8,15,776.5,108.5,3.6,16.0,574.0,385.33,296.07
2016,5,15,8,30,797.0,112.0,3.5,16.0,622.0,435.51,339.13
2016,5,15,8,45,530.0,218.0,3.45,16.5,567.0,440.55,345.34
2016,5,15,9,0,263.0,324.0,3.4,17.0,512.0,425.19,332.55
2016,5,15,9,15,559.5,222.0,3.35,17.0,651.0,511.97,402.65
2016,5,15,9,30,856.0,120.0,3.3,17.0,790.0,629.37,495.08
2016,5,15,9,45,878.5,114.5,3.3,17.0,827.0,675.08,529.93
2016,5,15,10,0,901.0,109.0,3.3,17.0,864.0,720.81,564.3
2016,5,15,10,15,907.5,110.5,3.4,17.0,891.5,761.19,592.87
2016,5,15,10,30,914.0,112.0,3.5,17.0,919.0,800.03,620.2
2016,5,15,10,45,917.5,113.5,3.65,17.5,939.5,834.78,643.54
2016,5,15,11,0,921.0,115.0,3.8,18.0,960.0,867.46,665.31
2016,5,15,11,15,649.0,266.5,4.05,18.0,866.5,808.37,622.22
2016,5,15,11,30,377.0,418.0,4.3,18.0,773.0,734.57,562.15
2016,5,15,11,45,369.0,425.0,4.6,18.0,774.0,746.07,572.06
2016,5,15,12,0,361.0,432.0,4.9,18.0,775.0,756.32,580.54
2016,5,15,12,15,409.0,413.5,5.1,18.0,801.0,794.43,610.45
2016,5,15,12,30,457.0,395.0,5.3,18.0,827.0,831.05,639.2
2016,5,15,12,45,695.5,252.5,5.5,18.0,902.0,924.99,715.58
2016,5,15,13,0,934.0,110.0,5.7,18.0,977.0,1008.82,775.92
2016,5,15,13,15,643.0,260.0,5.8,18.0,852.0,894.46,694.66
2016,5,15,13,30,352.0,410.0,5.9,18.0,727.0,764.02,591.5
2016,5,15,13,45,633.0,259.0,6.0,18.0,810.0,886.81,692.31
2016,5,15,14,0,914.0,108.0,6.1,18.0,893.0,985.01,764.61
2016,5,15,14,15,907.0,107.0,6.1,18.0,862.0,969.29,753.91
2016,5,15,14,30,900.0,106.0,6.1,18.0,831.0,950.82,741.91
2016,5,15,14,45,890.5,104.0,6.2,18.0,794.0,926.37,726.2
2016,5,15,15,0,881.0,102.0,6.3,18.0,757.0,899.5,708.69
2016,5,15,15,15,868.5,99.5,6.4,17.5,714.5,867.23,688.45
2016,5,15,15,30,856.0,97.0,6.5,17.0,672.0,833.02,666.52
2016,5,15,15,45,837.5,95.0,6.6,17.0,625.0,797.64,642.17
2016,5,15,16,0,819.0,93.0,6.7,17.0,578.0,756.13,612.89
2016,5,15,16,15,797.5,90.0,6.7,16.5,528.0,710.28,580.71
2016,5,15,16,30,776.0,87.0,6.7,16.0,478.0,663.94,547.58
2016,5,15,16,45,743.5,83.5,6.7,16.0,426.0,609.34,505.69
2016,5,15,17,0,711.0,80.0,6.7,16.0,374.0,557.96,464.27
2016,5,15,17,15,670.5,75.0,6.65,15.5,322.0,499.19,416.61
2016,5,15,17,30,630.0,70.0,6.6,15.0,270.0,442.66,369.37
2016,5,15,17,45,566.5,64.0,6.55,14.5,219.5,375.84,312.16
2016,5,15,18,0,503.0,58.0,6.5,14.0,169.0,313.93,257.53
2016,5,15,18,15,414.5,48.5,6.4,13.5,124.0,242.99,194.52
2016,5,15,18,30,326.0,39.0,6.3,13.0,79.0,180.11,137.54
2016,5,15,18,45,192.5,25.5,6.2,13.0,46.0,104.4,62.89
2016,5,15,19,0,59.0,12.0,6.1,13.0,13.0,27.75,0.0
2016,5,15,19,15,29.5,6.0,6.05,13.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,11.5,22.0,11.7,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,23.21,12.82
2016,5,16,5,45,255.5,44.0,3.9,12.5,83.0,33.36,23.51
2016,5,16,6,0,353.0,58.0,3.9,13.0,122.0,43.02,32.61
2016,5,16,6,15,423.5,68.0,3.8,13.0,169.0,49.07,38.36
2016,5,16,6,30,494.0,78.0,3.7,13.0,216.0,72.19,45.51
2016,5,16,6,45,546.5,85.0,3.6,13.5,266.5,107.48,64.55
2016,5,16,7,0,599.0,92.0,3.5,14.0,317.0,148.35,93.4
2016,5,16,7,15,635.5,97.5,3.4,14.5,368.0,190.53,127.52
2016,5,16,7,30,672.0,103.0,3.3,15.0,419.0,236.48,166.71
2016,5,16,7,45,704.5,106.0,3.25,15.5,470.0,282.76,207.12
2016,5,16,8,0,737.0,109.0,3.2,16.0,521.0,332.08,249.96
2016,5,16,8,15,757.5,113.0,3.15,16.0,568.0,383.65,294.69
2016,5,16,8,30,778.0,117.0,3.1,16.0,615.0,433.36,337.13
2016,5,16,8,45,797.5,118.0,3.1,16.5,660.0,481.13,376.6
2016,5,16,9,0,817.0,119.0,3.1,17.0,705.0,529.84,415.69
2016,5,16,9,15,829.0,121.5,3.1,17.0,743.5,576.36,452.89
2016,5,16,9,30,841.0,124.0,3.1,17.0,782.0,622.7,489.07
2016,5,16,9,45,861.5,119.5,3.1,17.5,818.5,669.89,524.25
2016,5,16,10,0,882.0,115.0,3.1,18.0,855.0,714.52,556.77
2016,5,16,10,15,888.5,116.5,3.15,18.0,882.5,754.2,584.47
2016,5,16,10,30,895.0,118.0,3.2,18.0,910.0,792.37,610.94
2016,5,16,10,45,900.5,118.5,3.25,18.5,930.5,827.15,633.67
2016,5,16,11,0,906.0,119.0,3.3,19.0,951.0,860.03,654.9
2016,5,16,11,15,909.0,119.5,3.4,19.0,964.5,888.73,674.7
2016,5,16,11,30,912.0,120.0,3.5,19.0,978.0,915.12,692.94
2016,5,16,11,45,913.5,120.5,3.6,19.5,984.0,937.75,707.3
2016,5,16,12,0,915.0,121.0,3.7,20.0,990.0,957.8,719.93
2016,5,16,12,15,915.0,121.0,3.85,20.0,988.0,973.3,731.24
2016,5,16,12,30,915.0,121.0,4.0,20.0,986.0,985.99,740.78
2016,5,16,12,45,914.5,119.5,4.15,20.0,977.0,993.85,747.16
2016,5,16,13,0,914.0,118.0,4.3,20.0,968.0,998.75,751.68
2016,5,16,13,15,911.0,117.5,4.4,20.0,951.0,999.28,752.99
2016,5,16,13,30,908.0,117.0,4.5,20.0,934.0,996.82,752.84
2016,5,16,13,45,905.0,114.5,4.6,20.0,910.5,989.31,749.35
2016,5,16,14,0,902.0,112.0,4.7,20.0,887.0,978.84,743.92
2016,5,16,14,15,894.5,110.5,4.75,19.5,856.5,962.29,735.4
2016,5,16,14,30,887.0,109.0,4.8,19.0,826.0,943.04,725.02
2016,5,16,14,45,875.0,108.5,4.9,19.0,788.5,918.19,709.64
2016,5,16,15,0,863.0,108.0,5.0,19.0,751.0,891.08,692.58
2016,5,16,15,15,850.5,105.5,5.0,19.0,709.0,859.29,671.42
2016,5,16,15,30,838.0,103.0,5.0,19.0,667.0,830.66,652.49
2016,5,16,15,45,814.0,103.0,5.05,19.0,619.5,788.65,623.87
2016,5,16,16,0,790.0,103.0,5.1,19.0,572.0,745.8,594.34
2016,5,16,16,15,767.5,99.5,5.1,18.5,522.5,699.61,562.75
2016,5,16,16,30,745.0,96.0,5.1,18.0,473.0,653.03,530.26
2016,5,16,16,45,708.0,93.0,5.15,17.5,421.0,599.71,490.8
2016,5,16,17,0,671.0,90.0,5.2,17.0,369.0,545.29,448.86
2016,5,16,17,15,629.0,84.0,5.25,16.5,317.5,486.05,401.84
2016,5,16,17,30,587.0,78.0,5.3,16.0,266.0,429.2,355.23
2016,5,16,17,45,523.5,70.5,5.35,15.5,216.0,362.39,298.94
2016,5,16,18,0,460.0,63.0,5.4,15.0,166.0,300.49,245.17
2016,5,16,18,15,371.5,52.5,5.3,14.5,122.0,230.2,183.51
2016,5,16,18,30,283.0,42.0,5.2,14.0,78.0,167.47,127.6
2016,5,16,18,45,160.5,27.0,5.15,14.0,45.5,97.09,60.04
2016,5,16,19,0,38.0,12.0,5.1,14.0,13.0,22.15,0.0
2016,5,16,19,15,19.0,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,127.0,14.0,2.65,13.5,25.0,10.62,0.0
2016,5,17,5,30,254.0,28.0,2.7,14.0,50.0,21.63,11.65
2016,5,17,5,45,360.0,38.5,2.75,14.5,92.5,28.66,19.28
2016,5,17,6,0,466.0,49.0,2.8,15.0,135.0,35.23,25.51
2016,5,17,6,15,533.5,56.5,2.7,15.5,184.0,38.75,28.85
2016,5,17,6,30,601.0,64.0,2.6,16.0,233.0,64.85,35.8
2016,5,17,6,45,649.5,69.0,2.55,16.5,285.5,103.6,56.26
2016,5,17,7,0,698.0,74.0,2.5,17.0,338.0,147.48,87.19
2016,5,17,7,15,731.0,78.5,2.55,17.5,390.5,196.26,126.77
2016,5,17,7,30,764.0,83.0,2.6,18.0,443.0,245.12,168.46
2016,5,17,7,45,789.5,86.0,2.65,18.5,494.5,293.76,211.0
2016,5,17,8,0,815.0,89.0,2.7,19.0,546.0,344.69,255.2
2016,5,17,8,15,833.5,92.0,2.75,19.5,594.5,395.05,298.36
2016,5,17,8,30,852.0,95.0,2.8,20.0,643.0,450.46,344.26
2016,5,17,8,45,866.5,97.5,2.9,20.5,688.0,500.4,385.0
2016,5,17,9,0,881.0,100.0,3.0,21.0,733.0,550.66,424.86
2016,5,17,9,15,892.0,102.0,3.0,21.0,772.5,598.58,462.5
2016,5,17,9,30,903.0,104.0,3.0,21.0,812.0,646.07,498.9
2016,5,17,9,45,911.5,105.5,3.05,21.5,846.5,690.84,531.68
2016,5,17,10,0,920.0,107.0,3.1,22.0,881.0,734.55,562.38
2016,5,17,10,15,926.0,108.0,3.1,22.0,908.0,774.73,589.62
2016,5,17,10,30,932.0,109.0,3.1,22.0,935.0,813.28,615.51
2016,5,17,10,45,935.5,110.5,3.1,22.5,955.5,848.53,637.7
2016,5,17,11,0,939.0,112.0,3.1,23.0,976.0,881.67,658.24
2016,5,17,11,15,941.5,112.5,3.1,23.0,989.0,910.78,677.2
2016,5,17,11,30,944.0,113.0,3.1,23.0,1002.0,937.46,694.52
2016,5,17,11,45,943.5,114.0,3.15,23.0,1006.5,959.4,709.06
2016,5,17,12,0,943.0,115.0,3.2,23.0,1011.0,978.59,721.87
2016,5,17,12,15,942.5,115.0,3.25,23.0,1008.5,993.99,732.26
2016,5,17,12,30,942.0,115.0,3.3,23.0,1006.0,1006.5,740.88
2016,5,17,12,45,940.5,113.5,3.4,23.5,996.0,1013.59,744.99
2016,5,17,13,0,939.0,112.0,3.5,24.0,986.0,1017.62,747.24
2016,5,17,13,15,935.5,111.5,3.6,24.0,968.5,1017.68,748.45
2016,5,17,13,30,932.0,111.0,3.7,24.0,951.0,1014.67,747.78
2016,5,17,13,45,925.5,110.5,3.8,24.0,926.0,1005.75,743.32
2016,5,17,14,0,919.0,110.0,3.9,24.0,901.0,993.89,737.0
2016,5,17,14,15,911.5,108.5,3.95,23.5,869.5,977.16,728.61
2016,5,17,14,30,904.0,107.0,4.0,23.0,838.0,957.67,718.39
2016,5,17,14,45,894.0,105.0,4.1,23.0,800.5,932.74,703.34
2016,5,17,15,0,884.0,103.0,4.2,23.0,763.0,905.4,686.59
2016,5,17,15,15,871.5,101.0,4.25,22.5,720.5,873.65,667.72
2016,5,17,15,30,859.0,99.0,4.3,22.0,678.0,839.96,647.29
2016,5,17,15,45,842.5,96.0,4.4,22.0,631.5,805.08,624.7
2016,5,17,16,0,826.0,93.0,4.5,22.0,585.0,763.88,597.52
2016,5,17,16,15,804.5,89.5,4.5,21.5,535.0,717.24,566.53
2016,5,17,16,30,783.0,86.0,4.5,21.0,485.0,670.1,534.55
2016,5,17,16,45,752.5,82.5,4.55,21.0,433.0,616.6,495.89
2016,5,17,17,0,722.0,79.0,4.6,21.0,381.0,563.8,455.47
2016,5,17,17,15,682.5,74.0,4.5,20.0,328.5,507.34,412.17
2016,5,17,17,30,643.0,69.0,4.4,19.0,276.0,450.8,367.31
2016,5,17,17,45,583.0,63.0,4.35,18.5,225.5,385.05,312.86
2016,5,17,18,0,523.0,57.0,4.3,18.0,175.0,323.9,260.5
2016,5,17,18,15,437.0,47.5,4.1,17.5,129.0,252.82,198.92
2016,5,17,18,30,351.0,38.0,3.9,17.0,83.0,189.59,142.96
2016,5,17,18,45,217.5,25.5,3.75,16.5,49.0,115.67,73.08
2016,5,17,19,0,84.0,13.0,3.6,16.0,15.0,35.83,0.0
2016,5,17,19,15,42.0,6.5,3.4,15.5,7.5,6.39,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,15.0,2.1,13.0,24.5,11.65,0.0
2016,5,18,5,30,214.0,30.0,2.1,13.0,49.0,23.11,13.1
2016,5,18,5,45,314.5,42.0,2.15,13.5,90.0,31.82,22.16
2016,5,18,6,0,415.0,54.0,2.2,14.0,131.0,39.63,29.54
2016,5,18,6,15,482.0,62.5,2.0,14.0,179.0,43.78,33.54
2016,5,18,6,30,549.0,71.0,1.8,14.0,227.0,70.26,41.28
2016,5,18,6,45,597.0,77.5,1.65,14.5,278.0,107.69,61.93
2016,5,18,7,0,645.0,84.0,1.5,15.0,329.0,150.2,92.26
2016,5,18,7,15,679.0,89.0,1.4,15.5,380.0,193.87,127.6
2016,5,18,7,30,713.0,94.0,1.3,16.0,431.0,241.0,167.52
2016,5,18,7,45,739.5,97.5,1.2,16.5,481.0,291.29,210.61
2016,5,18,8,0,766.0,101.0,1.1,17.0,531.0,340.53,252.42
2016,5,18,8,15,785.0,104.5,1.15,17.5,578.5,389.13,293.42
2016,5,18,8,30,804.0,108.0,1.2,18.0,626.0,439.01,334.37
2016,5,18,8,45,817.5,111.5,1.25,18.5,669.0,487.35,373.06
2016,5,18,9,0,831.0,115.0,1.3,19.0,712.0,536.04,410.85
2016,5,18,9,15,842.0,117.0,1.4,19.0,750.5,584.99,448.83
2016,5,18,9,30,853.0,119.0,1.5,19.0,789.0,630.39,483.53
2016,5,18,9,45,865.0,119.0,1.6,19.5,823.0,674.07,515.42
2016,5,18,10,0,877.0,119.0,1.7,20.0,857.0,717.04,546.11
2016,5,18,10,15,883.5,120.5,1.8,20.0,884.0,756.48,573.17
2016,5,18,10,30,890.0,122.0,1.9,20.0,911.0,794.44,599.09
2016,5,18,10,45,891.5,124.5,2.05,20.5,930.5,827.7,620.96
2016,5,18,11,0,893.0,127.0,2.2,21.0,950.0,858.86,641.32
2016,5,18,11,15,896.0,127.5,2.3,21.0,963.0,887.21,660.55
2016,5,18,11,30,899.0,128.0,2.4,21.0,976.0,913.3,678.3
2016,5,18,11,45,899.0,129.0,2.5,21.0,981.0,934.8,693.04
2016,5,18,12,0,899.0,130.0,2.6,21.0,986.0,953.72,706.19
2016,5,18,12,15,899.0,130.0,2.6,21.0,984.0,969.03,716.14
2016,5,18,12,30,899.0,130.0,2.6,21.0,982.0,981.59,724.39
2016,5,18,12,45,898.0,128.5,2.65,21.0,972.5,988.91,729.79
2016,5,18,13,0,897.0,127.0,2.7,21.0,963.0,993.33,733.44
2016,5,18,13,15,893.5,126.5,2.8,20.5,946.0,993.42,736.25
2016,5,18,13,30,890.0,126.0,2.9,20.0,929.0,990.59,737.26
2016,5,18,13,45,885.5,124.0,3.0,20.0,905.5,982.35,733.36
2016,5,18,14,0,881.0,122.0,3.1,20.0,882.0,971.23,727.64
2016,5,18,14,15,873.5,120.0,3.25,20.0,851.0,954.49,718.54
2016,5,18,14,30,866.0,118.0,3.4,20.0,820.0,935.1,707.63
2016,5,18,14,45,853.5,117.5,3.6,20.0,783.0,910.24,693.18
2016,5,18,15,0,841.0,117.0,3.8,20.0,746.0,888.55,680.79
2016,5,18,15,15,827.5,114.5,3.95,19.5,704.5,856.45,661.89
2016,5,18,15,30,814.0,112.0,4.1,19.0,663.0,822.53,641.42
2016,5,18,15,45,793.5,110.0,4.25,18.5,616.5,781.83,615.65
2016,5,18,16,0,773.0,108.0,4.4,18.0,570.0,740.13,588.86
2016,5,18,16,15,750.0,104.0,4.45,17.5,521.0,693.58,557.43
2016,5,18,16,30,727.0,100.0,4.5,17.0,472.0,649.31,527.06
2016,5,18,16,45,701.0,94.5,4.6,17.0,422.0,598.79,489.22
2016,5,18,17,0,675.0,89.0,4.7,17.0,372.0,548.76,450.43
2016,5,18,17,15,634.5,83.0,4.75,16.5,321.0,490.21,404.31
2016,5,18,17,30,594.0,77.0,4.8,16.0,270.0,433.91,358.49
2016,5,18,17,45,539.0,69.0,4.85,15.5,220.5,370.45,305.29
2016,5,18,18,0,484.0,61.0,4.9,15.0,171.0,311.16,253.91
2016,5,18,18,15,399.0,51.0,4.9,14.5,126.5,241.56,192.95
2016,5,18,18,30,314.0,41.0,4.9,14.0,82.0,179.67,137.68
2016,5,18,18,45,187.5,27.5,4.9,14.0,49.0,107.97,70.4
2016,5,18,19,0,61.0,14.0,4.9,14.0,16.0,30.62,0.0
2016,5,18,19,15,30.5,7.0,4.9,13.5,8.0,6.88,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,83.0,18.0,6.45,11.0,25.5,14.1,0.0
2016,5,19,5,30,166.0,36.0,6.7,11.0,51.0,28.04,17.4
2016,5,19,5,45,271.0,49.0,6.95,11.0,92.0,37.25,27.16
2016,5,19,6,0,376.0,62.0,7.2,11.0,133.0,46.0,35.57
2016,5,19,6,15,446.0,72.0,7.25,11.0,181.0,52.24,41.54
2016,5,19,6,30,516.0,82.0,7.3,11.0,229.0,79.92,50.35
2016,5,19,6,45,518.0,91.5,7.4,11.5,264.5,114.28,71.44
2016,5,19,7,0,520.0,101.0,7.5,12.0,300.0,149.23,98.6
2016,5,19,7,15,589.0,99.5,7.3,12.5,355.5,187.45,128.76
2016,5,19,7,30,658.0,98.0,7.1,13.0,411.0,232.79,167.01
2016,5,19,7,45,680.0,106.0,6.95,13.5,460.0,279.71,209.14
2016,5,19,8,0,702.0,114.0,6.8,14.0,509.0,328.65,252.79
2016,5,19,8,15,689.0,133.0,6.85,14.0,548.5,375.69,295.35
2016,5,19,8,30,676.0,152.0,6.9,14.0,588.0,421.21,335.64
2016,5,19,8,45,763.0,137.0,6.95,14.5,661.0,485.64,389.36
2016,5,19,9,0,850.0,122.0,7.0,15.0,734.0,553.52,445.29
2016,5,19,9,15,863.0,124.0,6.9,15.0,774.5,601.54,485.11
2016,5,19,9,30,876.0,126.0,6.8,15.0,815.0,651.83,525.78
2016,5,19,9,45,882.0,130.5,6.75,15.5,849.0,696.61,560.41
2016,5,19,10,0,888.0,135.0,6.7,16.0,883.0,740.22,593.33
2016,5,19,10,15,894.5,136.5,6.65,16.0,910.5,780.13,622.76
2016,5,19,10,30,901.0,138.0,6.6,16.0,938.0,818.53,650.45
2016,5,19,10,45,907.5,138.0,6.6,16.0,959.0,853.88,675.9
2016,5,19,11,0,914.0,138.0,6.6,16.0,980.0,887.37,699.89
2016,5,19,11,15,701.0,264.5,6.65,16.0,916.0,853.72,673.62
2016,5,19,11,30,488.0,391.0,6.7,16.0,852.0,808.25,633.33
2016,5,19,11,45,495.0,386.5,6.75,16.5,856.0,824.96,645.11
2016,5,19,12,0,502.0,382.0,6.8,17.0,860.0,840.46,655.72
2016,5,19,12,15,710.5,260.5,6.85,17.0,936.0,928.04,726.96
2016,5,19,12,30,919.0,139.0,6.9,17.0,1012.0,1010.16,786.23
2016,5,19,12,45,702.5,261.0,7.0,17.0,924.5,942.96,738.11
2016,5,19,13,0,486.0,383.0,7.1,17.0,837.0,863.96,674.11
2016,5,19,13,15,540.0,349.5,7.3,16.5,845.0,887.39,696.14
2016,5,19,13,30,594.0,316.0,7.5,16.0,853.0,908.31,716.11
2016,5,19,13,45,564.5,317.5,7.75,16.0,817.0,882.26,697.65
2016,5,19,14,0,535.0,319.0,8.0,16.0,781.0,854.55,677.94
2016,5,19,14,15,564.5,291.0,8.1,16.0,763.5,850.32,677.35
2016,5,19,14,30,594.0,263.0,8.2,16.0,746.0,844.91,675.79
2016,5,19,14,45,731.0,192.0,8.3,16.0,758.5,888.26,712.3
2016,5,19,15,0,868.0,121.0,8.4,16.0,771.0,918.05,736.31
2016,5,19,15,15,679.5,176.5,8.45,15.5,668.0,799.3,648.91
2016,5,19,15,30,491.0,232.0,8.5,15.0,565.0,680.28,555.38
2016,5,19,15,45,540.5,197.5,8.55,14.5,540.5,670.88,552.29
2016,5,19,16,0,590.0,163.0,8.6,14.0,516.0,660.56,547.91
2016,5,19,16,15,544.5,161.0,8.7,13.5,465.5,601.54,502.14
2016,5,19,16,30,499.0,159.0,8.8,13.0,415.0,548.47,460.28
2016,5,19,16,45,480.5,144.0,8.9,13.0,369.0,501.31,422.41
2016,5,19,17,0,462.0,129.0,9.0,13.0,323.0,454.44,384.04
2016,5,19,17,15,413.5,122.0,8.95,12.5,279.0,399.24,337.94
2016,5,19,17,30,365.0,115.0,8.9,12.0,235.0,347.42,293.74
2016,5,19,17,45,325.5,99.0,8.85,12.0,192.0,293.57,246.66
2016,5,19,18,0,286.0,83.0,8.8,12.0,149.0,242.81,201.38
2016,5,19,18,15,230.0,66.0,8.8,11.5,110.5,180.65,146.32
2016,5,19,18,30,174.0,49.0,8.8,11.0,72.0,130.5,101.12
2016,5,19,18,45,87.0,32.0,8.8,11.0,43.5,75.28,49.78
2016,5,19,19,0,0.0,15.0,8.8,11.0,15.0,14.73,0.0
2016,5,19,19,15,0.0,7.5,8.85,11.0,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,15,100.0,17.5,7.7,10.0,27.0,13.65,0.0
2016,5,20,5,30,200.0,35.0,7.7,10.0,54.0,27.15,16.9
2016,5,20,5,45,306.5,47.0,7.7,10.5,96.0,35.56,25.76
2016,5,20,6,0,413.0,59.0,7.7,11.0,138.0,44.06,33.85
2016,5,20,6,15,482.5,68.0,7.65,11.0,187.0,48.43,38.11
2016,5,20,6,30,552.0,77.0,7.6,11.0,236.0,77.92,47.22
2016,5,20,6,45,277.5,101.5,7.6,11.5,181.5,108.1,75.84
2016,5,20,7,0,3.0,126.0,7.6,12.0,127.0,117.84,94.98
2016,5,20,7,15,13.5,150.5,7.55,12.0,157.0,142.51,115.06
2016,5,20,7,30,24.0,175.0,7.5,12.0,187.0,168.37,136.05
2016,5,20,7,45,131.0,208.0,7.5,12.5,281.5,220.87,176.18
2016,5,20,8,0,238.0,241.0,7.5,13.0,376.0,288.29,229.52
2016,5,20,8,15,526.0,178.0,7.45,13.0,509.0,354.68,281.63
2016,5,20,8,30,814.0,115.0,7.4,13.0,642.0,452.06,361.62
2016,5,20,8,45,606.0,204.0,7.4,13.0,611.5,468.44,377.7
2016,5,20,9,0,398.0,293.0,7.4,13.0,581.0,471.41,380.29
2016,5,20,9,15,630.5,210.5,7.35,13.0,694.5,546.06,443.4
2016,5,20,9,30,863.0,128.0,7.3,13.0,808.0,644.37,525.16
2016,5,20,9,45,875.5,128.0,7.3,13.5,842.5,691.16,561.88
2016,5,20,10,0,888.0,128.0,7.3,14.0,877.0,734.9,595.7
2016,5,20,10,15,894.0,129.5,7.25,14.0,904.5,774.37,624.99
2016,5,20,10,30,900.0,131.0,7.2,14.0,932.0,812.3,652.79
2016,5,20,10,45,656.5,261.0,7.2,14.0,852.0,769.79,617.11
2016,5,20,11,0,413.0,391.0,7.2,14.0,772.0,713.48,567.17
2016,5,20,11,15,442.0,393.0,7.15,14.0,806.5,755.3,599.42
2016,5,20,11,30,471.0,395.0,7.1,14.0,841.0,797.55,631.44
2016,5,20,11,45,461.5,399.5,7.1,14.0,838.5,807.64,638.59
2016,5,20,12,0,452.0,404.0,7.1,14.0,836.0,816.12,644.65
2016,5,20,12,15,452.5,402.5,7.1,14.0,834.0,826.51,652.54
2016,5,20,12,30,453.0,401.0,7.1,14.0,832.0,835.42,659.36
2016,5,20,12,45,449.0,395.0,7.1,14.0,818.0,834.05,658.62
2016,5,20,13,0,445.0,389.0,7.1,14.0,804.0,830.92,656.67
2016,5,20,13,15,443.0,380.0,7.1,14.0,787.0,824.97,652.82
2016,5,20,13,30,441.0,371.0,7.1,14.0,770.0,817.24,647.73
2016,5,20,13,45,659.0,254.5,7.1,14.0,833.0,910.47,725.61
2016,5,20,14,0,877.0,138.0,7.1,14.0,896.0,985.77,782.04
2016,5,20,14,15,868.5,136.0,7.05,14.0,865.0,968.31,769.67
2016,5,20,14,30,860.0,134.0,7.0,14.0,834.0,953.89,760.04
2016,5,20,14,45,847.5,132.5,7.0,14.0,796.0,928.24,742.4
2016,5,20,15,0,835.0,131.0,7.0,14.0,758.0,900.38,723.15
2016,5,20,15,15,820.5,128.0,6.95,13.5,715.5,867.08,700.92
2016,5,20,15,30,806.0,125.0,6.9,13.0,673.0,832.02,677.18
2016,5,20,15,45,786.5,122.0,6.85,13.0,626.5,791.29,647.64
2016,5,20,16,0,767.0,119.0,6.8,13.0,580.0,749.49,617.06
2016,5,20,16,15,743.0,114.5,6.7,12.5,530.5,704.84,584.91
2016,5,20,16,30,719.0,110.0,6.6,12.0,481.0,657.09,549.73
2016,5,20,16,45,691.0,104.0,6.55,12.0,430.0,604.94,508.22
2016,5,20,17,0,663.0,98.0,6.5,12.0,379.0,553.42,466.38
2016,5,20,17,15,620.0,91.5,6.4,12.0,327.0,493.18,416.27
2016,5,20,17,30,577.0,85.0,6.3,12.0,275.0,435.38,367.04
2016,5,20,17,45,516.5,77.0,6.2,12.0,225.0,369.61,309.98
2016,5,20,18,0,456.0,69.0,6.1,12.0,175.0,308.4,255.56
2016,5,20,18,15,369.0,58.5,5.95,11.5,130.5,237.2,192.49
2016,5,20,18,30,282.0,48.0,5.8,11.0,86.0,176.3,137.62
2016,5,20,18,45,164.5,32.5,5.7,11.0,52.5,107.7,73.82
2016,5,20,19,0,47.0,17.0,5.6,11.0,19.0,36.15,0.0
2016,5,20,19,15,23.5,8.5,5.5,11.0,9.5,13.89,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,3.3,11.0,13.0,12.54,0.0
2016,5,21,5,30,0.0,26.0,3.4,11.0,26.0,25.03,15.23
2016,5,21,5,45,1.5,45.0,3.55,11.0,45.5,42.22,31.64
2016,5,21,6,0,3.0,64.0,3.7,11.0,65.0,59.17,47.39
2016,5,21,6,15,12.0,84.0,3.75,11.0,88.0,76.76,63.55
2016,5,21,6,30,21.0,104.0,3.8,11.0,111.0,95.99,76.4
2016,5,21,6,45,29.0,124.5,3.85,11.5,135.0,112.94,89.96
2016,5,21,7,0,37.0,145.0,3.9,12.0,159.0,134.34,107.15
2016,5,21,7,15,106.0,172.5,3.95,12.0,221.5,169.39,133.35
2016,5,21,7,30,175.0,200.0,4.0,12.0,284.0,215.89,169.56
2016,5,21,7,45,170.0,224.5,4.1,12.5,313.0,245.76,194.49
2016,5,21,8,0,165.0,249.0,4.2,13.0,342.0,275.3,218.79
2016,5,21,8,15,289.0,248.0,4.3,13.0,428.5,328.32,260.62
2016,5,21,8,30,413.0,247.0,4.4,13.0,515.0,393.31,312.9
2016,5,21,8,45,292.5,293.0,4.5,13.0,489.5,400.63,319.81
2016,5,21,9,0,172.0,339.0,4.6,13.0,464.0,397.13,316.76
2016,5,21,9,15,197.5,356.5,4.6,13.0,507.0,437.25,348.38
2016,5,21,9,30,223.0,374.0,4.6,13.0,550.0,479.44,381.25
2016,5,21,9,45,325.0,357.5,4.6,13.0,626.0,539.88,429.58
2016,5,21,10,0,427.0,341.0,4.6,13.0,702.0,608.71,483.94
2016,5,21,10,15,443.0,348.0,4.55,13.0,733.0,645.66,511.7
2016,5,21,10,30,459.0,355.0,4.5,13.0,764.0,682.97,539.52
2016,5,21,10,45,440.5,371.0,4.45,13.0,770.5,701.25,552.11
2016,5,21,11,0,422.0,387.0,4.4,13.0,777.0,717.61,563.2
2016,5,21,11,15,405.0,401.0,4.35,13.0,779.5,731.55,572.47
2016,5,21,11,30,388.0,415.0,4.3,13.0,782.0,743.74,580.38
2016,5,21,11,45,367.5,429.0,4.3,13.0,778.0,750.83,584.73
2016,5,21,12,0,347.0,443.0,4.3,13.0,774.0,756.3,587.92
2016,5,21,12,15,307.5,455.0,4.3,13.0,748.5,740.57,575.28
2016,5,21,12,30,268.0,467.0,4.3,13.0,723.0,722.95,561.36
2016,5,21,12,45,315.5,444.5,4.3,13.0,742.5,752.5,584.97
2016,5,21,13,0,363.0,422.0,4.3,13.0,762.0,781.2,607.65
2016,5,21,13,15,330.5,426.5,4.3,13.0,731.5,758.94,590.73
2016,5,21,13,30,298.0,431.0,4.3,13.0,701.0,735.51,573.21
2016,5,21,13,45,345.0,400.0,4.35,13.0,705.0,750.79,587.25
2016,5,21,14,0,392.0,369.0,4.4,13.0,709.0,763.84,599.51
2016,5,21,14,15,396.0,353.5,4.35,13.0,686.5,750.01,590.16
2016,5,21,14,30,400.0,338.0,4.3,13.0,664.0,742.03,585.13
2016,5,21,14,45,397.0,324.0,4.3,13.0,635.5,712.64,564.72
2016,5,21,15,0,394.0,310.0,4.3,13.0,607.0,689.44,548.72
2016,5,21,15,15,248.0,309.5,4.25,13.0,493.0,554.69,443.96
2016,5,21,15,30,102.0,309.0,4.2,13.0,379.0,408.26,327.58
2016,5,21,15,45,305.0,250.0,4.2,13.0,438.5,527.07,428.14
2016,5,21,16,0,508.0,191.0,4.2,13.0,498.0,624.16,508.67
2016,5,21,16,15,406.0,197.5,4.15,13.0,429.5,538.49,440.46
2016,5,21,16,30,304.0,204.0,4.1,13.0,361.0,450.44,370.13
2016,5,21,16,45,477.5,150.5,4.1,13.0,367.5,507.92,420.34
2016,5,21,17,0,651.0,97.0,4.1,13.0,374.0,545.5,452.94
2016,5,21,17,15,610.5,90.5,4.1,13.0,323.5,487.25,405.52
2016,5,21,17,30,570.0,84.0,4.1,13.0,273.0,431.25,359.08
2016,5,21,17,45,514.5,75.5,4.1,13.0,224.0,367.78,305.22
2016,5,21,18,0,459.0,67.0,4.1,13.0,175.0,308.5,253.43
2016,5,21,18,15,377.5,56.5,3.9,12.5,131.0,238.86,192.47
2016,5,21,18,30,296.0,46.0,3.7,12.0,87.0,179.38,139.32
2016,5,21,18,45,183.0,31.5,3.55,11.5,53.0,112.43,77.8
2016,5,21,19,0,70.0,17.0,3.4,11.0,19.0,42.78,0.0
2016,5,21,19,15,35.0,8.5,3.35,11.0,9.5,16.66,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,47.0,17.5,2.5,11.0,22.0,14.85,0.0
2016,5,22,5,30,94.0,35.0,2.6,11.0,44.0,28.91,18.58
2016,5,22,5,45,143.0,53.5,2.75,11.5,76.5,43.24,32.51
2016,5,22,6,0,192.0,72.0,2.9,12.0,109.0,57.07,45.36
2016,5,22,6,15,224.5,90.5,2.85,12.0,146.5,70.38,57.63
2016,5,22,6,30,257.0,109.0,2.8,12.0,184.0,97.98,71.27
2016,5,22,6,45,292.5,122.5,2.8,12.5,223.5,126.97,90.5
2016,5,22,7,0,328.0,136.0,2.8,13.0,263.0,159.49,114.79
2016,5,22,7,15,211.0,168.0,2.75,13.0,254.0,181.39,138.27
2016,5,22,7,30,94.0,200.0,2.7,13.0,245.0,201.25,159.33
2016,5,22,7,45,158.5,222.0,2.7,13.0,308.0,240.75,189.85
2016,5,22,8,0,223.0,244.0,2.7,13.0,371.0,291.16,229.63
2016,5,22,8,15,162.0,267.5,2.7,13.0,364.0,300.59,238.52
2016,5,22,8,30,101.0,291.0,2.7,13.0,357.0,308.67,245.42
2016,5,22,8,45,216.5,301.0,2.7,13.5,454.5,375.76,297.71
2016,5,22,9,0,332.0,311.0,2.7,14.0,552.0,453.32,357.68
2016,5,22,9,15,576.5,227.0,2.75,14.0,671.5,531.67,420.86
2016,5,22,9,30,821.0,143.0,2.8,14.0,791.0,634.26,502.09
2016,5,22,9,45,844.0,136.5,2.85,14.5,827.5,678.23,534.87
2016,5,22,10,0,867.0,130.0,2.9,15.0,864.0,723.97,568.56
2016,5,22,10,15,873.5,131.5,2.95,15.0,890.5,762.99,596.14
2016,5,22,10,30,880.0,133.0,3.0,15.0,917.0,800.55,622.34
2016,5,22,10,45,881.5,135.5,3.1,15.0,936.5,833.42,645.37
2016,5,22,11,0,883.0,138.0,3.2,15.0,956.0,864.24,666.94
2016,5,22,11,15,885.5,139.0,3.25,15.0,968.5,892.35,686.29
2016,5,22,11,30,888.0,140.0,3.3,15.0,981.0,918.22,704.08
2016,5,22,11,45,671.5,271.0,3.35,15.0,909.0,873.84,672.08
2016,5,22,12,0,455.0,402.0,3.4,15.0,837.0,817.71,625.8
2016,5,22,12,15,451.0,401.0,3.5,15.0,831.0,824.4,631.52
2016,5,22,12,30,447.0,400.0,3.6,15.0,825.0,829.5,635.69
2016,5,22,12,45,663.5,271.0,3.75,15.0,895.0,917.32,706.23
2016,5,22,13,0,880.0,142.0,3.9,15.0,965.0,995.08,761.38
2016,5,22,13,15,682.0,252.0,4.0,15.0,883.0,928.42,715.51
2016,5,22,13,30,484.0,362.0,4.1,15.0,801.0,850.44,655.33
2016,5,22,13,45,460.0,355.5,4.2,15.0,764.0,822.12,636.32
2016,5,22,14,0,436.0,349.0,4.3,15.0,727.0,792.3,615.88
2016,5,22,14,15,340.0,368.0,4.35,15.0,656.5,712.7,556.51
2016,5,22,14,30,244.0,387.0,4.4,15.0,586.0,641.57,502.3
2016,5,22,14,45,235.0,369.5,4.45,15.0,554.5,604.64,476.25
2016,5,22,15,0,226.0,352.0,4.5,15.0,523.0,575.59,455.51
2016,5,22,15,15,301.5,314.0,4.55,14.5,528.5,606.67,483.67
2016,5,22,15,30,377.0,276.0,4.6,14.0,534.0,623.84,501.22
2016,5,22,15,45,359.5,259.0,4.65,14.0,491.5,582.21,470.33
2016,5,22,16,0,342.0,242.0,4.7,14.0,449.0,540.48,439.2
2016,5,22,16,15,527.0,175.0,4.7,13.5,463.0,605.99,496.86
