Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,30,712.0,108.0,4.7,13.0,477.0,651.65,537.91
2016,5,22,16,45,628.0,110.5,4.75,13.0,411.0,570.96,473.99
2016,5,22,17,0,544.0,113.0,4.8,13.0,345.0,495.04,412.93
2016,5,22,17,15,496.5,107.5,4.8,13.0,298.5,434.56,363.54
2016,5,22,17,30,449.0,102.0,4.8,13.0,252.0,381.29,318.77
2016,5,22,17,45,412.5,88.5,4.8,13.0,208.0,327.85,273.02
2016,5,22,18,0,376.0,75.0,4.8,13.0,164.0,277.13,228.37
2016,5,22,18,15,348.0,59.5,4.65,12.5,126.5,230.56,186.38
2016,5,22,18,30,320.0,44.0,4.5,12.0,89.0,187.47,146.14
2016,5,22,18,45,211.5,30.5,4.35,11.5,55.0,120.54,84.46
2016,5,22,19,0,103.0,17.0,4.2,11.0,21.0,56.22,0.0
2016,5,22,19,15,51.5,8.5,4.1,11.0,10.5,20.66,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,15.0,3.2,11.0,15.0,14.48,0.0
2016,5,23,5,30,0.0,30.0,3.3,11.0,30.0,28.52,18.36
2016,5,23,5,45,15.5,49.5,3.45,11.5,52.5,44.74,33.84
2016,5,23,6,0,31.0,69.0,3.6,12.0,75.0,61.11,48.96
2016,5,23,6,15,43.0,90.5,3.6,12.0,101.5,78.57,64.94
2016,5,23,6,30,55.0,112.0,3.6,12.0,128.0,100.22,78.7
2016,5,23,6,45,65.5,133.0,3.6,12.5,155.5,123.09,96.61
2016,5,23,7,0,76.0,154.0,3.6,13.0,183.0,147.2,115.71
2016,5,23,7,15,372.5,130.5,3.6,13.0,306.0,177.25,128.56
2016,5,23,7,30,669.0,107.0,3.6,13.0,429.0,247.45,178.19
2016,5,23,7,45,693.0,113.0,3.65,13.5,477.5,293.76,219.15
2016,5,23,8,0,717.0,119.0,3.7,14.0,526.0,342.27,261.73
2016,5,23,8,15,570.5,182.5,3.7,14.0,524.0,378.07,295.68
2016,5,23,8,30,424.0,246.0,3.7,14.0,522.0,398.35,314.72
2016,5,23,8,45,606.5,189.5,3.7,14.5,613.5,457.89,362.71
2016,5,23,9,0,789.0,133.0,3.7,15.0,705.0,535.47,424.81
2016,5,23,9,15,801.0,136.0,3.7,15.0,743.5,581.06,461.39
2016,5,23,9,30,813.0,139.0,3.7,15.0,782.0,626.52,497.21
2016,5,23,9,45,831.5,135.5,3.75,15.0,817.0,669.94,531.14
2016,5,23,10,0,850.0,132.0,3.8,15.0,852.0,714.78,565.5
2016,5,23,10,15,857.0,133.5,3.75,15.0,878.5,753.51,593.0
2016,5,23,10,30,864.0,135.0,3.7,15.0,905.0,790.87,618.97
2016,5,23,10,45,666.0,257.0,3.7,15.5,859.0,775.44,603.52
2016,5,23,11,0,468.0,379.0,3.7,16.0,813.0,749.04,577.35
2016,5,23,11,15,675.5,257.0,3.65,16.0,892.5,827.26,639.95
2016,5,23,11,30,883.0,135.0,3.6,16.0,972.0,909.8,697.99
2016,5,23,11,45,886.5,133.5,3.55,16.0,978.0,931.71,712.03
2016,5,23,12,0,890.0,132.0,3.5,16.0,984.0,951.2,724.87
2016,5,23,12,15,889.5,132.0,3.45,16.0,982.0,965.89,734.45
2016,5,23,12,30,889.0,132.0,3.4,16.0,980.0,977.88,742.29
2016,5,23,12,45,649.5,265.5,3.4,16.0,882.0,898.96,687.48
2016,5,23,13,0,410.0,399.0,3.4,16.0,784.0,808.16,616.44
2016,5,23,13,15,424.5,377.5,3.4,16.0,770.0,805.64,616.57
2016,5,23,13,30,439.0,356.0,3.4,16.0,756.0,801.21,614.78
2016,5,23,13,45,633.0,253.5,3.45,16.0,813.0,886.12,682.12
2016,5,23,14,0,827.0,151.0,3.5,16.0,870.0,959.54,734.27
2016,5,23,14,15,819.0,149.0,3.55,16.0,839.5,943.29,723.71
2016,5,23,14,30,811.0,147.0,3.6,16.0,809.0,924.53,712.2
2016,5,23,14,45,579.0,236.5,3.7,16.0,698.5,798.48,622.9
2016,5,23,15,0,347.0,326.0,3.8,16.0,588.0,665.25,520.94
2016,5,23,15,15,263.5,321.0,3.9,15.5,513.5,581.26,459.18
2016,5,23,15,30,180.0,316.0,4.0,15.0,439.0,491.43,391.05
2016,5,23,15,45,179.0,294.5,4.1,15.0,410.0,464.26,371.73
2016,5,23,16,0,178.0,273.0,4.2,15.0,381.0,436.5,351.5
2016,5,23,16,15,89.0,200.5,4.3,15.0,254.5,275.52,223.24
2016,5,23,16,30,0.0,128.0,4.4,15.0,128.0,125.7,99.3
2016,5,23,16,45,13.5,143.0,4.5,15.0,149.0,151.35,121.45
2016,5,23,17,0,27.0,158.0,4.6,15.0,170.0,183.64,148.79
2016,5,23,17,15,21.5,138.5,4.6,14.5,147.0,153.29,124.07
2016,5,23,17,30,16.0,119.0,4.6,14.0,124.0,129.75,104.71
2016,5,23,17,45,242.0,92.5,4.7,13.5,151.0,236.33,196.42
2016,5,23,18,0,468.0,66.0,4.8,13.0,178.0,313.27,258.62
2016,5,23,18,15,388.5,56.0,4.75,12.5,133.5,246.06,199.16
2016,5,23,18,30,309.0,46.0,4.7,12.0,89.0,185.09,144.62
2016,5,23,18,45,199.5,31.5,4.7,12.0,55.5,118.08,83.41
2016,5,23,19,0,90.0,17.0,4.7,12.0,22.0,52.91,0.0
2016,5,23,19,15,45.0,8.5,4.65,12.0,11.0,19.18,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.5,3.7,12.0,29.0,13.53,0.0
2016,5,24,5,30,233.0,35.0,3.8,12.0,58.0,26.96,17.05
2016,5,24,5,45,331.0,46.0,3.9,12.0,99.5,34.9,25.15
2016,5,24,6,0,429.0,57.0,4.0,12.0,141.0,41.65,31.66
2016,5,24,6,15,214.5,60.5,4.0,12.0,102.5,42.71,32.87
2016,5,24,6,30,0.0,64.0,4.0,12.0,64.0,61.61,47.41
2016,5,24,6,45,0.0,77.5,4.0,12.5,77.5,74.28,58.07
2016,5,24,7,0,0.0,91.0,4.0,13.0,91.0,86.99,68.58
2016,5,24,7,15,0.0,111.0,4.0,13.0,111.0,105.59,84.0
2016,5,24,7,30,0.0,131.0,4.0,13.0,131.0,124.24,99.28
2016,5,24,7,45,19.5,178.0,4.0,13.0,189.0,172.67,138.45
2016,5,24,8,0,39.0,225.0,4.0,13.0,247.0,217.82,174.57
2016,5,24,8,15,52.5,253.0,4.0,13.0,285.5,250.78,200.72
2016,5,24,8,30,66.0,281.0,4.0,13.0,324.0,285.25,227.95
2016,5,24,8,45,110.5,311.0,4.0,13.5,389.0,337.9,269.0
2016,5,24,9,0,155.0,341.0,4.0,14.0,454.0,390.58,309.72
2016,5,24,9,15,122.0,354.5,4.0,14.0,447.0,393.0,310.96
2016,5,24,9,30,89.0,368.0,4.0,14.0,440.0,396.14,312.58
2016,5,24,9,45,132.5,391.5,4.0,14.5,502.5,448.21,352.48
2016,5,24,10,0,176.0,415.0,4.0,15.0,565.0,507.51,397.14
2016,5,24,10,15,168.5,429.5,4.0,15.0,576.5,524.6,409.29
2016,5,24,10,30,161.0,444.0,4.0,15.0,588.0,540.99,420.99
2016,5,24,10,45,123.0,445.0,4.0,15.0,557.0,519.88,403.94
2016,5,24,11,0,85.0,446.0,4.0,15.0,526.0,496.93,385.49
2016,5,24,11,15,115.0,462.5,4.0,15.0,571.0,542.83,420.56
2016,5,24,11,30,145.0,479.0,4.0,15.0,616.0,591.12,456.77
2016,5,24,11,45,219.0,471.5,4.05,15.5,680.5,657.39,506.69
2016,5,24,12,0,293.0,464.0,4.1,16.0,745.0,727.69,558.57
2016,5,24,12,15,234.5,474.0,4.1,16.0,698.5,688.75,528.4
2016,5,24,12,30,176.0,484.0,4.1,16.0,652.0,649.44,498.27
2016,5,24,12,45,118.5,458.5,4.15,16.0,571.5,573.83,441.83
2016,5,24,13,0,61.0,433.0,4.2,16.0,491.0,490.84,379.05
2016,5,24,13,15,92.0,441.5,4.25,16.0,526.5,531.9,411.53
2016,5,24,13,30,123.0,450.0,4.3,16.0,562.0,579.73,448.25
2016,5,24,13,45,82.0,409.0,4.35,16.0,482.5,492.68,382.73
2016,5,24,14,0,41.0,368.0,4.4,16.0,403.0,412.07,321.21
2016,5,24,14,15,35.0,344.0,4.45,15.5,373.5,382.57,299.83
2016,5,24,14,30,29.0,320.0,4.5,15.0,344.0,352.85,277.85
2016,5,24,14,45,50.0,329.5,4.55,15.0,368.5,383.38,302.99
2016,5,24,15,0,71.0,339.0,4.6,15.0,393.0,413.47,327.58
2016,5,24,15,15,155.0,324.5,4.65,15.0,433.0,481.02,383.45
2016,5,24,15,30,239.0,310.0,4.7,15.0,473.0,535.24,428.49
2016,5,24,15,45,129.5,264.0,4.8,15.0,351.5,389.62,313.53
2016,5,24,16,0,20.0,218.0,4.9,15.0,230.0,233.68,186.98
2016,5,24,16,15,27.0,209.0,4.9,14.5,224.0,237.71,191.66
2016,5,24,16,30,34.0,200.0,4.9,14.0,218.0,233.84,189.68
2016,5,24,16,45,27.5,178.0,4.95,14.0,191.5,205.46,166.83
2016,5,24,17,0,21.0,156.0,5.0,14.0,165.0,171.04,138.76
2016,5,24,17,15,16.0,136.5,5.0,13.5,143.0,147.66,119.78
2016,5,24,17,30,11.0,117.0,5.0,13.0,121.0,124.6,100.72
2016,5,24,17,45,248.5,91.5,5.0,13.0,152.0,238.79,199.09
2016,5,24,18,0,486.0,66.0,5.0,13.0,183.0,322.63,266.62
2016,5,24,18,15,406.0,56.0,4.9,12.5,138.0,254.28,206.11
2016,5,24,18,30,326.0,46.0,4.8,12.0,93.0,192.0,150.37
2016,5,24,18,45,211.5,32.5,4.75,12.0,58.5,123.62,88.21
2016,5,24,19,0,97.0,19.0,4.7,12.0,24.0,58.1,0.0
2016,5,24,19,15,48.5,9.5,4.6,12.0,12.0,21.09,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,118.0,17.5,3.1,12.0,29.5,13.51,0.0
2016,5,25,5,30,236.0,35.0,3.2,12.0,59.0,26.92,17.1
2016,5,25,5,45,327.5,46.5,3.3,12.0,100.0,34.91,25.19
2016,5,25,6,0,419.0,58.0,3.4,12.0,141.0,42.47,32.41
2016,5,25,6,15,483.0,66.0,3.4,12.0,188.5,46.05,35.88
2016,5,25,6,30,547.0,74.0,3.4,12.0,236.0,79.9,46.82
2016,5,25,6,45,273.5,65.0,3.4,12.5,146.0,75.95,47.94
2016,5,25,7,0,0.0,56.0,3.4,13.0,56.0,54.11,40.67
2016,5,25,7,15,0.0,66.5,3.45,13.0,66.5,64.28,49.18
2016,5,25,7,30,0.0,77.0,3.5,13.0,77.0,74.46,57.59
2016,5,25,7,45,0.0,106.5,3.55,13.5,106.5,102.39,80.6
2016,5,25,8,0,0.0,136.0,3.6,14.0,136.0,129.95,102.91
2016,5,25,8,15,0.5,151.0,3.7,14.0,151.5,144.38,114.38
2016,5,25,8,30,1.0,166.0,3.8,14.0,167.0,158.89,125.87
2016,5,25,8,45,3.0,177.0,3.9,14.0,179.5,170.51,134.97
2016,5,25,9,0,5.0,188.0,4.0,14.0,192.0,182.34,144.22
2016,5,25,9,15,6.0,194.5,4.05,14.0,199.5,189.59,149.77
2016,5,25,9,30,7.0,201.0,4.1,14.0,207.0,196.91,155.39
2016,5,25,9,45,8.5,217.5,4.2,14.5,225.0,214.05,168.57
2016,5,25,10,0,10.0,234.0,4.3,15.0,243.0,231.37,181.78
2016,5,25,10,15,16.0,281.0,4.3,15.0,295.5,280.95,220.63
2016,5,25,10,30,22.0,328.0,4.3,15.0,348.0,331.11,259.4
2016,5,25,10,45,20.5,325.0,4.35,15.0,344.0,328.56,257.1
2016,5,25,11,0,19.0,322.0,4.4,15.0,340.0,325.8,254.8
2016,5,25,11,15,24.5,350.5,4.4,15.0,374.0,358.87,280.31
2016,5,25,11,30,30.0,379.0,4.4,15.0,408.0,393.3,306.59
2016,5,25,11,45,46.0,412.0,4.4,15.5,456.5,442.18,343.41
2016,5,25,12,0,62.0,445.0,4.4,16.0,505.0,492.11,380.46
2016,5,25,12,15,179.5,453.0,4.45,16.0,625.0,616.67,476.97
2016,5,25,12,30,297.0,461.0,4.5,16.0,745.0,745.3,573.65
2016,5,25,12,45,311.5,451.0,4.6,16.0,746.5,756.04,581.98
2016,5,25,13,0,326.0,441.0,4.7,16.0,748.0,765.72,590.28
2016,5,25,13,15,388.0,405.0,4.85,16.0,764.0,793.65,613.94
2016,5,25,13,30,450.0,369.0,5.0,16.0,780.0,825.68,640.36
2016,5,25,13,45,340.0,396.0,5.15,16.0,702.0,742.83,578.05
2016,5,25,14,0,230.0,423.0,5.3,16.0,624.0,658.68,513.92
2016,5,25,14,15,341.5,369.0,5.4,16.0,655.5,715.96,561.88
2016,5,25,14,30,453.0,315.0,5.5,16.0,687.0,769.09,605.88
2016,5,25,14,45,246.5,313.5,5.65,16.0,515.0,564.28,448.17
2016,5,25,15,0,40.0,312.0,5.8,16.0,343.0,356.46,281.89
2016,5,25,15,15,40.0,295.5,5.9,15.5,325.0,339.6,270.32
2016,5,25,15,30,40.0,279.0,6.0,15.0,307.0,322.55,258.08
2016,5,25,15,45,44.5,264.0,6.1,15.0,293.0,310.7,249.58
2016,5,25,16,0,49.0,249.0,6.2,15.0,279.0,298.46,240.71
2016,5,25,16,15,47.5,229.0,6.25,14.5,256.0,275.63,223.43
2016,5,25,16,30,46.0,209.0,6.3,14.0,233.0,252.7,205.85
2016,5,25,16,45,376.0,146.5,6.35,14.0,311.5,435.68,363.96
2016,5,25,17,0,706.0,84.0,6.4,14.0,390.0,569.88,477.38
2016,5,25,17,15,668.5,79.0,6.35,13.5,339.0,512.91,430.79
2016,5,25,17,30,631.0,74.0,6.3,13.0,288.0,457.9,385.04
2016,5,25,17,45,570.0,69.0,6.3,13.0,237.5,392.78,328.9
2016,5,25,18,0,509.0,64.0,6.3,13.0,187.0,332.22,275.28
2016,5,25,18,15,429.0,55.0,6.2,12.5,142.0,263.84,214.65
2016,5,25,18,30,349.0,46.0,6.1,12.0,97.0,202.47,159.24
2016,5,25,18,45,222.0,33.0,6.1,12.0,61.0,128.0,92.19
2016,5,25,19,0,95.0,20.0,6.1,12.0,25.0,59.31,3.75
2016,5,25,19,15,47.5,10.0,6.05,12.0,12.5,21.42,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.5,19.5,4.1,12.0,29.0,15.12,0.16
2016,5,26,5,30,177.0,39.0,4.1,12.0,58.0,30.18,19.91
2016,5,26,5,45,268.0,52.5,4.1,12.0,98.0,39.69,29.41
2016,5,26,6,0,359.0,66.0,4.1,12.0,138.0,48.73,37.99
2016,5,26,6,15,425.5,76.5,4.05,12.0,185.0,55.72,44.55
2016,5,26,6,30,492.0,87.0,4.0,12.0,232.0,89.55,56.4
2016,5,26,6,45,353.5,120.0,4.0,12.5,234.5,128.28,88.87
2016,5,26,7,0,215.0,153.0,4.0,13.0,237.0,158.49,119.06
2016,5,26,7,15,433.5,134.5,3.95,13.0,334.5,194.16,140.29
2016,5,26,7,30,652.0,116.0,3.9,13.0,432.0,253.74,184.25
2016,5,26,7,45,353.0,175.0,3.85,13.5,348.5,250.69,193.22
2016,5,26,8,0,54.0,234.0,3.8,14.0,265.0,230.68,183.82
2016,5,26,8,15,188.5,253.5,3.75,14.0,375.0,300.28,238.17
2016,5,26,8,30,323.0,273.0,3.7,14.0,485.0,382.59,302.95
2016,5,26,8,45,553.0,207.0,3.65,14.5,598.0,450.16,356.67
2016,5,26,9,0,783.0,141.0,3.6,15.0,711.0,541.85,429.49
2016,5,26,9,15,795.5,143.5,3.5,15.0,749.5,586.95,465.22
2016,5,26,9,30,808.0,146.0,3.4,15.0,788.0,631.98,500.24
2016,5,26,9,45,814.0,150.5,3.35,15.5,820.0,674.3,531.51
2016,5,26,10,0,820.0,155.0,3.3,16.0,852.0,715.65,561.26
2016,5,26,10,15,827.0,157.0,3.2,16.0,879.0,754.29,588.87
2016,5,26,10,30,834.0,159.0,3.1,16.0,906.0,791.68,614.22
2016,5,26,10,45,840.5,159.5,3.05,16.5,926.0,825.85,636.1
2016,5,26,11,0,847.0,160.0,3.0,17.0,946.0,858.4,656.59
2016,5,26,11,15,850.0,160.5,3.0,17.0,959.0,886.18,675.18
2016,5,26,11,30,853.0,161.0,3.0,17.0,972.0,911.87,692.31
2016,5,26,11,45,856.5,160.0,3.0,17.5,978.0,931.36,703.89
2016,5,26,12,0,860.0,159.0,3.0,18.0,984.0,951.01,715.61
2016,5,26,12,15,859.5,159.0,3.1,18.0,982.5,965.47,725.99
2016,5,26,12,30,859.0,159.0,3.2,18.0,981.0,977.35,734.77
2016,5,26,12,45,867.5,151.5,3.3,18.0,974.5,987.92,742.79
2016,5,26,13,0,876.0,144.0,3.4,18.0,968.0,995.72,749.06
2016,5,26,13,15,658.0,258.5,3.6,18.0,871.0,913.7,694.59
2016,5,26,13,30,440.0,373.0,3.8,18.0,774.0,820.34,624.24
2016,5,26,13,45,448.0,358.5,4.05,18.0,757.5,814.98,623.27
2016,5,26,14,0,456.0,344.0,4.3,18.0,741.0,807.71,620.28
2016,5,26,14,15,648.5,241.0,4.55,17.5,784.5,883.72,684.6
2016,5,26,14,30,841.0,138.0,4.8,17.0,828.0,945.15,732.17
2016,5,26,14,45,671.5,201.5,5.05,17.0,737.5,848.55,665.5
2016,5,26,15,0,502.0,265.0,5.3,17.0,647.0,749.01,591.31
2016,5,26,15,15,646.5,197.0,5.45,17.0,660.5,797.24,633.63
2016,5,26,15,30,791.0,129.0,5.6,17.0,674.0,828.85,659.04
2016,5,26,15,45,773.5,125.5,5.75,17.0,628.5,789.75,632.14
2016,5,26,16,0,756.0,122.0,5.9,17.0,583.0,752.47,606.57
2016,5,26,16,15,733.5,118.0,5.95,16.5,535.0,707.08,575.17
2016,5,26,16,30,711.0,114.0,6.0,16.0,487.0,661.39,542.93
2016,5,26,16,45,680.0,109.0,6.05,15.5,436.5,608.61,503.04
2016,5,26,17,0,649.0,104.0,6.1,15.0,386.0,556.68,462.79
2016,5,26,17,15,608.5,97.5,6.05,14.5,335.5,498.36,416.03
2016,5,26,17,30,568.0,91.0,6.0,14.0,285.0,442.25,369.78
2016,5,26,17,45,507.5,83.5,6.0,14.0,235.0,376.96,314.05
2016,5,26,18,0,447.0,76.0,6.0,14.0,185.0,314.59,259.57
2016,5,26,18,15,366.0,64.5,5.85,13.5,140.0,246.49,199.82
2016,5,26,18,30,285.0,53.0,5.7,13.0,95.0,185.89,145.87
2016,5,26,18,45,175.5,37.0,5.6,12.5,60.0,117.85,85.3
2016,5,26,19,0,66.0,21.0,5.5,12.0,25.0,48.3,6.42
2016,5,26,19,15,33.0,10.5,5.35,12.0,12.5,18.43,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,82.0,20.5,2.6,11.0,29.0,17.31,1.8
2016,5,27,5,30,164.0,41.0,2.5,11.0,58.0,33.58,22.97
2016,5,27,5,45,259.0,55.0,2.4,11.5,99.5,41.69,31.27
2016,5,27,6,0,354.0,69.0,2.3,12.0,141.0,51.07,40.11
2016,5,27,6,15,420.5,79.5,2.15,12.5,188.0,58.68,47.12
2016,5,27,6,30,487.0,90.0,2.0,13.0,235.0,92.4,58.46
2016,5,27,6,45,540.5,97.0,1.85,13.5,286.0,128.23,80.41
2016,5,27,7,0,594.0,104.0,1.7,14.0,337.0,169.41,110.77
2016,5,27,7,15,629.5,110.0,1.55,14.0,388.0,211.71,145.66
2016,5,27,7,30,665.0,116.0,1.4,14.0,439.0,257.68,184.9
2016,5,27,7,45,698.5,118.5,1.3,14.5,489.5,303.5,224.14
2016,5,27,8,0,732.0,121.0,1.2,15.0,540.0,352.45,265.45
2016,5,27,8,15,752.5,125.0,1.1,15.5,587.0,400.53,305.34
2016,5,27,8,30,773.0,129.0,1.0,16.0,634.0,453.2,347.34
2016,5,27,8,45,794.0,129.5,0.9,16.5,678.5,500.81,384.19
2016,5,27,9,0,815.0,130.0,0.8,17.0,723.0,549.5,420.44
2016,5,27,9,15,826.5,132.0,0.75,17.5,761.5,594.93,453.36
2016,5,27,9,30,838.0,134.0,0.7,18.0,800.0,640.15,484.98
2016,5,27,9,45,858.5,129.0,0.7,18.5,836.0,686.41,517.03
2016,5,27,10,0,879.0,124.0,0.7,19.0,872.0,730.39,546.47
2016,5,27,10,15,885.5,125.5,0.75,19.0,899.0,769.7,572.32
2016,5,27,10,30,892.0,127.0,0.8,19.0,926.0,807.55,597.07
2016,5,27,10,45,898.0,126.5,0.9,19.5,946.5,841.51,618.76
2016,5,27,11,0,904.0,126.0,1.0,20.0,967.0,873.64,639.16
2016,5,27,11,15,906.5,127.0,1.25,20.0,979.5,902.17,660.67
2016,5,27,11,30,909.0,128.0,1.5,20.0,992.0,928.43,680.59
2016,5,27,11,45,911.0,127.5,1.75,20.5,998.0,950.43,696.31
2016,5,27,12,0,913.0,127.0,2.0,21.0,1004.0,969.92,710.28
2016,5,27,12,15,912.5,127.0,2.25,21.0,1002.0,984.93,722.63
2016,5,27,12,30,912.0,127.0,2.5,21.0,1000.0,997.19,733.19
2016,5,27,12,45,907.5,128.5,2.8,21.0,989.5,1004.27,740.8
2016,5,27,13,0,903.0,130.0,3.1,21.0,979.0,1008.46,746.45
2016,5,27,13,15,899.5,129.0,3.3,21.0,962.5,1008.21,748.32
2016,5,27,13,30,896.0,128.0,3.5,21.0,946.0,1005.02,748.3
2016,5,27,13,45,889.5,127.5,3.7,21.0,922.0,996.55,744.78
2016,5,27,14,0,883.0,127.0,3.9,21.0,898.0,985.27,739.39
2016,5,27,14,15,875.5,125.5,4.0,21.0,868.0,969.27,730.19
2016,5,27,14,30,868.0,124.0,4.1,21.0,838.0,950.64,719.25
2016,5,27,14,45,857.5,122.5,4.2,21.0,801.5,926.75,704.68
2016,5,27,15,0,847.0,121.0,4.3,21.0,765.0,906.07,692.32
2016,5,27,15,15,834.5,118.5,4.3,20.5,724.0,874.94,673.39
2016,5,27,15,30,822.0,116.0,4.3,20.0,683.0,841.93,653.01
2016,5,27,15,45,804.0,113.5,4.35,20.0,637.5,802.67,626.89
2016,5,27,16,0,786.0,111.0,4.4,20.0,592.0,762.25,599.79
2016,5,27,16,15,764.5,107.0,4.4,19.5,543.5,716.54,569.26
2016,5,27,16,30,743.0,103.0,4.4,19.0,495.0,673.0,539.79
2016,5,27,16,45,712.0,99.0,4.4,19.0,444.0,620.21,500.91
2016,5,27,17,0,681.0,95.0,4.4,19.0,393.0,568.23,461.05
2016,5,27,17,15,642.5,89.5,4.35,18.5,342.0,511.02,416.75
2016,5,27,17,30,604.0,84.0,4.3,18.0,291.0,455.82,372.7
2016,5,27,17,45,547.5,77.0,4.25,17.5,241.0,391.71,320.07
2016,5,27,18,0,491.0,70.0,4.2,17.0,191.0,331.75,269.27
2016,5,27,18,15,412.0,59.5,4.05,16.5,145.5,262.67,209.84
2016,5,27,18,30,333.0,49.0,3.9,16.0,100.0,199.83,154.78
2016,5,27,18,45,219.5,35.0,3.8,15.5,63.5,130.23,93.61
2016,5,27,19,0,106.0,21.0,3.7,15.0,27.0,64.74,14.89
2016,5,27,19,15,53.0,10.5,3.6,14.5,13.5,23.43,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,2.35,13.0,30.5,14.26,0.96
2016,5,28,5,30,224.0,37.0,2.4,13.0,61.0,28.46,18.5
2016,5,28,5,45,317.5,49.0,2.5,13.5,102.5,36.8,26.74
2016,5,28,6,0,411.0,61.0,2.6,14.0,144.0,44.99,34.4
2016,5,28,6,15,474.0,69.5,2.55,14.5,191.5,51.2,40.11
2016,5,28,6,30,537.0,78.0,2.5,15.0,239.0,85.12,50.13
2016,5,28,6,45,584.5,84.5,2.45,15.5,289.5,122.26,72.96
2016,5,28,7,0,632.0,91.0,2.4,16.0,340.0,164.4,104.36
2016,5,28,7,15,665.5,96.5,2.4,16.5,391.0,207.81,140.21
2016,5,28,7,30,699.0,102.0,2.4,17.0,442.0,254.64,180.23
2016,5,28,7,45,726.0,106.0,2.4,17.5,492.0,301.51,220.89
2016,5,28,8,0,753.0,110.0,2.4,18.0,542.0,354.08,265.65
2016,5,28,8,15,772.5,113.5,2.35,18.5,589.0,402.04,306.09
2016,5,28,8,30,792.0,117.0,2.3,19.0,636.0,451.35,346.53
2016,5,28,8,45,807.0,120.0,2.3,19.5,679.5,499.16,384.83
2016,5,28,9,0,822.0,123.0,2.3,20.0,723.0,547.48,422.38
2016,5,28,9,15,713.5,185.5,2.25,20.0,726.0,576.22,443.56
2016,5,28,9,30,605.0,248.0,2.2,20.0,729.0,597.83,458.23
2016,5,28,9,45,733.5,190.5,2.2,20.5,798.0,656.91,502.89
2016,5,28,10,0,862.0,133.0,2.2,21.0,867.0,727.2,554.4
2016,5,28,10,15,869.0,134.5,2.2,21.0,894.5,766.29,580.42
2016,5,28,10,30,876.0,136.0,2.2,21.0,922.0,803.98,605.39
2016,5,28,10,45,880.0,137.5,2.25,21.5,942.0,837.72,626.66
2016,5,28,11,0,884.0,139.0,2.3,22.0,962.0,869.56,646.52
2016,5,28,11,15,887.0,140.0,2.4,22.0,975.0,898.06,665.73
2016,5,28,11,30,890.0,141.0,2.5,22.0,988.0,924.37,683.53
2016,5,28,11,45,891.0,141.5,2.6,22.0,994.0,946.1,698.34
2016,5,28,12,0,892.0,142.0,2.7,22.0,1000.0,965.36,711.62
2016,5,28,12,15,891.5,142.0,2.8,22.0,998.0,980.19,722.08
2016,5,28,12,30,891.0,142.0,2.9,22.0,996.0,992.34,730.91
2016,5,28,12,45,881.0,147.5,3.05,22.0,984.5,998.0,736.01
2016,5,28,13,0,871.0,153.0,3.2,22.0,973.0,1000.83,739.38
2016,5,28,13,15,867.0,152.0,3.3,22.0,956.0,1000.25,740.21
2016,5,28,13,30,863.0,151.0,3.4,22.0,939.0,996.84,739.28
2016,5,28,13,45,857.5,149.0,3.5,22.0,915.5,988.16,734.95
2016,5,28,14,0,852.0,147.0,3.6,22.0,892.0,982.55,732.78
2016,5,28,14,15,844.5,145.0,3.65,21.5,862.0,966.62,724.78
2016,5,28,14,30,837.0,143.0,3.7,21.0,832.0,948.1,715.11
2016,5,28,14,45,827.0,140.0,3.8,21.0,796.0,923.74,700.37
2016,5,28,15,0,817.0,137.0,3.9,21.0,760.0,897.12,684.01
2016,5,28,15,15,615.5,203.0,3.9,20.5,658.0,777.46,601.76
2016,5,28,15,30,414.0,269.0,3.9,20.0,556.0,658.66,512.98
2016,5,28,15,45,408.0,250.5,3.9,20.0,517.5,623.93,489.28
2016,5,28,16,0,402.0,232.0,3.9,20.0,479.0,588.2,464.06
2016,5,28,16,15,490.0,185.0,3.85,19.5,461.5,592.36,471.69
2016,5,28,16,30,578.0,138.0,3.8,19.0,444.0,592.44,475.63
2016,5,28,16,45,572.0,124.0,3.8,19.0,401.5,551.98,445.47
2016,5,28,17,0,566.0,110.0,3.8,19.0,359.0,510.62,414.1
2016,5,28,17,15,571.0,100.0,3.7,18.5,323.5,479.74,390.58
2016,5,28,17,30,576.0,90.0,3.6,18.0,288.0,447.36,364.83
2016,5,28,17,45,522.0,81.5,3.5,17.5,238.5,384.01,313.02
2016,5,28,18,0,468.0,73.0,3.4,17.0,189.0,324.61,263.01
2016,5,28,18,15,389.5,62.0,3.2,16.5,144.0,254.68,203.26
2016,5,28,18,30,311.0,51.0,3.0,16.0,99.0,194.21,150.46
2016,5,28,18,45,204.5,36.5,2.9,15.5,63.0,127.3,91.93
2016,5,28,19,0,98.0,22.0,2.8,15.0,27.0,64.2,18.77
2016,5,28,19,15,49.0,11.0,2.75,14.5,13.5,23.01,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,5,15,117.0,19.0,2.1,11.5,31.5,14.65,1.65
2016,5,29,5,30,234.0,38.0,2.1,12.0,63.0,29.25,19.32
2016,5,29,5,45,329.5,49.5,2.1,12.5,105.5,37.17,27.2
2016,5,29,6,0,425.0,61.0,2.1,13.0,148.0,44.91,34.49
2016,5,29,6,15,490.0,69.5,2.0,13.0,196.0,51.89,40.99
2016,5,29,6,30,555.0,78.0,1.9,13.0,244.0,86.73,51.09
2016,5,29,6,45,601.0,84.5,1.8,13.5,295.0,124.6,74.67
2016,5,29,7,0,647.0,91.0,1.7,14.0,346.0,167.33,106.8
2016,5,29,7,15,680.5,96.0,1.65,14.5,397.5,211.05,143.06
2016,5,29,7,30,714.0,101.0,1.6,15.0,449.0,258.17,183.43
2016,5,29,7,45,739.5,105.5,1.55,15.5,499.0,305.75,224.68
2016,5,29,8,0,765.0,110.0,1.5,16.0,549.0,358.86,269.72
2016,5,29,8,15,784.0,113.5,1.55,16.0,596.5,407.18,311.07
2016,5,29,8,30,803.0,117.0,1.6,16.0,644.0,456.8,352.57
2016,5,29,8,45,817.5,120.0,1.7,16.5,687.5,504.86,391.41
2016,5,29,9,0,832.0,123.0,1.8,17.0,731.0,553.36,429.55
2016,5,29,9,15,843.5,125.5,1.85,17.0,770.0,599.93,465.88
2016,5,29,9,30,855.0,128.0,1.9,17.0,809.0,646.26,501.21
2016,5,29,9,45,861.5,131.5,2.0,17.5,841.5,691.68,534.33
2016,5,29,10,0,868.0,135.0,2.1,18.0,874.0,733.68,564.36
2016,5,29,10,15,874.5,136.5,2.15,18.0,901.0,772.61,591.06
2016,5,29,10,30,881.0,138.0,2.2,18.0,928.0,810.11,616.5
2016,5,29,10,45,883.0,140.5,2.3,18.5,947.5,843.32,638.04
2016,5,29,11,0,885.0,143.0,2.4,19.0,967.0,874.52,658.11
2016,5,29,11,15,887.5,144.0,2.45,19.0,980.0,902.64,676.87
2016,5,29,11,30,890.0,145.0,2.5,19.0,993.0,928.54,694.16
2016,5,29,11,45,888.5,147.0,2.55,19.0,997.5,949.45,708.14
2016,5,29,12,0,887.0,149.0,2.6,19.0,1002.0,967.84,720.54
2016,5,29,12,15,887.0,149.0,2.65,19.0,1000.5,983.12,730.98
2016,5,29,12,30,887.0,149.0,2.7,19.0,999.0,995.77,739.79
2016,5,29,12,45,878.5,152.5,2.75,19.0,987.5,1000.94,743.78
2016,5,29,13,0,870.0,156.0,2.8,19.0,976.0,1003.29,746.09
2016,5,29,13,15,866.5,155.0,2.9,19.0,959.5,1003.24,747.39
2016,5,29,13,30,863.0,154.0,3.0,19.0,943.0,1000.37,746.94
2016,5,29,13,45,859.0,151.5,3.1,19.0,920.0,998.49,747.25
2016,5,29,14,0,855.0,149.0,3.2,19.0,897.0,988.12,741.95
2016,5,29,14,15,847.0,147.0,3.3,19.0,867.0,971.72,732.69
2016,5,29,14,30,839.0,145.0,3.4,19.0,837.0,952.75,721.72
2016,5,29,14,45,831.5,141.0,3.5,19.0,801.5,929.63,707.89
2016,5,29,15,0,824.0,137.0,3.6,19.0,766.0,904.15,692.37
2016,5,29,15,15,810.5,134.0,3.6,18.5,724.5,872.21,672.95
2016,5,29,15,30,797.0,131.0,3.6,18.0,683.0,838.49,652.11
2016,5,29,15,45,782.0,126.5,3.65,18.0,638.0,800.3,626.85
2016,5,29,16,0,767.0,122.0,3.7,18.0,593.0,760.78,600.36
2016,5,29,16,15,601.5,151.5,3.7,17.5,503.0,645.4,516.4
2016,5,29,16,30,436.0,181.0,3.7,17.0,413.0,532.92,429.92
2016,5,29,16,45,428.0,162.5,3.75,17.0,371.0,491.69,399.43
2016,5,29,17,0,420.0,144.0,3.8,17.0,329.0,449.97,367.49
2016,5,29,17,15,502.5,117.0,3.85,16.5,310.5,453.94,372.73
2016,5,29,17,30,585.0,90.0,3.9,16.0,292.0,453.34,372.99
2016,5,29,17,45,530.5,81.5,4.0,16.0,242.5,389.28,319.67
2016,5,29,18,0,476.0,73.0,4.1,16.0,193.0,329.22,268.38
2016,5,29,18,15,397.0,62.5,4.1,15.5,147.5,259.11,208.18
2016,5,29,18,30,318.0,52.0,4.1,15.0,102.0,198.6,155.0
2016,5,29,18,45,207.5,37.5,4.1,14.5,65.5,129.82,94.74
2016,5,29,19,0,97.0,23.0,4.1,14.0,29.0,60.96,20.8
2016,5,29,19,15,48.5,11.5,4.05,13.5,14.5,23.45,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,128.5,18.5,1.9,11.5,32.5,14.23,1.82
2016,5,30,5,30,257.0,37.0,1.9,12.0,65.0,28.4,18.64
2016,5,30,5,45,354.0,48.0,1.95,12.5,108.0,36.28,26.43
2016,5,30,6,0,451.0,59.0,2.0,13.0,151.0,42.98,32.79
2016,5,30,6,15,514.5,66.5,1.95,13.0,199.5,49.97,39.28
2016,5,30,6,30,578.0,74.0,1.9,13.0,248.0,85.1,48.78
2016,5,30,6,45,362.5,116.5,1.85,13.5,233.0,128.14,87.67
2016,5,30,7,0,147.0,159.0,1.8,14.0,218.0,158.67,121.35
2016,5,30,7,15,212.0,176.0,1.8,14.5,273.0,195.22,148.56
2016,5,30,7,30,277.0,193.0,1.8,15.0,328.0,233.45,177.79
2016,5,30,7,45,533.0,147.0,1.8,15.5,441.0,281.99,211.37
2016,5,30,8,0,789.0,101.0,1.8,16.0,554.0,359.68,270.79
2016,5,30,8,15,807.5,104.0,1.85,16.0,601.5,408.49,312.73
2016,5,30,8,30,826.0,107.0,1.9,16.0,649.0,458.51,354.86
2016,5,30,8,45,840.5,109.5,1.95,16.5,693.0,507.14,394.22
2016,5,30,9,0,855.0,112.0,2.0,17.0,737.0,559.39,435.05
2016,5,30,9,15,865.5,114.5,2.05,17.5,775.5,606.01,470.66
2016,5,30,9,30,876.0,117.0,2.1,18.0,814.0,652.22,505.02
2016,5,30,9,45,883.5,119.0,2.15,18.5,847.5,695.38,536.31
2016,5,30,10,0,891.0,121.0,2.2,19.0,881.0,737.5,565.65
2016,5,30,10,15,897.5,122.5,2.2,19.0,908.0,777.19,592.33
2016,5,30,10,30,904.0,124.0,2.2,19.0,935.0,815.4,617.75
2016,5,30,10,45,908.0,125.0,2.25,19.5,955.0,849.49,639.36
2016,5,30,11,0,912.0,126.0,2.3,20.0,975.0,881.61,659.48
2016,5,30,11,15,914.5,126.5,2.3,20.0,988.0,909.89,677.75
2016,5,30,11,30,917.0,127.0,2.3,20.0,1001.0,935.86,694.46
2016,5,30,11,45,917.5,127.5,2.3,20.0,1006.0,957.63,708.38
2016,5,30,12,0,918.0,128.0,2.3,20.0,1011.0,976.83,720.68
2016,5,30,12,15,683.5,266.5,2.3,20.0,923.5,913.63,678.52
2016,5,30,12,30,449.0,405.0,2.3,20.0,836.0,838.35,620.78
2016,5,30,12,45,679.0,267.0,2.35,20.0,911.5,931.53,692.64
2016,5,30,13,0,909.0,129.0,2.4,20.0,987.0,1014.77,747.51
2016,5,30,13,15,905.5,128.0,2.45,20.0,970.5,1014.6,747.51
2016,5,30,13,30,902.0,127.0,2.5,20.0,954.0,1011.48,746.57
2016,5,30,13,45,897.5,125.5,2.6,20.0,930.0,1003.96,743.38
2016,5,30,14,0,893.0,124.0,2.7,20.0,906.0,993.58,738.39
2016,5,30,14,15,886.0,122.5,2.8,20.0,876.0,978.02,730.0
2016,5,30,14,30,879.0,121.0,2.9,20.0,846.0,959.79,719.86
2016,5,30,14,45,870.0,118.0,3.0,20.0,810.0,935.57,705.64
2016,5,30,15,0,861.0,115.0,3.1,20.0,774.0,908.98,689.75
2016,5,30,15,15,848.5,113.0,3.1,19.5,732.5,878.17,671.43
2016,5,30,15,30,836.0,111.0,3.1,19.0,691.0,850.75,655.34
2016,5,30,15,45,821.0,107.5,3.15,19.0,646.0,812.56,630.51
2016,5,30,16,0,806.0,104.0,3.2,19.0,601.0,772.98,604.46
2016,5,30,16,15,785.0,100.5,3.15,18.5,552.0,727.63,574.44
2016,5,30,16,30,764.0,97.0,3.1,18.0,503.0,681.75,543.52
2016,5,30,16,45,737.5,92.5,3.1,18.0,452.5,630.62,507.18
2016,5,30,17,0,711.0,88.0,3.1,18.0,402.0,582.43,470.74
2016,5,30,17,15,674.0,83.0,3.0,17.5,350.5,525.5,427.1
2016,5,30,17,30,637.0,78.0,2.9,17.0,299.0,470.43,383.6
2016,5,30,17,45,585.0,71.5,2.85,17.0,249.0,407.79,332.09
2016,5,30,18,0,533.0,65.0,2.8,17.0,199.0,348.91,282.14
2016,5,30,18,15,456.5,56.0,2.7,16.5,153.0,280.48,223.73
2016,5,30,18,30,380.0,47.0,2.6,16.0,107.0,218.71,169.71
2016,5,30,18,45,265.0,35.0,2.55,15.5,69.5,146.48,106.76
2016,5,30,19,0,150.0,23.0,2.5,15.0,32.0,81.95,32.98
2016,5,30,19,15,75.0,11.5,2.5,14.5,16.0,30.21,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,136.0,18.5,2.05,12.0,33.5,14.22,2.11
2016,5,31,5,30,272.0,37.0,2.1,12.0,67.0,28.38,18.65
2016,5,31,5,45,364.5,47.5,2.15,12.5,109.5,35.73,25.96
2016,5,31,6,0,457.0,58.0,2.2,13.0,152.0,42.0,31.91
2016,5,31,6,15,520.5,66.0,2.1,13.5,201.0,50.13,39.34
2016,5,31,6,30,584.0,74.0,2.0,14.0,250.0,86.01,48.96
2016,5,31,6,45,628.5,79.5,1.9,14.5,301.0,124.34,72.88
2016,5,31,7,0,673.0,85.0,1.8,15.0,352.0,167.36,105.36
2016,5,31,7,15,456.0,142.0,1.75,15.5,334.0,207.24,148.26
2016,5,31,7,30,239.0,199.0,1.7,16.0,316.0,229.09,174.75
2016,5,31,7,45,514.0,150.0,1.7,16.5,436.0,279.26,208.84
2016,5,31,8,0,789.0,101.0,1.7,17.0,556.0,360.21,270.08
2016,5,31,8,15,808.0,104.5,1.75,17.0,603.5,409.64,312.24
2016,5,31,8,30,827.0,108.0,1.8,17.0,651.0,460.34,354.62
2016,5,31,8,45,842.0,110.0,1.85,17.5,695.0,508.79,393.62
2016,5,31,9,0,857.0,112.0,1.9,18.0,739.0,560.91,434.12
2016,5,31,9,15,868.0,114.5,1.9,18.5,778.0,607.88,469.51
2016,5,31,9,30,879.0,117.0,1.9,19.0,817.0,654.49,503.61
2016,5,31,9,45,890.0,117.0,1.95,19.5,851.5,698.26,535.15
2016,5,31,10,0,901.0,117.0,2.0,20.0,886.0,741.23,564.71
2016,5,31,10,15,907.5,118.5,2.0,20.0,913.0,781.26,591.35
2016,5,31,10,30,914.0,120.0,2.0,20.0,940.0,819.78,616.71
2016,5,31,10,45,918.5,121.0,2.05,20.5,960.5,854.57,638.57
2016,5,31,11,0,923.0,122.0,2.1,21.0,981.0,887.4,658.96
2016,5,31,11,15,925.5,122.5,2.1,21.0,994.5,915.94,677.19
2016,5,31,11,30,928.0,123.0,2.1,21.0,1008.0,942.16,693.86
2016,5,31,11,45,929.5,123.0,2.1,21.0,1014.0,964.57,708.04
2016,5,31,12,0,931.0,123.0,2.1,21.0,1020.0,984.41,720.6
2016,5,31,12,15,931.0,123.0,2.15,21.0,1018.5,1000.18,731.17
2016,5,31,12,30,931.0,123.0,2.2,21.0,1017.0,1013.18,740.08
2016,5,31,12,45,933.5,120.0,2.25,21.5,1009.0,1022.75,745.48
2016,5,31,13,0,936.0,117.0,2.3,22.0,1001.0,1029.37,749.11
2016,5,31,13,15,933.0,116.5,2.4,22.0,984.5,1030.17,751.13
2016,5,31,13,30,930.0,116.0,2.5,22.0,968.0,1027.96,751.35
2016,5,31,13,45,924.5,115.0,2.6,22.0,944.0,1019.82,747.83
2016,5,31,14,0,919.0,114.0,2.7,22.0,920.0,1008.75,742.49
2016,5,31,14,15,912.5,113.0,2.8,22.0,890.0,993.87,734.7
2016,5,31,14,30,906.0,112.0,2.9,22.0,860.0,976.26,725.13
2016,5,31,14,45,896.5,110.5,3.0,22.0,824.0,952.7,711.57
2016,5,31,15,0,887.0,109.0,3.1,22.0,788.0,926.75,696.35
2016,5,31,15,15,875.5,106.5,3.15,21.5,746.5,895.69,678.49
2016,5,31,15,30,864.0,104.0,3.2,21.0,705.0,862.64,659.06
2016,5,31,15,45,848.0,101.5,3.25,21.0,659.0,829.09,637.79
2016,5,31,16,0,832.0,99.0,3.3,21.0,613.0,789.04,611.66
2016,5,31,16,15,812.0,96.0,3.25,20.5,564.0,744.2,582.4
2016,5,31,16,30,792.0,93.0,3.2,20.0,515.0,698.71,552.16
2016,5,31,16,45,765.5,89.0,3.2,20.0,463.5,647.14,515.96
2016,5,31,17,0,739.0,85.0,3.2,20.0,412.0,595.91,477.96
2016,5,31,17,15,702.5,80.0,3.15,19.5,360.0,540.48,435.97
2016,5,31,17,30,666.0,75.0,3.1,19.0,308.0,484.5,392.26
2016,5,31,17,45,614.5,69.0,3.05,18.5,257.0,421.42,341.43
2016,5,31,18,0,563.0,63.0,3.0,18.0,206.0,362.04,291.85
2016,5,31,18,15,486.5,55.0,2.95,17.5,159.0,293.3,233.35
2016,5,31,18,30,410.0,47.0,2.9,17.0,112.0,231.16,179.05
2016,5,31,18,45,291.0,35.5,2.85,16.5,73.5,157.58,115.05
2016,5,31,19,0,172.0,24.0,2.8,16.0,35.0,90.43,40.01
2016,5,31,19,15,86.0,12.0,2.75,15.5,17.5,33.6,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,11.5,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,12.0,10.0,8.85,0.0
2016,6,1,5,15,161.0,23.0,2.9,12.5,40.0,17.91,4.44
2016,6,1,5,30,291.0,37.0,3.0,13.0,70.0,28.98,19.09
2016,6,1,5,45,383.0,48.0,3.15,13.5,113.5,36.16,26.22
2016,6,1,6,0,475.0,59.0,3.3,14.0,157.0,42.87,32.54
2016,6,1,6,15,538.5,66.5,3.2,14.0,206.5,51.23,40.23
2016,6,1,6,30,602.0,74.0,3.1,14.0,256.0,87.56,49.52
2016,6,1,6,45,375.5,117.0,3.05,14.5,237.5,130.61,88.87
2016,6,1,7,0,149.0,160.0,3.0,15.0,219.0,160.09,122.21
2016,6,1,7,15,194.0,179.5,2.9,15.0,267.5,194.77,149.01
2016,6,1,7,30,239.0,199.0,2.8,15.0,316.0,229.29,176.24
2016,6,1,7,45,524.0,150.0,2.75,15.5,441.5,282.6,212.97
2016,6,1,8,0,809.0,101.0,2.7,16.0,567.0,367.64,278.06
2016,6,1,8,15,827.5,104.0,2.65,16.0,615.0,417.36,320.98
2016,6,1,8,30,846.0,107.0,2.6,16.0,663.0,468.29,363.97
2016,6,1,8,45,861.0,109.5,2.6,16.5,707.5,518.05,404.37
2016,6,1,9,0,876.0,112.0,2.6,17.0,752.0,571.45,446.21
2016,6,1,9,15,886.5,114.0,2.55,17.0,792.0,618.51,482.91
2016,6,1,9,30,897.0,116.0,2.5,17.0,832.0,665.12,518.34
2016,6,1,9,45,907.5,116.5,2.5,17.5,866.0,709.73,550.7
2016,6,1,10,0,918.0,117.0,2.5,18.0,900.0,753.47,580.84
2016,6,1,10,15,924.0,118.5,2.5,18.0,928.0,793.74,608.08
2016,6,1,10,30,930.0,120.0,2.5,18.0,956.0,832.45,633.98
2016,6,1,10,45,932.5,122.0,2.5,18.5,976.0,867.06,655.64
2016,6,1,11,0,935.0,124.0,2.5,19.0,996.0,899.58,675.66
2016,6,1,11,15,937.5,125.0,2.5,19.0,1009.5,928.94,694.71
2016,6,1,11,30,940.0,126.0,2.5,19.0,1023.0,955.94,712.16
2016,6,1,11,45,939.0,128.0,2.55,19.0,1028.0,978.28,726.99
2016,6,1,12,0,938.0,130.0,2.6,19.0,1033.0,997.96,740.15
