Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,15,600.0,302.0,2.65,19.0,879.5,869.86,652.02
2016,6,1,12,30,262.0,474.0,2.7,19.0,726.0,725.63,542.72
2016,6,1,12,45,365.5,433.5,2.8,19.0,781.5,791.53,593.82
2016,6,1,13,0,469.0,393.0,2.9,19.0,837.0,861.45,645.45
2016,6,1,13,15,535.0,355.0,2.95,19.0,852.5,892.76,669.28
2016,6,1,13,30,601.0,317.0,3.0,19.0,868.0,921.54,691.69
2016,6,1,13,45,745.0,229.0,3.05,19.0,894.5,973.39,730.62
2016,6,1,14,0,889.0,141.0,3.1,19.0,921.0,1008.39,754.85
2016,6,1,14,15,719.0,215.0,3.1,19.0,832.0,926.6,700.24
2016,6,1,14,30,549.0,289.0,3.1,19.0,743.0,834.47,634.78
2016,6,1,14,45,505.0,286.5,3.1,19.0,690.5,784.53,600.59
2016,6,1,15,0,461.0,284.0,3.1,19.0,638.0,734.43,565.48
2016,6,1,15,15,366.5,296.5,3.05,18.5,568.5,647.47,502.64
2016,6,1,15,30,272.0,309.0,3.0,18.0,499.0,572.97,447.43
2016,6,1,15,45,267.0,287.5,2.95,18.0,464.0,539.89,424.23
2016,6,1,16,0,262.0,266.0,2.9,18.0,429.0,506.15,400.03
2016,6,1,16,15,155.0,239.5,2.85,17.5,334.0,378.67,301.82
2016,6,1,16,30,48.0,213.0,2.8,17.0,239.0,258.47,206.14
2016,6,1,16,45,43.5,193.5,2.75,17.0,215.5,233.87,187.31
2016,6,1,17,0,39.0,174.0,2.7,17.0,192.0,209.44,168.1
2016,6,1,17,15,330.5,131.0,2.65,16.5,249.0,365.06,299.45
2016,6,1,17,30,622.0,88.0,2.6,16.0,306.0,474.86,388.45
2016,6,1,17,45,572.0,80.0,2.6,16.0,255.5,412.06,336.18
2016,6,1,18,0,522.0,72.0,2.6,16.0,205.0,352.8,286.16
2016,6,1,18,15,444.0,62.0,2.55,15.5,158.0,282.78,226.6
2016,6,1,18,30,366.0,52.0,2.5,15.0,111.0,219.48,171.44
2016,6,1,18,45,255.0,38.5,2.5,14.5,73.0,148.21,109.41
2016,6,1,19,0,144.0,25.0,2.5,14.0,35.0,83.92,39.98
2016,6,1,19,15,72.0,12.5,2.45,13.5,17.5,30.66,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,10.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,11.0,10.0,8.85,0.0
2016,6,2,5,15,169.0,23.0,2.1,11.5,40.5,17.89,4.77
2016,6,2,5,30,302.0,37.0,2.1,12.0,71.0,28.93,19.17
2016,6,2,5,45,398.5,47.0,2.15,12.5,115.5,35.16,25.48
2016,6,2,6,0,495.0,57.0,2.2,13.0,160.0,41.0,31.04
2016,6,2,6,15,558.0,64.0,2.15,13.0,210.0,49.72,32.98
2016,6,2,6,30,621.0,71.0,2.1,13.0,260.0,86.56,48.08
2016,6,2,6,45,310.5,95.5,2.05,13.5,190.0,106.64,71.78
2016,6,2,7,0,0.0,120.0,2.0,14.0,120.0,112.72,89.72
2016,6,2,7,15,18.5,154.0,1.9,14.5,163.0,147.2,117.02
2016,6,2,7,30,37.0,188.0,1.8,15.0,206.0,178.91,141.65
2016,6,2,7,45,79.0,220.5,1.75,15.5,264.5,222.43,175.0
2016,6,2,8,0,121.0,253.0,1.7,16.0,323.0,265.81,208.11
2016,6,2,8,15,91.5,267.0,1.65,16.0,322.5,278.74,218.46
2016,6,2,8,30,62.0,281.0,1.6,16.0,322.0,284.23,222.62
2016,6,2,8,45,104.0,312.0,1.55,16.5,386.0,336.56,262.22
2016,6,2,9,0,146.0,343.0,1.5,17.0,450.0,388.7,300.92
2016,6,2,9,15,91.5,334.5,1.5,17.5,403.0,362.68,279.85
2016,6,2,9,30,37.0,326.0,1.5,18.0,356.0,327.08,251.54
2016,6,2,9,45,472.5,225.0,1.5,18.5,627.0,518.39,402.0
2016,6,2,10,0,908.0,124.0,1.5,19.0,898.0,753.11,572.88
2016,6,2,10,15,913.5,125.0,1.45,19.0,925.5,792.22,595.93
2016,6,2,10,30,919.0,126.0,1.4,19.0,953.0,829.75,619.61
2016,6,2,10,45,645.0,270.0,1.4,19.5,856.5,774.03,577.17
2016,6,2,11,0,371.0,414.0,1.4,20.0,760.0,703.96,521.22
2016,6,2,11,15,651.5,272.0,1.4,20.5,890.0,824.0,610.16
2016,6,2,11,30,932.0,130.0,1.4,21.0,1020.0,952.91,693.23
2016,6,2,11,45,933.0,130.0,1.45,21.5,1025.5,975.02,704.93
2016,6,2,12,0,934.0,130.0,1.5,22.0,1031.0,994.55,716.31
2016,6,2,12,15,933.5,130.0,1.55,22.0,1028.5,1009.99,726.57
2016,6,2,12,30,933.0,130.0,1.6,22.0,1026.0,1022.65,735.21
2016,6,2,12,45,938.0,124.5,1.65,22.0,1018.5,1032.3,742.1
2016,6,2,13,0,943.0,119.0,1.7,22.0,1011.0,1038.99,747.27
2016,6,2,13,15,694.5,247.0,1.8,22.0,898.0,940.05,685.77
2016,6,2,13,30,446.0,375.0,1.9,22.0,785.0,829.81,608.52
2016,6,2,13,45,686.0,245.0,2.05,22.5,857.0,932.95,686.06
2016,6,2,14,0,926.0,115.0,2.2,23.0,929.0,1017.61,740.98
2016,6,2,14,15,919.0,113.5,2.3,22.5,898.5,1001.74,733.31
2016,6,2,14,30,912.0,112.0,2.4,22.0,868.0,983.12,724.87
2016,6,2,14,45,902.5,110.5,2.5,22.0,831.0,959.54,711.69
2016,6,2,15,0,893.0,109.0,2.6,22.0,794.0,933.54,696.82
2016,6,2,15,15,881.0,106.5,2.65,22.0,752.5,901.98,677.65
2016,6,2,15,30,869.0,104.0,2.7,22.0,711.0,868.43,657.0
2016,6,2,15,45,853.0,101.5,2.8,22.0,664.5,834.81,636.43
2016,6,2,16,0,837.0,99.0,2.9,22.0,618.0,794.68,610.97
2016,6,2,16,15,817.0,96.0,2.9,21.5,569.0,749.73,582.25
2016,6,2,16,30,797.0,93.0,2.9,21.0,520.0,704.11,552.5
2016,6,2,16,45,770.5,89.0,2.95,20.5,468.5,652.39,517.77
2016,6,2,17,0,744.0,85.0,3.0,20.0,417.0,600.99,481.15
2016,6,2,17,15,708.5,80.0,2.95,19.5,365.0,545.93,439.65
2016,6,2,17,30,673.0,75.0,2.9,19.0,313.0,490.26,396.38
2016,6,2,17,45,623.0,69.0,2.85,18.5,262.0,427.61,346.11
2016,6,2,18,0,573.0,63.0,2.8,18.0,211.0,368.51,296.95
2016,6,2,18,15,498.5,55.0,2.7,17.5,163.5,300.04,238.79
2016,6,2,18,30,424.0,47.0,2.6,17.0,116.0,237.99,184.63
2016,6,2,18,45,309.5,35.5,2.55,16.5,76.5,164.98,121.24
2016,6,2,19,0,195.0,24.0,2.5,16.0,37.0,99.27,50.06
2016,6,2,19,15,97.5,12.0,2.4,15.5,18.5,36.82,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.0,4.5,1.3,12.5,5.0,0.0,0.0
2016,6,3,5,0,48.0,9.0,1.3,13.0,10.0,8.85,0.0
2016,6,3,5,15,181.0,22.5,1.25,13.5,40.5,17.47,4.69
2016,6,3,5,30,314.0,36.0,1.2,14.0,71.0,27.89,18.16
2016,6,3,5,45,405.0,45.5,1.2,14.5,114.5,33.71,24.01
2016,6,3,6,0,496.0,55.0,1.2,15.0,158.0,39.16,29.17
2016,6,3,6,15,557.0,62.0,1.1,15.0,207.0,48.43,31.33
2016,6,3,6,30,618.0,69.0,1.0,15.0,256.0,85.14,46.43
2016,6,3,6,45,660.0,74.5,0.9,15.5,307.5,124.87,71.43
2016,6,3,7,0,702.0,80.0,0.8,16.0,359.0,169.03,104.75
2016,6,3,7,15,732.5,84.0,0.8,16.5,410.5,217.16,144.5
2016,6,3,7,30,763.0,88.0,0.8,17.0,462.0,264.95,185.13
2016,6,3,7,45,787.0,91.5,0.8,17.5,512.0,313.28,226.56
2016,6,3,8,0,811.0,95.0,0.8,18.0,562.0,363.75,269.04
2016,6,3,8,15,828.0,98.0,0.8,18.5,609.5,412.93,309.66
2016,6,3,8,30,845.0,101.0,0.8,19.0,657.0,463.16,349.85
2016,6,3,8,45,858.0,103.5,0.85,20.0,700.5,515.38,389.72
2016,6,3,9,0,871.0,106.0,0.9,21.0,744.0,564.04,425.72
2016,6,3,9,15,881.0,107.5,0.9,21.5,782.5,610.07,459.13
2016,6,3,9,30,891.0,109.0,0.9,22.0,821.0,655.62,491.16
2016,6,3,9,45,905.5,107.0,0.95,23.0,856.0,700.29,521.29
2016,6,3,10,0,920.0,105.0,1.0,24.0,891.0,744.39,549.02
2016,6,3,10,15,748.5,211.5,1.05,24.0,864.0,748.44,549.41
2016,6,3,10,30,577.0,318.0,1.1,24.0,837.0,743.61,542.37
2016,6,3,10,45,756.5,214.0,1.2,24.5,910.5,811.75,592.47
2016,6,3,11,0,936.0,110.0,1.3,25.0,984.0,887.78,640.59
2016,6,3,11,15,938.5,110.5,1.45,25.0,997.0,916.61,659.75
2016,6,3,11,30,941.0,111.0,1.6,25.0,1010.0,943.09,677.95
2016,6,3,11,45,940.5,112.0,1.75,25.0,1015.5,964.86,693.2
2016,6,3,12,0,940.0,113.0,1.9,25.0,1021.0,983.97,706.85
2016,6,3,12,15,940.0,113.0,2.05,25.0,1019.0,999.85,718.51
2016,6,3,12,30,940.0,113.0,2.2,25.0,1017.0,1012.93,728.48
2016,6,3,12,45,927.0,120.0,2.35,25.0,1004.5,1017.56,733.16
2016,6,3,13,0,914.0,127.0,2.5,25.0,992.0,1019.2,736.07
2016,6,3,13,15,911.0,126.0,2.6,25.0,976.0,1019.61,737.77
2016,6,3,13,30,908.0,125.0,2.7,25.0,960.0,1017.08,737.67
2016,6,3,13,45,903.0,123.5,2.85,25.0,936.5,1009.17,734.65
2016,6,3,14,0,898.0,122.0,3.0,25.0,913.0,998.39,729.8
2016,6,3,14,15,891.0,120.5,3.05,25.0,883.0,982.89,721.09
2016,6,3,14,30,884.0,119.0,3.1,25.0,853.0,964.72,710.69
2016,6,3,14,45,710.0,189.0,3.15,25.0,762.0,874.93,652.23
2016,6,3,15,0,536.0,259.0,3.2,25.0,671.0,776.58,583.74
2016,6,3,15,15,689.0,184.5,3.2,24.5,685.0,825.98,624.24
2016,6,3,15,30,842.0,110.0,3.2,24.0,699.0,857.7,648.46
2016,6,3,15,45,826.5,107.0,3.25,24.0,653.5,819.6,623.71
2016,6,3,16,0,811.0,104.0,3.3,24.0,608.0,780.13,598.24
2016,6,3,16,15,791.0,100.5,3.25,23.5,559.5,735.48,569.36
2016,6,3,16,30,771.0,97.0,3.2,23.0,511.0,690.22,539.55
2016,6,3,16,45,744.0,93.0,3.2,23.0,460.5,639.1,504.01
2016,6,3,17,0,717.0,89.0,3.2,23.0,410.0,590.92,468.47
2016,6,3,17,15,681.0,84.0,3.1,22.5,358.5,534.33,426.07
2016,6,3,17,30,645.0,79.0,3.0,22.0,307.0,479.49,383.73
2016,6,3,17,45,595.5,72.0,2.95,21.5,257.0,417.12,334.2
2016,6,3,18,0,546.0,65.0,2.9,21.0,207.0,358.26,285.82
2016,6,3,18,15,472.5,56.5,2.7,20.0,160.5,290.81,229.52
2016,6,3,18,30,399.0,48.0,2.5,19.0,114.0,229.69,177.06
2016,6,3,18,45,290.0,36.5,2.35,18.5,75.5,159.62,116.7
2016,6,3,19,0,181.0,25.0,2.2,18.0,37.0,96.14,50.21
2016,6,3,19,15,90.5,12.5,2.15,17.5,18.5,35.64,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,14.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,15.0,6.0,5.9,0.0
2016,6,4,5,15,20.5,22.0,0.5,15.0,24.5,20.62,6.74
2016,6,4,5,30,41.0,38.0,0.6,15.0,43.0,33.15,22.58
2016,6,4,5,45,64.0,57.5,0.75,15.5,69.5,48.89,37.15
2016,6,4,6,0,87.0,77.0,0.9,16.0,96.0,64.21,51.03
2016,6,4,6,15,102.5,98.5,1.0,16.0,126.0,82.24,62.97
2016,6,4,6,30,118.0,120.0,1.1,16.0,156.0,107.29,80.89
2016,6,4,6,45,132.5,140.5,1.2,16.5,187.5,133.3,100.3
2016,6,4,7,0,147.0,161.0,1.3,17.0,219.0,160.94,121.62
2016,6,4,7,15,73.5,154.5,1.3,17.0,184.0,154.94,119.76
2016,6,4,7,30,0.0,148.0,1.3,17.0,149.0,139.55,109.74
2016,6,4,7,45,106.5,199.0,1.3,17.0,261.0,208.73,162.34
2016,6,4,8,0,213.0,250.0,1.3,17.0,373.0,295.62,228.67
2016,6,4,8,15,149.0,270.5,1.25,17.0,360.5,300.15,232.99
2016,6,4,8,30,85.0,291.0,1.2,17.0,348.0,303.03,235.43
2016,6,4,8,45,169.5,312.5,1.2,17.5,434.0,364.91,282.08
2016,6,4,9,0,254.0,334.0,1.2,18.0,520.0,434.68,333.79
2016,6,4,9,15,232.5,357.0,1.2,18.0,534.5,460.22,351.9
2016,6,4,9,30,211.0,380.0,1.2,18.0,549.0,479.57,365.43
2016,6,4,9,45,117.0,348.5,1.2,18.5,443.0,400.57,305.58
2016,6,4,10,0,23.0,317.0,1.2,19.0,337.0,318.4,242.33
2016,6,4,10,15,21.5,318.5,1.2,19.0,338.0,320.37,243.96
2016,6,4,10,30,20.0,320.0,1.2,19.0,339.0,322.14,244.99
2016,6,4,10,45,74.5,392.5,1.3,19.0,462.5,434.0,328.75
2016,6,4,11,0,129.0,465.0,1.4,19.0,586.0,550.84,412.91
2016,6,4,11,15,178.0,471.0,1.4,19.0,640.5,605.53,451.59
2016,6,4,11,30,227.0,477.0,1.4,19.0,695.0,662.42,491.72
2016,6,4,11,45,270.5,472.0,1.45,19.5,732.5,706.39,521.93
2016,6,4,12,0,314.0,467.0,1.5,20.0,770.0,751.19,552.47
2016,6,4,12,15,353.5,443.0,1.5,20.0,784.0,774.06,568.94
2016,6,4,12,30,393.0,419.0,1.5,20.0,798.0,796.43,585.27
2016,6,4,12,45,210.5,396.0,1.55,20.5,599.0,604.64,449.76
2016,6,4,13,0,28.0,373.0,1.6,21.0,400.0,398.29,297.93
2016,6,4,13,15,166.0,404.5,1.6,21.0,557.5,572.7,429.06
2016,6,4,13,30,304.0,436.0,1.6,21.0,715.0,748.65,552.56
2016,6,4,13,45,376.5,393.0,1.65,21.5,730.5,776.89,572.44
2016,6,4,14,0,449.0,350.0,1.7,22.0,746.0,809.45,596.38
2016,6,4,14,15,297.5,376.5,1.75,22.0,635.0,683.75,507.85
2016,6,4,14,30,146.0,403.0,1.8,22.0,524.0,559.49,418.29
2016,6,4,14,45,139.0,384.0,1.85,22.0,495.0,532.93,401.15
2016,6,4,15,0,132.0,365.0,1.9,22.0,466.0,505.97,382.84
2016,6,4,15,15,236.0,330.0,1.9,21.5,499.5,568.82,433.26
2016,6,4,15,30,340.0,295.0,1.9,21.0,533.0,616.83,472.1
2016,6,4,15,45,560.5,203.0,1.95,21.0,565.0,702.31,540.06
2016,6,4,16,0,781.0,111.0,2.0,21.0,597.0,764.47,587.05
2016,6,4,16,15,760.5,107.0,2.0,20.5,549.5,719.87,557.74
2016,6,4,16,30,740.0,103.0,2.0,20.0,502.0,674.73,528.43
2016,6,4,16,45,383.0,134.0,2.05,20.0,339.5,430.49,343.61
2016,6,4,17,0,26.0,165.0,2.1,20.0,177.0,190.33,149.79
2016,6,4,17,15,21.0,145.5,2.1,19.5,154.5,160.12,126.66
2016,6,4,17,30,16.0,126.0,2.1,19.0,132.0,136.81,108.14
2016,6,4,17,45,274.0,96.0,2.1,18.5,168.5,260.92,212.3
2016,6,4,18,0,532.0,66.0,2.1,18.0,205.0,353.21,284.78
2016,6,4,18,15,461.0,57.0,2.1,17.5,159.0,286.87,228.19
2016,6,4,18,30,390.0,48.0,2.1,17.0,113.0,226.66,176.04
2016,6,4,18,45,288.0,36.0,2.15,16.5,75.0,158.82,117.27
2016,6,4,19,0,186.0,24.0,2.2,16.0,37.0,96.77,52.86
2016,6,4,19,15,93.0,12.0,2.2,15.5,18.5,35.93,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.7,12.0,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.7,12.0,10.0,8.85,0.0
2016,6,5,5,15,177.0,22.5,1.75,12.5,40.0,17.44,5.07
2016,6,5,5,30,300.0,36.0,1.8,13.0,70.0,27.8,18.19
2016,6,5,5,45,390.0,46.0,1.9,13.5,113.0,34.09,24.45
2016,6,5,6,0,480.0,56.0,2.0,14.0,156.0,39.98,30.01
2016,6,5,6,15,540.0,63.5,1.95,14.0,205.0,50.22,32.62
2016,6,5,6,30,600.0,71.0,1.9,14.0,254.0,86.5,48.15
2016,6,5,6,45,300.0,92.5,1.9,14.5,184.0,103.7,69.42
2016,6,5,7,0,0.0,114.0,1.9,15.0,114.0,107.54,85.05
2016,6,5,7,15,6.0,141.0,1.9,15.0,144.0,133.49,106.01
2016,6,5,7,30,12.0,168.0,1.9,15.0,174.0,160.15,127.26
2016,6,5,7,45,30.0,200.5,1.9,15.5,217.5,191.29,151.34
2016,6,5,8,0,48.0,233.0,1.9,16.0,261.0,228.4,179.99
2016,6,5,8,15,220.0,245.5,1.95,16.5,388.5,302.74,236.34
2016,6,5,8,30,392.0,258.0,2.0,17.0,516.0,402.46,312.49
2016,6,5,8,45,275.0,301.0,2.05,17.5,488.0,402.46,312.35
2016,6,5,9,0,158.0,344.0,2.1,18.0,460.0,396.12,306.47
2016,6,5,9,15,162.0,364.0,2.2,18.0,488.5,425.46,328.67
2016,6,5,9,30,166.0,384.0,2.3,18.0,517.0,455.11,350.71
2016,6,5,9,45,123.0,391.5,2.45,18.0,492.5,442.83,340.82
2016,6,5,10,0,80.0,399.0,2.6,18.0,468.0,429.93,330.32
2016,6,5,10,15,160.5,419.0,2.65,18.0,562.0,510.15,391.48
2016,6,5,10,30,241.0,439.0,2.7,18.0,656.0,596.71,455.76
2016,6,5,10,45,585.0,277.0,2.75,18.5,819.5,732.5,561.61
2016,6,5,11,0,929.0,115.0,2.8,19.0,983.0,886.94,670.56
2016,6,5,11,15,932.0,115.5,2.8,19.0,996.5,916.06,688.58
2016,6,5,11,30,935.0,116.0,2.8,19.0,1010.0,942.88,706.1
2016,6,5,11,45,935.5,116.5,2.8,19.0,1015.5,965.02,720.48
2016,6,5,12,0,936.0,117.0,2.8,19.0,1021.0,984.55,733.18
2016,6,5,12,15,936.0,117.0,2.8,19.0,1020.0,1000.44,743.54
2016,6,5,12,30,936.0,117.0,2.8,19.0,1019.0,1013.56,752.16
2016,6,5,12,45,927.0,122.0,2.8,19.5,1008.0,1020.1,755.12
2016,6,5,13,0,918.0,127.0,2.8,20.0,997.0,1023.69,756.31
2016,6,5,13,15,915.0,126.0,2.85,20.0,981.0,1024.18,757.52
2016,6,5,13,30,912.0,125.0,2.9,20.0,965.0,1021.72,756.93
2016,6,5,13,45,908.5,123.0,3.0,20.0,942.0,1014.82,753.98
2016,6,5,14,0,905.0,121.0,3.1,20.0,919.0,1004.99,749.2
2016,6,5,14,15,898.5,119.5,3.15,20.0,889.5,989.97,740.61
2016,6,5,14,30,892.0,118.0,3.2,20.0,860.0,972.25,730.29
2016,6,5,14,45,553.0,240.5,3.25,20.0,694.5,784.22,600.03
2016,6,5,15,0,214.0,363.0,3.3,20.0,529.0,578.45,444.13
2016,6,5,15,15,226.0,340.5,3.35,19.5,507.0,562.47,435.98
2016,6,5,15,30,238.0,318.0,3.4,19.0,485.0,545.05,425.61
2016,6,5,15,45,229.5,296.5,3.45,19.0,449.5,510.1,400.6
2016,6,5,16,0,221.0,275.0,3.5,19.0,414.0,474.85,375.13
2016,6,5,16,15,121.5,235.5,3.45,18.5,311.5,348.53,277.19
2016,6,5,16,30,22.0,196.0,3.4,18.0,209.0,212.86,168.66
2016,6,5,16,45,24.0,181.0,3.35,18.0,193.5,198.91,158.32
2016,6,5,17,0,26.0,166.0,3.3,18.0,178.0,191.43,152.82
2016,6,5,17,15,42.0,151.5,3.25,17.5,168.0,186.19,149.65
2016,6,5,17,30,58.0,137.0,3.2,17.0,158.0,179.67,145.12
2016,6,5,17,45,312.0,100.5,3.15,17.0,185.5,295.23,242.01
2016,6,5,18,0,566.0,64.0,3.1,17.0,213.0,368.43,299.28
2016,6,5,18,15,494.5,56.0,3.05,16.5,165.5,301.4,241.58
2016,6,5,18,30,423.0,48.0,3.0,16.0,118.0,240.48,188.16
2016,6,5,18,45,315.0,36.5,2.95,15.5,79.0,169.34,126.1
2016,6,5,19,0,207.0,25.0,2.9,15.0,40.0,106.16,60.51
2016,6,5,19,15,103.5,12.5,2.9,14.5,20.0,39.29,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,4.5,3.25,12.5,5.5,0.0,0.0
2016,6,6,5,0,58.0,9.0,3.4,13.0,11.0,8.85,0.0
2016,6,6,5,15,178.5,22.0,3.45,13.0,40.0,17.01,4.9
2016,6,6,5,30,299.0,35.0,3.5,13.0,69.0,26.8,17.32
2016,6,6,5,45,384.5,44.0,3.55,13.5,110.5,32.21,22.78
2016,6,6,6,0,470.0,53.0,3.6,14.0,152.0,37.29,27.6
2016,6,6,6,15,527.5,60.0,3.6,14.0,199.0,47.37,30.1
2016,6,6,6,30,585.0,67.0,3.6,14.0,246.0,82.51,45.21
2016,6,6,6,45,293.5,98.0,3.6,14.5,188.0,107.57,73.01
2016,6,6,7,0,2.0,129.0,3.6,15.0,130.0,120.83,96.15
2016,6,6,7,15,1.0,137.0,3.55,15.0,137.5,128.99,102.64
2016,6,6,7,30,0.0,145.0,3.5,15.0,145.0,136.9,108.85
2016,6,6,7,45,18.5,185.5,3.45,15.5,196.5,179.38,142.48
2016,6,6,8,0,37.0,226.0,3.4,16.0,248.0,218.7,173.13
2016,6,6,8,15,45.0,251.0,3.35,16.0,280.0,246.92,195.18
2016,6,6,8,30,53.0,276.0,3.3,16.0,312.0,276.07,217.82
2016,6,6,8,45,47.0,288.5,3.3,16.5,321.5,288.46,226.73
2016,6,6,9,0,41.0,301.0,3.3,17.0,331.0,300.23,235.04
2016,6,6,9,15,86.0,341.5,3.25,17.0,409.0,365.74,285.69
2016,6,6,9,30,131.0,382.0,3.2,17.0,487.0,431.59,335.8
2016,6,6,9,45,499.0,248.0,3.2,17.5,671.0,557.03,436.72
2016,6,6,10,0,867.0,114.0,3.2,18.0,855.0,715.83,558.48
2016,6,6,10,15,577.5,271.0,3.15,18.0,771.5,677.16,523.48
2016,6,6,10,30,288.0,428.0,3.1,18.0,688.0,622.99,476.28
2016,6,6,10,45,287.5,439.0,3.05,18.5,703.0,645.5,491.49
2016,6,6,11,0,287.0,450.0,3.0,19.0,718.0,667.52,505.69
2016,6,6,11,15,324.5,441.0,2.95,19.0,748.0,703.01,531.5
2016,6,6,11,30,362.0,432.0,2.9,19.0,778.0,739.47,557.69
2016,6,6,11,45,262.5,461.0,2.85,19.0,713.0,688.57,518.46
2016,6,6,12,0,163.0,490.0,2.8,19.0,648.0,631.81,475.13
2016,6,6,12,15,149.0,488.0,2.75,19.0,632.5,622.81,468.55
2016,6,6,12,30,135.0,486.0,2.7,19.0,617.0,612.87,461.01
2016,6,6,12,45,176.5,480.0,2.7,19.0,649.5,651.68,490.22
2016,6,6,13,0,218.0,474.0,2.7,19.0,682.0,690.42,518.86
2016,6,6,13,15,270.5,455.0,2.7,19.0,708.0,731.97,549.75
2016,6,6,13,30,323.0,436.0,2.7,19.0,734.0,767.34,576.21
2016,6,6,13,45,329.5,419.0,2.7,19.0,716.5,758.4,570.73
2016,6,6,14,0,336.0,402.0,2.7,19.0,699.0,747.96,564.61
2016,6,6,14,15,268.0,402.5,2.7,18.5,634.0,683.16,518.85
2016,6,6,14,30,200.0,403.0,2.7,18.0,569.0,610.57,467.02
2016,6,6,14,45,158.5,383.5,2.75,18.0,511.5,550.57,423.66
2016,6,6,15,0,117.0,364.0,2.8,18.0,454.0,491.28,379.93
2016,6,6,15,15,188.0,339.5,2.8,18.0,475.5,527.68,410.61
2016,6,6,15,30,259.0,315.0,2.8,18.0,497.0,569.13,444.11
2016,6,6,15,45,206.0,298.0,2.85,18.0,437.0,492.19,386.5
2016,6,6,16,0,153.0,281.0,2.9,18.0,377.0,426.71,336.87
2016,6,6,16,15,126.5,256.5,2.9,17.5,331.5,376.13,299.1
2016,6,6,16,30,100.0,232.0,2.9,17.0,286.0,318.47,254.99
2016,6,6,16,45,82.5,206.5,2.95,17.0,248.5,276.08,221.93
2016,6,6,17,0,65.0,181.0,3.0,17.0,211.0,234.65,189.04
2016,6,6,17,15,36.5,151.5,3.05,16.5,168.0,182.71,147.1
2016,6,6,17,30,8.0,122.0,3.1,16.0,125.0,127.61,101.73
2016,6,6,17,45,263.5,94.5,3.2,15.5,164.5,253.97,209.72
2016,6,6,18,0,519.0,67.0,3.3,15.0,204.0,349.22,286.46
2016,6,6,18,15,449.0,58.5,3.35,14.5,159.0,284.34,230.13
2016,6,6,18,30,379.0,50.0,3.4,14.0,114.0,225.43,178.15
2016,6,6,18,45,278.0,38.0,3.45,14.0,76.5,156.86,117.77
2016,6,6,19,0,177.0,26.0,3.5,14.0,39.0,97.84,57.33
2016,6,6,19,15,88.5,13.0,3.6,13.5,19.5,35.99,0.0
2016,6,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,3.1,13.0,5.0,0.0,0.0
2016,6,7,5,0,41.0,10.0,3.1,13.0,10.0,9.83,0.0
2016,6,7,5,15,154.0,24.0,3.05,13.0,39.0,18.66,6.04
2016,6,7,5,30,267.0,38.0,3.0,13.0,68.0,29.08,19.28
2016,6,7,5,45,358.5,48.0,2.95,13.5,110.0,35.91,26.04
2016,6,7,6,0,450.0,58.0,2.9,14.0,152.0,41.72,31.55
2016,6,7,6,15,510.0,65.5,2.85,14.0,199.5,52.06,34.11
2016,6,7,6,30,570.0,73.0,2.8,14.0,247.0,86.9,49.36
2016,6,7,6,45,385.0,115.5,2.8,14.5,242.5,131.71,89.25
2016,6,7,7,0,200.0,158.0,2.8,15.0,238.0,167.09,125.75
2016,6,7,7,15,105.0,161.5,2.75,15.0,204.5,162.94,126.41
2016,6,7,7,30,10.0,165.0,2.7,15.0,171.0,157.05,124.91
2016,6,7,7,45,55.0,208.0,2.7,15.5,240.0,205.1,162.19
2016,6,7,8,0,100.0,251.0,2.7,16.0,309.0,261.58,205.94
2016,6,7,8,15,135.5,275.5,2.7,16.0,361.0,299.05,235.05
2016,6,7,8,30,171.0,300.0,2.7,16.0,413.0,344.51,270.43
2016,6,7,8,45,226.0,314.0,2.7,16.5,473.5,394.02,308.25
2016,6,7,9,0,281.0,328.0,2.7,17.0,534.0,444.05,346.22
2016,6,7,9,15,568.0,223.0,2.8,17.0,667.5,528.11,413.98
2016,6,7,9,30,855.0,118.0,2.9,17.0,801.0,641.78,503.44
2016,6,7,9,45,867.0,118.0,3.0,17.5,835.0,685.18,535.31
2016,6,7,10,0,879.0,118.0,3.1,18.0,869.0,727.92,565.88
2016,6,7,10,15,885.5,119.5,3.15,18.0,896.5,767.11,593.14
2016,6,7,10,30,892.0,121.0,3.2,18.0,924.0,804.88,619.23
2016,6,7,10,45,894.0,123.5,3.3,18.5,943.5,838.34,641.22
2016,6,7,11,0,896.0,126.0,3.4,19.0,963.0,869.8,661.69
2016,6,7,11,15,899.5,126.5,3.4,19.0,977.0,898.55,680.88
2016,6,7,11,30,903.0,127.0,3.4,19.0,991.0,925.12,698.55
2016,6,7,11,45,650.5,273.0,3.4,19.0,897.5,860.86,652.8
2016,6,7,12,0,398.0,419.0,3.4,19.0,804.0,782.53,590.28
2016,6,7,12,15,652.5,273.0,3.4,19.0,902.5,892.04,675.7
2016,6,7,12,30,907.0,127.0,3.4,19.0,1001.0,996.02,746.41
2016,6,7,12,45,907.0,125.5,3.4,19.0,993.0,1004.68,751.52
2016,6,7,13,0,907.0,124.0,3.4,19.0,985.0,1010.49,755.66
2016,6,7,13,15,558.0,291.0,3.4,19.0,818.0,852.07,645.29
2016,6,7,13,30,209.0,458.0,3.4,19.0,651.0,672.27,508.22
2016,6,7,13,45,316.5,409.0,3.4,19.0,693.0,735.45,558.57
2016,6,7,14,0,424.0,360.0,3.4,19.0,735.0,796.05,605.01
2016,6,7,14,15,338.5,377.0,3.35,18.5,670.5,723.86,552.76
2016,6,7,14,30,253.0,394.0,3.3,18.0,606.0,659.56,505.89
2016,6,7,14,45,223.5,380.0,3.3,18.0,561.0,607.29,468.58
2016,6,7,15,0,194.0,366.0,3.3,18.0,516.0,563.64,436.88
2016,6,7,15,15,146.0,342.5,3.3,17.5,452.5,493.65,385.37
2016,6,7,15,30,98.0,319.0,3.3,17.0,389.0,416.2,327.2
2016,6,7,15,45,54.5,262.0,3.3,17.0,300.5,316.67,250.29
2016,6,7,16,0,11.0,205.0,3.3,17.0,212.0,212.59,167.7
2016,6,7,16,15,5.5,166.5,3.3,16.5,170.0,168.8,133.35
2016,6,7,16,30,0.0,128.0,3.3,16.0,128.0,125.47,98.57
2016,6,7,16,45,0.0,119.5,3.35,16.0,119.5,117.19,92.16
2016,6,7,17,0,0.0,111.0,3.4,16.0,111.0,108.95,85.67
2016,6,7,17,15,0.0,97.0,3.45,15.5,97.0,95.02,74.51
2016,6,7,17,30,0.0,83.0,3.5,15.0,83.0,81.07,63.14
2016,6,7,17,45,0.0,69.5,3.55,15.0,69.5,67.6,51.88
2016,6,7,18,0,0.0,56.0,3.6,15.0,56.0,54.12,40.43
2016,6,7,18,15,0.0,43.5,3.55,14.5,43.5,42.02,30.07
2016,6,7,18,30,0.0,31.0,3.5,14.0,31.0,29.93,19.59
2016,6,7,18,45,0.0,21.0,3.5,14.0,21.0,20.26,11.03
2016,6,7,19,0,0.0,11.0,3.5,14.0,11.0,10.61,1.71
2016,6,7,19,15,0.0,5.5,3.5,13.5,5.5,5.41,0.0
2016,6,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,3.95,12.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,4.0,12.0,13.0,10.81,0.0
2016,6,8,5,15,209.5,23.0,4.0,12.0,43.5,17.96,5.72
2016,6,8,5,30,342.0,35.0,4.0,12.0,74.0,26.78,17.39
2016,6,8,5,45,428.5,43.5,4.05,12.5,117.0,31.75,22.47
2016,6,8,6,0,515.0,52.0,4.1,13.0,160.0,36.42,26.94
2016,6,8,6,15,257.5,55.5,4.1,13.0,109.5,42.7,28.54
2016,6,8,6,30,0.0,59.0,4.1,13.0,59.0,57.02,43.3
2016,6,8,6,45,0.0,71.0,4.15,13.5,71.0,68.53,52.95
2016,6,8,7,0,0.0,83.0,4.2,14.0,83.0,79.86,62.27
2016,6,8,7,15,3.0,120.5,4.25,14.0,122.0,114.84,91.27
2016,6,8,7,30,6.0,158.0,4.3,14.0,161.0,149.91,119.93
2016,6,8,7,45,27.0,195.5,4.35,14.0,211.0,186.24,148.84
2016,6,8,8,0,48.0,233.0,4.4,14.0,261.0,228.44,182.46
2016,6,8,8,15,62.0,260.5,4.45,14.0,300.0,261.73,208.85
2016,6,8,8,30,76.0,288.0,4.5,14.0,339.0,296.54,236.35
2016,6,8,8,45,54.0,288.0,4.6,14.5,325.0,291.46,231.63
2016,6,8,9,0,32.0,288.0,4.7,15.0,311.0,283.98,224.85
2016,6,8,9,15,54.0,326.0,4.75,15.0,368.5,333.52,263.77
2016,6,8,9,30,76.0,364.0,4.8,15.0,426.0,385.24,303.93
2016,6,8,9,45,56.5,358.0,4.85,15.5,405.0,372.14,292.48
2016,6,8,10,0,37.0,352.0,4.9,16.0,384.0,357.07,279.61
2016,6,8,10,15,91.5,399.0,4.95,16.0,481.0,443.53,347.13
2016,6,8,10,30,146.0,446.0,5.0,16.0,578.0,531.99,414.86
2016,6,8,10,45,285.0,418.0,5.05,16.0,682.0,624.05,487.49
2016,6,8,11,0,424.0,390.0,5.1,16.0,786.0,724.94,565.5
2016,6,8,11,15,655.5,264.5,5.1,16.0,887.0,820.76,642.44
2016,6,8,11,30,887.0,139.0,5.1,16.0,988.0,922.26,716.11
2016,6,8,11,45,661.5,274.5,5.2,16.0,910.5,872.31,679.1
2016,6,8,12,0,436.0,410.0,5.3,16.0,833.0,810.45,627.38
2016,6,8,12,15,456.5,408.0,5.3,16.0,849.5,839.14,648.99
2016,6,8,12,30,477.0,406.0,5.3,16.0,866.0,866.95,669.45
2016,6,8,12,45,482.5,398.5,5.35,16.0,860.5,873.71,674.95
2016,6,8,13,0,488.0,391.0,5.4,16.0,855.0,878.76,679.42
2016,6,8,13,15,468.0,384.0,5.35,16.0,822.5,857.62,664.07
2016,6,8,13,30,448.0,377.0,5.3,16.0,790.0,834.61,647.51
2016,6,8,13,45,471.5,359.0,5.3,16.0,784.5,841.08,653.82
2016,6,8,14,0,495.0,341.0,5.3,16.0,779.0,845.37,658.47
2016,6,8,14,15,424.0,356.0,5.2,16.0,722.0,790.86,617.03
2016,6,8,14,30,353.0,371.0,5.1,16.0,665.0,729.77,570.84
2016,6,8,14,45,401.5,331.5,5.1,16.0,652.5,737.48,579.58
2016,6,8,15,0,450.0,292.0,5.1,16.0,640.0,734.86,580.57
2016,6,8,15,15,412.5,289.5,5.05,15.5,595.5,691.0,548.88
2016,6,8,15,30,375.0,287.0,5.0,15.0,551.0,639.2,511.16
2016,6,8,15,45,360.0,270.0,4.95,15.0,510.0,599.81,482.16
2016,6,8,16,0,345.0,253.0,4.9,15.0,469.0,560.14,452.58
2016,6,8,16,15,254.5,244.0,4.9,15.0,396.5,470.61,381.89
2016,6,8,16,30,164.0,235.0,4.9,15.0,324.0,377.89,307.5
2016,6,8,16,45,318.5,186.5,4.9,15.0,338.5,436.62,359.29
2016,6,8,17,0,473.0,138.0,4.9,15.0,353.0,483.06,399.66
2016,6,8,17,15,299.5,140.5,4.9,14.5,271.0,350.2,290.75
2016,6,8,17,30,126.0,143.0,4.9,14.0,189.0,233.55,192.77
2016,6,8,17,45,111.0,123.0,4.9,14.0,159.0,198.97,163.81
2016,6,8,18,0,96.0,103.0,4.9,14.0,129.0,165.41,135.07
2016,6,8,18,15,242.5,77.5,4.8,13.5,124.0,205.14,167.33
2016,6,8,18,30,389.0,52.0,4.7,13.0,119.0,232.59,185.56
2016,6,8,18,45,288.5,40.0,4.6,13.0,81.0,163.78,124.28
2016,6,8,19,0,188.0,28.0,4.5,13.0,43.0,105.04,64.78
2016,6,8,19,15,94.0,14.0,4.45,13.0,21.5,38.66,0.0
2016,6,8,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.0,4.5,12.5,5.5,0.0,0.0
2016,6,9,5,0,37.0,10.0,4.6,13.0,11.0,9.83,0.0
2016,6,9,5,15,151.0,24.5,4.7,13.0,40.5,19.07,6.43
2016,6,9,5,30,265.0,39.0,4.8,13.0,70.0,29.89,19.97
2016,6,9,5,45,356.5,49.5,4.95,13.5,112.0,37.32,27.26
2016,6,9,6,0,448.0,60.0,5.1,14.0,154.0,43.53,33.13
2016,6,9,6,15,508.5,68.0,5.05,14.0,202.0,54.51,36.0
2016,6,9,6,30,569.0,76.0,5.0,14.0,250.0,89.69,51.7
2016,6,9,6,45,284.5,89.0,4.95,14.0,176.0,99.59,66.84
2016,6,9,7,0,0.0,102.0,4.9,14.0,102.0,96.97,76.68
2016,6,9,7,15,9.0,138.0,4.85,14.0,142.5,131.51,104.96
2016,6,9,7,30,18.0,174.0,4.8,14.0,183.0,166.91,133.63
2016,6,9,7,45,9.0,167.5,4.75,14.5,172.0,160.61,128.07
2016,6,9,8,0,0.0,161.0,4.7,15.0,161.0,152.87,121.29
2016,6,9,8,15,22.0,214.5,4.7,15.0,229.0,210.7,167.68
2016,6,9,8,30,44.0,268.0,4.7,15.0,297.0,265.22,210.86
2016,6,9,8,45,55.0,295.5,4.7,15.5,334.5,298.44,236.38
2016,6,9,9,0,66.0,323.0,4.7,16.0,372.0,332.85,262.61
2016,6,9,9,15,84.5,349.5,4.7,16.0,415.5,371.88,292.8
2016,6,9,9,30,103.0,376.0,4.7,16.0,459.0,412.65,324.11
2016,6,9,9,45,59.0,324.5,4.7,16.5,372.5,343.52,269.28
2016,6,9,10,0,15.0,273.0,4.7,17.0,286.0,271.63,211.88
2016,6,9,10,15,27.0,326.0,4.7,17.0,350.5,328.75,256.33
2016,6,9,10,30,39.0,379.0,4.7,17.0,415.0,389.66,302.85
2016,6,9,10,45,44.0,396.5,4.7,17.0,437.5,413.13,320.39
2016,6,9,11,0,49.0,414.0,4.7,17.0,460.0,437.05,338.31
2016,6,9,11,15,112.5,448.5,4.7,17.0,556.0,527.78,408.09
2016,6,9,11,30,176.0,483.0,4.7,17.0,652.0,622.82,479.5
2016,6,9,11,45,183.0,479.5,4.75,17.0,656.0,633.17,487.07
2016,6,9,12,0,190.0,476.0,4.8,17.0,660.0,643.21,494.85
2016,6,9,12,15,212.0,478.5,4.9,17.0,683.5,672.89,517.54
2016,6,9,12,30,234.0,481.0,5.0,17.0,707.0,702.56,540.13
2016,6,9,12,45,229.0,477.0,5.1,17.0,697.0,699.4,538.17
2016,6,9,13,0,224.0,473.0,5.2,17.0,687.0,695.28,535.71
2016,6,9,13,15,176.0,465.5,5.25,17.0,631.5,644.7,497.69
2016,6,9,13,30,128.0,458.0,5.3,17.0,576.0,593.19,458.7
2016,6,9,13,45,95.5,430.5,5.4,17.0,517.0,528.28,410.22
2016,6,9,14,0,63.0,403.0,5.5,17.0,458.0,469.69,365.73
2016,6,9,14,15,47.5,368.0,5.55,17.0,409.5,419.49,327.73
2016,6,9,14,30,32.0,333.0,5.6,17.0,361.0,369.12,289.12
2016,6,9,14,45,93.0,350.5,5.65,17.0,424.5,445.65,351.18
2016,6,9,15,0,154.0,368.0,5.7,17.0,488.0,529.43,417.61
2016,6,9,15,15,161.5,347.5,5.75,16.5,467.5,513.0,406.91
2016,6,9,15,30,169.0,327.0,5.8,16.0,447.0,495.57,395.65
2016,6,9,15,45,130.5,301.5,5.85,16.0,390.5,432.91,346.85
2016,6,9,16,0,92.0,276.0,5.9,16.0,334.0,363.03,291.8
2016,6,9,16,15,101.5,255.5,5.9,15.5,314.5,347.05,280.94
2016,6,9,16,30,111.0,235.0,5.9,15.0,295.0,338.48,275.66
2016,6,9,16,45,419.5,160.0,5.95,15.0,355.5,487.55,403.82
2016,6,9,17,0,728.0,85.0,6.0,15.0,416.0,595.76,495.58
2016,6,9,17,15,694.0,80.0,5.95,14.5,365.5,542.17,452.53
2016,6,9,17,30,660.0,75.0,5.9,14.0,315.0,487.94,408.35
2016,6,9,17,45,612.5,69.5,5.9,14.0,265.5,427.6,357.17
2016,6,9,18,0,565.0,64.0,5.9,14.0,216.0,370.57,307.39
2016,6,9,18,15,497.0,56.5,5.85,13.5,169.5,305.5,250.25
2016,6,9,18,30,429.0,49.0,5.8,13.0,123.0,246.17,196.82
2016,6,9,18,45,327.0,38.0,5.75,13.0,84.0,176.9,134.76
2016,6,9,19,0,225.0,27.0,5.7,13.0,45.0,116.54,73.33
2016,6,9,19,15,112.5,13.5,5.6,13.0,22.5,43.2,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.5,5.0,4.35,12.0,6.0,0.0,0.0
2016,6,10,5,0,85.0,10.0,4.5,12.0,12.0,9.83,0.0
2016,6,10,5,15,216.0,21.5,4.7,12.5,42.5,16.49,4.85
2016,6,10,5,30,347.0,33.0,4.9,13.0,73.0,24.86,15.66
2016,6,10,5,45,428.0,42.0,5.1,13.5,115.5,30.38,21.15
2016,6,10,6,0,509.0,51.0,5.3,14.0,158.0,35.54,26.03
2016,6,10,6,15,565.0,57.0,5.4,14.0,205.5,45.95,28.12
2016,6,10,6,30,621.0,63.0,5.5,14.0,253.0,81.89,43.33
2016,6,10,6,45,412.5,110.0,5.6,14.5,246.0,130.37,87.13
2016,6,10,7,0,204.0,157.0,5.7,15.0,239.0,167.02,125.96
2016,6,10,7,15,145.5,180.5,5.7,15.0,243.0,186.37,144.64
2016,6,10,7,30,87.0,204.0,5.7,15.0,247.0,204.69,162.01
2016,6,10,7,45,173.0,223.5,5.75,15.5,320.0,249.0,195.77
2016,6,10,8,0,259.0,243.0,5.8,16.0,393.0,301.46,236.84
2016,6,10,8,15,189.0,270.5,5.8,16.0,385.0,316.15,250.18
2016,6,10,8,30,119.0,298.0,5.8,16.0,377.0,319.68,253.55
2016,6,10,8,45,106.5,316.5,5.8,16.5,390.5,341.77,270.4
2016,6,10,9,0,94.0,335.0,5.8,17.0,404.0,358.26,282.47
2016,6,10,9,15,483.5,221.5,5.8,17.0,605.0,478.61,381.79
2016,6,10,9,30,873.0,108.0,5.8,17.0,806.0,643.76,514.57
2016,6,10,9,45,884.5,108.5,5.85,17.5,840.5,687.95,548.06
2016,6,10,10,0,896.0,109.0,5.9,18.0,875.0,731.42,579.76
2016,6,10,10,15,903.0,110.0,5.95,18.0,903.0,771.12,608.51
2016,6,10,10,30,910.0,111.0,6.0,18.0,931.0,809.39,636.06
2016,6,10,10,45,914.5,112.0,6.05,18.0,952.0,844.03,660.85
2016,6,10,11,0,919.0,113.0,6.1,18.0,973.0,876.77,684.19
2016,6,10,11,15,922.5,114.0,6.1,18.0,987.5,906.58,705.14
2016,6,10,11,30,926.0,115.0,6.1,18.0,1002.0,934.16,724.46
2016,6,10,11,45,928.0,115.0,6.2,18.0,1009.0,957.08,741.01
2016,6,10,12,0,930.0,115.0,6.3,18.0,1016.0,977.49,755.86
2016,6,10,12,15,931.0,115.0,6.3,18.0,1015.5,994.35,767.71
2016,6,10,12,30,932.0,115.0,6.3,18.0,1015.0,1008.48,777.74
2016,6,10,12,45,733.0,243.5,6.35,18.0,947.0,962.24,745.3
2016,6,10,13,0,534.0,372.0,6.4,18.0,879.0,904.73,698.89
2016,6,10,13,15,712.5,253.5,6.4,18.0,918.5,965.74,749.34
2016,6,10,13,30,891.0,135.0,6.4,18.0,958.0,1012.75,783.08
2016,6,10,13,45,682.5,240.5,6.45,18.0,862.0,926.92,722.4
2016,6,10,14,0,474.0,346.0,6.5,18.0,766.0,830.47,647.09
2016,6,10,14,15,411.0,360.0,6.55,17.5,715.5,782.78,612.69
2016,6,10,14,30,348.0,374.0,6.6,17.0,665.0,728.46,572.77
2016,6,10,14,45,365.5,349.0,6.65,17.0,643.0,715.25,565.02
2016,6,10,15,0,383.0,324.0,6.7,17.0,621.0,699.95,555.54
2016,6,10,15,15,410.0,294.0,6.75,17.0,597.0,693.98,553.25
2016,6,10,15,30,437.0,264.0,6.8,17.0,573.0,677.24,542.94
2016,6,10,15,45,467.0,234.5,6.85,17.0,545.5,660.47,532.59
2016,6,10,16,0,497.0,205.0,6.9,17.0,518.0,640.25,519.43
2016,6,10,16,15,526.5,177.5,6.9,16.5,486.0,618.26,505.47
2016,6,10,16,30,556.0,150.0,6.9,16.0,454.0,596.58,491.29
2016,6,10,16,45,634.5,121.5,6.95,16.0,436.5,601.37,497.51
2016,6,10,17,0,713.0,93.0,7.0,16.0,419.0,597.96,496.63
2016,6,10,17,15,677.5,88.0,6.9,15.5,368.0,541.81,451.81
2016,6,10,17,30,642.0,83.0,6.8,15.0,317.0,487.33,407.3
2016,6,10,17,45,590.5,77.0,6.7,14.5,267.0,424.91,354.96
2016,6,10,18,0,539.0,71.0,6.6,14.0,217.0,366.1,304.2
2016,6,10,18,15,468.0,62.5,6.35,13.5,170.0,299.52,245.7
2016,6,10,18,30,397.0,54.0,6.1,13.0,123.0,238.88,191.28
2016,6,10,18,45,288.5,42.0,5.9,13.0,83.5,166.9,127.4
2016,6,10,19,0,180.0,30.0,5.7,13.0,44.0,106.25,67.78
2016,6,10,19,15,90.0,15.0,5.5,12.5,22.0,38.8,0.0
2016,6,10,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.0,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,38.0,10.0,2.9,12.0,11.0,9.83,0.0
2016,6,11,5,15,153.0,24.5,2.95,12.0,40.5,19.07,6.53
2016,6,11,5,30,268.0,39.0,3.0,12.0,70.0,29.89,20.08
2016,6,11,5,45,363.0,49.5,3.05,12.5,113.0,37.32,27.4
2016,6,11,6,0,458.0,60.0,3.1,13.0,156.0,43.54,33.3
2016,6,11,6,15,518.5,67.5,3.05,13.5,204.0,54.3,35.76
2016,6,11,6,30,579.0,75.0,3.0,14.0,252.0,89.5,51.16
2016,6,11,6,45,625.5,80.0,3.0,14.5,303.0,127.27,75.27
2016,6,11,7,0,672.0,85.0,3.0,15.0,354.0,169.9,107.82
2016,6,11,7,15,703.0,90.0,3.0,15.5,404.5,214.14,145.06
2016,6,11,7,30,734.0,95.0,3.0,16.0,455.0,261.52,186.17
2016,6,11,7,45,758.5,98.5,3.0,16.5,504.5,311.78,230.06
2016,6,11,8,0,783.0,102.0,3.0,17.0,554.0,360.89,272.64
2016,6,11,8,15,800.5,105.0,2.9,17.5,600.5,408.79,313.46
2016,6,11,8,30,818.0,108.0,2.8,18.0,647.0,457.84,354.06
2016,6,11,8,45,832.5,110.0,2.75,18.5,690.5,505.45,392.51
2016,6,11,9,0,847.0,112.0,2.7,19.0,734.0,556.73,432.42
2016,6,11,9,15,857.5,114.5,2.6,19.5,772.0,602.85,467.2
2016,6,11,9,30,868.0,117.0,2.5,20.0,810.0,648.6,500.61
2016,6,11,9,45,873.0,120.5,2.45,20.5,842.5,691.05,530.8
2016,6,11,10,0,878.0,124.0,2.4,21.0,875.0,732.33,558.93
2016,6,11,10,15,699.5,234.0,2.4,21.5,844.5,732.93,554.44
2016,6,11,10,30,521.0,344.0,2.4,22.0,814.0,724.06,542.47
2016,6,11,10,45,490.0,364.5,2.4,22.5,814.0,738.07,550.33
2016,6,11,11,0,459.0,385.0,2.4,23.0,814.0,749.33,555.94
