Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,15,496.5,381.0,2.45,23.0,851.5,794.26,587.55
2016,6,11,11,30,534.0,377.0,2.5,23.0,889.0,839.86,619.05
2016,6,11,11,45,483.0,394.0,2.6,23.0,859.0,825.29,608.27
2016,6,11,12,0,432.0,411.0,2.7,23.0,829.0,807.58,595.72
2016,6,11,12,15,668.0,271.5,2.9,23.0,917.0,905.27,671.12
2016,6,11,12,30,904.0,132.0,3.1,23.0,1005.0,998.41,734.14
2016,6,11,12,45,911.0,126.0,3.35,23.0,999.0,1009.54,742.8
2016,6,11,13,0,918.0,120.0,3.6,23.0,993.0,1017.84,750.34
2016,6,11,13,15,915.0,119.5,3.75,23.0,977.5,1018.98,752.52
2016,6,11,13,30,912.0,119.0,3.9,23.0,962.0,1017.2,752.9
2016,6,11,13,45,905.5,119.0,4.1,23.0,939.0,1009.6,749.81
2016,6,11,14,0,899.0,119.0,4.3,23.0,916.0,999.17,744.87
2016,6,11,14,15,893.0,118.0,4.35,23.0,887.0,985.42,736.88
2016,6,11,14,30,887.0,117.0,4.4,23.0,858.0,968.99,727.16
2016,6,11,14,45,875.0,116.5,4.45,23.0,822.0,944.93,712.28
2016,6,11,15,0,863.0,116.0,4.5,23.0,786.0,918.62,695.97
2016,6,11,15,15,851.5,113.5,4.5,22.5,746.0,888.53,678.03
2016,6,11,15,30,840.0,111.0,4.5,22.0,706.0,861.79,662.3
2016,6,11,15,45,820.0,110.5,4.55,22.0,660.5,823.0,636.88
2016,6,11,16,0,800.0,110.0,4.6,22.0,615.0,783.1,610.42
2016,6,11,16,15,780.5,106.5,4.55,21.5,567.0,739.39,581.47
2016,6,11,16,30,761.0,103.0,4.5,21.0,519.0,695.02,551.56
2016,6,11,16,45,731.0,99.5,4.5,20.5,468.5,645.41,517.35
2016,6,11,17,0,701.0,96.0,4.5,20.0,418.0,593.99,479.44
2016,6,11,17,15,666.0,90.5,4.45,19.0,367.0,538.05,437.63
2016,6,11,17,30,631.0,85.0,4.4,18.0,316.0,483.75,395.67
2016,6,11,17,45,581.5,78.5,4.35,17.5,266.0,422.28,345.77
2016,6,11,18,0,532.0,72.0,4.3,17.0,216.0,364.26,297.13
2016,6,11,18,15,463.0,63.0,4.1,16.5,169.5,298.28,240.58
2016,6,11,18,30,394.0,54.0,3.9,16.0,123.0,238.11,187.8
2016,6,11,18,45,293.5,41.5,3.75,15.5,84.0,168.28,127.05
2016,6,11,19,0,193.0,29.0,3.6,15.0,45.0,109.37,69.94
2016,6,11,19,15,96.5,14.5,3.45,14.5,22.5,40.15,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,3.5,12.0,5.5,0.0,0.0
2016,6,12,5,0,21.0,10.0,3.5,12.0,11.0,9.83,0.0
2016,6,12,5,15,122.5,26.5,3.55,12.5,40.0,20.74,7.56
2016,6,12,5,30,224.0,43.0,3.6,13.0,69.0,33.19,22.81
2016,6,12,5,45,318.5,54.5,3.7,13.5,111.0,40.99,30.5
2016,6,12,6,0,413.0,66.0,3.8,14.0,153.0,48.41,37.47
2016,6,12,6,15,475.5,75.0,3.8,14.0,201.0,60.45,41.34
2016,6,12,6,30,538.0,84.0,3.8,14.0,249.0,94.93,57.15
2016,6,12,6,45,591.0,89.0,3.8,14.5,300.0,131.27,80.14
2016,6,12,7,0,644.0,94.0,3.8,15.0,351.0,173.18,111.82
2016,6,12,7,15,676.5,99.0,3.7,15.0,402.0,216.32,148.29
2016,6,12,7,30,709.0,104.0,3.6,15.0,453.0,262.79,188.91
2016,6,12,7,45,738.5,106.5,3.55,15.5,503.0,309.35,229.8
2016,6,12,8,0,768.0,109.0,3.5,16.0,553.0,361.77,275.03
2016,6,12,8,15,786.5,112.5,3.4,16.0,600.0,409.79,316.73
2016,6,12,8,30,805.0,116.0,3.3,16.0,647.0,459.07,358.51
2016,6,12,8,45,821.5,118.0,3.25,16.5,690.5,507.07,397.69
2016,6,12,9,0,838.0,120.0,3.2,17.0,734.0,555.72,436.22
2016,6,12,9,15,849.0,122.0,3.2,17.0,772.5,601.62,472.61
2016,6,12,9,30,860.0,124.0,3.2,17.0,811.0,649.71,509.7
2016,6,12,9,45,876.0,121.0,3.2,17.5,846.0,693.29,541.9
2016,6,12,10,0,892.0,118.0,3.2,18.0,881.0,736.49,572.44
2016,6,12,10,15,898.0,119.5,3.25,18.0,908.0,775.83,599.78
2016,6,12,10,30,904.0,121.0,3.3,18.0,935.0,813.68,625.9
2016,6,12,10,45,908.0,122.0,3.35,18.5,955.5,847.82,648.04
2016,6,12,11,0,912.0,123.0,3.4,19.0,976.0,880.03,668.68
2016,6,12,11,15,914.5,123.5,3.5,19.0,989.0,908.43,688.18
2016,6,12,11,30,917.0,124.0,3.6,19.0,1002.0,934.56,706.17
2016,6,12,11,45,916.5,125.0,3.7,19.0,1007.5,956.08,721.05
2016,6,12,12,0,916.0,126.0,3.8,19.0,1013.0,975.05,734.29
2016,6,12,12,15,915.5,126.0,3.85,19.0,1011.5,990.42,744.87
2016,6,12,12,30,915.0,126.0,3.9,19.0,1010.0,1003.09,753.74
2016,6,12,12,45,910.0,127.5,3.95,19.0,1000.0,1010.12,758.92
2016,6,12,13,0,905.0,129.0,4.0,19.0,990.0,1014.27,762.32
2016,6,12,13,15,901.0,128.5,3.95,19.0,973.5,1014.52,762.57
2016,6,12,13,30,897.0,128.0,3.9,19.0,957.0,1011.88,761.01
2016,6,12,13,45,891.5,127.0,3.9,19.0,934.0,1004.4,756.65
2016,6,12,14,0,886.0,126.0,3.9,19.0,911.0,994.1,750.52
2016,6,12,14,15,878.5,124.5,3.85,19.0,881.5,978.62,740.66
2016,6,12,14,30,871.0,123.0,3.8,19.0,852.0,960.51,729.12
2016,6,12,14,45,861.5,121.0,3.75,19.0,816.5,937.51,714.3
2016,6,12,15,0,852.0,119.0,3.7,19.0,781.0,912.2,697.93
2016,6,12,15,15,839.5,116.5,3.6,18.5,740.5,886.92,682.61
2016,6,12,15,30,827.0,114.0,3.5,18.0,700.0,854.3,662.05
2016,6,12,15,45,811.5,111.5,3.45,18.0,655.5,817.46,637.4
2016,6,12,16,0,796.0,109.0,3.4,18.0,611.0,779.27,611.62
2016,6,12,16,15,776.0,105.5,3.3,17.5,563.5,735.32,582.25
2016,6,12,16,30,756.0,102.0,3.2,17.0,516.0,690.75,552.0
2016,6,12,16,45,729.5,97.5,3.15,17.0,466.0,642.59,517.7
2016,6,12,17,0,703.0,93.0,3.1,17.0,416.0,592.44,479.92
2016,6,12,17,15,668.0,88.0,3.0,16.5,365.5,537.0,437.64
2016,6,12,17,30,633.0,83.0,2.9,16.0,315.0,483.21,395.41
2016,6,12,17,45,585.5,76.0,2.85,16.0,265.5,422.18,345.53
2016,6,12,18,0,538.0,69.0,2.8,16.0,216.0,364.45,296.89
2016,6,12,18,15,470.0,60.5,2.75,15.5,170.0,299.23,241.41
2016,6,12,18,30,402.0,52.0,2.7,15.0,124.0,239.75,189.38
2016,6,12,18,45,304.0,40.5,2.65,15.0,85.0,172.28,130.29
2016,6,12,19,0,206.0,29.0,2.6,15.0,46.0,113.9,73.62
2016,6,12,19,15,103.0,14.5,2.6,14.5,23.0,42.0,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.0,3.5,12.0,6.0,0.0,0.0
2016,6,13,5,0,48.0,10.0,3.6,12.0,12.0,9.83,0.0
2016,6,13,5,15,162.5,24.0,3.55,12.0,41.0,18.65,6.22
2016,6,13,5,30,277.0,38.0,3.5,12.0,70.0,29.08,19.37
2016,6,13,5,45,372.0,47.5,3.45,12.5,112.5,35.44,25.73
2016,6,13,6,0,467.0,57.0,3.4,13.0,155.0,40.83,30.88
2016,6,13,6,15,526.0,64.0,3.35,13.0,202.5,51.27,33.24
2016,6,13,6,30,585.0,71.0,3.3,13.0,250.0,86.3,48.49
2016,6,13,6,45,292.5,83.0,3.3,13.5,172.5,95.58,63.2
2016,6,13,7,0,0.0,95.0,3.3,14.0,95.0,90.71,71.37
2016,6,13,7,15,1.5,124.0,3.45,14.0,125.0,117.64,93.6
2016,6,13,7,30,3.0,153.0,3.6,14.0,155.0,144.74,115.67
2016,6,13,7,45,38.5,198.5,3.8,14.5,221.0,192.18,153.02
2016,6,13,8,0,74.0,244.0,4.0,15.0,287.0,246.61,195.79
2016,6,13,8,15,48.0,242.0,4.15,15.0,271.0,240.41,190.96
2016,6,13,8,30,22.0,240.0,4.3,15.0,255.0,235.68,187.08
2016,6,13,8,45,26.5,262.5,4.45,15.5,281.5,255.68,202.35
2016,6,13,9,0,31.0,285.0,4.6,16.0,308.0,280.73,221.46
2016,6,13,9,15,101.5,333.5,4.7,16.0,414.0,367.54,289.93
2016,6,13,9,30,172.0,382.0,4.8,16.0,520.0,456.84,359.38
2016,6,13,9,45,143.0,397.0,4.9,16.0,514.5,460.71,361.46
2016,6,13,10,0,114.0,412.0,5.0,16.0,509.0,462.17,361.78
2016,6,13,10,15,99.0,420.0,5.1,16.0,506.5,468.08,365.76
2016,6,13,10,30,84.0,428.0,5.2,16.0,504.0,469.59,366.34
2016,6,13,10,45,198.0,434.5,5.35,16.0,618.5,570.82,446.19
2016,6,13,11,0,312.0,441.0,5.5,16.0,733.0,679.61,530.13
2016,6,13,11,15,349.5,429.0,5.65,16.0,760.5,712.88,555.9
2016,6,13,11,30,387.0,417.0,5.8,16.0,788.0,747.01,582.6
2016,6,13,11,45,656.5,268.5,5.95,16.0,902.5,861.74,676.39
2016,6,13,12,0,926.0,120.0,6.1,16.0,1017.0,978.49,761.78
2016,6,13,12,15,926.0,120.0,6.15,16.0,1016.0,994.47,772.86
2016,6,13,12,30,926.0,120.0,6.2,16.0,1015.0,1007.74,782.62
2016,6,13,12,45,925.0,119.0,6.3,16.0,1006.5,1016.24,789.43
2016,6,13,13,0,924.0,118.0,6.4,16.0,998.0,1021.85,794.32
2016,6,13,13,15,920.5,117.5,6.4,16.0,981.5,1022.58,795.27
2016,6,13,13,30,917.0,117.0,6.4,16.0,965.0,1020.37,794.27
2016,6,13,13,45,910.5,117.0,6.45,16.5,941.5,1012.82,788.36
2016,6,13,14,0,904.0,117.0,6.5,17.0,918.0,1002.42,780.57
2016,6,13,14,15,897.0,115.5,6.55,16.5,888.5,987.21,772.44
2016,6,13,14,30,890.0,114.0,6.6,16.0,859.0,969.31,762.41
2016,6,13,14,45,876.5,114.5,6.7,16.0,822.5,944.91,746.44
2016,6,13,15,0,863.0,115.0,6.8,16.0,786.0,918.34,728.85
2016,6,13,15,15,851.0,112.5,6.8,15.5,746.0,887.87,709.23
2016,6,13,15,30,839.0,110.0,6.8,15.0,706.0,860.74,691.98
2016,6,13,15,45,828.0,106.0,6.8,15.0,662.0,825.7,667.33
2016,6,13,16,0,817.0,102.0,6.8,15.0,618.0,789.03,641.3
2016,6,13,16,15,797.5,98.5,6.8,15.0,570.5,744.82,609.24
2016,6,13,16,30,778.0,95.0,6.8,15.0,523.0,699.93,576.31
2016,6,13,16,45,762.0,88.5,6.8,15.0,474.5,653.7,541.88
2016,6,13,17,0,746.0,82.0,6.8,15.0,426.0,607.01,505.94
2016,6,13,17,15,713.0,77.5,6.8,14.5,375.0,551.57,461.93
2016,6,13,17,30,680.0,73.0,6.8,14.0,324.0,499.84,419.63
2016,6,13,17,45,632.0,68.0,6.85,14.0,273.5,438.88,367.77
2016,6,13,18,0,584.0,63.0,6.9,14.0,223.0,381.24,317.33
2016,6,13,18,15,517.5,56.0,6.8,13.5,176.0,316.38,260.14
2016,6,13,18,30,451.0,49.0,6.7,13.0,129.0,257.09,206.51
2016,6,13,18,45,339.5,39.0,6.65,13.0,89.0,183.99,141.24
2016,6,13,19,0,228.0,29.0,6.6,13.0,49.0,121.03,79.94
2016,6,13,19,15,114.0,14.5,6.6,13.0,24.5,53.37,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,5.5,5.45,11.5,6.0,0.0,0.0
2016,6,14,5,0,43.0,11.0,5.5,12.0,12.0,10.81,0.0
2016,6,14,5,15,162.5,24.5,5.5,12.0,41.5,19.08,6.41
2016,6,14,5,30,282.0,38.0,5.5,12.0,71.0,29.09,19.35
2016,6,14,5,45,385.5,46.5,5.5,12.5,114.0,34.52,24.9
2016,6,14,6,0,489.0,55.0,5.5,13.0,157.0,39.07,29.29
2016,6,14,6,15,547.5,61.5,5.5,13.0,205.0,49.31,31.42
2016,6,14,6,30,606.0,68.0,5.5,13.0,253.0,84.87,46.64
2016,6,14,6,45,654.5,71.5,5.5,13.5,304.0,122.87,70.78
2016,6,14,7,0,703.0,75.0,5.5,14.0,355.0,169.05,106.5
2016,6,14,7,15,692.0,84.5,5.55,14.0,391.5,206.77,140.83
2016,6,14,7,30,681.0,94.0,5.6,14.0,428.0,246.76,178.26
2016,6,14,7,45,744.5,91.0,5.7,14.5,491.5,300.27,224.59
2016,6,14,8,0,808.0,88.0,5.8,15.0,555.0,356.5,273.36
2016,6,14,8,15,824.5,91.0,5.8,15.0,601.5,405.13,316.91
2016,6,14,8,30,841.0,94.0,5.8,15.0,648.0,458.63,363.44
2016,6,14,8,45,853.5,96.0,5.8,15.5,690.5,506.04,403.56
2016,6,14,9,0,866.0,98.0,5.8,16.0,733.0,553.63,442.77
2016,6,14,9,15,876.0,100.0,5.8,16.0,771.5,599.77,480.74
2016,6,14,9,30,886.0,102.0,5.8,16.0,810.0,645.48,517.56
2016,6,14,9,45,891.0,105.0,5.8,16.5,842.5,688.16,550.26
2016,6,14,10,0,896.0,108.0,5.8,17.0,875.0,729.64,580.31
2016,6,14,10,15,902.0,109.5,5.85,17.0,902.0,769.09,608.98
2016,6,14,10,30,908.0,111.0,5.9,17.0,929.0,807.07,636.4
2016,6,14,10,45,912.0,111.5,5.95,17.0,949.5,840.85,660.64
2016,6,14,11,0,916.0,112.0,6.0,17.0,970.0,872.7,683.42
2016,6,14,11,15,918.5,113.0,6.05,17.0,983.0,901.65,704.07
2016,6,14,11,30,921.0,114.0,6.1,17.0,996.0,928.34,723.09
2016,6,14,11,45,922.0,114.5,6.2,17.0,1002.5,950.82,739.41
2016,6,14,12,0,923.0,115.0,6.3,17.0,1009.0,970.78,754.01
2016,6,14,12,15,923.0,115.0,6.4,16.5,1007.5,986.71,767.31
2016,6,14,12,30,923.0,115.0,6.5,16.0,1006.0,999.92,778.84
2016,6,14,12,45,923.0,113.0,6.65,16.0,998.0,1008.36,785.87
2016,6,14,13,0,923.0,111.0,6.8,16.0,990.0,1013.89,790.96
2016,6,14,13,15,920.0,110.5,6.9,16.0,974.5,1015.08,792.78
2016,6,14,13,30,917.0,110.0,7.0,16.0,959.0,1013.32,792.61
2016,6,14,13,45,911.5,109.5,7.15,16.0,936.0,1006.2,788.95
2016,6,14,14,0,906.0,109.0,7.3,16.0,913.0,996.21,783.31
2016,6,14,14,15,899.5,108.0,7.3,15.5,884.0,981.95,775.41
2016,6,14,14,30,893.0,107.0,7.3,15.0,855.0,965.0,765.6
2016,6,14,14,45,886.5,104.5,7.3,15.0,821.0,943.84,751.29
2016,6,14,15,0,880.0,102.0,7.3,15.0,787.0,920.2,735.18
2016,6,14,15,15,869.0,100.0,7.3,15.0,747.0,890.72,714.72
2016,6,14,15,30,858.0,98.0,7.3,15.0,707.0,859.25,692.72
2016,6,14,15,45,845.0,95.0,7.3,15.0,663.0,823.15,667.12
2016,6,14,16,0,832.0,92.0,7.3,15.0,619.0,785.54,640.2
2016,6,14,16,15,814.0,89.5,7.35,14.5,571.5,748.02,614.44
2016,6,14,16,30,796.0,87.0,7.4,14.0,524.0,704.84,583.84
2016,6,14,16,45,686.5,100.5,7.45,14.0,452.0,616.51,515.29
2016,6,14,17,0,577.0,114.0,7.5,14.0,380.0,532.47,446.41
2016,6,14,17,15,627.5,93.5,7.5,13.5,351.5,518.75,436.99
2016,6,14,17,30,678.0,73.0,7.5,13.0,323.0,499.22,421.66
2016,6,14,17,45,626.0,69.0,7.5,13.0,272.5,437.32,368.47
2016,6,14,18,0,574.0,65.0,7.5,13.0,222.0,379.04,317.13
2016,6,14,18,15,507.0,57.5,7.4,12.5,175.5,313.75,259.32
2016,6,14,18,30,440.0,50.0,7.3,12.0,129.0,254.09,205.17
2016,6,14,18,45,329.5,40.0,7.2,12.0,89.0,181.73,140.29
2016,6,14,19,0,219.0,30.0,7.1,12.0,49.0,119.69,80.05
2016,6,14,19,15,109.5,15.0,7.0,12.0,24.5,53.04,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,11.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,11.0,12.0,11.8,0.0
2016,6,15,5,15,155.0,24.5,5.4,11.5,42.0,19.08,6.36
2016,6,15,5,30,310.0,37.0,5.5,12.0,72.0,28.75,19.06
2016,6,15,5,45,404.0,45.5,5.65,12.5,115.0,33.62,24.09
2016,6,15,6,0,498.0,54.0,5.8,13.0,158.0,38.21,28.52
2016,6,15,6,15,556.0,60.5,5.8,13.0,206.0,48.41,30.69
2016,6,15,6,30,614.0,67.0,5.8,13.0,254.0,84.32,45.96
2016,6,15,6,45,659.0,71.0,5.85,13.5,304.5,122.71,70.49
2016,6,15,7,0,704.0,75.0,5.9,14.0,355.0,168.95,106.41
2016,6,15,7,15,733.5,78.5,5.95,14.0,405.5,212.85,144.29
2016,6,15,7,30,763.0,82.0,6.0,14.0,456.0,259.76,186.36
2016,6,15,7,45,788.5,84.0,6.1,14.5,506.0,306.99,229.09
2016,6,15,8,0,814.0,86.0,6.2,15.0,556.0,356.49,273.48
2016,6,15,8,15,830.5,88.5,6.25,15.0,602.5,408.99,320.26
2016,6,15,8,30,847.0,91.0,6.3,15.0,649.0,458.29,363.74
2016,6,15,8,45,861.5,92.0,6.35,15.0,692.0,506.04,405.17
2016,6,15,9,0,876.0,93.0,6.4,15.0,735.0,554.14,446.03
2016,6,15,9,15,886.0,95.0,6.4,15.0,773.5,600.69,484.71
2016,6,15,9,30,896.0,97.0,6.4,15.0,812.0,646.8,522.24
2016,6,15,9,45,900.0,100.0,6.45,15.5,844.0,689.21,555.23
2016,6,15,10,0,904.0,103.0,6.5,16.0,876.0,730.33,585.34
2016,6,15,10,15,910.0,104.5,6.5,16.0,903.5,770.07,614.39
2016,6,15,10,30,916.0,106.0,6.5,16.0,931.0,808.32,642.14
2016,6,15,10,45,920.5,107.0,6.5,16.0,951.5,843.22,667.27
2016,6,15,11,0,925.0,108.0,6.5,16.0,972.0,876.21,690.89
2016,6,15,11,15,927.5,108.5,6.5,16.0,986.0,904.94,711.34
2016,6,15,11,30,930.0,109.0,6.5,16.0,1000.0,931.37,730.11
2016,6,15,11,45,932.5,108.5,6.5,16.0,1007.0,954.45,746.46
2016,6,15,12,0,935.0,108.0,6.5,16.0,1014.0,975.02,761.04
2016,6,15,12,15,935.0,108.0,6.45,16.0,1013.0,991.11,772.2
2016,6,15,12,30,935.0,108.0,6.4,16.0,1012.0,1004.45,781.47
2016,6,15,12,45,925.0,113.5,6.35,16.0,1001.0,1010.77,785.83
2016,6,15,13,0,915.0,119.0,6.3,16.0,990.0,1014.16,788.24
2016,6,15,13,15,911.5,118.5,6.2,16.0,974.5,1014.95,788.62
2016,6,15,13,30,908.0,118.0,6.1,16.0,959.0,1012.82,787.04
2016,6,15,13,45,907.5,114.5,6.05,16.0,937.5,1007.62,783.73
2016,6,15,14,0,907.0,111.0,6.0,16.0,916.0,999.46,778.45
2016,6,15,14,15,707.0,209.0,5.9,16.0,824.0,912.86,716.53
2016,6,15,14,30,507.0,307.0,5.8,16.0,732.0,816.85,642.3
2016,6,15,14,45,697.5,203.0,5.75,16.0,761.5,882.28,696.53
2016,6,15,15,0,888.0,99.0,5.7,16.0,791.0,924.61,728.03
2016,6,15,15,15,877.5,97.0,5.65,15.5,751.0,895.42,709.07
2016,6,15,15,30,867.0,95.0,5.6,15.0,711.0,864.18,688.89
2016,6,15,15,45,857.5,90.5,5.55,15.0,667.5,829.13,664.44
2016,6,15,16,0,848.0,86.0,5.5,15.0,624.0,792.29,638.54
2016,6,15,16,15,830.5,83.5,5.4,14.5,576.0,749.87,609.15
2016,6,15,16,30,813.0,81.0,5.3,14.0,528.0,711.18,582.26
2016,6,15,16,45,792.5,77.0,5.2,14.0,479.0,663.33,546.77
2016,6,15,17,0,772.0,73.0,5.1,14.0,430.0,615.31,510.66
2016,6,15,17,15,741.0,69.0,4.9,14.0,379.0,560.71,466.54
2016,6,15,17,30,710.0,65.0,4.7,14.0,328.0,507.31,422.41
2016,6,15,17,45,668.0,60.0,4.55,14.0,278.0,448.17,372.61
2016,6,15,18,0,626.0,55.0,4.4,14.0,228.0,391.73,323.68
2016,6,15,18,15,563.0,49.0,4.15,13.5,180.5,329.92,269.46
2016,6,15,18,30,500.0,43.0,3.9,13.0,133.0,271.27,216.71
2016,6,15,18,45,403.0,34.5,3.7,12.5,92.5,202.83,155.58
2016,6,15,19,0,306.0,26.0,3.5,12.0,52.0,143.84,96.72
2016,6,15,19,15,153.0,13.0,3.35,12.0,26.0,63.93,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,28.0,5.0,1.8,12.0,6.0,0.0,0.0
2016,6,16,5,0,56.0,10.0,1.8,12.0,12.0,9.83,0.0
2016,6,16,5,15,177.5,23.0,1.85,12.5,41.0,17.85,5.46
2016,6,16,5,30,299.0,36.0,1.9,13.0,70.0,27.79,18.18
2016,6,16,5,45,387.5,45.0,1.95,13.5,111.5,33.17,23.64
2016,6,16,6,0,476.0,54.0,2.0,14.0,153.0,38.22,28.45
2016,6,16,6,15,534.0,60.5,1.9,14.0,200.5,47.93,30.54
2016,6,16,6,30,592.0,67.0,1.8,14.0,248.0,82.77,45.25
2016,6,16,6,45,305.5,104.5,1.7,14.5,199.0,113.94,77.75
2016,6,16,7,0,19.0,142.0,1.6,15.0,150.0,134.44,106.46
2016,6,16,7,15,37.0,168.5,1.55,15.0,186.5,158.84,125.46
2016,6,16,7,30,55.0,195.0,1.5,15.0,223.0,189.15,149.19
2016,6,16,7,45,42.5,206.5,1.45,15.5,229.0,199.94,157.66
2016,6,16,8,0,30.0,218.0,1.4,16.0,235.0,209.38,164.82
2016,6,16,8,15,109.0,257.5,1.45,16.0,328.0,273.19,214.04
2016,6,16,8,30,188.0,297.0,1.5,16.0,421.0,349.04,272.2
2016,6,16,8,45,143.5,316.0,1.55,16.5,414.5,354.78,275.92
2016,6,16,9,0,99.0,335.0,1.6,17.0,408.0,360.64,279.48
2016,6,16,9,15,483.0,220.0,1.7,17.0,603.0,475.97,371.74
2016,6,16,9,30,867.0,105.0,1.8,17.0,798.0,635.68,494.65
2016,6,16,9,45,884.5,101.0,1.9,17.5,833.0,679.5,526.08
2016,6,16,10,0,902.0,97.0,2.0,18.0,868.0,723.05,556.31
2016,6,16,10,15,907.5,98.0,2.1,18.0,895.0,761.87,583.2
2016,6,16,10,30,913.0,99.0,2.2,18.0,922.0,799.16,608.92
2016,6,16,10,45,918.0,99.0,2.35,18.0,942.5,833.42,632.82
2016,6,16,11,0,923.0,99.0,2.5,18.0,963.0,865.78,655.4
2016,6,16,11,15,925.5,99.5,2.65,18.0,976.5,894.43,675.44
2016,6,16,11,30,928.0,100.0,2.8,18.0,990.0,920.78,693.96
2016,6,16,11,45,930.0,100.0,2.95,18.5,996.0,943.8,708.93
2016,6,16,12,0,932.0,100.0,3.1,19.0,1002.0,964.31,722.22
2016,6,16,12,15,931.5,100.0,3.2,19.0,1001.0,979.85,733.23
2016,6,16,12,30,931.0,100.0,3.3,19.0,1000.0,992.62,742.52
2016,6,16,12,45,929.0,100.0,3.4,19.0,991.5,1001.12,749.06
2016,6,16,13,0,927.0,100.0,3.5,19.0,983.0,1006.71,753.79
2016,6,16,13,15,924.0,99.5,3.5,19.0,967.5,1007.88,754.95
2016,6,16,13,30,921.0,99.0,3.5,19.0,952.0,1006.09,754.29
2016,6,16,13,45,919.0,96.5,3.55,19.0,930.0,1000.25,751.41
2016,6,16,14,0,917.0,94.0,3.6,19.0,908.0,991.46,746.66
2016,6,16,14,15,911.0,93.0,3.6,19.0,879.5,977.51,738.18
2016,6,16,14,30,905.0,92.0,3.6,19.0,851.0,960.82,727.96
2016,6,16,14,45,712.5,180.0,3.6,19.0,762.5,871.88,667.73
2016,6,16,15,0,520.0,268.0,3.6,19.0,674.0,774.97,597.35
2016,6,16,15,15,520.0,250.5,3.55,18.5,638.5,747.09,580.34
2016,6,16,15,30,520.0,233.0,3.5,18.0,603.0,717.43,561.36
2016,6,16,15,45,400.5,251.5,3.5,18.0,526.0,624.15,491.11
2016,6,16,16,0,281.0,270.0,3.5,18.0,449.0,528.37,417.85
2016,6,16,16,15,547.0,172.0,3.45,17.5,486.0,630.2,503.98
2016,6,16,16,30,813.0,74.0,3.4,17.0,523.0,699.05,559.56
2016,6,16,16,45,791.0,71.0,3.35,17.0,473.5,655.73,528.16
2016,6,16,17,0,769.0,68.0,3.3,17.0,424.0,607.93,493.59
2016,6,16,17,15,739.0,64.5,3.15,16.5,374.0,554.68,453.04
2016,6,16,17,30,709.0,61.0,3.0,16.0,324.0,502.57,411.97
2016,6,16,17,45,667.5,56.5,2.95,16.0,275.0,444.34,364.21
2016,6,16,18,0,626.0,52.0,2.9,16.0,226.0,388.8,317.14
2016,6,16,18,15,565.5,46.5,2.7,15.5,179.5,328.44,265.09
2016,6,16,18,30,505.0,41.0,2.5,15.0,133.0,271.32,214.39
2016,6,16,18,45,409.5,33.0,2.35,15.0,93.0,203.73,154.47
2016,6,16,19,0,314.0,25.0,2.2,15.0,53.0,145.48,97.03
2016,6,16,19,15,157.0,12.5,2.1,14.5,26.5,64.62,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,6.88,0.0
2016,6,17,5,15,21.5,22.0,2.45,14.0,24.5,20.64,6.96
2016,6,17,5,30,43.0,37.0,2.5,14.0,42.0,32.39,21.98
2016,6,17,5,45,60.5,56.0,2.6,14.5,66.5,47.79,36.3
2016,6,17,6,0,78.0,75.0,2.7,15.0,91.0,62.78,49.96
2016,6,17,6,15,89.0,95.5,2.7,15.0,119.0,80.07,61.51
2016,6,17,6,30,100.0,116.0,2.7,15.0,147.0,103.35,78.63
2016,6,17,6,45,105.0,138.0,2.7,15.5,175.5,128.47,98.11
2016,6,17,7,0,110.0,160.0,2.7,16.0,204.0,154.35,118.67
2016,6,17,7,15,149.0,182.0,2.7,16.0,250.0,187.82,144.52
2016,6,17,7,30,188.0,204.0,2.7,16.0,296.0,225.27,173.95
2016,6,17,7,45,174.5,228.0,2.7,16.5,320.5,252.57,196.47
2016,6,17,8,0,161.0,252.0,2.7,17.0,345.0,278.73,217.57
2016,6,17,8,15,80.5,199.5,2.75,17.0,246.0,216.43,169.7
2016,6,17,8,30,0.0,147.0,2.8,17.0,147.0,140.86,109.64
2016,6,17,8,45,5.0,183.5,2.85,17.5,187.0,177.55,138.62
2016,6,17,9,0,10.0,220.0,2.9,18.0,227.0,214.7,167.35
2016,6,17,9,15,6.5,192.5,2.95,18.0,197.5,188.04,145.95
2016,6,17,9,30,3.0,165.0,3.0,18.0,168.0,160.53,123.96
2016,6,17,9,45,33.0,275.0,3.05,18.5,304.0,281.01,218.23
2016,6,17,10,0,63.0,385.0,3.1,19.0,440.0,404.99,311.63
2016,6,17,10,15,89.0,412.5,3.15,19.0,492.0,453.63,347.71
2016,6,17,10,30,115.0,440.0,3.2,19.0,544.0,502.03,383.58
2016,6,17,10,45,131.0,453.5,3.25,19.0,574.5,534.09,407.07
2016,6,17,11,0,147.0,467.0,3.3,19.0,605.0,567.08,431.18
2016,6,17,11,15,93.5,438.5,3.3,19.0,527.0,501.76,381.96
2016,6,17,11,30,40.0,410.0,3.3,19.0,449.0,431.64,328.82
2016,6,17,11,45,30.5,376.5,3.35,19.5,406.5,393.5,299.99
2016,6,17,12,0,21.0,343.0,3.4,20.0,364.0,352.41,268.67
2016,6,17,12,15,33.5,384.5,3.4,19.5,418.0,408.75,311.76
2016,6,17,12,30,46.0,426.0,3.4,19.0,472.0,464.08,353.42
2016,6,17,12,45,31.0,364.5,3.45,19.0,395.5,390.65,298.64
2016,6,17,13,0,16.0,303.0,3.5,19.0,319.0,311.75,239.21
2016,6,17,13,15,8.5,222.5,3.5,19.0,231.0,225.46,173.24
2016,6,17,13,30,1.0,142.0,3.5,19.0,143.0,139.17,105.79
2016,6,17,13,45,0.5,140.5,3.5,19.0,141.0,137.24,104.46
2016,6,17,14,0,0.0,139.0,3.5,19.0,139.0,135.31,103.02
2016,6,17,14,15,0.0,116.5,3.6,18.5,116.5,113.23,85.79
2016,6,17,14,30,0.0,94.0,3.7,18.0,94.0,91.16,68.41
2016,6,17,14,45,0.0,80.0,3.8,18.0,80.0,77.5,57.52
2016,6,17,15,0,0.0,66.0,3.9,18.0,66.0,63.9,46.62
2016,6,17,15,15,3.0,130.0,4.05,17.5,132.0,129.26,99.93
2016,6,17,15,30,6.0,194.0,4.2,17.0,198.0,196.23,154.15
2016,6,17,15,45,11.5,208.0,4.35,17.0,215.5,215.57,170.11
2016,6,17,16,0,17.0,222.0,4.5,17.0,233.0,235.08,186.35
2016,6,17,16,15,19.0,211.0,4.65,16.5,222.5,225.68,179.81
2016,6,17,16,30,21.0,200.0,4.8,16.0,212.0,216.18,173.16
2016,6,17,16,45,10.5,125.5,4.95,16.0,131.5,130.76,103.67
2016,6,17,17,0,0.0,51.0,5.1,16.0,51.0,49.28,35.88
2016,6,17,17,15,0.0,51.5,5.1,15.5,51.5,49.76,36.52
2016,6,17,17,30,0.0,52.0,5.1,15.0,52.0,50.24,37.11
2016,6,17,17,45,0.0,44.0,5.15,15.0,44.0,42.49,30.6
2016,6,17,18,0,0.0,36.0,5.2,15.0,36.0,34.75,24.01
2016,6,17,18,15,0.0,28.5,5.05,14.5,28.5,27.5,17.79
2016,6,17,18,30,0.0,21.0,4.9,14.0,21.0,20.26,11.49
2016,6,17,18,45,0.0,14.5,4.8,14.0,14.5,13.98,5.95
2016,6,17,19,0,0.0,8.0,4.7,14.0,8.0,7.71,0.21
2016,6,17,19,15,0.0,4.0,4.5,13.5,4.0,3.85,0.0
2016,6,17,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,2.3,12.0,6.0,0.0,0.0
2016,6,18,5,0,99.0,10.0,2.4,12.0,12.0,9.83,0.0
2016,6,18,5,15,235.5,20.5,2.45,12.5,43.0,15.64,3.83
2016,6,18,5,30,372.0,31.0,2.5,13.0,74.0,23.12,14.15
2016,6,18,5,45,458.0,39.0,2.65,13.5,117.0,27.86,18.94
2016,6,18,6,0,544.0,47.0,2.8,14.0,160.0,32.29,23.16
2016,6,18,6,15,601.0,52.5,2.8,14.0,208.5,41.56,24.95
2016,6,18,6,30,658.0,58.0,2.8,14.0,257.0,81.61,42.31
2016,6,18,6,45,698.0,62.5,2.8,14.5,308.5,121.7,67.67
2016,6,18,7,0,738.0,67.0,2.8,15.0,360.0,166.04,101.71
2016,6,18,7,15,767.0,70.5,2.8,15.5,411.5,211.44,140.16
2016,6,18,7,30,796.0,74.0,2.8,16.0,463.0,259.78,182.49
2016,6,18,7,45,818.0,77.0,2.8,16.5,513.5,308.39,225.58
2016,6,18,8,0,840.0,80.0,2.8,17.0,564.0,363.12,273.0
2016,6,18,8,15,857.0,82.5,2.8,17.0,611.5,412.83,316.28
2016,6,18,8,30,874.0,85.0,2.8,17.0,659.0,463.55,359.39
2016,6,18,8,45,887.5,87.0,2.8,17.5,703.5,512.9,399.68
2016,6,18,9,0,901.0,89.0,2.8,18.0,748.0,562.51,438.95
2016,6,18,9,15,911.5,90.5,2.8,18.0,788.0,609.99,476.38
2016,6,18,9,30,922.0,92.0,2.8,18.0,828.0,657.04,512.57
2016,6,18,9,45,926.5,95.5,2.85,18.5,861.5,701.33,545.03
2016,6,18,10,0,931.0,99.0,2.9,19.0,895.0,744.32,574.43
2016,6,18,10,15,937.5,100.0,2.95,19.0,923.0,785.0,602.42
2016,6,18,10,30,944.0,101.0,3.0,19.0,951.0,824.16,629.16
2016,6,18,10,45,949.5,101.5,3.05,19.5,972.5,860.36,652.43
2016,6,18,11,0,955.0,102.0,3.1,20.0,994.0,894.63,674.19
2016,6,18,11,15,957.5,102.5,3.2,20.0,1008.5,924.23,694.3
2016,6,18,11,30,960.0,103.0,3.3,20.0,1023.0,951.47,712.84
2016,6,18,11,45,962.0,103.0,3.45,20.0,1029.5,975.29,729.48
2016,6,18,12,0,964.0,103.0,3.6,20.0,1036.0,996.5,744.44
2016,6,18,12,15,964.0,102.5,3.7,20.0,1035.5,1012.64,755.76
2016,6,18,12,30,964.0,102.0,3.8,20.0,1035.0,1025.93,765.3
2016,6,18,12,45,965.0,100.5,3.95,20.5,1027.0,1036.26,771.85
2016,6,18,13,0,966.0,99.0,4.1,21.0,1019.0,1043.6,776.49
2016,6,18,13,15,963.5,98.5,4.1,21.0,1004.0,1045.48,778.12
2016,6,18,13,30,961.0,98.0,4.1,21.0,989.0,1044.28,777.87
2016,6,18,13,45,956.5,97.5,4.2,21.0,966.0,1038.07,775.06
2016,6,18,14,0,952.0,97.0,4.3,21.0,943.0,1028.84,770.35
2016,6,18,14,15,946.5,95.5,4.3,21.0,914.0,1014.64,761.78
2016,6,18,14,30,941.0,94.0,4.3,21.0,885.0,997.58,751.38
2016,6,18,14,45,932.5,93.5,4.35,21.0,850.0,976.03,738.28
2016,6,18,15,0,924.0,93.0,4.4,21.0,815.0,951.95,723.47
2016,6,18,15,15,913.5,91.5,4.45,20.5,774.0,922.61,706.46
2016,6,18,15,30,903.0,90.0,4.5,20.0,733.0,891.12,687.88
2016,6,18,15,45,887.5,88.5,4.55,20.0,687.5,853.45,663.33
2016,6,18,16,0,872.0,87.0,4.6,20.0,642.0,814.3,637.47
2016,6,18,16,15,854.5,84.5,4.6,20.0,593.5,771.2,608.12
2016,6,18,16,30,837.0,82.0,4.6,20.0,545.0,731.78,581.13
2016,6,18,16,45,813.0,79.0,4.6,20.0,494.0,681.77,545.8
2016,6,18,17,0,789.0,76.0,4.6,20.0,443.0,631.81,509.9
2016,6,18,17,15,758.0,72.0,4.6,19.5,391.0,576.53,468.2
2016,6,18,17,30,727.0,68.0,4.6,19.0,339.0,522.4,426.02
2016,6,18,17,45,684.0,63.0,4.6,18.5,288.0,461.91,377.31
2016,6,18,18,0,641.0,58.0,4.6,18.0,237.0,406.56,330.98
2016,6,18,18,15,577.5,51.5,4.5,17.5,188.5,340.93,274.76
2016,6,18,18,30,514.0,45.0,4.4,17.0,140.0,280.62,221.47
2016,6,18,18,45,416.0,36.5,4.35,16.5,98.0,210.89,160.09
2016,6,18,19,0,318.0,28.0,4.3,16.0,56.0,150.59,101.56
2016,6,18,19,15,159.0,14.0,4.2,15.5,28.0,67.52,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.0,5.0,2.4,13.0,6.0,0.0,0.0
2016,6,19,5,0,98.0,10.0,2.4,13.0,12.0,9.83,0.0
2016,6,19,5,15,238.0,21.0,2.4,13.5,43.5,16.15,3.93
2016,6,19,5,30,378.0,32.0,2.4,14.0,75.0,24.09,14.89
2016,6,19,5,45,465.5,40.0,2.4,14.5,119.0,28.78,19.66
2016,6,19,6,0,553.0,48.0,2.4,15.0,163.0,33.18,23.84
2016,6,19,6,15,608.5,54.0,2.35,15.5,212.0,42.47,25.77
2016,6,19,6,30,664.0,60.0,2.3,16.0,261.0,83.31,43.34
2016,6,19,6,45,703.0,64.0,2.3,16.5,312.0,123.08,68.09
2016,6,19,7,0,742.0,68.0,2.3,17.0,363.0,167.04,101.47
2016,6,19,7,15,769.5,72.0,2.35,17.5,414.0,212.74,139.84
2016,6,19,7,30,797.0,76.0,2.4,18.0,465.0,261.25,181.93
2016,6,19,7,45,817.0,79.0,2.45,18.5,514.5,309.3,224.22
2016,6,19,8,0,837.0,82.0,2.5,19.0,564.0,363.27,270.65
2016,6,19,8,15,853.0,84.5,2.5,19.5,611.0,412.46,312.48
2016,6,19,8,30,869.0,87.0,2.5,20.0,658.0,462.55,353.9
2016,6,19,8,45,880.0,89.5,2.55,20.5,701.0,510.92,392.97
2016,6,19,9,0,891.0,92.0,2.6,21.0,744.0,559.33,430.93
2016,6,19,9,15,901.0,94.0,2.6,21.0,783.0,606.57,467.64
2016,6,19,9,30,911.0,96.0,2.6,21.0,822.0,653.35,503.11
2016,6,19,9,45,925.5,93.0,2.6,21.5,857.0,697.86,535.26
2016,6,19,10,0,940.0,90.0,2.6,22.0,892.0,741.8,564.57
2016,6,19,10,15,945.0,91.0,2.6,22.0,920.0,781.69,591.26
2016,6,19,10,30,950.0,92.0,2.6,22.0,948.0,819.94,616.6
2016,6,19,10,45,951.5,94.5,2.65,22.5,968.0,854.98,638.69
2016,6,19,11,0,953.0,97.0,2.7,23.0,988.0,887.85,659.15
2016,6,19,11,15,955.0,97.5,2.85,23.0,1002.0,916.98,679.04
2016,6,19,11,30,957.0,98.0,3.0,23.0,1016.0,943.71,697.38
2016,6,19,11,45,953.5,102.0,3.2,23.5,1021.0,966.33,712.04
2016,6,19,12,0,950.0,106.0,3.4,24.0,1026.0,986.2,724.89
2016,6,19,12,15,949.5,106.0,3.6,23.5,1025.0,1002.19,738.1
2016,6,19,12,30,949.0,106.0,3.8,23.0,1024.0,1015.38,749.59
2016,6,19,12,45,940.0,111.0,4.0,23.0,1013.5,1022.46,755.7
2016,6,19,13,0,931.0,116.0,4.2,23.0,1003.0,1026.57,759.95
2016,6,19,13,15,928.5,115.0,4.35,23.0,988.0,1028.03,762.23
2016,6,19,13,30,926.0,114.0,4.5,23.0,973.0,1026.51,762.63
2016,6,19,13,45,926.5,110.0,4.65,23.0,952.0,1021.84,761.56
2016,6,19,14,0,927.0,106.0,4.8,23.0,931.0,1014.14,758.51
2016,6,19,14,15,921.0,105.0,4.9,22.5,902.0,1000.34,752.47
2016,6,19,14,30,915.0,104.0,5.0,22.0,873.0,983.78,744.55
2016,6,19,14,45,909.5,101.0,5.1,22.0,839.0,962.86,732.13
2016,6,19,15,0,904.0,98.0,5.2,22.0,805.0,939.33,717.88
2016,6,19,15,15,894.0,96.0,5.2,22.0,765.0,910.38,699.11
2016,6,19,15,30,884.0,94.0,5.2,22.0,725.0,879.31,678.81
2016,6,19,15,45,871.5,91.5,5.25,22.0,680.5,843.62,655.37
2016,6,19,16,0,859.0,89.0,5.3,22.0,636.0,806.31,630.55
2016,6,19,16,15,841.5,86.5,5.3,21.5,588.5,763.66,602.49
2016,6,19,16,30,824.0,84.0,5.3,21.0,541.0,724.74,576.77
2016,6,19,16,45,800.0,81.0,5.35,20.5,490.5,675.22,542.7
2016,6,19,17,0,776.0,78.0,5.4,20.0,440.0,625.75,507.81
2016,6,19,17,15,745.5,74.0,5.35,19.5,388.5,571.31,466.13
2016,6,19,17,30,715.0,70.0,5.3,19.0,337.0,517.98,424.08
2016,6,19,17,45,671.0,65.5,5.25,18.5,286.5,460.29,377.09
2016,6,19,18,0,627.0,61.0,5.2,18.0,236.0,403.45,329.3
2016,6,19,18,15,563.5,54.0,5.05,17.5,187.5,337.8,272.85
2016,6,19,18,30,500.0,47.0,4.9,17.0,139.0,277.46,219.43
2016,6,19,18,45,404.0,38.0,4.8,16.5,98.0,208.44,158.55
2016,6,19,19,0,308.0,29.0,4.7,16.0,57.0,148.63,100.72
2016,6,19,19,15,154.0,14.5,4.65,15.5,28.5,66.96,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,20,4,45,45.5,5.5,4.0,11.5,6.5,0.0,0.0
2016,6,20,5,0,91.0,11.0,4.1,12.0,13.0,10.81,0.0
2016,6,20,5,15,236.5,22.5,4.2,12.5,45.0,17.64,4.62
2016,6,20,5,30,382.0,34.0,4.3,13.0,77.0,26.04,16.58
2016,6,20,5,45,477.5,41.0,4.4,13.5,122.0,29.72,20.54
2016,6,20,6,0,573.0,48.0,4.5,14.0,167.0,33.23,23.97
2016,6,20,6,15,629.5,53.5,4.5,14.0,217.0,45.18,28.39
2016,6,20,6,30,686.0,59.0,4.5,14.0,267.0,83.2,43.06
2016,6,20,6,45,728.0,62.5,4.5,14.5,319.0,123.87,68.39
2016,6,20,7,0,770.0,66.0,4.5,15.0,371.0,169.02,102.97
2016,6,20,7,15,798.0,69.5,4.5,15.5,423.5,215.72,142.76
2016,6,20,7,30,826.0,73.0,4.5,16.0,476.0,265.27,186.52
2016,6,20,7,45,847.0,75.5,4.5,16.5,526.5,318.85,234.11
2016,6,20,8,0,868.0,78.0,4.5,17.0,577.0,369.89,279.27
2016,6,20,8,15,883.5,80.5,4.45,17.5,625.0,420.32,323.15
2016,6,20,8,30,899.0,83.0,4.4,18.0,673.0,471.61,366.53
2016,6,20,8,45,911.5,85.0,4.35,18.5,717.5,521.62,407.72
2016,6,20,9,0,924.0,87.0,4.3,19.0,762.0,571.79,447.74
2016,6,20,9,15,933.0,88.5,4.3,19.0,801.5,619.42,485.79
2016,6,20,9,30,942.0,90.0,4.3,19.0,841.0,666.47,522.5
2016,6,20,9,45,938.0,97.5,4.3,19.5,872.0,709.67,554.24
2016,6,20,10,0,934.0,105.0,4.3,20.0,903.0,750.9,582.67
2016,6,20,10,15,939.5,106.5,4.35,20.0,930.5,791.5,610.97
2016,6,20,10,30,945.0,108.0,4.4,20.0,958.0,830.51,638.04
2016,6,20,10,45,949.0,108.5,4.45,20.5,978.5,865.64,660.95
2016,6,20,11,0,953.0,109.0,4.5,21.0,999.0,898.75,682.29
2016,6,20,11,15,955.0,109.5,4.55,21.0,1012.5,927.98,702.21
2016,6,20,11,30,957.0,110.0,4.6,21.0,1026.0,954.82,720.51
2016,6,20,11,45,959.0,109.5,4.65,21.0,1032.5,978.22,736.48
2016,6,20,12,0,961.0,109.0,4.7,21.0,1039.0,999.03,750.77
2016,6,20,12,15,960.0,109.0,4.8,21.0,1038.0,1014.8,762.15
2016,6,20,12,30,959.0,109.0,4.9,21.0,1037.0,1027.72,771.74
2016,6,20,12,45,960.5,106.5,5.05,21.0,1029.0,1037.64,779.85
2016,6,20,13,0,962.0,104.0,5.2,21.0,1021.0,1044.58,786.05
2016,6,20,13,15,959.0,103.5,5.3,21.0,1005.0,1046.09,788.29
2016,6,20,13,30,956.0,103.0,5.4,21.0,989.0,1044.54,788.57
2016,6,20,13,45,950.5,102.5,5.55,21.0,966.0,1037.5,785.59
2016,6,20,14,0,945.0,102.0,5.7,21.0,943.0,1027.48,780.63
2016,6,20,14,15,939.0,101.0,5.75,20.5,913.5,1013.52,773.84
2016,6,20,14,30,933.0,100.0,5.8,20.0,884.0,996.75,765.12
2016,6,20,14,45,922.5,100.0,5.9,20.0,848.0,974.12,751.11
2016,6,20,15,0,912.0,100.0,6.0,20.0,812.0,949.06,735.37
2016,6,20,15,15,901.5,98.0,6.0,19.5,772.0,919.55,717.23
2016,6,20,15,30,891.0,96.0,6.0,19.0,732.0,887.92,697.42
2016,6,20,15,45,875.5,94.5,6.05,19.0,686.5,850.67,672.24
2016,6,20,16,0,860.0,93.0,6.1,19.0,641.0,811.97,645.76
2016,6,20,16,15,842.0,90.0,6.05,18.5,592.5,773.15,619.75
2016,6,20,16,30,824.0,87.0,6.0,18.0,544.0,728.58,588.99
2016,6,20,16,45,800.5,83.5,5.95,18.0,493.5,678.85,552.69
2016,6,20,17,0,777.0,80.0,5.9,18.0,443.0,629.13,515.69
2016,6,20,17,15,402.5,108.0,5.8,17.5,295.0,389.72,321.96
2016,6,20,17,30,28.0,136.0,5.7,17.0,147.0,160.33,128.83
2016,6,20,17,45,22.0,117.0,5.6,16.5,125.0,131.02,104.95
2016,6,20,18,0,16.0,98.0,5.5,16.0,103.0,107.91,85.66
2016,6,20,18,15,8.5,79.0,5.4,15.5,82.0,84.48,65.77
2016,6,20,18,30,1.0,60.0,5.3,15.0,61.0,61.49,46.05
2016,6,20,18,45,0.5,42.0,5.25,15.0,42.5,42.62,29.57
2016,6,20,19,0,0.0,24.0,5.2,15.0,24.0,23.19,12.09
2016,6,20,19,15,0.0,12.0,5.1,14.5,12.0,11.58,0.0
2016,6,20,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,39.5,5.5,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,79.0,11.0,3.1,13.0,12.0,10.81,0.0
2016,6,21,5,15,219.0,22.5,3.15,13.0,43.0,17.68,4.38
2016,6,21,5,30,359.0,34.0,3.2,13.0,74.0,26.08,16.6
2016,6,21,5,45,455.0,41.0,3.25,13.5,118.0,29.75,20.57
2016,6,21,6,0,551.0,48.0,3.3,14.0,162.0,33.26,24.0
2016,6,21,6,15,607.5,53.5,3.25,14.5,211.0,41.15,31.17
2016,6,21,6,30,664.0,59.0,3.2,15.0,260.0,81.44,42.28
