Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,45,708.0,62.5,3.2,15.5,311.5,121.23,66.76
2016,6,21,7,0,752.0,66.0,3.2,16.0,363.0,165.68,100.42
2016,6,21,7,15,779.5,69.5,3.2,16.5,414.0,211.39,139.04
2016,6,21,7,30,807.0,73.0,3.2,17.0,465.0,259.91,181.5
2016,6,21,7,45,828.5,75.0,3.2,17.5,515.0,312.27,227.55
2016,6,21,8,0,850.0,77.0,3.2,18.0,565.0,362.13,271.21
2016,6,21,8,15,865.5,79.5,3.15,18.5,612.5,411.7,313.84
2016,6,21,8,30,881.0,82.0,3.1,19.0,660.0,462.13,355.98
2016,6,21,8,45,893.0,83.5,3.1,19.5,703.0,510.62,395.55
2016,6,21,9,0,905.0,85.0,3.1,20.0,746.0,559.24,434.02
2016,6,21,9,15,914.5,86.5,3.1,20.5,785.0,606.33,470.22
2016,6,21,9,30,924.0,88.0,3.1,21.0,824.0,652.91,504.99
2016,6,21,9,45,925.5,92.5,3.1,21.5,856.0,696.26,536.36
2016,6,21,10,0,927.0,97.0,3.1,22.0,888.0,738.1,564.52
2016,6,21,10,15,932.5,98.0,3.1,22.0,915.5,777.96,591.5
2016,6,21,10,30,938.0,99.0,3.1,22.0,943.0,816.25,617.16
2016,6,21,10,45,940.0,101.0,3.15,22.5,963.0,850.93,639.21
2016,6,21,11,0,942.0,103.0,3.2,23.0,983.0,883.5,659.66
2016,6,21,11,15,944.5,103.5,3.25,23.0,997.0,912.86,679.12
2016,6,21,11,30,947.0,104.0,3.3,23.0,1011.0,939.88,697.01
2016,6,21,11,45,947.0,105.0,3.4,23.5,1017.0,962.68,711.07
2016,6,21,12,0,947.0,106.0,3.5,24.0,1023.0,982.85,723.42
2016,6,21,12,15,946.5,106.0,3.65,24.0,1022.0,998.88,734.85
2016,6,21,12,30,946.0,106.0,3.8,24.0,1021.0,1012.11,744.55
2016,6,21,12,45,941.5,107.5,3.95,24.0,1011.5,1020.11,750.9
2016,6,21,13,0,937.0,109.0,4.1,24.0,1002.0,1025.15,755.44
2016,6,21,13,15,934.0,108.5,4.25,23.5,986.5,1026.66,759.23
2016,6,21,13,30,931.0,108.0,4.4,23.0,971.0,1025.18,761.16
2016,6,21,13,45,926.5,106.5,4.6,23.0,948.5,1018.24,758.69
2016,6,21,14,0,922.0,105.0,4.8,23.0,926.0,1008.35,754.6
2016,6,21,14,15,916.0,104.0,4.95,22.5,897.0,994.67,749.01
2016,6,21,14,30,910.0,103.0,5.1,22.0,868.0,978.23,741.49
2016,6,21,14,45,901.5,101.5,5.25,22.0,833.5,956.26,728.61
2016,6,21,15,0,893.0,100.0,5.4,22.0,799.0,931.83,713.93
2016,6,21,15,15,883.0,98.0,5.5,21.5,759.0,903.2,697.23
2016,6,21,15,30,873.0,96.0,5.6,21.0,719.0,872.47,678.84
2016,6,21,15,45,858.5,94.0,5.7,21.0,675.0,836.01,654.73
2016,6,21,16,0,844.0,92.0,5.8,21.0,631.0,798.07,629.29
2016,6,21,16,15,826.5,89.0,5.8,20.5,583.5,760.15,604.32
2016,6,21,16,30,809.0,86.0,5.8,20.0,536.0,716.49,574.65
2016,6,21,16,45,785.0,83.0,5.8,19.5,486.0,667.53,540.38
2016,6,21,17,0,761.0,80.0,5.8,19.0,436.0,618.64,505.25
2016,6,21,17,15,730.0,76.0,5.75,18.5,385.0,564.48,463.4
2016,6,21,17,30,699.0,72.0,5.7,18.0,334.0,511.47,421.26
2016,6,21,17,45,653.0,67.5,5.7,17.5,283.5,453.46,373.72
2016,6,21,18,0,607.0,63.0,5.7,17.0,233.0,396.34,325.45
2016,6,21,18,15,543.0,56.0,5.55,16.5,185.5,331.29,269.18
2016,6,21,18,30,479.0,49.0,5.4,16.0,138.0,271.57,216.06
2016,6,21,18,45,380.5,39.5,5.3,15.5,97.0,201.88,154.52
2016,6,21,19,0,282.0,30.0,5.2,15.0,56.0,141.61,96.99
2016,6,21,19,15,141.0,15.0,5.1,14.5,28.0,64.32,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,11.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,12.0,12.0,10.81,0.0
2016,6,22,5,15,226.0,22.0,5.7,12.0,43.5,17.23,3.86
2016,6,22,5,30,371.0,33.0,5.9,12.0,75.0,25.17,15.85
2016,6,22,5,45,457.0,41.5,6.1,12.5,118.5,30.25,21.07
2016,6,22,6,0,543.0,50.0,6.3,13.0,162.0,35.01,25.64
2016,6,22,6,15,601.0,56.0,6.25,13.0,211.5,42.62,32.65
2016,6,22,6,30,659.0,62.0,6.2,13.0,261.0,79.91,41.69
2016,6,22,6,45,329.5,78.5,6.2,13.5,178.0,94.17,60.66
2016,6,22,7,0,0.0,95.0,6.2,14.0,95.0,90.64,71.4
2016,6,22,7,15,3.0,126.0,6.15,14.5,128.0,119.6,95.18
2016,6,22,7,30,6.0,157.0,6.1,15.0,161.0,148.85,118.83
2016,6,22,7,45,7.5,172.0,6.1,15.5,176.5,163.98,130.62
2016,6,22,8,0,9.0,187.0,6.1,16.0,192.0,179.27,142.43
2016,6,22,8,15,8.5,193.0,6.0,16.0,198.0,185.83,147.36
2016,6,22,8,30,8.0,199.0,5.9,16.0,204.0,192.24,152.16
2016,6,22,8,45,18.5,240.0,5.8,16.5,253.5,235.82,186.43
2016,6,22,9,0,29.0,281.0,5.7,17.0,303.0,275.79,217.36
2016,6,22,9,15,30.5,297.5,5.6,17.0,321.5,294.2,231.39
2016,6,22,9,30,32.0,314.0,5.5,17.0,340.0,312.81,245.53
2016,6,22,9,45,32.0,326.5,5.45,17.0,353.5,327.03,256.18
2016,6,22,10,0,32.0,339.0,5.4,17.0,367.0,341.27,266.84
2016,6,22,10,15,91.5,391.5,5.35,17.0,473.5,435.9,340.67
2016,6,22,10,30,151.0,444.0,5.3,17.0,580.0,532.83,414.73
2016,6,22,10,45,105.5,435.5,5.25,17.5,532.0,498.22,386.14
2016,6,22,11,0,60.0,427.0,5.2,18.0,484.0,457.89,353.53
2016,6,22,11,15,232.5,418.0,5.15,18.0,640.5,600.53,465.58
2016,6,22,11,30,405.0,409.0,5.1,18.0,797.0,753.79,581.43
2016,6,22,11,45,382.0,423.5,5.05,18.0,791.5,759.5,583.75
2016,6,22,12,0,359.0,438.0,5.0,18.0,786.0,763.41,585.49
2016,6,22,12,15,199.5,425.5,5.0,18.0,619.0,608.29,468.66
2016,6,22,12,30,40.0,413.0,5.0,18.0,452.0,445.26,342.42
2016,6,22,12,45,126.5,444.5,5.0,18.0,566.0,567.24,437.11
2016,6,22,13,0,213.0,476.0,5.0,18.0,680.0,687.06,527.09
2016,6,22,13,15,263.5,455.5,5.0,18.0,703.5,725.24,556.31
2016,6,22,13,30,314.0,435.0,5.0,18.0,727.0,757.48,581.61
2016,6,22,13,45,381.5,394.5,5.05,18.0,740.5,784.03,603.97
2016,6,22,14,0,449.0,354.0,5.1,18.0,754.0,814.98,629.35
2016,6,22,14,15,439.0,344.0,5.1,18.0,724.5,793.91,614.67
2016,6,22,14,30,429.0,334.0,5.1,18.0,695.0,771.39,599.19
2016,6,22,14,45,379.5,338.5,5.1,18.0,648.5,718.06,560.02
2016,6,22,15,0,330.0,343.0,5.1,18.0,602.0,673.05,526.5
2016,6,22,15,15,311.0,328.0,5.1,17.5,562.0,635.26,500.2
2016,6,22,15,30,292.0,313.0,5.1,17.0,522.0,597.22,473.32
2016,6,22,15,45,574.5,203.0,5.1,17.0,581.0,719.65,575.18
2016,6,22,16,0,857.0,93.0,5.1,17.0,640.0,810.11,645.35
2016,6,22,16,15,839.0,90.0,5.1,16.5,591.5,771.43,619.1
2016,6,22,16,30,821.0,87.0,5.1,16.0,543.0,726.99,588.78
2016,6,22,16,45,797.0,83.5,5.2,16.0,492.5,677.04,552.97
2016,6,22,17,0,773.0,80.0,5.3,16.0,442.0,627.13,516.34
2016,6,22,17,15,475.0,113.5,5.4,15.5,328.0,442.86,367.52
2016,6,22,17,30,177.0,147.0,5.5,15.0,214.0,269.36,222.52
2016,6,22,17,45,396.0,105.0,5.6,15.0,225.0,351.21,292.27
2016,6,22,18,0,615.0,63.0,5.7,15.0,236.0,400.73,331.79
2016,6,22,18,15,550.5,56.5,5.7,14.5,188.0,335.64,274.91
2016,6,22,18,30,486.0,50.0,5.7,14.0,140.0,275.88,221.35
2016,6,22,18,45,385.0,40.5,5.7,13.5,98.5,204.85,158.2
2016,6,22,19,0,284.0,31.0,5.7,13.0,57.0,143.4,99.33
2016,6,22,19,15,142.0,15.5,5.7,13.0,28.5,65.33,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.0,5.0,5.55,11.0,6.0,0.0,0.0
2016,6,23,5,0,96.0,10.0,5.7,11.0,12.0,9.83,0.0
2016,6,23,5,15,244.0,21.0,5.75,11.5,43.5,16.31,3.05
2016,6,23,5,30,392.0,32.0,5.8,12.0,75.0,24.28,15.06
2016,6,23,5,45,485.0,39.0,5.9,12.5,119.5,28.07,19.14
2016,6,23,6,0,578.0,46.0,6.0,13.0,164.0,31.67,22.66
2016,6,23,6,15,634.5,51.5,5.95,13.0,214.0,41.83,31.94
2016,6,23,6,30,691.0,57.0,5.9,13.0,264.0,79.95,40.93
2016,6,23,6,45,732.5,60.0,5.9,13.5,316.0,120.27,65.7
2016,6,23,7,0,774.0,63.0,5.9,14.0,368.0,165.03,99.97
2016,6,23,7,15,525.5,127.0,5.75,14.5,346.5,207.06,146.97
2016,6,23,7,30,277.0,191.0,5.6,15.0,325.0,230.96,177.22
2016,6,23,7,45,575.0,132.5,5.45,15.5,449.5,278.98,209.99
2016,6,23,8,0,873.0,74.0,5.3,16.0,574.0,365.93,277.72
2016,6,23,8,15,887.5,76.0,5.15,16.5,621.5,415.75,321.49
2016,6,23,8,30,902.0,78.0,5.0,17.0,669.0,466.31,364.76
2016,6,23,8,45,914.0,79.5,4.85,17.5,712.5,515.77,405.89
2016,6,23,9,0,926.0,81.0,4.7,18.0,756.0,565.33,445.76
2016,6,23,9,15,933.5,82.5,4.6,18.0,794.5,612.2,483.38
2016,6,23,9,30,941.0,84.0,4.5,18.0,833.0,658.37,519.45
2016,6,23,9,45,942.0,88.5,4.4,18.5,864.5,702.13,551.61
2016,6,23,10,0,943.0,93.0,4.3,19.0,896.0,744.31,580.18
2016,6,23,10,15,946.5,94.0,4.3,19.0,922.0,783.33,607.34
2016,6,23,10,30,950.0,95.0,4.3,19.0,948.0,820.62,633.04
2016,6,23,10,45,952.0,95.5,4.3,19.0,967.5,854.33,656.05
2016,6,23,11,0,954.0,96.0,4.3,19.0,987.0,885.89,677.46
2016,6,23,11,15,955.0,96.5,4.4,19.0,999.5,914.32,697.21
2016,6,23,11,30,956.0,97.0,4.5,19.0,1012.0,940.31,715.48
2016,6,23,11,45,957.5,96.0,4.6,19.5,1018.0,962.77,729.94
2016,6,23,12,0,959.0,95.0,4.7,20.0,1024.0,982.6,742.63
2016,6,23,12,15,958.0,95.0,4.85,19.5,1022.5,998.34,755.96
2016,6,23,12,30,957.0,95.0,5.0,19.0,1021.0,1011.23,767.5
2016,6,23,12,45,953.5,96.0,5.15,19.0,1012.0,1019.79,774.7
2016,6,23,13,0,950.0,97.0,5.3,19.0,1003.0,1025.36,779.97
2016,6,23,13,15,947.5,96.5,5.45,19.0,988.0,1027.37,782.9
2016,6,23,13,30,945.0,96.0,5.6,19.0,973.0,1026.36,783.84
2016,6,23,13,45,942.5,94.0,5.75,19.0,951.0,1020.76,781.7
2016,6,23,14,0,940.0,92.0,5.9,19.0,929.0,1012.14,777.52
2016,6,23,14,15,934.5,91.0,6.0,19.0,900.5,998.74,769.72
2016,6,23,14,30,929.0,90.0,6.1,19.0,872.0,982.5,759.98
2016,6,23,14,45,924.0,87.5,6.2,19.0,838.5,962.38,747.5
2016,6,23,15,0,919.0,85.0,6.3,19.0,805.0,939.6,733.12
2016,6,23,15,15,909.0,83.0,6.3,18.5,764.5,910.34,714.9
2016,6,23,15,30,899.0,81.0,6.3,18.0,724.0,878.92,694.98
2016,6,23,15,45,886.5,79.0,6.35,18.0,679.5,843.38,670.76
2016,6,23,16,0,874.0,77.0,6.4,18.0,635.0,806.18,645.11
2016,6,23,16,15,856.5,74.5,6.35,17.5,587.0,763.03,615.53
2016,6,23,16,30,839.0,72.0,6.3,17.0,539.0,718.97,584.85
2016,6,23,16,45,815.0,70.0,6.3,17.0,488.5,670.17,549.06
2016,6,23,17,0,791.0,68.0,6.3,17.0,438.0,625.69,516.11
2016,6,23,17,15,762.0,64.5,6.2,16.5,387.5,572.22,474.66
2016,6,23,17,30,733.0,61.0,6.1,16.0,337.0,519.74,432.35
2016,6,23,17,45,688.5,57.5,6.05,16.0,286.0,459.92,382.05
2016,6,23,18,0,644.0,54.0,6.0,16.0,235.0,402.96,332.73
2016,6,23,18,15,584.0,48.5,5.85,15.5,187.5,341.91,279.21
2016,6,23,18,30,524.0,43.0,5.7,15.0,140.0,283.87,226.91
2016,6,23,18,45,424.0,35.0,5.6,14.5,98.5,213.28,164.0
2016,6,23,19,0,324.0,27.0,5.5,14.0,57.0,152.33,105.17
2016,6,23,19,15,162.0,13.5,5.4,14.0,28.5,68.55,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,4.5,4.6,11.5,5.5,0.0,0.0
2016,6,24,5,0,100.0,9.0,4.8,12.0,11.0,8.85,0.0
2016,6,24,5,15,250.0,20.0,4.95,12.0,42.5,15.4,2.2
2016,6,24,5,30,400.0,31.0,5.1,12.0,74.0,23.4,14.28
2016,6,24,5,45,486.0,38.5,5.35,12.5,118.5,27.68,18.8
2016,6,24,6,0,572.0,46.0,5.6,13.0,163.0,31.72,22.7
2016,6,24,6,15,629.0,51.5,5.55,13.0,212.5,41.16,31.35
2016,6,24,6,30,686.0,57.0,5.5,13.0,262.0,79.0,40.52
2016,6,24,6,45,395.0,107.0,5.5,13.5,230.0,122.96,82.29
2016,6,24,7,0,104.0,157.0,5.5,14.0,198.0,150.2,116.76
2016,6,24,7,15,111.5,180.0,5.35,14.5,229.5,177.72,139.03
2016,6,24,7,30,119.0,203.0,5.2,15.0,261.0,206.2,162.07
2016,6,24,7,45,142.0,226.5,5.1,15.5,302.5,240.55,189.35
2016,6,24,8,0,165.0,250.0,5.0,16.0,344.0,277.29,218.46
2016,6,24,8,15,215.0,267.0,4.9,16.0,400.5,321.49,253.53
2016,6,24,8,30,265.0,284.0,4.8,16.0,457.0,365.82,288.8
2016,6,24,8,45,232.0,310.5,4.75,16.5,469.5,391.76,308.88
2016,6,24,9,0,199.0,337.0,4.7,17.0,482.0,410.15,322.44
2016,6,24,9,15,151.0,354.5,4.6,17.5,468.0,409.26,320.46
2016,6,24,9,30,103.0,372.0,4.5,18.0,454.0,407.97,317.74
2016,6,24,9,45,523.0,234.5,4.4,18.5,677.5,555.59,437.2
2016,6,24,10,0,943.0,97.0,4.3,19.0,901.0,747.32,583.26
2016,6,24,10,15,948.0,98.5,4.2,19.0,928.5,787.96,610.28
2016,6,24,10,30,953.0,100.0,4.1,19.0,956.0,826.97,636.71
2016,6,24,10,45,956.0,101.0,4.1,19.5,976.5,862.11,659.35
2016,6,24,11,0,959.0,102.0,4.1,20.0,997.0,895.17,680.34
2016,6,24,11,15,961.0,102.5,4.1,20.0,1011.0,924.67,700.05
2016,6,24,11,30,963.0,103.0,4.1,20.0,1025.0,951.78,718.08
2016,6,24,11,45,963.5,104.0,4.2,20.5,1031.5,975.5,732.97
2016,6,24,12,0,964.0,105.0,4.3,21.0,1038.0,996.58,746.08
2016,6,24,12,15,963.5,105.0,4.45,21.0,1037.0,1013.0,757.86
2016,6,24,12,30,963.0,105.0,4.6,21.0,1036.0,1026.58,768.34
2016,6,24,12,45,955.5,108.5,4.75,21.0,1026.0,1033.97,774.77
2016,6,24,13,0,948.0,112.0,4.9,21.0,1016.0,1038.34,779.31
2016,6,24,13,15,945.0,111.5,5.05,21.0,1001.0,1040.05,782.15
2016,6,24,13,30,942.0,111.0,5.2,21.0,986.0,1038.75,783.04
2016,6,24,13,45,938.0,110.0,5.35,21.0,963.5,1032.94,780.95
2016,6,24,14,0,934.0,109.0,5.5,21.0,941.0,1024.15,776.89
2016,6,24,14,15,928.5,107.5,5.5,20.5,912.0,1010.48,769.95
2016,6,24,14,30,923.0,106.0,5.5,20.0,883.0,993.99,761.12
2016,6,24,14,45,914.5,105.0,5.55,20.0,848.0,972.5,747.7
2016,6,24,15,0,906.0,104.0,5.6,20.0,813.0,948.52,732.53
2016,6,24,15,15,895.5,102.0,5.55,20.0,773.0,919.3,713.02
2016,6,24,15,30,885.0,100.0,5.5,20.0,733.0,887.96,691.99
2016,6,24,15,45,871.0,97.5,5.5,20.0,688.0,851.16,667.21
2016,6,24,16,0,857.0,95.0,5.5,20.0,643.0,812.81,641.12
2016,6,24,16,15,839.0,92.5,5.45,19.5,595.0,774.79,616.02
2016,6,24,16,30,821.0,90.0,5.4,19.0,547.0,730.96,586.2
2016,6,24,16,45,797.0,86.5,5.35,19.0,496.0,681.02,550.17
2016,6,24,17,0,773.0,83.0,5.3,19.0,445.0,631.12,513.39
2016,6,24,17,15,741.0,79.0,5.2,18.5,393.5,575.82,470.89
2016,6,24,17,30,709.0,75.0,5.1,18.0,342.0,524.12,429.94
2016,6,24,17,45,663.0,70.0,5.1,17.5,290.5,462.84,380.28
2016,6,24,18,0,617.0,65.0,5.1,17.0,239.0,404.61,331.46
2016,6,24,18,15,551.0,58.0,4.85,16.5,190.0,338.08,274.16
2016,6,24,18,30,485.0,51.0,4.6,16.0,141.0,276.99,220.09
2016,6,24,18,45,383.5,41.0,4.45,15.5,99.0,205.16,157.05
2016,6,24,19,0,282.0,31.0,4.3,15.0,57.0,143.01,98.48
2016,6,24,19,15,141.0,15.5,4.1,14.5,28.5,65.28,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,5,15,176.5,16.5,2.8,12.5,35.5,12.19,0.24
2016,6,25,5,30,353.0,33.0,2.8,13.0,71.0,25.35,15.86
2016,6,25,5,45,446.0,41.5,2.85,13.5,115.0,30.42,21.13
2016,6,25,6,0,539.0,50.0,2.9,14.0,159.0,35.18,25.69
2016,6,25,6,15,598.0,56.0,2.8,14.5,208.5,40.77,30.82
2016,6,25,6,30,657.0,62.0,2.7,15.0,258.0,77.8,40.32
2016,6,25,6,45,699.0,66.5,2.65,15.5,309.5,121.15,67.36
2016,6,25,7,0,741.0,71.0,2.6,16.0,361.0,165.56,100.64
2016,6,25,7,15,770.0,74.5,2.6,16.5,413.0,210.93,138.56
2016,6,25,7,30,799.0,78.0,2.6,17.0,465.0,259.27,180.54
2016,6,25,7,45,822.0,80.5,2.65,17.5,515.5,307.79,223.33
2016,6,25,8,0,845.0,83.0,2.7,18.0,566.0,362.55,270.64
2016,6,25,8,15,861.5,85.5,2.7,18.5,614.0,412.32,313.26
2016,6,25,8,30,878.0,88.0,2.7,19.0,662.0,463.06,355.52
2016,6,25,8,45,891.0,90.0,2.75,19.5,706.0,512.42,395.68
2016,6,25,9,0,904.0,92.0,2.8,20.0,750.0,562.02,434.85
2016,6,25,9,15,914.0,94.0,2.8,20.0,789.5,609.91,472.36
2016,6,25,9,30,924.0,96.0,2.8,20.0,829.0,657.35,508.6
2016,6,25,9,45,926.5,100.0,2.85,20.5,862.0,701.05,540.41
2016,6,25,10,0,929.0,104.0,2.9,21.0,895.0,743.31,569.46
2016,6,25,10,15,935.0,105.0,2.95,21.0,923.0,783.77,597.08
2016,6,25,10,30,941.0,106.0,3.0,21.0,951.0,822.7,623.45
2016,6,25,10,45,944.5,107.0,3.05,21.5,972.0,857.91,645.87
2016,6,25,11,0,948.0,108.0,3.1,22.0,993.0,891.11,666.73
2016,6,25,11,15,950.5,109.0,3.2,22.0,1007.0,921.29,687.09
2016,6,25,11,30,953.0,110.0,3.3,22.0,1021.0,949.13,705.89
2016,6,25,11,45,953.5,110.5,3.4,22.0,1027.5,972.25,721.56
2016,6,25,12,0,954.0,111.0,3.5,22.0,1034.0,992.73,735.58
2016,6,25,12,15,953.5,111.0,3.65,22.0,1033.5,1009.09,747.3
2016,6,25,12,30,953.0,111.0,3.8,22.0,1033.0,1022.63,757.27
2016,6,25,12,45,954.0,109.0,3.95,22.0,1025.5,1032.75,765.08
2016,6,25,13,0,955.0,107.0,4.1,22.0,1018.0,1039.89,771.05
2016,6,25,13,15,952.0,106.5,4.2,22.0,1002.5,1041.63,773.22
2016,6,25,13,30,949.0,106.0,4.3,22.0,987.0,1040.32,773.51
2016,6,25,13,45,944.5,105.5,4.4,22.0,964.5,1034.51,770.92
2016,6,25,14,0,940.0,105.0,4.5,22.0,942.0,1025.73,766.54
2016,6,25,14,15,934.0,104.0,4.55,21.5,913.0,1012.05,760.28
2016,6,25,14,30,928.0,103.0,4.6,21.0,884.0,995.55,752.16
2016,6,25,14,45,919.5,101.5,4.7,21.0,849.0,973.46,739.15
2016,6,25,15,0,911.0,100.0,4.8,21.0,814.0,948.85,724.36
2016,6,25,15,15,900.5,98.0,4.8,21.0,773.5,919.51,705.46
2016,6,25,15,30,890.0,96.0,4.8,21.0,733.0,888.05,685.01
2016,6,25,15,45,876.5,94.0,4.8,21.0,688.5,852.09,661.26
2016,6,25,16,0,863.0,92.0,4.8,21.0,644.0,814.55,636.2
2016,6,25,16,15,845.5,89.0,4.8,20.5,595.5,776.1,611.45
2016,6,25,16,30,828.0,86.0,4.8,20.0,547.0,731.87,581.99
2016,6,25,16,45,805.5,82.5,4.85,19.5,496.5,682.77,548.52
2016,6,25,17,0,783.0,79.0,4.9,19.0,446.0,633.59,514.19
2016,6,25,17,15,751.5,75.0,4.85,18.5,394.5,578.24,472.0
2016,6,25,17,30,720.0,71.0,4.8,18.0,343.0,524.05,429.44
2016,6,25,17,45,676.5,66.0,4.8,18.0,291.5,465.8,381.54
2016,6,25,18,0,633.0,61.0,4.8,18.0,240.0,408.29,332.86
2016,6,25,18,15,569.0,54.5,4.7,17.0,191.5,342.58,277.16
2016,6,25,18,30,505.0,48.0,4.6,16.0,143.0,282.18,224.2
2016,6,25,18,45,405.0,39.0,4.55,15.5,100.5,211.13,161.65
2016,6,25,19,0,305.0,30.0,4.5,15.0,58.0,149.61,103.18
2016,6,25,19,15,152.5,15.0,4.45,14.5,29.0,67.96,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,16.0,3.5,12.5,35.0,11.78,0.0
2016,6,26,5,30,353.0,32.0,3.5,13.0,70.0,24.46,15.05
2016,6,26,5,45,441.0,40.5,3.5,13.5,113.0,29.57,20.36
2016,6,26,6,0,529.0,49.0,3.5,14.0,156.0,34.37,24.96
2016,6,26,6,15,586.5,55.0,3.4,14.0,204.0,39.2,29.48
2016,6,26,6,30,644.0,61.0,3.3,14.0,252.0,75.56,39.26
2016,6,26,6,45,347.0,105.5,3.2,14.5,211.0,116.09,78.21
2016,6,26,7,0,50.0,150.0,3.1,15.0,170.0,140.78,110.61
2016,6,26,7,15,46.0,168.5,3.05,15.5,189.0,159.86,126.05
2016,6,26,7,30,42.0,187.0,3.0,16.0,208.0,178.63,141.07
2016,6,26,7,45,142.0,214.0,2.95,16.5,293.5,230.0,179.43
2016,6,26,8,0,242.0,241.0,2.9,17.0,379.0,291.0,226.0
2016,6,26,8,15,550.5,164.5,2.9,17.5,514.0,353.62,272.6
2016,6,26,8,30,859.0,88.0,2.9,18.0,649.0,453.91,350.65
2016,6,26,8,45,871.5,90.0,2.9,18.5,692.0,502.17,389.9
2016,6,26,9,0,884.0,92.0,2.9,19.0,735.0,550.63,428.36
2016,6,26,9,15,893.5,94.0,2.9,19.5,774.0,597.38,464.41
2016,6,26,9,30,903.0,96.0,2.9,20.0,813.0,643.67,499.07
2016,6,26,9,45,912.5,96.0,2.9,20.5,846.5,687.46,531.03
2016,6,26,10,0,922.0,96.0,2.9,21.0,880.0,730.36,560.4
2016,6,26,10,15,927.0,97.5,2.95,21.0,907.5,770.28,587.74
2016,6,26,10,30,932.0,99.0,3.0,21.0,935.0,808.62,613.8
2016,6,26,10,45,934.0,100.5,3.05,21.5,955.0,842.81,635.62
2016,6,26,11,0,936.0,102.0,3.1,22.0,975.0,874.92,655.86
2016,6,26,11,15,937.5,102.5,3.2,22.0,988.5,903.44,675.17
2016,6,26,11,30,939.0,103.0,3.3,22.0,1002.0,929.6,692.92
2016,6,26,11,45,938.0,104.5,3.4,22.5,1007.5,951.99,706.81
2016,6,26,12,0,937.0,106.0,3.5,23.0,1013.0,971.75,718.98
2016,6,26,12,15,936.5,106.0,3.6,23.0,1012.0,987.83,730.15
2016,6,26,12,30,936.0,106.0,3.7,23.0,1011.0,1001.14,739.6
2016,6,26,12,45,924.5,112.0,3.85,23.0,1000.0,1006.96,744.54
2016,6,26,13,0,913.0,118.0,4.0,23.0,989.0,1009.84,747.67
2016,6,26,13,15,910.0,117.5,4.15,23.0,973.5,1011.55,750.14
2016,6,26,13,30,907.0,117.0,4.3,23.0,958.0,1010.35,750.75
2016,6,26,13,45,902.0,116.0,4.5,23.0,936.0,1003.79,748.17
2016,6,26,14,0,897.0,115.0,4.7,23.0,914.0,994.37,744.37
2016,6,26,14,15,890.5,113.5,4.8,22.5,885.5,980.18,737.98
2016,6,26,14,30,884.0,112.0,4.9,22.0,857.0,963.31,729.75
2016,6,26,14,45,875.0,111.0,5.05,22.0,822.5,942.05,717.37
2016,6,26,15,0,866.0,110.0,5.2,22.0,788.0,918.42,703.26
2016,6,26,15,15,855.0,107.5,5.2,21.5,749.0,889.14,685.48
2016,6,26,15,30,844.0,105.0,5.2,21.0,710.0,857.86,666.15
2016,6,26,15,45,828.5,103.0,5.25,21.0,666.0,826.62,645.66
2016,6,26,16,0,813.0,101.0,5.3,21.0,622.0,788.81,620.2
2016,6,26,16,15,794.5,98.0,5.25,20.5,574.5,746.33,591.75
2016,6,26,16,30,776.0,95.0,5.2,20.0,527.0,703.08,562.31
2016,6,26,16,45,751.5,91.5,5.2,20.0,478.0,654.41,527.37
2016,6,26,17,0,727.0,88.0,5.2,20.0,429.0,605.88,491.33
2016,6,26,17,15,695.0,83.0,5.05,19.5,378.5,553.67,451.09
2016,6,26,17,30,663.0,78.0,4.9,19.0,328.0,500.52,409.1
2016,6,26,17,45,620.5,72.0,4.8,18.5,278.5,441.96,361.64
2016,6,26,18,0,578.0,66.0,4.7,18.0,229.0,386.2,314.98
2016,6,26,18,15,514.5,58.5,4.6,17.5,182.5,321.98,260.1
2016,6,26,18,30,451.0,51.0,4.5,17.0,136.0,263.02,208.27
2016,6,26,18,45,359.5,40.5,4.45,16.5,95.5,195.92,149.45
2016,6,26,19,0,268.0,30.0,4.4,16.0,55.0,137.65,94.51
2016,6,26,19,15,134.0,15.0,4.35,15.5,27.5,62.87,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,178.0,15.5,3.65,13.0,34.5,11.38,0.0
2016,6,27,5,30,356.0,31.0,3.6,13.0,69.0,23.57,14.26
2016,6,27,5,45,442.5,39.0,3.55,13.5,111.5,28.28,19.22
2016,6,27,6,0,529.0,47.0,3.5,14.0,154.0,32.71,23.48
2016,6,27,6,15,586.5,53.0,3.35,14.5,202.0,36.84,27.31
2016,6,27,6,30,644.0,59.0,3.2,15.0,250.0,73.14,37.35
2016,6,27,6,45,682.0,64.0,3.1,15.5,300.0,115.65,63.7
2016,6,27,7,0,720.0,69.0,3.0,16.0,350.0,159.04,96.21
2016,6,27,7,15,749.0,73.0,2.95,16.5,401.0,203.79,133.54
2016,6,27,7,30,778.0,77.0,2.9,17.0,452.0,251.51,174.97
2016,6,27,7,45,798.5,80.5,2.85,17.5,501.0,299.15,217.05
2016,6,27,8,0,819.0,84.0,2.8,18.0,550.0,348.6,260.21
2016,6,27,8,15,835.5,86.5,2.85,18.5,597.0,401.33,305.21
2016,6,27,8,30,852.0,89.0,2.9,19.0,644.0,450.86,346.72
2016,6,27,8,45,864.5,91.5,3.0,19.5,687.5,499.26,386.39
2016,6,27,9,0,877.0,94.0,3.1,20.0,731.0,547.87,425.13
2016,6,27,9,15,887.5,96.0,3.15,20.5,770.5,594.92,461.52
2016,6,27,9,30,898.0,98.0,3.2,21.0,810.0,641.6,496.65
2016,6,27,9,45,894.0,106.0,3.25,21.5,840.5,683.7,527.32
2016,6,27,10,0,890.0,114.0,3.3,22.0,871.0,723.93,555.52
2016,6,27,10,15,896.0,115.5,3.35,22.5,898.5,763.51,581.62
2016,6,27,10,30,902.0,117.0,3.4,23.0,926.0,801.65,606.42
2016,6,27,10,45,906.5,118.0,3.5,23.5,947.5,836.53,628.97
2016,6,27,11,0,911.0,119.0,3.6,24.0,969.0,869.54,650.09
2016,6,27,11,15,914.0,119.5,3.65,24.0,983.0,898.79,669.58
2016,6,27,11,30,917.0,120.0,3.7,24.0,997.0,925.83,687.56
2016,6,27,11,45,918.5,120.5,3.8,24.0,1004.0,949.19,703.4
2016,6,27,12,0,920.0,121.0,3.9,24.0,1011.0,970.08,717.65
2016,6,27,12,15,920.0,121.0,4.05,24.0,1010.5,986.52,729.32
2016,6,27,12,30,920.0,121.0,4.2,24.0,1010.0,1000.26,739.31
2016,6,27,12,45,923.5,117.5,4.35,24.0,1004.0,1011.14,747.51
2016,6,27,13,0,927.0,114.0,4.5,24.0,998.0,1019.17,753.93
2016,6,27,13,15,924.5,113.0,4.6,24.0,983.0,1020.93,756.29
2016,6,27,13,30,922.0,112.0,4.7,24.0,968.0,1019.72,756.88
2016,6,27,13,45,918.5,110.5,4.85,24.0,946.0,1014.05,755.03
2016,6,27,14,0,915.0,109.0,5.0,24.0,924.0,1005.46,751.26
2016,6,27,14,15,908.5,108.0,5.05,23.5,895.5,991.62,744.71
2016,6,27,14,30,902.0,107.0,5.1,23.0,867.0,975.06,736.34
2016,6,27,14,45,894.5,105.0,5.15,23.0,832.5,953.85,723.32
2016,6,27,15,0,887.0,103.0,5.2,23.0,798.0,930.14,708.59
2016,6,27,15,15,876.5,101.0,5.25,22.5,758.5,901.39,691.65
2016,6,27,15,30,866.0,99.0,5.3,22.0,719.0,870.56,673.09
2016,6,27,15,45,853.5,96.0,5.35,22.0,675.0,835.04,649.65
2016,6,27,16,0,841.0,93.0,5.4,22.0,631.0,797.91,624.83
2016,6,27,16,15,823.5,90.0,5.45,21.5,584.0,760.21,600.51
2016,6,27,16,30,806.0,87.0,5.5,21.0,537.0,716.74,571.44
2016,6,27,16,45,784.5,83.0,5.55,21.0,487.5,668.6,537.2
2016,6,27,17,0,763.0,79.0,5.6,21.0,438.0,620.33,502.18
2016,6,27,17,15,732.5,75.0,5.55,20.5,387.0,566.42,461.0
2016,6,27,17,30,702.0,71.0,5.5,20.0,336.0,513.61,419.47
2016,6,27,17,45,661.0,66.0,5.5,19.5,286.0,457.51,373.99
2016,6,27,18,0,620.0,61.0,5.5,19.0,236.0,401.95,327.49
2016,6,27,18,15,558.0,54.5,5.35,18.0,188.5,337.74,272.9
2016,6,27,18,30,496.0,48.0,5.2,17.0,141.0,278.65,221.0
2016,6,27,18,45,401.0,38.5,5.1,16.5,99.5,209.28,159.84
2016,6,27,19,0,306.0,29.0,5.0,16.0,58.0,149.05,102.51
2016,6,27,19,15,153.0,14.5,4.85,15.5,29.0,67.59,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,3.65,12.5,33.0,12.31,0.0
2016,6,28,5,30,315.0,33.0,3.6,13.0,66.0,25.57,15.89
2016,6,28,5,45,402.0,42.5,3.6,13.5,107.5,31.54,22.06
2016,6,28,6,0,489.0,52.0,3.6,14.0,149.0,37.13,27.39
2016,6,28,6,15,549.0,58.5,3.5,14.0,197.0,40.55,30.67
2016,6,28,6,30,609.0,65.0,3.4,14.0,245.0,75.55,40.89
2016,6,28,6,45,309.0,98.5,3.3,14.5,190.0,105.85,71.32
2016,6,28,7,0,9.0,132.0,3.2,15.0,135.0,123.98,98.5
2016,6,28,7,15,12.0,149.5,3.15,15.5,154.5,141.58,112.44
2016,6,28,7,30,15.0,167.0,3.1,16.0,174.0,159.53,126.48
2016,6,28,7,45,47.0,204.0,3.05,16.5,230.0,198.25,156.39
2016,6,28,8,0,79.0,241.0,3.0,17.0,286.0,244.37,192.06
2016,6,28,8,15,86.5,264.5,2.95,17.5,317.5,273.18,214.13
2016,6,28,8,30,94.0,288.0,2.9,18.0,349.0,302.82,236.61
2016,6,28,8,45,157.5,310.5,2.9,18.5,421.5,354.9,276.25
2016,6,28,9,0,221.0,333.0,2.9,19.0,494.0,417.28,323.37
2016,6,28,9,15,168.0,353.5,2.85,19.0,479.5,417.29,322.58
2016,6,28,9,30,115.0,374.0,2.8,19.0,465.0,412.67,318.06
2016,6,28,9,45,511.0,240.0,2.8,19.5,670.5,551.97,428.87
2016,6,28,10,0,907.0,106.0,2.8,20.0,876.0,727.61,561.14
2016,6,28,10,15,597.5,264.5,2.85,20.0,778.5,679.8,520.38
2016,6,28,10,30,288.0,423.0,2.9,20.0,681.0,614.99,466.32
2016,6,28,10,45,304.5,429.0,3.0,20.5,708.0,646.53,488.93
2016,6,28,11,0,321.0,435.0,3.1,21.0,735.0,678.56,511.06
2016,6,28,11,15,357.5,423.5,3.2,21.0,762.0,711.6,535.54
2016,6,28,11,30,394.0,412.0,3.3,21.0,789.0,745.47,560.53
2016,6,28,11,45,279.0,450.5,3.4,21.5,718.5,690.9,517.95
2016,6,28,12,0,164.0,489.0,3.5,22.0,648.0,630.02,470.8
2016,6,28,12,15,549.5,301.0,3.6,22.0,832.0,819.73,617.96
2016,6,28,12,30,935.0,113.0,3.7,22.0,1016.0,1006.34,747.33
2016,6,28,12,45,926.0,117.5,3.85,22.0,1006.5,1013.22,751.57
2016,6,28,13,0,917.0,122.0,4.0,22.0,997.0,1017.16,755.42
2016,6,28,13,15,628.5,274.5,4.1,21.5,870.0,903.66,679.82
2016,6,28,13,30,340.0,427.0,4.2,21.0,743.0,774.14,582.71
2016,6,28,13,45,337.0,416.5,4.3,21.0,723.5,762.94,576.56
2016,6,28,14,0,334.0,406.0,4.4,21.0,704.0,750.42,568.84
2016,6,28,14,15,400.0,363.5,4.4,21.0,708.5,776.21,590.24
2016,6,28,14,30,466.0,321.0,4.4,21.0,713.0,792.89,605.13
2016,6,28,14,45,326.0,346.5,4.45,21.0,616.0,676.53,519.13
2016,6,28,15,0,186.0,372.0,4.5,21.0,519.0,563.3,433.6
2016,6,28,15,15,247.0,341.0,4.45,20.5,525.0,592.03,458.92
2016,6,28,15,30,308.0,310.0,4.4,20.0,531.0,608.08,474.41
2016,6,28,15,45,573.0,203.5,4.4,20.0,582.5,719.46,565.23
2016,6,28,16,0,838.0,97.0,4.4,20.0,634.0,804.96,630.18
2016,6,28,16,15,604.5,153.0,4.35,19.5,525.0,660.91,525.39
2016,6,28,16,30,371.0,209.0,4.3,19.0,416.0,514.39,411.71
2016,6,28,16,45,565.0,146.0,4.3,18.5,427.5,583.97,471.37
2016,6,28,17,0,759.0,83.0,4.3,18.0,439.0,622.3,505.5
2016,6,28,17,15,728.0,78.5,4.3,17.5,388.0,567.64,463.66
2016,6,28,17,30,697.0,74.0,4.3,17.0,337.0,516.43,423.61
2016,6,28,17,45,654.5,68.5,4.35,16.5,286.5,457.0,375.74
2016,6,28,18,0,612.0,63.0,4.4,16.0,236.0,400.34,328.43
2016,6,28,18,15,548.5,56.0,4.4,15.5,188.5,335.16,272.53
2016,6,28,18,30,485.0,49.0,4.4,15.0,141.0,275.26,219.52
2016,6,28,18,45,386.5,40.0,4.4,15.0,99.5,205.6,157.76
2016,6,28,19,0,288.0,31.0,4.4,15.0,58.0,145.26,100.28
2016,6,28,19,15,144.0,15.5,4.35,14.5,29.0,66.3,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,11.5,34.0,11.91,0.0
2016,6,29,5,30,344.0,32.0,4.4,12.0,68.0,24.69,15.16
2016,6,29,5,45,436.5,41.0,4.5,12.5,111.5,30.25,21.0
2016,6,29,6,0,529.0,50.0,4.6,13.0,155.0,35.46,26.0
2016,6,29,6,15,589.5,56.0,4.55,13.0,204.0,37.79,28.32
2016,6,29,6,30,650.0,62.0,4.5,13.0,253.0,74.17,39.03
2016,6,29,6,45,325.0,80.0,4.5,13.5,175.5,92.12,59.42
2016,6,29,7,0,0.0,98.0,4.5,14.0,98.0,93.2,73.56
2016,6,29,7,15,0.0,105.0,4.45,14.0,105.0,100.16,79.17
2016,6,29,7,30,0.0,112.0,4.4,14.0,112.0,107.04,84.64
2016,6,29,7,45,0.0,133.0,4.4,14.5,133.0,126.66,100.44
2016,6,29,8,0,0.0,154.0,4.4,15.0,154.0,146.34,116.05
2016,6,29,8,15,1.5,165.5,4.35,15.5,166.5,158.0,124.91
2016,6,29,8,30,3.0,177.0,4.3,16.0,179.0,169.81,133.84
2016,6,29,8,45,4.5,187.0,4.3,16.5,190.5,180.4,141.73
2016,6,29,9,0,6.0,197.0,4.3,17.0,202.0,191.12,149.69
2016,6,29,9,15,7.5,210.0,4.25,17.0,216.5,204.78,160.22
2016,6,29,9,30,9.0,223.0,4.2,17.0,231.0,218.61,170.84
2016,6,29,9,45,12.0,248.5,4.2,17.0,259.0,245.26,191.54
2016,6,29,10,0,15.0,274.0,4.2,17.0,287.0,272.24,212.32
2016,6,29,10,15,20.5,308.0,4.2,17.0,326.5,309.35,240.86
2016,6,29,10,30,26.0,342.0,4.2,17.0,366.0,344.57,267.66
2016,6,29,10,45,43.0,384.0,4.2,17.5,424.0,399.75,309.18
2016,6,29,11,0,60.0,426.0,4.2,18.0,482.0,456.44,351.09
2016,6,29,11,15,71.5,442.5,4.2,18.0,510.5,485.76,372.82
2016,6,29,11,30,83.0,459.0,4.2,18.0,539.0,515.78,395.06
2016,6,29,11,45,65.0,443.0,4.25,18.0,506.0,488.42,374.25
2016,6,29,12,0,47.0,427.0,4.3,18.0,473.0,459.81,352.59
2016,6,29,12,15,93.0,456.5,4.35,18.0,547.0,534.95,410.04
2016,6,29,12,30,139.0,486.0,4.4,18.0,621.0,615.21,469.94
2016,6,29,12,45,137.5,481.5,4.45,18.0,614.0,614.2,469.15
2016,6,29,13,0,136.0,477.0,4.5,18.0,607.0,612.58,468.34
2016,6,29,13,15,123.5,466.5,4.5,18.0,583.0,593.52,454.36
2016,6,29,13,30,111.0,456.0,4.5,18.0,559.0,567.2,435.19
2016,6,29,13,45,88.0,432.0,4.55,18.0,512.5,522.03,401.81
2016,6,29,14,0,65.0,408.0,4.6,18.0,466.0,476.41,367.78
2016,6,29,14,15,104.0,408.5,4.6,17.5,497.5,515.96,400.25
2016,6,29,14,30,143.0,409.0,4.6,17.0,529.0,562.98,437.82
2016,6,29,14,45,112.0,383.5,4.6,17.0,475.5,507.22,395.67
2016,6,29,15,0,81.0,358.0,4.6,17.0,422.0,442.92,346.96
2016,6,29,15,15,70.0,333.0,4.6,16.5,386.5,406.5,320.31
2016,6,29,15,30,59.0,308.0,4.6,16.0,351.0,370.16,293.25
2016,6,29,15,45,40.5,270.0,4.65,16.0,299.0,313.43,249.12
2016,6,29,16,0,22.0,232.0,4.7,16.0,247.0,249.59,198.67
2016,6,29,16,15,15.0,205.5,4.7,15.5,215.5,216.69,173.05
2016,6,29,16,30,8.0,179.0,4.7,15.0,184.0,184.12,147.25
2016,6,29,16,45,4.5,162.0,4.75,15.0,165.0,164.45,131.55
2016,6,29,17,0,1.0,145.0,4.8,15.0,146.0,145.0,115.85
2016,6,29,17,15,0.5,131.0,4.8,14.5,131.5,130.91,104.74
2016,6,29,17,30,0.0,117.0,4.8,14.0,117.0,116.86,93.47
2016,6,29,17,45,0.0,99.5,4.8,14.0,99.5,99.32,78.89
2016,6,29,18,0,0.0,82.0,4.8,14.0,82.0,81.69,64.0
2016,6,29,18,15,241.5,66.5,4.7,13.5,112.0,201.19,165.04
2016,6,29,18,30,483.0,51.0,4.6,13.0,142.0,276.71,222.77
2016,6,29,18,45,382.0,41.5,4.6,13.0,100.0,205.57,159.04
2016,6,29,19,0,281.0,32.0,4.6,13.0,58.0,143.95,100.17
2016,6,29,19,15,140.5,16.0,4.55,12.5,29.0,65.89,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,134.0,17.5,4.05,12.0,31.5,13.53,0.0
2016,6,30,5,30,268.0,35.0,4.0,12.0,63.0,27.0,17.03
2016,6,30,5,45,362.5,45.5,4.0,12.5,104.5,34.56,24.77
2016,6,30,6,0,457.0,56.0,4.0,13.0,146.0,40.94,30.87
2016,6,30,6,15,520.5,64.0,3.8,13.0,194.5,44.65,34.46
2016,6,30,6,30,584.0,72.0,3.6,13.0,243.0,78.66,45.09
2016,6,30,6,45,624.0,79.0,3.45,13.5,293.0,117.01,68.13
2016,6,30,7,0,664.0,86.0,3.3,14.0,343.0,159.62,99.87
2016,6,30,7,15,385.0,142.5,3.1,14.5,296.5,188.81,136.66
2016,6,30,7,30,106.0,199.0,2.9,15.0,250.0,198.66,155.68
2016,6,30,7,45,440.0,152.5,2.75,15.5,397.5,253.78,191.37
2016,6,30,8,0,774.0,106.0,2.6,16.0,545.0,350.12,263.63
2016,6,30,8,15,793.5,109.5,2.5,16.0,593.0,398.7,305.51
2016,6,30,8,30,813.0,113.0,2.4,16.0,641.0,448.68,347.71
2016,6,30,8,45,827.0,116.5,2.3,16.5,685.0,497.23,387.01
2016,6,30,9,0,841.0,120.0,2.2,17.0,729.0,546.26,425.37
2016,6,30,9,15,852.5,122.5,2.2,17.5,769.0,593.22,461.36
2016,6,30,9,30,864.0,125.0,2.2,18.0,809.0,642.54,497.93
2016,6,30,9,45,881.0,122.5,2.25,18.5,845.5,687.65,530.97
2016,6,30,10,0,898.0,120.0,2.3,19.0,882.0,732.5,562.99
2016,6,30,10,15,904.5,121.5,2.35,19.0,910.0,772.89,590.56
2016,6,30,10,30,911.0,123.0,2.4,19.0,938.0,811.85,616.96
2016,6,30,10,45,915.0,124.0,2.45,19.0,959.5,846.78,640.42
2016,6,30,11,0,919.0,125.0,2.5,19.0,981.0,879.78,662.5
2016,6,30,11,15,922.0,126.0,2.6,19.0,996.0,909.89,682.97
2016,6,30,11,30,925.0,127.0,2.7,19.0,1011.0,937.77,701.96
2016,6,30,11,45,927.0,127.0,2.85,19.5,1018.0,961.47,717.23
2016,6,30,12,0,929.0,127.0,3.0,20.0,1025.0,982.69,730.87
2016,6,30,12,15,928.5,127.0,3.1,20.0,1024.5,998.98,742.29
2016,6,30,12,30,928.0,127.0,3.2,20.0,1024.0,1012.55,752.03
2016,6,30,12,45,919.0,131.5,3.35,20.0,1014.0,1019.54,757.93
2016,6,30,13,0,910.0,136.0,3.5,20.0,1004.0,1023.62,762.03
2016,6,30,13,15,906.5,135.5,3.6,20.0,988.5,1025.18,764.2
2016,6,30,13,30,903.0,135.0,3.7,20.0,973.0,1023.83,764.54
2016,6,30,13,45,898.0,133.5,3.85,20.0,950.5,1017.1,761.74
2016,6,30,14,0,893.0,132.0,4.0,20.0,928.0,1007.5,757.1
2016,6,30,14,15,886.0,130.5,4.05,20.0,898.5,993.17,748.68
2016,6,30,14,30,879.0,129.0,4.1,20.0,869.0,976.17,738.53
2016,6,30,14,45,870.0,126.5,4.15,20.0,834.5,953.66,724.66
2016,6,30,15,0,861.0,124.0,4.2,20.0,800.0,928.76,709.15
2016,6,30,15,15,849.0,121.5,4.2,19.5,759.5,904.43,695.08
2016,6,30,15,30,837.0,119.0,4.2,19.0,719.0,872.55,675.59
2016,6,30,15,45,821.5,116.0,4.25,19.0,674.0,835.35,651.11
2016,6,30,16,0,806.0,113.0,4.3,19.0,629.0,796.73,625.37
2016,6,30,16,15,786.0,109.5,4.3,18.5,581.0,752.79,596.37
2016,6,30,16,30,766.0,106.0,4.3,18.0,533.0,708.16,566.43
2016,6,30,16,45,739.5,101.5,4.3,18.0,482.5,659.95,532.14
2016,6,30,17,0,713.0,97.0,4.3,18.0,432.0,609.53,494.39
2016,6,30,17,15,678.5,92.0,4.25,17.5,381.0,553.99,452.1
2016,6,30,17,30,644.0,87.0,4.2,17.0,330.0,499.97,409.76
2016,6,30,17,45,596.0,80.5,4.2,17.0,279.5,438.49,359.54
2016,6,30,18,0,548.0,74.0,4.2,17.0,229.0,380.25,310.53
2016,6,30,18,15,480.5,65.5,4.15,16.5,182.0,314.2,254.37
2016,6,30,18,30,413.0,57.0,4.1,16.0,135.0,253.7,201.5
2016,6,30,18,45,311.0,45.5,4.1,15.5,94.5,182.56,139.75
2016,6,30,19,0,209.0,34.0,4.1,15.0,54.0,123.0,84.71
2016,6,30,19,15,104.5,17.0,4.1,14.5,27.0,55.83,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
