Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,3.35,12.0,30.0,13.97,0.0
2016,7,1,5,30,239.0,36.0,3.4,12.0,60.0,27.86,17.68
2016,7,1,5,45,335.5,46.5,3.45,12.5,101.0,35.63,25.69
2016,7,1,6,0,432.0,57.0,3.5,13.0,142.0,41.96,31.77
2016,7,1,6,15,496.5,65.0,3.45,13.0,189.5,45.62,35.32
2016,7,1,6,30,561.0,73.0,3.4,13.0,237.0,77.64,45.22
2016,7,1,6,45,606.0,79.5,3.4,13.5,287.0,114.87,67.2
2016,7,1,7,0,651.0,86.0,3.4,14.0,337.0,156.85,98.14
2016,7,1,7,15,356.5,139.0,3.35,14.0,279.5,179.94,130.79
2016,7,1,7,30,62.0,192.0,3.3,14.0,222.0,186.82,148.21
2016,7,1,7,45,148.5,216.0,3.25,14.5,297.5,232.28,182.47
2016,7,1,8,0,235.0,240.0,3.2,15.0,373.0,286.08,223.97
2016,7,1,8,15,244.5,261.5,3.1,15.0,410.0,321.48,252.65
2016,7,1,8,30,254.0,283.0,3.0,15.0,447.0,357.84,281.72
2016,7,1,8,45,206.0,310.0,2.95,15.5,449.0,376.84,296.28
2016,7,1,9,0,158.0,337.0,2.9,16.0,451.0,386.93,303.24
2016,7,1,9,15,509.5,228.5,2.85,16.0,625.5,492.18,387.98
2016,7,1,9,30,861.0,120.0,2.8,16.0,800.0,635.32,499.83
2016,7,1,9,45,870.5,121.5,2.75,16.5,834.5,679.03,531.28
2016,7,1,10,0,880.0,123.0,2.7,17.0,869.0,721.96,561.94
2016,7,1,10,15,886.5,124.5,2.7,17.0,897.0,761.72,589.41
2016,7,1,10,30,893.0,126.0,2.7,17.0,925.0,800.1,615.55
2016,7,1,10,45,898.5,126.5,2.75,17.5,947.0,835.22,638.32
2016,7,1,11,0,904.0,127.0,2.8,18.0,969.0,868.55,659.69
2016,7,1,11,15,907.0,128.0,2.85,18.0,983.5,898.29,679.73
2016,7,1,11,30,910.0,129.0,2.9,18.0,998.0,925.85,698.28
2016,7,1,11,45,687.0,269.0,2.95,18.0,928.0,884.46,669.28
2016,7,1,12,0,464.0,409.0,3.0,18.0,858.0,831.31,625.68
2016,7,1,12,15,480.0,393.5,3.1,18.0,857.5,843.55,635.98
2016,7,1,12,30,496.0,378.0,3.2,18.0,857.0,854.5,644.91
2016,7,1,12,45,486.5,375.5,3.3,18.0,842.0,852.19,643.89
2016,7,1,13,0,477.0,373.0,3.4,18.0,827.0,848.0,641.7
2016,7,1,13,15,466.0,376.0,3.5,18.0,814.5,846.04,640.9
2016,7,1,13,30,455.0,379.0,3.6,18.0,802.0,842.38,638.96
2016,7,1,13,45,673.5,252.0,3.7,18.0,861.0,929.4,708.1
2016,7,1,14,0,892.0,125.0,3.8,18.0,920.0,999.08,756.57
2016,7,1,14,15,691.0,219.5,3.85,18.0,824.0,908.42,694.77
2016,7,1,14,30,490.0,314.0,3.9,18.0,728.0,808.13,620.71
2016,7,1,14,45,491.5,296.5,3.95,18.0,697.0,786.31,607.35
2016,7,1,15,0,493.0,279.0,4.0,18.0,666.0,762.59,592.02
2016,7,1,15,15,665.0,196.5,4.0,17.5,689.5,823.83,643.17
2016,7,1,15,30,837.0,114.0,4.0,17.0,713.0,866.97,676.34
2016,7,1,15,45,822.0,111.0,4.0,17.0,669.0,830.19,651.24
2016,7,1,16,0,807.0,108.0,4.0,17.0,625.0,791.96,625.45
2016,7,1,16,15,787.0,104.5,3.95,16.5,577.0,748.0,596.08
2016,7,1,16,30,767.0,101.0,3.9,16.0,529.0,703.36,565.74
2016,7,1,16,45,742.0,96.5,3.85,16.0,479.0,653.55,529.92
2016,7,1,17,0,717.0,92.0,3.8,16.0,429.0,606.44,494.65
2016,7,1,17,15,683.0,87.5,3.75,15.5,378.5,551.66,452.78
2016,7,1,17,30,649.0,83.0,3.7,15.0,328.0,498.36,410.84
2016,7,1,17,45,603.5,76.5,3.65,15.0,278.0,438.1,361.29
2016,7,1,18,0,558.0,70.0,3.6,15.0,228.0,380.88,312.83
2016,7,1,18,15,492.0,62.0,3.55,14.5,181.0,315.71,257.1
2016,7,1,18,30,426.0,54.0,3.5,14.0,134.0,256.01,204.56
2016,7,1,18,45,327.0,43.0,3.45,14.0,93.5,186.59,143.46
2016,7,1,19,0,228.0,32.0,3.4,14.0,53.0,126.47,87.17
2016,7,1,19,15,114.0,16.0,3.3,13.5,26.5,57.06,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,128.0,16.5,2.75,12.0,29.5,12.76,0.0
2016,7,2,5,30,256.0,33.0,2.9,12.0,59.0,25.94,16.0
2016,7,2,5,45,349.5,43.5,3.05,12.5,100.0,32.84,23.23
2016,7,2,6,0,443.0,54.0,3.2,13.0,141.0,39.29,29.39
2016,7,2,6,15,506.0,62.0,3.2,13.0,188.0,43.09,33.06
2016,7,2,6,30,569.0,70.0,3.2,13.0,235.0,74.52,42.72
2016,7,2,6,45,611.5,76.5,3.25,13.5,285.0,111.88,64.59
2016,7,2,7,0,654.0,83.0,3.3,14.0,335.0,153.73,95.41
2016,7,2,7,15,687.0,88.0,3.3,14.5,385.5,196.94,131.08
2016,7,2,7,30,720.0,93.0,3.3,15.0,436.0,243.54,171.32
2016,7,2,7,45,742.0,98.0,3.3,15.5,485.0,293.48,215.21
2016,7,2,8,0,764.0,103.0,3.3,16.0,534.0,342.03,257.76
2016,7,2,8,15,783.0,106.5,3.3,16.0,581.5,389.95,299.76
2016,7,2,8,30,802.0,110.0,3.3,16.0,629.0,439.23,342.04
2016,7,2,8,45,815.0,113.5,3.3,16.5,672.0,486.82,381.41
2016,7,2,9,0,828.0,117.0,3.3,17.0,715.0,534.8,419.95
2016,7,2,9,15,840.0,119.5,3.25,17.0,754.5,581.51,457.19
2016,7,2,9,30,852.0,122.0,3.2,17.0,794.0,630.7,495.26
2016,7,2,9,45,854.5,127.5,3.2,17.5,826.5,673.14,526.61
2016,7,2,10,0,857.0,133.0,3.2,18.0,859.0,714.29,556.24
2016,7,2,10,15,864.0,135.0,3.2,18.0,887.0,754.1,584.44
2016,7,2,10,30,871.0,137.0,3.2,18.0,915.0,792.62,610.88
2016,7,2,10,45,874.0,139.5,3.2,18.0,936.0,826.96,634.18
2016,7,2,11,0,877.0,142.0,3.2,18.0,957.0,859.44,656.07
2016,7,2,11,15,880.5,142.5,3.2,18.0,971.5,888.51,675.51
2016,7,2,11,30,884.0,143.0,3.2,18.0,986.0,915.5,693.48
2016,7,2,11,45,883.5,145.0,3.2,18.5,993.0,938.1,707.1
2016,7,2,12,0,883.0,147.0,3.2,19.0,1000.0,958.27,719.06
2016,7,2,12,15,883.0,147.0,3.2,19.0,1000.0,974.52,729.78
2016,7,2,12,30,883.0,147.0,3.2,19.0,1000.0,988.19,738.88
2016,7,2,12,45,890.5,141.0,3.25,19.0,995.0,1000.58,747.62
2016,7,2,13,0,898.0,135.0,3.3,19.0,990.0,1010.24,754.64
2016,7,2,13,15,895.0,134.0,3.3,19.0,975.0,1011.8,756.0
2016,7,2,13,30,892.0,133.0,3.3,19.0,960.0,1010.47,755.63
2016,7,2,13,45,886.0,132.5,3.3,19.0,938.0,1003.86,751.86
2016,7,2,14,0,880.0,132.0,3.3,19.0,916.0,994.44,746.36
2016,7,2,14,15,873.0,130.5,3.3,18.5,887.5,980.29,739.19
2016,7,2,14,30,866.0,129.0,3.3,18.0,859.0,963.49,730.31
2016,7,2,14,45,855.5,127.5,3.3,18.0,824.0,940.88,716.12
2016,7,2,15,0,845.0,126.0,3.3,18.0,789.0,921.57,704.27
2016,7,2,15,15,833.0,123.5,3.25,17.5,749.0,892.07,686.29
2016,7,2,15,30,821.0,121.0,3.2,17.0,709.0,860.62,666.89
2016,7,2,15,45,805.0,118.0,3.15,17.0,665.0,823.45,642.05
2016,7,2,16,0,789.0,115.0,3.1,17.0,621.0,784.92,616.07
2016,7,2,16,15,576.5,163.0,3.05,16.5,517.5,649.67,517.94
2016,7,2,16,30,364.0,211.0,3.0,16.0,414.0,511.4,411.16
2016,7,2,16,45,530.5,155.0,2.95,16.0,420.0,565.78,457.84
2016,7,2,17,0,697.0,99.0,2.9,16.0,426.0,600.92,487.78
2016,7,2,17,15,663.0,93.5,2.85,15.5,375.5,545.75,445.51
2016,7,2,17,30,629.0,88.0,2.8,15.0,325.0,492.08,403.69
2016,7,2,17,45,582.5,81.0,2.75,15.0,275.0,431.51,354.33
2016,7,2,18,0,536.0,74.0,2.7,15.0,225.0,374.07,306.1
2016,7,2,18,15,471.0,65.0,2.6,14.5,178.5,309.18,250.97
2016,7,2,18,30,406.0,56.0,2.5,14.0,132.0,249.67,198.95
2016,7,2,18,45,314.0,44.0,2.45,14.0,92.0,181.73,139.4
2016,7,2,19,0,222.0,32.0,2.4,14.0,52.0,124.53,85.57
2016,7,2,19,15,111.0,16.0,2.35,13.5,26.0,56.17,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,133.5,16.0,2.8,12.0,29.5,12.12,0.0
2016,7,3,5,30,267.0,32.0,2.9,12.0,59.0,25.05,15.16
2016,7,3,5,45,361.5,42.5,3.0,12.5,100.0,31.99,22.47
2016,7,3,6,0,456.0,53.0,3.1,13.0,141.0,38.48,28.66
2016,7,3,6,15,518.5,60.5,3.05,13.0,188.5,41.89,31.99
2016,7,3,6,30,581.0,68.0,3.0,13.0,236.0,72.4,40.99
2016,7,3,6,45,360.5,110.0,3.0,13.5,221.0,117.28,79.47
2016,7,3,7,0,140.0,152.0,3.0,14.0,206.0,149.33,114.22
2016,7,3,7,15,120.0,174.5,2.95,14.5,225.5,173.01,134.32
2016,7,3,7,30,100.0,197.0,2.9,15.0,245.0,199.37,156.48
2016,7,3,7,45,213.0,209.5,2.9,15.5,325.0,244.69,189.84
2016,7,3,8,0,326.0,222.0,2.9,16.0,405.0,300.5,232.57
2016,7,3,8,15,570.5,163.5,2.85,16.0,518.0,355.49,274.71
2016,7,3,8,30,815.0,105.0,2.8,16.0,631.0,439.24,341.24
2016,7,3,8,45,828.0,108.0,2.8,16.5,674.5,486.98,380.46
2016,7,3,9,0,841.0,111.0,2.8,17.0,718.0,535.11,418.98
2016,7,3,9,15,852.5,113.5,2.8,17.0,757.5,585.14,458.56
2016,7,3,9,30,864.0,116.0,2.8,17.0,797.0,631.64,494.65
2016,7,3,9,45,888.5,108.5,2.8,17.5,835.5,677.08,528.51
2016,7,3,10,0,913.0,101.0,2.8,18.0,874.0,722.77,561.12
2016,7,3,10,15,919.0,102.5,2.75,18.0,902.0,763.38,588.7
2016,7,3,10,30,925.0,104.0,2.7,18.0,930.0,802.49,614.94
2016,7,3,10,45,928.5,105.0,2.7,18.5,951.0,837.5,637.18
2016,7,3,11,0,932.0,106.0,2.7,19.0,972.0,870.53,657.86
2016,7,3,11,15,935.0,106.5,2.7,19.0,986.5,900.55,677.58
2016,7,3,11,30,938.0,107.0,2.7,19.0,1001.0,928.3,695.72
2016,7,3,11,45,938.5,108.0,2.75,19.0,1008.0,951.89,711.47
2016,7,3,12,0,939.0,109.0,2.8,19.0,1015.0,972.9,725.57
2016,7,3,12,15,939.0,109.0,2.8,19.0,1015.0,989.8,736.58
2016,7,3,12,30,939.0,109.0,2.8,19.0,1015.0,1003.94,745.85
2016,7,3,12,45,922.0,118.5,2.85,19.0,1002.5,1008.32,749.24
2016,7,3,13,0,905.0,128.0,2.9,19.0,990.0,1009.67,750.84
2016,7,3,13,15,901.5,127.5,2.9,19.0,975.0,1011.24,752.27
2016,7,3,13,30,898.0,127.0,2.9,19.0,960.0,1009.92,751.89
2016,7,3,13,45,894.0,125.5,2.95,19.0,938.0,1004.19,749.19
2016,7,3,14,0,890.0,124.0,3.0,19.0,916.0,995.6,744.71
2016,7,3,14,15,883.0,122.5,3.0,18.5,887.5,981.32,737.5
2016,7,3,14,30,876.0,121.0,3.0,18.0,859.0,964.36,728.58
2016,7,3,14,45,867.5,118.5,3.05,18.0,824.5,942.37,715.3
2016,7,3,15,0,859.0,116.0,3.1,18.0,790.0,917.96,700.37
2016,7,3,15,15,847.5,114.0,3.1,17.5,750.5,889.14,683.28
2016,7,3,15,30,836.0,112.0,3.1,17.0,711.0,863.65,668.43
2016,7,3,15,45,822.0,108.5,3.1,17.0,667.0,827.21,644.42
2016,7,3,16,0,808.0,105.0,3.1,17.0,623.0,789.27,619.19
2016,7,3,16,15,789.0,102.0,3.1,16.5,575.5,746.64,591.38
2016,7,3,16,30,770.0,99.0,3.1,16.0,528.0,703.26,562.53
2016,7,3,16,45,746.0,94.5,3.15,16.0,478.5,654.08,527.92
2016,7,3,17,0,722.0,90.0,3.2,16.0,429.0,607.39,493.71
2016,7,3,17,15,689.0,85.0,3.2,15.5,378.0,552.47,452.16
2016,7,3,17,30,656.0,80.0,3.2,15.0,327.0,498.95,410.4
2016,7,3,17,45,611.5,74.0,3.2,15.0,277.5,439.54,361.81
2016,7,3,18,0,567.0,68.0,3.2,15.0,228.0,383.09,314.15
2016,7,3,18,15,503.5,60.0,3.1,14.5,181.0,318.72,259.13
2016,7,3,18,30,440.0,52.0,3.0,14.0,134.0,259.62,207.08
2016,7,3,18,45,346.5,41.0,2.9,13.5,94.0,191.68,147.36
2016,7,3,19,0,253.0,30.0,2.8,13.0,54.0,132.81,91.46
2016,7,3,19,15,126.5,15.0,2.75,13.0,27.0,60.55,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,5,15,151.5,15.0,3.2,12.0,29.5,11.26,0.0
2016,7,4,5,30,303.0,30.0,3.3,12.0,59.0,23.2,13.52
2016,7,4,5,45,401.0,38.5,3.45,12.5,101.0,28.37,19.27
2016,7,4,6,0,499.0,47.0,3.6,13.0,143.0,33.24,23.99
2016,7,4,6,15,559.5,53.5,3.55,13.5,191.0,36.09,26.73
2016,7,4,6,30,620.0,60.0,3.5,14.0,239.0,66.3,35.07
2016,7,4,6,45,665.0,64.5,3.45,14.5,289.5,107.74,59.05
2016,7,4,7,0,710.0,69.0,3.4,15.0,340.0,150.54,89.97
2016,7,4,7,15,740.5,73.0,3.3,15.0,391.0,194.92,126.82
2016,7,4,7,30,771.0,77.0,3.2,15.0,442.0,242.44,168.39
2016,7,4,7,45,795.0,79.5,3.15,15.5,492.5,289.82,210.53
2016,7,4,8,0,819.0,82.0,3.1,16.0,543.0,339.37,254.24
2016,7,4,8,15,836.0,85.0,3.05,16.0,590.5,392.81,300.88
2016,7,4,8,30,853.0,88.0,3.0,16.0,638.0,443.09,344.12
2016,7,4,8,45,867.0,90.0,2.95,16.5,682.0,491.93,384.51
2016,7,4,9,0,881.0,92.0,2.9,17.0,726.0,541.14,423.95
2016,7,4,9,15,891.5,94.0,2.9,17.0,766.0,588.54,461.83
2016,7,4,9,30,902.0,96.0,2.9,17.0,806.0,635.57,498.51
2016,7,4,9,45,895.0,106.0,2.9,17.5,836.5,678.03,529.67
2016,7,4,10,0,888.0,116.0,2.9,18.0,867.0,718.37,558.44
2016,7,4,10,15,894.5,117.5,2.9,18.0,895.0,758.52,586.12
2016,7,4,10,30,901.0,119.0,2.9,18.0,923.0,797.26,612.54
2016,7,4,10,45,903.5,121.5,2.9,18.5,944.0,832.2,634.88
2016,7,4,11,0,906.0,124.0,2.9,19.0,965.0,865.18,655.64
2016,7,4,11,15,909.0,124.5,2.9,19.0,980.0,894.62,675.1
2016,7,4,11,30,912.0,125.0,2.9,19.0,995.0,921.86,693.02
2016,7,4,11,45,910.5,127.5,2.9,19.0,1001.5,944.65,707.91
2016,7,4,12,0,909.0,130.0,2.9,19.0,1008.0,964.88,721.14
2016,7,4,12,15,909.0,130.0,2.85,19.0,1007.5,981.51,731.59
2016,7,4,12,30,909.0,130.0,2.8,19.0,1007.0,995.47,740.33
2016,7,4,12,45,917.5,123.0,2.8,19.0,1002.0,1007.96,748.64
2016,7,4,13,0,926.0,116.0,2.8,19.0,997.0,1017.62,755.19
2016,7,4,13,15,680.5,248.5,2.8,19.0,890.5,926.65,694.76
2016,7,4,13,30,435.0,381.0,2.8,19.0,784.0,824.28,618.35
2016,7,4,13,45,672.0,247.0,2.8,19.0,853.0,922.1,694.52
2016,7,4,14,0,909.0,113.0,2.8,19.0,922.0,1002.28,748.2
2016,7,4,14,15,639.0,238.5,2.8,18.5,798.5,877.63,665.21
2016,7,4,14,30,369.0,364.0,2.8,18.0,675.0,737.82,562.0
2016,7,4,14,45,372.0,345.0,2.8,18.0,648.0,717.55,549.92
2016,7,4,15,0,375.0,326.0,2.8,18.0,621.0,695.73,535.79
2016,7,4,15,15,372.5,309.5,2.8,18.0,589.5,670.19,518.72
2016,7,4,15,30,370.0,293.0,2.8,18.0,558.0,643.47,500.67
2016,7,4,15,45,235.0,289.0,2.85,18.0,454.0,517.1,405.34
2016,7,4,16,0,100.0,285.0,2.9,18.0,350.0,379.7,298.97
2016,7,4,16,15,101.0,262.0,2.9,17.5,323.0,354.18,281.3
2016,7,4,16,30,102.0,239.0,2.9,17.0,296.0,328.22,262.53
2016,7,4,16,45,97.5,217.5,2.95,17.0,268.0,299.59,240.72
2016,7,4,17,0,93.0,196.0,3.0,17.0,240.0,270.99,218.61
2016,7,4,17,15,61.0,167.0,3.0,16.5,194.5,216.03,174.55
2016,7,4,17,30,29.0,138.0,3.0,16.0,149.0,163.28,131.48
2016,7,4,17,45,22.5,118.5,3.05,15.5,126.0,132.99,106.75
2016,7,4,18,0,16.0,99.0,3.1,15.0,103.0,109.05,86.82
2016,7,4,18,15,230.5,75.0,3.05,14.5,118.5,198.86,161.95
2016,7,4,18,30,445.0,51.0,3.0,14.0,134.0,260.51,208.09
2016,7,4,18,45,349.0,40.5,3.0,14.0,93.5,191.99,147.27
2016,7,4,19,0,253.0,30.0,3.0,14.0,53.0,132.74,90.83
2016,7,4,19,15,126.5,15.0,3.0,13.5,26.5,60.42,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,5,15,136.5,15.5,3.25,12.0,28.5,11.78,0.0
2016,7,5,5,30,273.0,31.0,3.3,12.0,57.0,24.28,14.3
2016,7,5,5,45,375.0,40.0,3.35,12.5,98.5,29.85,20.54
2016,7,5,6,0,477.0,49.0,3.4,13.0,140.0,35.09,25.62
2016,7,5,6,15,540.0,56.0,3.35,13.0,187.5,38.25,28.72
2016,7,5,6,30,603.0,63.0,3.3,13.0,235.0,67.05,36.77
2016,7,5,6,45,645.5,68.5,3.3,13.5,285.5,105.07,58.0
2016,7,5,7,0,688.0,74.0,3.3,14.0,336.0,147.58,88.82
2016,7,5,7,15,720.0,78.0,3.25,14.5,387.0,194.41,127.38
2016,7,5,7,30,752.0,82.0,3.2,15.0,438.0,241.25,167.92
2016,7,5,7,45,775.5,85.5,3.15,15.5,487.5,288.43,209.77
2016,7,5,8,0,799.0,89.0,3.1,16.0,537.0,337.76,253.17
2016,7,5,8,15,531.0,183.5,3.05,16.0,492.5,357.11,276.19
2016,7,5,8,30,263.0,278.0,3.0,16.0,448.0,355.82,278.84
2016,7,5,8,45,209.0,306.0,3.0,16.5,447.0,373.53,292.67
2016,7,5,9,0,155.0,334.0,3.0,17.0,446.0,381.76,298.28
2016,7,5,9,15,220.5,345.5,3.05,17.0,514.0,438.06,341.86
2016,7,5,9,30,286.0,357.0,3.1,17.0,582.0,495.83,386.19
2016,7,5,9,45,152.5,325.5,3.2,17.0,446.5,399.97,312.2
2016,7,5,10,0,19.0,294.0,3.3,17.0,311.0,293.49,227.99
2016,7,5,10,15,17.0,289.5,3.4,17.0,305.0,289.25,224.79
2016,7,5,10,30,15.0,285.0,3.5,17.0,299.0,284.72,221.08
2016,7,5,10,45,53.5,366.5,3.6,17.5,416.5,391.32,302.92
2016,7,5,11,0,92.0,448.0,3.7,18.0,534.0,502.85,385.82
2016,7,5,11,15,59.5,407.5,3.8,18.0,463.5,441.87,339.33
2016,7,5,11,30,27.0,367.0,3.9,18.0,393.0,378.16,290.77
2016,7,5,11,45,227.0,387.5,4.0,18.0,606.5,582.11,449.71
2016,7,5,12,0,427.0,408.0,4.1,18.0,820.0,794.95,606.98
2016,7,5,12,15,323.5,445.0,4.1,18.0,757.0,743.95,566.29
2016,7,5,12,30,220.0,482.0,4.1,18.0,694.0,687.53,522.84
2016,7,5,12,45,174.0,478.5,4.2,18.0,645.5,645.66,492.06
2016,7,5,13,0,128.0,475.0,4.3,18.0,597.0,602.24,459.75
2016,7,5,13,15,124.5,466.5,4.35,18.0,583.5,594.01,454.35
2016,7,5,13,30,121.0,458.0,4.4,18.0,570.0,585.14,448.34
2016,7,5,13,45,291.0,404.5,4.45,18.0,666.0,704.85,542.42
2016,7,5,14,0,461.0,351.0,4.5,18.0,762.0,822.1,631.92
2016,7,5,14,15,270.5,371.0,4.55,17.5,610.5,652.09,505.35
2016,7,5,14,30,80.0,391.0,4.6,17.0,459.0,475.46,369.68
2016,7,5,14,45,101.5,380.5,4.7,17.0,463.0,485.37,379.47
2016,7,5,15,0,123.0,370.0,4.8,17.0,467.0,503.13,394.5
2016,7,5,15,15,136.0,351.0,4.85,16.5,453.0,494.13,389.81
2016,7,5,15,30,149.0,332.0,4.9,16.0,439.0,483.99,384.31
2016,7,5,15,45,100.5,298.5,5.0,16.0,368.5,395.54,315.57
2016,7,5,16,0,52.0,265.0,5.1,16.0,298.0,318.18,254.24
2016,7,5,16,15,32.5,227.0,5.15,15.5,247.0,261.19,209.51
2016,7,5,16,30,13.0,189.0,5.2,15.0,196.0,198.45,159.16
2016,7,5,16,45,11.5,173.5,5.3,15.0,180.0,181.7,146.02
2016,7,5,17,0,10.0,158.0,5.4,15.0,164.0,165.04,132.75
2016,7,5,17,15,5.0,130.5,5.45,14.5,133.5,133.3,106.9
2016,7,5,17,30,0.0,103.0,5.5,14.0,103.0,101.88,80.92
2016,7,5,17,45,0.0,87.5,5.6,14.0,87.5,86.4,68.01
2016,7,5,18,0,0.0,72.0,5.7,14.0,72.0,70.85,54.83
2016,7,5,18,15,242.0,60.5,5.6,13.5,105.5,193.94,159.17
2016,7,5,18,30,484.0,49.0,5.5,13.0,139.0,274.51,221.25
2016,7,5,18,45,376.5,40.0,5.45,13.0,97.0,201.57,155.82
2016,7,5,19,0,269.0,31.0,5.4,13.0,55.0,138.8,95.38
2016,7,5,19,15,134.5,15.5,5.35,12.5,27.5,63.07,0.0
2016,7,5,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,6,5,15,128.5,15.5,5.05,12.0,27.5,12.03,0.0
2016,7,6,5,30,257.0,31.0,5.0,12.0,55.0,24.39,14.25
2016,7,6,5,45,356.5,40.5,5.0,12.5,95.5,30.43,21.0
2016,7,6,6,0,456.0,50.0,5.0,13.0,136.0,36.08,26.47
2016,7,6,6,15,519.5,57.0,4.9,13.0,183.0,39.18,29.53
2016,7,6,6,30,583.0,64.0,4.8,13.0,230.0,66.08,36.92
2016,7,6,6,45,291.5,63.0,4.75,13.5,146.0,72.11,44.37
2016,7,6,7,0,0.0,62.0,4.7,14.0,62.0,59.92,45.47
2016,7,6,7,15,0.0,77.0,4.6,14.0,77.0,74.46,57.62
2016,7,6,7,30,0.0,92.0,4.5,14.0,92.0,88.62,69.31
2016,7,6,7,45,1.5,130.0,4.4,14.5,131.0,124.24,98.48
2016,7,6,8,0,3.0,168.0,4.3,15.0,170.0,159.82,127.09
2016,7,6,8,15,2.5,169.5,4.2,15.0,171.0,161.89,128.33
2016,7,6,8,30,2.0,171.0,4.1,15.0,172.0,163.75,129.46
2016,7,6,8,45,7.5,202.0,4.1,15.5,207.5,195.46,154.41
2016,7,6,9,0,13.0,233.0,4.1,16.0,243.0,227.74,179.47
2016,7,6,9,15,24.0,274.5,4.05,16.0,293.0,273.32,215.09
2016,7,6,9,30,35.0,316.0,4.0,16.0,343.0,315.46,247.64
2016,7,6,9,45,35.0,328.5,3.95,16.5,357.0,329.86,257.82
2016,7,6,10,0,35.0,341.0,3.9,17.0,371.0,344.28,268.0
2016,7,6,10,15,34.0,351.0,3.9,17.0,381.0,355.72,276.37
2016,7,6,10,30,33.0,361.0,3.9,17.0,391.0,367.1,284.69
2016,7,6,10,45,86.5,411.0,3.95,17.0,491.0,458.77,355.19
2016,7,6,11,0,140.0,461.0,4.0,17.0,591.0,553.0,425.97
2016,7,6,11,15,78.0,381.0,4.05,17.0,454.0,432.38,334.51
2016,7,6,11,30,16.0,301.0,4.1,17.0,317.0,304.88,235.99
2016,7,6,11,45,74.5,392.5,4.2,17.5,464.5,447.71,346.14
2016,7,6,12,0,133.0,484.0,4.3,18.0,612.0,595.53,455.45
2016,7,6,12,15,101.5,469.0,4.45,18.0,566.5,554.58,424.39
2016,7,6,12,30,70.0,454.0,4.6,18.0,521.0,513.74,393.84
2016,7,6,12,45,62.0,442.0,4.75,18.0,501.5,497.17,381.91
2016,7,6,13,0,54.0,430.0,4.9,18.0,482.0,480.03,369.4
2016,7,6,13,15,50.0,417.0,5.05,17.5,465.0,465.27,359.48
2016,7,6,13,30,46.0,404.0,5.2,17.0,448.0,450.11,349.16
2016,7,6,13,45,65.5,412.5,5.4,17.0,472.0,479.67,372.94
2016,7,6,14,0,85.0,421.0,5.6,17.0,496.0,509.12,396.51
2016,7,6,14,15,51.0,351.5,5.65,17.0,396.5,405.13,316.93
2016,7,6,14,30,17.0,282.0,5.7,17.0,297.0,294.29,230.53
2016,7,6,14,45,17.5,276.0,5.8,17.0,291.0,289.06,227.07
2016,7,6,15,0,18.0,270.0,5.9,17.0,285.0,283.78,223.42
2016,7,6,15,15,17.5,258.0,5.85,16.5,272.0,271.43,214.51
2016,7,6,15,30,17.0,246.0,5.8,16.0,259.0,259.04,205.53
2016,7,6,15,45,12.0,219.5,5.8,16.0,228.0,227.81,180.9
2016,7,6,16,0,7.0,193.0,5.8,16.0,197.0,196.75,156.2
2016,7,6,16,15,6.0,182.5,5.7,15.5,186.0,185.61,147.89
2016,7,6,16,30,5.0,172.0,5.6,15.0,175.0,174.55,139.55
2016,7,6,16,45,59.0,183.5,5.6,15.0,211.5,233.4,189.96
2016,7,6,17,0,113.0,195.0,5.6,15.0,248.0,291.27,238.84
2016,7,6,17,15,117.0,172.0,5.5,14.5,221.5,265.24,218.45
2016,7,6,17,30,121.0,149.0,5.4,14.0,195.0,238.48,197.11
2016,7,6,17,45,357.5,105.0,5.35,14.0,211.5,330.33,275.8
2016,7,6,18,0,594.0,61.0,5.3,14.0,228.0,388.26,322.56
2016,7,6,18,15,531.0,54.0,5.2,13.5,181.0,324.16,266.26
2016,7,6,18,30,468.0,47.0,5.1,13.0,134.0,265.34,213.38
2016,7,6,18,45,373.5,37.5,5.0,13.0,94.0,197.55,152.42
2016,7,6,19,0,279.0,28.0,4.9,13.0,54.0,138.94,94.91
2016,7,6,19,15,139.5,14.0,4.8,12.5,27.0,62.52,0.0
2016,7,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,153.0,13.5,4.25,13.0,27.5,10.08,0.0
2016,7,7,5,30,306.0,27.0,4.2,13.0,55.0,20.61,10.98
2016,7,7,5,45,401.5,35.5,4.2,13.5,96.0,25.93,16.97
2016,7,7,6,0,497.0,44.0,4.2,14.0,137.0,30.9,21.77
2016,7,7,6,15,557.5,50.0,4.15,14.0,184.0,33.47,24.31
2016,7,7,6,30,618.0,56.0,4.1,14.0,231.0,59.66,31.01
2016,7,7,6,45,309.0,58.0,4.1,14.0,145.5,69.11,41.14
2016,7,7,7,0,0.0,60.0,4.1,14.0,60.0,57.98,43.83
2016,7,7,7,15,0.0,72.0,4.1,14.0,72.0,69.61,53.54
2016,7,7,7,30,0.0,84.0,4.1,14.0,84.0,81.2,63.09
2016,7,7,7,45,28.5,156.0,4.1,14.5,172.0,151.67,120.37
2016,7,7,8,0,57.0,228.0,4.1,15.0,260.0,224.84,178.74
2016,7,7,8,15,35.5,221.5,4.1,15.0,242.0,216.21,171.8
2016,7,7,8,30,14.0,215.0,4.1,15.0,224.0,208.82,165.72
2016,7,7,8,45,10.0,206.5,4.2,15.5,213.5,200.72,158.6
2016,7,7,9,0,6.0,198.0,4.3,16.0,203.0,191.89,150.92
2016,7,7,9,15,7.5,210.5,4.4,16.0,217.0,205.08,161.19
2016,7,7,9,30,9.0,223.0,4.5,16.0,231.0,218.43,171.53
2016,7,7,9,45,10.5,238.0,4.6,16.5,247.5,234.27,183.48
2016,7,7,10,0,12.0,253.0,4.7,17.0,264.0,250.28,195.48
2016,7,7,10,15,25.5,313.0,4.75,17.0,336.0,314.56,245.58
2016,7,7,10,30,39.0,373.0,4.8,17.0,408.0,382.66,297.83
2016,7,7,10,45,41.0,386.0,4.9,17.0,423.5,399.46,310.36
2016,7,7,11,0,43.0,399.0,5.0,17.0,439.0,416.46,323.18
2016,7,7,11,15,38.0,393.5,5.0,17.0,429.5,410.18,318.04
2016,7,7,11,30,33.0,388.0,5.0,17.0,420.0,403.42,312.64
2016,7,7,11,45,35.0,389.5,5.0,17.0,423.0,409.27,317.09
2016,7,7,12,0,37.0,391.0,5.0,17.0,426.0,415.13,321.55
2016,7,7,12,15,45.5,413.5,5.0,17.0,457.5,447.65,346.36
2016,7,7,12,30,54.0,436.0,5.0,17.0,489.0,480.66,371.33
2016,7,7,12,45,47.5,422.0,5.0,17.0,468.5,463.21,358.05
2016,7,7,13,0,41.0,408.0,5.0,17.0,448.0,445.24,344.52
2016,7,7,13,15,41.0,401.5,4.95,17.0,440.5,440.74,341.33
2016,7,7,13,30,41.0,395.0,4.9,17.0,433.0,436.01,337.97
2016,7,7,13,45,49.5,397.5,4.9,17.0,442.5,448.6,348.15
2016,7,7,14,0,58.0,400.0,4.9,17.0,452.0,461.07,358.22
2016,7,7,14,15,40.0,353.0,4.9,17.0,389.0,396.12,308.78
2016,7,7,14,30,22.0,306.0,4.9,17.0,326.0,323.35,252.78
2016,7,7,14,45,21.0,292.5,4.95,17.0,310.5,309.12,242.31
2016,7,7,15,0,20.0,279.0,5.0,17.0,295.0,294.82,231.63
2016,7,7,15,15,17.5,259.5,5.05,16.5,273.0,272.97,215.33
2016,7,7,15,30,15.0,240.0,5.1,16.0,251.0,251.11,198.87
2016,7,7,15,45,25.0,244.5,5.15,16.0,261.5,264.75,210.68
2016,7,7,16,0,35.0,249.0,5.2,16.0,272.0,286.64,229.0
2016,7,7,16,15,18.5,207.0,5.2,15.5,219.5,221.05,176.83
2016,7,7,16,30,2.0,165.0,5.2,15.0,167.0,164.99,131.52
2016,7,7,16,45,1.0,151.5,5.25,15.0,152.5,150.94,120.43
2016,7,7,17,0,0.0,138.0,5.3,15.0,138.0,136.97,109.26
2016,7,7,17,15,0.0,127.0,5.25,14.5,127.0,126.38,101.01
2016,7,7,17,30,0.0,116.0,5.2,14.0,116.0,115.87,92.68
2016,7,7,17,45,0.0,98.5,5.2,14.0,98.5,98.33,78.07
2016,7,7,18,0,0.0,81.0,5.2,14.0,81.0,80.7,63.16
2016,7,7,18,15,242.5,63.0,5.1,13.5,108.0,197.16,161.67
2016,7,7,18,30,485.0,45.0,5.0,13.0,135.0,269.92,217.15
2016,7,7,18,45,392.0,36.0,4.95,12.5,94.5,202.53,156.39
2016,7,7,19,0,299.0,27.0,4.9,12.0,54.0,144.21,98.43
2016,7,7,19,15,149.5,13.5,4.85,12.0,27.0,64.49,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,4.2,13.0,27.0,9.24,0.0
2016,7,8,5,30,320.0,25.0,4.2,13.0,54.0,18.83,9.41
2016,7,8,5,45,415.5,32.5,4.25,13.5,94.5,23.35,14.71
2016,7,8,6,0,511.0,40.0,4.3,14.0,135.0,27.6,18.83
2016,7,8,6,15,292.0,72.5,4.2,14.0,130.5,52.52,41.27
2016,7,8,6,30,73.0,105.0,4.1,14.0,126.0,94.01,72.8
2016,7,8,6,45,78.0,126.5,4.05,14.5,152.5,117.36,90.82
2016,7,8,7,0,83.0,148.0,4.0,15.0,179.0,141.47,109.92
2016,7,8,7,15,63.0,164.5,3.85,15.0,190.5,157.92,124.15
2016,7,8,7,30,43.0,181.0,3.7,15.0,202.0,172.4,136.67
2016,7,8,7,45,87.5,211.5,3.6,15.5,258.5,214.13,168.86
2016,7,8,8,0,132.0,242.0,3.5,16.0,315.0,255.98,201.17
2016,7,8,8,15,103.0,259.0,3.45,16.0,319.0,272.84,215.14
2016,7,8,8,30,74.0,276.0,3.4,16.0,323.0,282.37,222.8
2016,7,8,8,45,71.5,295.0,3.4,16.5,343.5,303.23,238.52
2016,7,8,9,0,69.0,314.0,3.4,17.0,364.0,323.88,253.79
2016,7,8,9,15,82.5,338.5,3.45,17.0,401.0,358.08,279.98
2016,7,8,9,30,96.0,363.0,3.5,17.0,438.0,393.56,306.95
2016,7,8,9,45,96.5,380.5,3.55,17.5,459.0,415.72,322.8
2016,7,8,10,0,97.0,398.0,3.6,18.0,480.0,437.9,338.54
2016,7,8,10,15,133.0,418.0,3.6,18.0,534.5,485.04,374.23
2016,7,8,10,30,169.0,438.0,3.6,18.0,589.0,538.06,413.81
2016,7,8,10,45,188.0,448.5,3.65,18.5,620.0,571.41,437.55
2016,7,8,11,0,207.0,459.0,3.7,19.0,651.0,605.69,461.85
2016,7,8,11,15,141.5,455.0,3.7,19.0,587.5,555.54,423.36
2016,7,8,11,30,76.0,451.0,3.7,19.0,524.0,501.14,381.59
2016,7,8,11,45,164.0,463.0,3.75,19.0,621.0,596.74,454.41
2016,7,8,12,0,252.0,475.0,3.8,19.0,718.0,697.02,528.42
2016,7,8,12,15,319.0,447.5,3.85,19.0,755.0,741.4,561.9
2016,7,8,12,30,386.0,420.0,3.9,19.0,792.0,786.3,595.87
2016,7,8,12,45,348.5,435.0,4.0,19.0,769.0,773.22,585.69
2016,7,8,13,0,311.0,450.0,4.1,19.0,746.0,758.52,574.68
2016,7,8,13,15,308.5,443.0,4.2,19.0,733.0,754.21,572.44
2016,7,8,13,30,306.0,436.0,4.3,19.0,720.0,748.65,569.27
2016,7,8,13,45,269.5,433.5,4.4,19.0,679.5,713.49,544.17
2016,7,8,14,0,233.0,431.0,4.5,19.0,639.0,670.16,513.18
2016,7,8,14,15,173.5,417.0,4.6,19.0,569.5,599.24,460.94
2016,7,8,14,30,114.0,403.0,4.7,19.0,500.0,528.7,408.06
2016,7,8,14,45,134.0,387.5,4.8,19.0,496.5,531.75,412.32
2016,7,8,15,0,154.0,372.0,4.9,19.0,493.0,533.58,415.44
2016,7,8,15,15,163.5,351.5,4.9,18.5,474.0,519.21,406.71
2016,7,8,15,30,173.0,331.0,4.9,18.0,455.0,503.73,397.14
2016,7,8,15,45,257.0,295.0,4.95,18.0,466.0,542.12,430.19
2016,7,8,16,0,341.0,259.0,5.0,18.0,477.0,565.68,451.73
2016,7,8,16,15,258.5,249.5,4.9,17.5,408.0,481.57,386.58
2016,7,8,16,30,176.0,240.0,4.8,17.0,339.0,393.51,317.45
2016,7,8,16,45,115.0,212.5,4.75,17.0,274.5,314.55,254.3
2016,7,8,17,0,54.0,185.0,4.7,17.0,210.0,231.79,186.94
2016,7,8,17,15,27.0,152.0,4.6,16.5,164.5,176.95,142.43
2016,7,8,17,30,0.0,119.0,4.5,16.0,119.0,119.15,94.61
2016,7,8,17,45,309.0,86.5,4.45,16.0,173.0,281.36,233.23
2016,7,8,18,0,618.0,54.0,4.4,16.0,227.0,389.45,320.34
2016,7,8,18,15,557.0,48.0,4.35,15.5,180.0,328.52,266.97
2016,7,8,18,30,496.0,42.0,4.3,15.0,133.0,270.67,215.34
2016,7,8,18,45,404.5,33.5,4.25,15.0,93.0,203.98,155.61
2016,7,8,19,0,313.0,25.0,4.2,15.0,53.0,146.3,97.97
2016,7,8,19,15,156.5,12.5,4.15,14.5,26.5,64.93,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,1.65,14.0,27.0,8.85,0.0
2016,7,9,5,30,338.0,24.0,1.7,14.0,54.0,18.0,8.58
2016,7,9,5,45,430.0,31.0,1.75,14.5,94.0,22.13,13.59
2016,7,9,6,0,522.0,38.0,1.8,15.0,134.0,28.34,19.42
2016,7,9,6,15,580.0,43.5,1.9,15.5,180.5,31.04,22.0
2016,7,9,6,30,638.0,49.0,2.0,16.0,227.0,54.99,27.57
2016,7,9,6,45,334.0,93.0,2.1,16.5,187.5,97.37,63.66
2016,7,9,7,0,30.0,137.0,2.2,17.0,148.0,126.0,98.49
2016,7,9,7,15,24.0,151.0,2.25,17.0,160.5,144.18,113.38
2016,7,9,7,30,18.0,165.0,2.3,17.0,173.0,157.71,124.35
2016,7,9,7,45,37.0,195.5,2.4,17.5,215.5,187.0,146.89
2016,7,9,8,0,56.0,226.0,2.5,18.0,258.0,222.52,174.27
2016,7,9,8,15,51.5,243.5,2.6,18.0,274.5,240.54,188.38
2016,7,9,8,30,47.0,261.0,2.7,18.0,291.0,258.16,202.02
2016,7,9,8,45,116.5,295.5,2.8,18.5,377.0,320.1,249.5
2016,7,9,9,0,186.0,330.0,2.9,19.0,463.0,393.05,304.89
2016,7,9,9,15,259.5,335.5,2.95,19.0,532.5,445.46,345.12
2016,7,9,9,30,333.0,341.0,3.0,19.0,602.0,508.24,392.97
2016,7,9,9,45,613.5,216.0,3.15,19.5,722.0,588.19,457.22
2016,7,9,10,0,894.0,91.0,3.3,20.0,842.0,694.5,539.51
2016,7,9,10,15,900.0,92.0,3.35,20.0,870.0,734.12,566.76
2016,7,9,10,30,906.0,93.0,3.4,20.0,898.0,772.3,593.2
2016,7,9,10,45,604.5,264.5,3.5,20.0,807.5,724.75,555.55
2016,7,9,11,0,303.0,436.0,3.6,20.0,717.0,661.19,501.57
2016,7,9,11,15,368.5,415.5,3.65,20.0,762.5,709.75,538.56
2016,7,9,11,30,434.0,395.0,3.7,20.0,808.0,760.49,576.18
2016,7,9,11,45,257.0,428.0,3.8,20.0,673.0,646.98,490.83
2016,7,9,12,0,80.0,461.0,3.9,20.0,538.0,522.51,395.66
2016,7,9,12,15,136.5,472.5,4.0,20.0,604.0,592.98,449.43
2016,7,9,12,30,193.0,484.0,4.1,20.0,670.0,663.2,501.53
2016,7,9,12,45,124.5,457.5,4.25,20.0,577.5,576.72,437.51
2016,7,9,13,0,56.0,431.0,4.4,20.0,485.0,482.82,367.46
2016,7,9,13,15,81.5,441.5,4.55,20.0,518.0,520.64,397.14
2016,7,9,13,30,107.0,452.0,4.7,20.0,551.0,558.58,426.34
2016,7,9,13,45,109.0,441.5,4.85,20.0,540.0,551.82,422.15
2016,7,9,14,0,111.0,431.0,5.0,20.0,529.0,552.14,423.29
2016,7,9,14,15,102.0,413.5,5.1,19.5,502.0,518.93,400.1
2016,7,9,14,30,93.0,396.0,5.2,19.0,475.0,492.97,382.07
2016,7,9,14,45,95.5,379.5,5.3,19.0,457.5,478.58,372.3
2016,7,9,15,0,98.0,363.0,5.4,19.0,440.0,463.72,362.09
2016,7,9,15,15,67.5,324.5,5.5,18.5,376.0,394.96,310.1
2016,7,9,15,30,37.0,286.0,5.6,18.0,312.0,327.03,257.77
2016,7,9,15,45,122.5,285.0,5.75,18.0,364.5,408.11,325.07
2016,7,9,16,0,208.0,284.0,5.9,18.0,417.0,475.66,380.89
2016,7,9,16,15,520.5,177.5,5.95,17.5,475.5,616.66,500.58
2016,7,9,16,30,833.0,71.0,6.0,17.0,534.0,712.67,579.71
2016,7,9,16,45,812.5,69.0,6.1,16.5,485.5,666.68,546.92
2016,7,9,17,0,792.0,67.0,6.2,16.0,437.0,624.72,517.15
2016,7,9,17,15,766.5,63.5,6.15,15.5,387.0,573.45,477.44
2016,7,9,17,30,741.0,60.0,6.1,15.0,337.0,522.86,436.57
2016,7,9,17,45,698.0,57.0,6.1,15.0,287.0,464.08,386.92
2016,7,9,18,0,655.0,54.0,6.1,15.0,237.0,407.98,338.05
2016,7,9,18,15,596.0,48.0,5.95,14.5,189.0,343.97,281.78
2016,7,9,18,30,537.0,42.0,5.8,14.0,141.0,287.5,230.28
2016,7,9,18,45,432.5,34.5,5.7,13.5,98.5,215.32,165.53
2016,7,9,19,0,328.0,27.0,5.6,13.0,56.0,153.23,103.11
2016,7,9,19,15,164.0,13.5,5.45,13.0,28.0,68.01,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,156.5,13.0,5.3,13.0,27.0,12.78,0.0
2016,7,10,5,30,313.0,26.0,5.4,13.0,54.0,19.97,9.97
2016,7,10,5,45,413.5,34.5,5.55,13.5,95.5,25.32,16.35
2016,7,10,6,0,514.0,43.0,5.7,14.0,137.0,30.33,21.21
2016,7,10,6,15,576.5,49.0,5.7,14.0,185.0,32.93,23.79
2016,7,10,6,30,639.0,55.0,5.7,14.0,233.0,59.02,31.87
2016,7,10,6,45,683.0,59.5,5.7,14.5,284.0,97.57,51.24
2016,7,10,7,0,727.0,64.0,5.7,15.0,335.0,140.82,81.47
2016,7,10,7,15,757.5,67.5,5.65,15.5,386.5,185.47,117.94
2016,7,10,7,30,788.0,71.0,5.6,16.0,438.0,233.29,159.55
2016,7,10,7,45,812.5,73.5,5.6,16.5,488.5,281.6,202.88
2016,7,10,8,0,837.0,76.0,5.6,17.0,539.0,336.42,251.47
2016,7,10,8,15,854.0,78.5,5.5,17.0,587.5,386.13,296.03
2016,7,10,8,30,871.0,81.0,5.4,17.0,636.0,436.89,340.62
2016,7,10,8,45,885.5,82.0,5.35,17.5,681.0,486.01,382.32
2016,7,10,9,0,900.0,83.0,5.3,18.0,726.0,535.54,423.16
2016,7,10,9,15,910.5,85.0,5.2,18.0,766.0,583.93,462.7
2016,7,10,9,30,921.0,87.0,5.1,18.0,806.0,631.95,500.94
2016,7,10,9,45,928.0,88.5,5.1,18.5,841.0,676.69,535.1
2016,7,10,10,0,935.0,90.0,5.1,19.0,876.0,720.35,566.91
2016,7,10,10,15,941.5,91.0,5.15,19.0,904.5,761.92,596.66
2016,7,10,10,30,948.0,92.0,5.2,19.0,933.0,802.0,625.14
2016,7,10,10,45,951.0,93.5,5.3,19.5,955.5,838.11,649.61
2016,7,10,11,0,954.0,95.0,5.4,20.0,978.0,872.15,672.45
2016,7,10,11,15,957.0,95.5,5.5,20.0,993.0,903.05,694.31
2016,7,10,11,30,960.0,96.0,5.6,20.0,1008.0,931.6,714.53
2016,7,10,11,45,961.5,96.5,5.7,20.0,1015.5,956.35,732.12
2016,7,10,12,0,963.0,97.0,5.8,20.0,1023.0,978.47,747.95
2016,7,10,12,15,963.0,97.0,5.85,20.0,1023.5,995.98,760.33
2016,7,10,12,30,963.0,97.0,5.9,20.0,1024.0,1010.63,770.82
2016,7,10,12,45,957.5,100.0,5.95,20.0,1015.5,1020.08,777.82
2016,7,10,13,0,952.0,103.0,6.0,20.0,1007.0,1026.5,782.86
2016,7,10,13,15,949.5,102.5,5.95,20.0,992.5,1029.24,784.82
2016,7,10,13,30,947.0,102.0,5.9,20.0,978.0,1028.93,784.79
2016,7,10,13,45,945.0,100.0,5.9,20.5,957.0,1024.48,780.82
2016,7,10,14,0,943.0,98.0,5.9,21.0,936.0,1016.97,774.88
2016,7,10,14,15,937.5,97.0,5.85,20.5,907.5,1004.14,768.1
2016,7,10,14,30,932.0,96.0,5.8,20.0,879.0,988.43,759.4
2016,7,10,14,45,925.5,94.0,5.8,20.0,845.0,967.93,746.22
2016,7,10,15,0,919.0,92.0,5.8,20.0,811.0,944.77,731.22
2016,7,10,15,15,909.0,90.5,5.7,20.0,771.0,916.5,712.02
2016,7,10,15,30,899.0,89.0,5.6,20.0,731.0,886.02,691.27
2016,7,10,15,45,887.0,86.5,5.6,20.0,686.5,850.7,667.5
2016,7,10,16,0,875.0,84.0,5.6,20.0,642.0,813.62,642.3
2016,7,10,16,15,858.0,81.5,5.55,19.5,594.0,771.07,613.8
2016,7,10,16,30,841.0,79.0,5.5,19.0,546.0,727.54,584.15
2016,7,10,16,45,819.0,76.0,5.5,19.0,495.5,683.51,552.72
2016,7,10,17,0,797.0,73.0,5.5,19.0,445.0,634.76,517.15
2016,7,10,17,15,767.0,69.0,5.4,18.5,393.0,579.84,475.05
2016,7,10,17,30,737.0,65.0,5.3,18.0,341.0,525.92,432.29
2016,7,10,17,45,694.0,60.5,5.25,18.0,289.5,465.52,382.26
2016,7,10,18,0,651.0,56.0,5.2,18.0,238.0,407.79,332.95
2016,7,10,18,15,587.5,50.0,5.1,17.5,189.0,344.45,278.15
2016,7,10,18,30,524.0,44.0,5.0,17.0,140.0,284.13,224.48
2016,7,10,18,45,420.0,35.5,4.9,16.5,97.5,211.59,160.44
2016,7,10,19,0,316.0,27.0,4.8,16.0,55.0,149.15,98.31
2016,7,10,19,15,158.0,13.5,4.75,15.5,27.5,66.07,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
