Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,13.5,25.5,12.78,0.0
2016,7,11,5,30,300.0,26.0,2.2,14.0,51.0,20.07,9.81
2016,7,11,5,45,400.0,34.5,2.15,14.5,92.0,25.42,16.37
2016,7,11,6,0,500.0,43.0,2.1,15.0,133.0,30.42,21.22
2016,7,11,6,15,563.0,49.5,2.0,15.0,181.0,33.42,24.16
2016,7,11,6,30,626.0,56.0,1.9,15.0,229.0,55.02,29.3
2016,7,11,6,45,669.5,60.5,1.85,15.5,279.5,96.1,50.53
2016,7,11,7,0,713.0,65.0,1.8,16.0,330.0,138.58,79.64
2016,7,11,7,15,743.5,69.0,1.85,16.5,381.0,182.96,115.22
2016,7,11,7,30,774.0,73.0,1.9,17.0,432.0,230.51,155.76
2016,7,11,7,45,797.0,75.5,1.95,17.5,482.0,277.73,197.24
2016,7,11,8,0,820.0,78.0,2.0,18.0,532.0,331.32,243.64
2016,7,11,8,15,837.0,81.0,2.05,18.0,579.5,380.68,286.71
2016,7,11,8,30,854.0,84.0,2.1,18.0,627.0,431.11,329.77
2016,7,11,8,45,867.5,86.0,2.15,18.5,671.0,479.92,369.94
2016,7,11,9,0,881.0,88.0,2.2,19.0,715.0,529.06,409.18
2016,7,11,9,15,891.0,89.5,2.3,19.0,755.0,575.94,446.66
2016,7,11,9,30,901.0,91.0,2.4,19.0,795.0,622.43,483.01
2016,7,11,9,45,901.5,97.0,2.55,19.5,827.0,666.37,515.82
2016,7,11,10,0,902.0,103.0,2.7,20.0,859.0,708.78,546.7
2016,7,11,10,15,908.0,104.5,2.8,20.0,888.0,749.32,574.93
2016,7,11,10,30,914.0,106.0,2.9,20.0,917.0,788.4,601.96
2016,7,11,10,45,499.0,273.5,3.05,20.5,718.0,650.08,497.59
2016,7,11,11,0,84.0,441.0,3.2,21.0,519.0,488.99,369.11
2016,7,11,11,15,506.0,275.5,3.3,21.0,755.0,693.25,530.68
2016,7,11,11,30,928.0,110.0,3.4,21.0,991.0,916.22,689.15
2016,7,11,11,45,930.0,110.5,3.55,21.0,998.5,940.82,704.73
2016,7,11,12,0,932.0,111.0,3.7,21.0,1006.0,962.91,720.26
2016,7,11,12,15,932.5,111.0,3.85,21.0,1007.0,980.51,732.84
2016,7,11,12,30,933.0,111.0,4.0,21.0,1008.0,995.37,743.7
2016,7,11,12,45,938.0,107.0,4.2,21.0,1002.5,1007.72,753.3
2016,7,11,13,0,943.0,103.0,4.4,21.0,997.0,1017.17,761.04
2016,7,11,13,15,706.0,239.0,4.55,21.0,902.5,939.01,709.34
2016,7,11,13,30,469.0,375.0,4.7,21.0,808.0,849.49,642.11
2016,7,11,13,45,489.5,348.0,4.9,21.0,790.5,844.5,641.99
2016,7,11,14,0,510.0,321.0,5.1,21.0,773.0,837.12,639.68
2016,7,11,14,15,716.5,209.0,5.2,20.5,823.0,919.02,705.26
2016,7,11,14,30,923.0,97.0,5.3,20.0,873.0,980.49,750.99
2016,7,11,14,45,917.0,95.5,5.4,20.0,839.5,961.14,738.92
2016,7,11,15,0,911.0,94.0,5.5,20.0,806.0,939.16,725.47
2016,7,11,15,15,901.5,92.0,5.55,19.5,766.5,910.98,708.65
2016,7,11,15,30,892.0,90.0,5.6,19.0,727.0,880.58,690.09
2016,7,11,15,45,880.5,87.5,5.65,19.0,683.5,845.87,666.89
2016,7,11,16,0,869.0,85.0,5.7,19.0,640.0,809.4,642.2
2016,7,11,16,15,852.5,82.5,5.7,18.5,592.0,767.44,614.14
2016,7,11,16,30,836.0,80.0,5.7,18.0,544.0,724.47,584.88
2016,7,11,16,45,815.5,76.5,5.7,18.0,493.5,681.13,553.74
2016,7,11,17,0,795.0,73.0,5.7,18.0,443.0,632.95,518.35
2016,7,11,17,15,764.5,69.5,5.7,17.5,391.5,578.37,476.42
2016,7,11,17,30,734.0,66.0,5.7,17.0,340.0,524.83,433.82
2016,7,11,17,45,691.0,61.5,5.7,16.5,288.5,464.55,384.3
2016,7,11,18,0,648.0,57.0,5.7,16.0,237.0,406.94,335.3
2016,7,11,18,15,584.0,50.5,5.6,15.5,188.0,343.03,279.44
2016,7,11,18,30,520.0,44.0,5.5,15.0,139.0,282.09,224.71
2016,7,11,18,45,418.0,35.5,5.45,15.0,96.5,210.54,160.52
2016,7,11,19,0,316.0,27.0,5.4,15.0,54.0,148.91,97.73
2016,7,11,19,15,158.0,13.5,5.3,14.5,27.0,56.45,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,4.95,12.5,25.5,11.8,0.0
2016,7,12,5,30,328.0,24.0,5.0,13.0,51.0,18.28,8.23
2016,7,12,5,45,427.0,32.0,5.1,13.5,92.5,23.27,14.52
2016,7,12,6,0,526.0,40.0,5.2,14.0,134.0,27.96,19.09
2016,7,12,6,15,587.5,45.5,5.1,14.0,182.0,33.09,23.92
2016,7,12,6,30,649.0,51.0,5.0,14.0,230.0,53.16,28.14
2016,7,12,6,45,324.5,73.5,4.95,14.5,163.0,79.11,49.61
2016,7,12,7,0,0.0,96.0,4.9,15.0,96.0,91.08,71.58
2016,7,12,7,15,17.5,135.5,4.85,15.0,143.5,129.56,102.77
2016,7,12,7,30,35.0,175.0,4.8,15.0,191.0,165.13,131.24
2016,7,12,7,45,41.5,198.0,4.8,15.5,219.0,189.82,150.75
2016,7,12,8,0,48.0,221.0,4.8,16.0,247.0,215.3,170.76
2016,7,12,8,15,31.0,217.5,4.75,16.0,235.0,210.57,166.96
2016,7,12,8,30,14.0,214.0,4.7,16.0,223.0,207.66,164.43
2016,7,12,8,45,19.5,239.5,4.7,16.5,253.0,234.86,185.46
2016,7,12,9,0,25.0,265.0,4.7,17.0,283.0,262.68,206.72
2016,7,12,9,15,34.0,295.0,4.65,17.0,321.0,292.42,229.71
2016,7,12,9,30,43.0,325.0,4.6,17.0,359.0,327.67,256.81
2016,7,12,9,45,66.0,359.0,4.6,17.5,413.5,376.42,293.84
2016,7,12,10,0,89.0,393.0,4.6,18.0,468.0,427.3,331.97
2016,7,12,10,15,517.5,242.5,4.55,18.0,699.0,593.33,467.44
2016,7,12,10,30,946.0,92.0,4.5,18.0,930.0,798.35,622.28
2016,7,12,10,45,950.5,93.5,4.45,18.0,953.0,835.67,646.8
2016,7,12,11,0,955.0,95.0,4.4,18.0,976.0,871.02,670.73
2016,7,12,11,15,958.5,95.5,4.35,18.0,991.5,902.45,691.73
2016,7,12,11,30,962.0,96.0,4.3,18.0,1007.0,931.57,711.16
2016,7,12,11,45,964.0,96.0,4.25,18.5,1015.5,956.42,726.23
2016,7,12,12,0,966.0,96.0,4.2,19.0,1024.0,978.64,739.45
2016,7,12,12,15,966.5,96.0,4.2,19.0,1024.5,996.73,751.56
2016,7,12,12,30,967.0,96.0,4.2,19.0,1025.0,1011.97,761.82
2016,7,12,12,45,958.5,101.0,4.25,19.0,1016.0,1020.66,768.07
2016,7,12,13,0,950.0,106.0,4.3,19.0,1007.0,1026.29,772.41
2016,7,12,13,15,947.5,105.5,4.4,19.0,992.5,1029.11,775.28
2016,7,12,13,30,945.0,105.0,4.5,19.0,978.0,1028.88,776.6
2016,7,12,13,45,942.0,103.5,4.6,19.0,956.5,1024.07,774.93
2016,7,12,14,0,939.0,102.0,4.7,19.0,935.0,1016.21,771.29
2016,7,12,14,15,933.0,101.0,4.8,19.0,906.5,1003.01,764.07
2016,7,12,14,30,927.0,100.0,4.9,19.0,878.0,986.95,754.92
2016,7,12,14,45,919.5,98.0,5.0,19.0,843.5,965.66,742.14
2016,7,12,15,0,912.0,96.0,5.1,19.0,809.0,941.75,727.49
2016,7,12,15,15,902.0,94.0,5.1,18.5,768.5,913.13,710.16
2016,7,12,15,30,892.0,92.0,5.1,18.0,728.0,882.3,691.13
2016,7,12,15,45,879.5,89.5,5.1,18.0,683.5,846.77,667.21
2016,7,12,16,0,867.0,87.0,5.1,18.0,639.0,809.53,641.87
2016,7,12,16,15,849.5,84.5,5.05,18.0,590.5,766.87,612.04
2016,7,12,16,30,832.0,82.0,5.0,18.0,542.0,727.84,584.65
2016,7,12,16,45,810.5,78.0,4.95,18.0,491.5,678.79,549.29
2016,7,12,17,0,789.0,74.0,4.9,18.0,441.0,629.54,513.26
2016,7,12,17,15,758.0,70.5,4.8,17.5,389.0,574.87,471.25
2016,7,12,17,30,727.0,67.0,4.7,17.0,337.0,521.3,428.76
2016,7,12,17,45,685.0,62.0,4.6,16.5,285.5,461.3,379.74
2016,7,12,18,0,643.0,57.0,4.5,16.0,234.0,406.31,333.1
2016,7,12,18,15,578.5,50.5,4.35,15.5,185.5,340.04,275.76
2016,7,12,18,30,514.0,44.0,4.2,15.0,137.0,279.19,221.46
2016,7,12,18,45,411.5,35.0,4.1,15.0,95.0,207.23,157.33
2016,7,12,19,0,309.0,26.0,4.0,15.0,53.0,145.09,93.95
2016,7,12,19,15,154.5,13.0,4.0,14.5,26.5,54.86,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,5,15,153.5,12.5,3.25,12.5,25.0,12.29,0.0
2016,7,13,5,30,307.0,25.0,3.2,13.0,50.0,19.34,8.77
2016,7,13,5,45,410.0,34.0,3.15,13.5,91.5,25.18,16.16
2016,7,13,6,0,513.0,43.0,3.1,14.0,133.0,30.64,21.47
2016,7,13,6,15,577.5,49.0,2.9,14.5,182.0,33.21,24.0
2016,7,13,6,30,642.0,55.0,2.7,15.0,231.0,55.19,30.65
2016,7,13,6,45,685.5,60.0,2.55,15.5,282.0,94.1,48.94
2016,7,13,7,0,729.0,65.0,2.4,16.0,333.0,137.69,78.41
2016,7,13,7,15,760.0,69.0,2.3,16.0,385.0,182.9,114.64
2016,7,13,7,30,791.0,73.0,2.2,16.0,437.0,231.33,156.21
2016,7,13,7,45,813.5,76.0,2.1,16.5,488.0,279.7,198.79
2016,7,13,8,0,836.0,79.0,2.0,17.0,539.0,334.39,246.19
2016,7,13,8,15,853.5,81.5,2.0,17.5,587.5,384.31,289.31
2016,7,13,8,30,871.0,84.0,2.0,18.0,636.0,435.35,332.23
2016,7,13,8,45,884.0,86.0,2.0,18.5,680.5,484.78,372.75
2016,7,13,9,0,897.0,88.0,2.0,19.0,725.0,534.5,412.2
2016,7,13,9,15,907.5,90.0,2.0,19.5,765.5,582.9,449.43
2016,7,13,9,30,918.0,92.0,2.0,20.0,806.0,630.93,485.23
2016,7,13,9,45,913.5,100.5,2.0,20.5,838.0,674.79,516.75
2016,7,13,10,0,909.0,109.0,2.0,21.0,870.0,716.71,545.97
2016,7,13,10,15,915.0,110.5,2.1,21.0,899.0,757.64,574.26
2016,7,13,10,30,921.0,112.0,2.2,21.0,928.0,797.09,601.14
2016,7,13,10,45,925.5,113.0,2.3,21.5,950.0,833.25,624.45
2016,7,13,11,0,930.0,114.0,2.4,22.0,972.0,867.51,646.31
2016,7,13,11,15,933.0,115.0,2.5,22.0,987.0,898.45,667.11
2016,7,13,11,30,936.0,116.0,2.6,22.0,1002.0,927.12,686.41
2016,7,13,11,45,937.5,116.0,2.75,22.0,1010.0,951.11,703.05
2016,7,13,12,0,939.0,116.0,2.9,22.0,1018.0,972.53,718.1
2016,7,13,12,15,939.0,116.0,3.1,22.0,1018.0,989.91,730.95
2016,7,13,12,30,939.0,116.0,3.3,22.0,1018.0,1004.5,742.06
2016,7,13,12,45,941.0,113.5,3.5,22.5,1012.0,1015.66,749.54
2016,7,13,13,0,943.0,111.0,3.7,23.0,1006.0,1023.88,755.14
2016,7,13,13,15,940.5,110.5,3.85,23.0,991.0,1026.75,758.42
2016,7,13,13,30,938.0,110.0,4.0,23.0,976.0,1026.58,759.81
2016,7,13,13,45,934.0,109.0,4.2,23.0,954.0,1021.4,758.28
2016,7,13,14,0,930.0,108.0,4.4,23.0,932.0,1013.22,754.82
2016,7,13,14,15,924.0,106.5,4.45,22.5,903.5,999.64,748.38
2016,7,13,14,30,918.0,105.0,4.5,22.0,875.0,983.22,740.2
2016,7,13,14,45,910.0,103.5,4.6,22.0,840.0,962.18,727.95
2016,7,13,15,0,902.0,102.0,4.7,22.0,805.0,938.59,713.9
2016,7,13,15,15,891.0,100.0,4.7,22.0,765.0,909.34,695.11
2016,7,13,15,30,880.0,98.0,4.7,22.0,725.0,877.96,674.79
2016,7,13,15,45,866.5,95.5,4.75,22.0,680.0,841.95,651.39
2016,7,13,16,0,853.0,93.0,4.8,22.0,635.0,804.32,626.61
2016,7,13,16,15,835.0,90.0,4.75,21.5,587.0,765.96,601.67
2016,7,13,16,30,817.0,87.0,4.7,21.0,539.0,721.8,572.08
2016,7,13,16,45,793.0,83.5,4.7,21.0,488.0,672.09,536.97
2016,7,13,17,0,769.0,80.0,4.7,21.0,437.0,622.37,500.96
2016,7,13,17,15,737.0,76.0,4.6,20.5,385.5,567.27,459.08
2016,7,13,17,30,705.0,72.0,4.5,20.0,334.0,513.34,416.89
2016,7,13,17,45,660.0,66.5,4.4,19.5,282.5,454.51,369.4
2016,7,13,18,0,615.0,61.0,4.3,19.0,231.0,396.39,320.96
2016,7,13,18,15,548.5,54.0,4.2,18.5,182.5,329.88,264.3
2016,7,13,18,30,482.0,47.0,4.1,18.0,134.0,268.95,210.79
2016,7,13,18,45,377.0,37.5,4.0,17.5,92.0,197.02,147.97
2016,7,13,19,0,272.0,28.0,3.9,17.0,50.0,134.62,85.38
2016,7,13,19,15,136.0,14.0,3.85,16.5,25.0,50.66,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,12.5,2.2,13.5,24.0,12.29,0.0
2016,7,14,5,30,290.0,25.0,2.1,14.0,48.0,19.45,8.49
2016,7,14,5,45,397.5,34.0,2.05,14.5,90.0,25.29,16.15
2016,7,14,6,0,505.0,43.0,2.0,15.0,132.0,30.75,21.46
2016,7,14,6,15,571.0,49.5,1.9,15.0,180.5,33.72,24.4
2016,7,14,6,30,637.0,56.0,1.8,15.0,229.0,51.26,28.22
2016,7,14,6,45,682.5,61.0,1.75,15.5,280.5,93.35,48.77
2016,7,14,7,0,728.0,66.0,1.7,16.0,332.0,136.98,77.86
2016,7,14,7,15,759.5,69.5,1.7,16.5,384.5,181.75,113.25
2016,7,14,7,30,791.0,73.0,1.7,17.0,437.0,229.82,153.95
2016,7,14,7,45,815.5,76.0,1.7,17.5,488.0,278.72,196.64
2016,7,14,8,0,840.0,79.0,1.7,18.0,539.0,334.15,244.34
2016,7,14,8,15,857.5,81.5,1.7,18.5,588.0,384.29,287.34
2016,7,14,8,30,875.0,84.0,1.7,19.0,637.0,435.54,330.12
2016,7,14,8,45,889.5,86.0,1.75,19.5,682.5,485.89,371.16
2016,7,14,9,0,904.0,88.0,1.8,20.0,728.0,536.64,411.27
2016,7,14,9,15,914.5,89.5,1.8,20.0,768.5,584.95,449.02
2016,7,14,9,30,925.0,91.0,1.8,20.0,809.0,632.87,485.46
2016,7,14,9,45,930.5,94.0,1.85,20.5,844.0,678.4,518.54
2016,7,14,10,0,936.0,97.0,1.9,21.0,879.0,722.74,549.71
2016,7,14,10,15,942.0,98.0,1.95,21.0,908.5,764.21,577.67
2016,7,14,10,30,948.0,99.0,2.0,21.0,938.0,804.15,604.37
2016,7,14,10,45,525.5,274.0,2.1,21.5,741.0,669.5,505.15
2016,7,14,11,0,103.0,449.0,2.2,22.0,544.0,511.54,381.71
2016,7,14,11,15,312.5,411.0,2.35,22.0,706.0,656.33,491.69
2016,7,14,11,30,522.0,373.0,2.5,22.0,868.0,814.0,605.13
2016,7,14,11,45,536.5,363.0,2.65,22.0,874.5,833.49,618.6
2016,7,14,12,0,551.0,353.0,2.8,22.0,881.0,851.95,632.54
2016,7,14,12,15,341.5,412.0,2.9,22.0,739.5,725.89,541.11
2016,7,14,12,30,132.0,471.0,3.0,22.0,598.0,591.91,441.55
2016,7,14,12,45,127.0,471.0,3.2,22.0,592.5,591.97,442.9
2016,7,14,13,0,122.0,471.0,3.4,22.0,587.0,591.47,443.08
2016,7,14,13,15,125.5,460.5,3.45,22.0,578.5,588.01,441.25
2016,7,14,13,30,129.0,450.0,3.5,22.0,570.0,583.92,439.02
2016,7,14,13,45,139.0,443.0,3.6,22.0,569.0,589.1,443.79
2016,7,14,14,0,149.0,436.0,3.7,22.0,568.0,593.64,448.12
2016,7,14,14,15,328.0,371.0,3.75,21.5,649.5,705.74,536.23
2016,7,14,14,30,507.0,306.0,3.8,21.0,731.0,813.0,618.69
2016,7,14,14,45,360.5,336.5,3.85,21.0,632.5,696.07,532.28
2016,7,14,15,0,214.0,367.0,3.9,21.0,534.0,582.56,447.22
2016,7,14,15,15,304.0,325.5,3.9,20.5,549.0,624.9,483.5
2016,7,14,15,30,394.0,284.0,3.9,20.0,564.0,652.98,508.67
2016,7,14,15,45,323.0,280.0,3.95,20.0,500.0,580.54,454.51
2016,7,14,16,0,252.0,276.0,4.0,20.0,436.0,511.16,402.13
2016,7,14,16,15,252.5,253.0,4.0,19.5,402.5,480.14,380.84
2016,7,14,16,30,253.0,230.0,4.0,19.0,369.0,448.22,358.27
2016,7,14,16,45,505.0,157.5,4.05,19.0,402.0,547.89,441.7
2016,7,14,17,0,757.0,85.0,4.1,19.0,435.0,619.35,500.91
2016,7,14,17,15,439.5,115.5,4.1,18.5,313.5,421.15,343.54
2016,7,14,17,30,122.0,146.0,4.1,18.0,192.0,235.43,190.81
2016,7,14,17,45,108.0,126.0,4.1,17.5,162.0,201.56,163.55
2016,7,14,18,0,94.0,106.0,4.1,17.0,132.0,168.63,136.12
2016,7,14,18,15,274.0,78.0,4.0,16.5,131.5,228.97,184.98
2016,7,14,18,30,454.0,50.0,3.9,16.0,131.0,260.24,205.55
2016,7,14,18,45,349.5,39.0,3.8,15.5,90.0,188.18,142.16
2016,7,14,19,0,245.0,28.0,3.7,15.0,49.0,125.33,78.79
2016,7,14,19,15,122.5,14.0,3.6,14.5,24.5,46.87,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,12.5,9.5,9.34,0.0
2016,7,15,5,30,0.0,19.0,3.1,13.0,19.0,18.34,7.37
2016,7,15,5,45,0.0,36.0,3.25,13.5,36.0,34.12,23.77
2016,7,15,6,0,0.0,53.0,3.4,14.0,53.0,49.53,38.04
2016,7,15,6,15,3.0,72.0,3.3,14.0,73.0,66.43,53.49
2016,7,15,6,30,6.0,91.0,3.2,14.0,93.0,83.64,65.51
2016,7,15,6,45,12.0,110.0,3.15,14.5,114.0,102.03,80.57
2016,7,15,7,0,18.0,129.0,3.1,15.0,135.0,121.15,95.88
2016,7,15,7,15,31.5,153.0,3.0,15.0,166.5,142.1,112.38
2016,7,15,7,30,45.0,177.0,2.9,15.0,198.0,168.39,133.23
2016,7,15,7,45,53.0,200.5,2.8,15.5,228.0,194.37,153.64
2016,7,15,8,0,61.0,224.0,2.7,16.0,258.0,221.32,174.62
2016,7,15,8,15,162.0,247.5,2.7,16.0,348.0,278.31,218.33
2016,7,15,8,30,263.0,271.0,2.7,16.0,438.0,345.05,270.15
2016,7,15,8,45,578.0,180.0,2.7,16.5,579.5,419.49,327.97
2016,7,15,9,0,893.0,89.0,2.7,17.0,721.0,530.6,414.84
2016,7,15,9,15,904.0,91.0,2.7,17.5,761.5,579.18,452.65
2016,7,15,9,30,915.0,93.0,2.7,18.0,802.0,627.45,489.44
2016,7,15,9,45,921.0,95.5,2.7,18.5,837.0,672.47,522.77
2016,7,15,10,0,927.0,98.0,2.7,19.0,872.0,716.36,554.31
2016,7,15,10,15,933.5,99.0,2.7,19.0,901.5,757.9,582.72
2016,7,15,10,30,940.0,100.0,2.7,19.0,931.0,797.95,609.83
2016,7,15,10,45,945.5,100.5,2.75,19.0,953.5,835.1,635.02
2016,7,15,11,0,951.0,101.0,2.8,19.0,976.0,870.33,658.77
2016,7,15,11,15,954.0,101.5,2.8,19.0,991.5,901.41,679.23
2016,7,15,11,30,957.0,102.0,2.8,19.0,1007.0,930.14,698.06
2016,7,15,11,45,959.5,102.0,2.85,19.5,1015.5,955.49,713.63
2016,7,15,12,0,962.0,102.0,2.9,20.0,1024.0,978.24,727.45
2016,7,15,12,15,962.0,102.0,2.95,20.0,1024.0,995.97,739.38
2016,7,15,12,30,962.0,102.0,3.0,20.0,1024.0,1010.82,749.53
2016,7,15,12,45,953.0,107.0,3.05,20.0,1014.5,1019.14,755.49
2016,7,15,13,0,944.0,112.0,3.1,20.0,1005.0,1024.39,759.59
2016,7,15,13,15,714.0,232.0,3.1,20.0,901.5,937.56,701.95
2016,7,15,13,30,484.0,352.0,3.1,20.0,798.0,839.42,630.11
2016,7,15,13,45,476.5,349.5,3.1,20.0,780.0,832.06,626.18
2016,7,15,14,0,469.0,347.0,3.1,20.0,762.0,822.99,620.41
2016,7,15,14,15,479.5,325.5,3.1,19.5,738.0,809.87,613.98
2016,7,15,14,30,490.0,304.0,3.1,19.0,714.0,794.52,606.01
2016,7,15,14,45,488.0,290.5,3.1,19.0,685.0,773.72,592.59
2016,7,15,15,0,486.0,277.0,3.1,19.0,656.0,751.19,577.92
2016,7,15,15,15,482.0,263.0,3.1,19.0,622.5,724.69,560.32
2016,7,15,15,30,478.0,249.0,3.1,19.0,589.0,696.69,541.53
2016,7,15,15,45,273.5,261.0,3.1,19.0,453.0,517.66,406.32
2016,7,15,16,0,69.0,273.0,3.1,19.0,317.0,340.97,267.56
2016,7,15,16,15,67.5,252.0,3.15,18.5,292.5,316.62,250.58
2016,7,15,16,30,66.0,231.0,3.2,18.0,268.0,292.11,232.64
2016,7,15,16,45,66.0,208.0,3.25,17.5,242.0,266.23,213.38
2016,7,15,17,0,66.0,185.0,3.3,17.0,216.0,240.06,193.51
2016,7,15,17,15,80.0,165.0,3.35,16.5,198.0,226.02,183.38
2016,7,15,17,30,94.0,145.0,3.4,16.0,180.0,217.61,177.38
2016,7,15,17,45,80.5,124.5,3.45,16.0,151.5,178.03,144.63
2016,7,15,18,0,67.0,104.0,3.5,16.0,123.0,146.39,117.93
2016,7,15,18,15,236.5,79.0,3.45,15.5,124.0,205.77,166.5
2016,7,15,18,30,406.0,54.0,3.4,15.0,125.0,244.17,193.35
2016,7,15,18,45,299.5,42.0,3.35,14.5,85.5,172.19,130.26
2016,7,15,19,0,193.0,30.0,3.3,14.0,46.0,110.69,68.52
2016,7,15,19,15,96.5,15.0,3.25,14.0,23.0,40.71,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,122.5,13.0,3.4,13.0,22.0,12.78,0.0
2016,7,16,5,30,245.0,26.0,3.4,13.0,44.0,20.7,8.57
2016,7,16,5,45,355.0,35.5,3.45,13.5,84.0,26.93,17.54
2016,7,16,6,0,465.0,45.0,3.5,14.0,124.0,32.76,23.27
2016,7,16,6,15,533.5,52.0,3.4,14.0,172.0,36.03,26.52
2016,7,16,6,30,602.0,59.0,3.3,14.0,220.0,50.28,29.76
2016,7,16,6,45,645.5,65.0,3.2,14.5,270.5,88.15,46.69
2016,7,16,7,0,689.0,71.0,3.1,15.0,321.0,130.65,74.89
2016,7,16,7,15,722.5,75.5,3.0,15.5,372.5,177.95,112.29
2016,7,16,7,30,756.0,80.0,2.9,16.0,424.0,225.45,152.52
2016,7,16,7,45,781.0,83.0,2.85,16.5,475.0,272.75,194.13
2016,7,16,8,0,806.0,86.0,2.8,17.0,526.0,322.4,237.74
2016,7,16,8,15,824.5,89.0,2.75,17.0,574.5,371.85,281.28
2016,7,16,8,30,843.0,92.0,2.7,17.0,623.0,426.58,327.99
2016,7,16,8,45,859.0,94.0,2.7,17.5,668.0,476.21,369.18
2016,7,16,9,0,875.0,96.0,2.7,18.0,713.0,526.43,409.62
2016,7,16,9,15,886.0,98.0,2.7,18.0,754.0,574.28,447.94
2016,7,16,9,30,897.0,100.0,2.7,18.0,795.0,621.84,485.07
2016,7,16,9,45,904.0,102.5,2.75,18.5,829.5,666.83,518.63
2016,7,16,10,0,911.0,105.0,2.8,19.0,864.0,710.79,550.59
2016,7,16,10,15,917.5,106.0,2.85,19.0,893.5,751.8,579.29
2016,7,16,10,30,924.0,107.0,2.9,19.0,923.0,791.36,606.48
2016,7,16,10,45,927.5,109.0,2.95,19.0,945.0,827.89,631.37
2016,7,16,11,0,931.0,111.0,3.0,19.0,967.0,862.44,654.78
2016,7,16,11,15,934.5,112.0,3.05,19.0,983.0,893.94,676.02
2016,7,16,11,30,938.0,113.0,3.1,19.0,999.0,923.18,695.69
2016,7,16,11,45,940.0,113.0,3.2,19.0,1007.0,947.77,712.57
2016,7,16,12,0,942.0,113.0,3.3,19.0,1015.0,969.79,727.8
2016,7,16,12,15,942.5,113.0,3.35,19.0,1015.5,987.76,740.02
2016,7,16,12,30,943.0,113.0,3.4,19.0,1016.0,1002.94,750.48
2016,7,16,12,45,941.0,113.5,3.5,19.0,1009.0,1013.36,758.25
2016,7,16,13,0,939.0,114.0,3.6,19.0,1002.0,1020.81,764.18
2016,7,16,13,15,937.0,113.5,3.6,19.0,988.0,1024.25,766.83
2016,7,16,13,30,935.0,113.0,3.6,19.0,974.0,1024.65,767.6
2016,7,16,13,45,932.0,111.0,3.65,19.0,952.5,1019.5,765.16
2016,7,16,14,0,929.0,109.0,3.7,19.0,931.0,1011.31,760.83
2016,7,16,14,15,923.5,108.0,3.75,19.0,902.5,998.8,753.69
2016,7,16,14,30,918.0,107.0,3.8,19.0,874.0,983.43,744.72
2016,7,16,14,45,910.5,105.0,3.85,19.0,839.5,962.36,731.91
2016,7,16,15,0,903.0,103.0,3.9,19.0,805.0,938.7,717.35
2016,7,16,15,15,477.5,201.5,3.95,18.5,571.5,653.82,513.8
2016,7,16,15,30,52.0,300.0,4.0,18.0,338.0,355.31,278.06
2016,7,16,15,45,52.5,281.0,4.05,18.0,317.0,335.66,264.56
2016,7,16,16,0,53.0,262.0,4.1,18.0,296.0,315.75,249.89
2016,7,16,16,15,140.5,247.0,4.1,17.5,327.0,376.67,301.67
2016,7,16,16,30,228.0,232.0,4.1,17.0,358.0,422.81,341.26
2016,7,16,16,45,500.0,156.5,4.2,17.0,397.0,542.4,441.19
2016,7,16,17,0,772.0,81.0,4.3,17.0,436.0,623.6,508.85
2016,7,16,17,15,739.0,77.0,4.3,16.5,384.0,567.74,465.53
2016,7,16,17,30,706.0,73.0,4.3,16.0,332.0,515.53,424.33
2016,7,16,17,45,660.5,67.5,4.3,16.0,280.5,454.15,373.66
2016,7,16,18,0,615.0,62.0,4.3,16.0,229.0,395.8,323.87
2016,7,16,18,15,546.5,54.5,4.2,15.5,180.0,327.9,265.33
2016,7,16,18,30,478.0,47.0,4.1,15.0,131.0,265.78,210.15
2016,7,16,18,45,368.5,37.0,4.1,14.5,89.5,192.16,145.16
2016,7,16,19,0,259.0,27.0,4.1,14.0,48.0,127.26,77.29
2016,7,16,19,15,129.5,13.5,4.1,13.5,24.0,47.95,0.0
2016,7,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,138.0,12.0,4.45,13.0,22.0,11.8,0.0
2016,7,17,5,30,276.0,24.0,4.5,13.0,44.0,18.84,6.77
2016,7,17,5,45,391.0,32.5,4.6,13.5,85.0,24.25,15.17
2016,7,17,6,0,506.0,41.0,4.7,14.0,126.0,29.32,20.21
2016,7,17,6,15,572.0,47.0,4.65,14.0,174.5,31.95,22.87
2016,7,17,6,30,638.0,53.0,4.6,14.0,223.0,47.74,28.18
2016,7,17,6,45,320.0,85.5,4.6,14.5,171.0,84.5,55.26
2016,7,17,7,0,2.0,118.0,4.6,15.0,119.0,109.96,87.35
2016,7,17,7,15,1.0,111.5,4.55,15.0,112.0,105.64,83.54
2016,7,17,7,30,0.0,105.0,4.5,15.0,105.0,100.38,78.93
2016,7,17,7,45,0.0,115.5,4.45,15.5,115.5,110.43,86.84
2016,7,17,8,0,0.0,126.0,4.4,16.0,126.0,120.48,94.63
2016,7,17,8,15,8.0,171.0,4.4,16.0,176.0,164.9,130.45
2016,7,17,8,30,16.0,216.0,4.4,16.0,226.0,209.97,166.32
2016,7,17,8,45,24.0,245.5,4.45,16.5,262.0,241.95,191.06
2016,7,17,9,0,32.0,275.0,4.5,17.0,298.0,270.0,212.47
2016,7,17,9,15,24.0,266.5,4.55,17.0,284.0,265.31,208.36
2016,7,17,9,30,16.0,258.0,4.6,17.0,270.0,254.72,199.62
2016,7,17,9,45,28.5,303.0,4.65,17.0,326.5,301.8,236.37
2016,7,17,10,0,41.0,348.0,4.7,17.0,383.0,353.71,276.35
2016,7,17,10,15,36.5,350.5,4.7,17.0,382.0,356.18,277.71
2016,7,17,10,30,32.0,353.0,4.7,17.0,381.0,358.18,278.83
2016,7,17,10,45,36.5,371.5,4.75,17.5,404.5,381.68,296.15
2016,7,17,11,0,41.0,390.0,4.8,18.0,428.0,405.63,313.63
2016,7,17,11,15,50.0,411.0,4.8,18.0,458.0,436.16,336.66
2016,7,17,11,30,59.0,432.0,4.8,18.0,488.0,467.38,360.07
2016,7,17,11,45,54.5,429.5,4.8,18.0,481.5,464.61,357.66
2016,7,17,12,0,50.0,427.0,4.8,18.0,475.0,461.42,355.09
2016,7,17,12,15,46.5,421.0,4.9,18.0,465.5,455.36,350.62
2016,7,17,12,30,43.0,415.0,5.0,18.0,456.0,448.91,345.9
2016,7,17,12,45,127.0,443.0,5.1,18.0,563.5,563.7,434.89
2016,7,17,13,0,211.0,471.0,5.2,18.0,671.0,676.61,520.38
2016,7,17,13,15,127.0,433.5,5.3,17.5,554.0,561.71,434.42
2016,7,17,13,30,43.0,396.0,5.4,17.0,437.0,438.66,340.53
2016,7,17,13,45,44.5,388.5,5.5,17.0,429.5,434.18,337.99
2016,7,17,14,0,46.0,381.0,5.6,17.0,422.0,429.47,334.99
2016,7,17,14,15,73.0,388.5,5.65,17.0,451.0,464.58,363.33
2016,7,17,14,30,100.0,396.0,5.7,17.0,480.0,499.25,391.16
2016,7,17,14,45,66.0,351.0,5.8,17.0,405.0,420.49,330.57
2016,7,17,15,0,32.0,306.0,5.9,17.0,330.0,342.23,269.53
2016,7,17,15,15,79.0,316.5,5.95,16.5,373.0,396.45,314.99
2016,7,17,15,30,126.0,327.0,6.0,16.0,416.0,457.96,365.6
2016,7,17,15,45,67.0,261.0,6.1,16.0,308.0,325.97,261.14
2016,7,17,16,0,8.0,195.0,6.2,16.0,200.0,199.72,158.72
2016,7,17,16,15,12.5,193.5,6.2,15.5,201.0,202.3,161.89
2016,7,17,16,30,17.0,192.0,6.2,15.0,202.0,204.81,164.89
2016,7,17,16,45,17.5,177.5,6.25,15.0,186.5,190.48,153.69
2016,7,17,17,0,18.0,163.0,6.3,15.0,171.0,176.12,142.35
2016,7,17,17,15,9.0,126.5,6.2,14.5,130.5,131.82,105.91
2016,7,17,17,30,0.0,90.0,6.1,14.0,90.0,88.36,69.58
2016,7,17,17,45,300.5,75.0,6.1,14.0,156.0,260.96,218.7
2016,7,17,18,0,601.0,60.0,6.1,14.0,222.0,385.72,320.63
2016,7,17,18,15,533.0,53.0,6.0,13.5,174.5,319.37,261.75
2016,7,17,18,30,465.0,46.0,5.9,13.0,127.0,258.76,206.86
2016,7,17,18,45,352.0,36.5,5.8,13.0,86.0,185.19,140.73
2016,7,17,19,0,239.0,27.0,5.7,13.0,45.0,120.14,71.4
2016,7,17,19,15,119.5,13.5,5.65,13.0,22.5,45.12,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,4.1,13.0,20.5,11.3,0.0
2016,7,18,5,30,256.0,23.0,4.1,13.0,41.0,17.98,5.64
2016,7,18,5,45,369.5,31.5,4.1,13.0,81.0,23.43,14.47
2016,7,18,6,0,483.0,40.0,4.1,13.0,121.0,28.54,19.61
2016,7,18,6,15,549.0,46.5,4.05,13.5,168.0,31.63,22.63
2016,7,18,6,30,615.0,53.0,4.0,14.0,215.0,46.0,27.97
2016,7,18,6,45,307.5,56.0,3.95,14.5,137.0,60.05,35.17
2016,7,18,7,0,0.0,59.0,3.9,15.0,59.0,57.01,42.88
2016,7,18,7,15,0.0,81.0,3.85,15.0,81.0,78.07,60.5
2016,7,18,7,30,0.0,103.0,3.8,15.0,103.0,98.55,77.41
2016,7,18,7,45,0.0,121.5,3.8,15.5,121.5,115.87,91.32
2016,7,18,8,0,0.0,140.0,3.8,16.0,140.0,133.24,105.07
2016,7,18,8,15,1.5,158.5,3.75,16.0,159.5,151.21,119.31
2016,7,18,8,30,3.0,177.0,3.7,16.0,179.0,169.38,133.61
2016,7,18,8,45,4.0,183.0,3.7,16.5,186.0,176.06,138.34
2016,7,18,9,0,5.0,189.0,3.7,17.0,193.0,182.79,143.11
2016,7,18,9,15,18.5,246.5,3.7,17.0,261.0,243.96,191.34
2016,7,18,9,30,32.0,304.0,3.7,17.0,329.0,301.85,236.2
2016,7,18,9,45,56.5,344.5,3.75,17.0,390.5,356.62,278.36
2016,7,18,10,0,81.0,385.0,3.8,17.0,452.0,413.72,321.84
2016,7,18,10,15,93.5,404.5,3.85,17.0,484.5,445.57,345.71
2016,7,18,10,30,106.0,424.0,3.9,17.0,517.0,478.39,370.26
2016,7,18,10,45,206.0,427.5,3.95,17.5,614.5,563.52,435.2
2016,7,18,11,0,306.0,431.0,4.0,18.0,712.0,655.63,503.7
2016,7,18,11,15,178.0,425.0,4.05,18.0,589.5,556.14,427.5
2016,7,18,11,30,50.0,419.0,4.1,18.0,467.0,447.11,343.02
2016,7,18,11,45,205.5,424.0,4.15,18.0,621.0,594.38,457.54
2016,7,18,12,0,361.0,429.0,4.2,18.0,775.0,749.0,572.75
2016,7,18,12,15,299.5,451.0,4.25,18.0,738.0,723.74,552.03
2016,7,18,12,30,238.0,473.0,4.3,18.0,701.0,692.97,528.34
2016,7,18,12,45,341.0,431.5,4.35,18.0,755.0,759.62,580.22
2016,7,18,13,0,444.0,390.0,4.4,18.0,809.0,827.37,631.76
2016,7,18,13,15,428.0,386.5,4.4,18.0,785.5,814.48,622.27
2016,7,18,13,30,412.0,383.0,4.4,18.0,762.0,799.85,612.09
2016,7,18,13,45,426.5,367.0,4.45,18.0,751.5,800.42,614.07
2016,7,18,14,0,441.0,351.0,4.5,18.0,741.0,799.06,614.67
2016,7,18,14,15,684.0,217.5,4.5,18.0,799.5,893.4,689.75
2016,7,18,14,30,927.0,84.0,4.5,18.0,858.0,965.73,740.79
2016,7,18,14,45,921.5,82.0,4.5,18.0,824.0,946.15,727.79
2016,7,18,15,0,916.0,80.0,4.5,18.0,790.0,923.88,713.6
2016,7,18,15,15,907.0,78.0,4.5,18.0,751.0,895.91,695.41
2016,7,18,15,30,898.0,76.0,4.5,18.0,712.0,865.66,675.56
2016,7,18,15,45,887.0,73.5,4.5,18.0,668.5,831.05,652.48
2016,7,18,16,0,876.0,71.0,4.5,18.0,625.0,794.61,627.91
2016,7,18,16,15,860.5,69.0,4.55,17.5,577.5,753.62,601.17
2016,7,18,16,30,845.0,67.0,4.6,17.0,530.0,711.53,573.11
2016,7,18,16,45,824.5,64.0,4.65,17.0,480.0,663.85,539.12
2016,7,18,17,0,804.0,61.0,4.7,17.0,430.0,615.93,504.3
2016,7,18,17,15,775.5,58.0,4.75,16.5,379.0,567.0,467.26
2016,7,18,17,30,747.0,55.0,4.8,16.0,328.0,514.84,425.81
2016,7,18,17,45,706.0,51.0,4.9,16.0,277.0,455.85,376.67
2016,7,18,18,0,665.0,47.0,5.0,16.0,226.0,399.44,327.96
2016,7,18,18,15,603.0,42.0,4.95,15.5,178.0,335.17,271.67
2016,7,18,18,30,541.0,37.0,4.9,15.0,130.0,275.98,218.06
2016,7,18,18,45,436.0,29.5,4.85,14.5,88.5,203.95,153.23
2016,7,18,19,0,331.0,22.0,4.8,14.0,47.0,142.86,82.11
2016,7,18,19,15,165.5,11.0,4.65,13.5,23.5,54.69,0.0
2016,7,18,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,10.5,3.25,12.0,21.0,10.32,0.0
2016,7,19,5,30,315.0,21.0,3.3,12.0,42.0,16.18,3.93
2016,7,19,5,45,423.5,28.5,3.4,12.5,83.0,22.68,13.81
2016,7,19,6,0,532.0,36.0,3.5,13.0,124.0,27.47,18.65
2016,7,19,6,15,596.0,41.5,3.45,13.0,172.0,30.18,21.39
2016,7,19,6,30,660.0,47.0,3.4,13.0,220.0,39.78,23.48
2016,7,19,6,45,330.0,65.5,3.4,13.5,152.0,67.9,41.49
2016,7,19,7,0,0.0,84.0,3.4,14.0,84.0,80.25,62.74
2016,7,19,7,15,0.0,100.0,3.4,14.0,100.0,95.22,75.16
2016,7,19,7,30,0.0,116.0,3.4,14.0,116.0,110.25,87.47
2016,7,19,7,45,0.0,135.0,3.45,14.5,135.0,128.03,101.72
2016,7,19,8,0,0.0,154.0,3.5,15.0,154.0,145.88,115.81
2016,7,19,8,15,9.5,187.5,3.55,15.5,193.5,180.19,142.92
2016,7,19,8,30,19.0,221.0,3.6,16.0,233.0,215.51,170.51
2016,7,19,8,45,29.0,252.0,3.65,16.5,272.0,245.11,193.25
2016,7,19,9,0,39.0,283.0,3.7,17.0,311.0,280.22,220.12
2016,7,19,9,15,27.5,272.0,3.75,17.0,292.5,267.82,209.94
2016,7,19,9,30,16.0,261.0,3.8,17.0,274.0,257.39,201.34
2016,7,19,9,45,65.0,328.5,3.85,17.0,382.0,347.48,271.83
2016,7,19,10,0,114.0,396.0,3.9,17.0,490.0,442.14,344.22
2016,7,19,10,15,164.5,412.0,3.95,17.0,553.5,499.4,387.84
2016,7,19,10,30,215.0,428.0,4.0,17.0,617.0,560.31,433.9
2016,7,19,10,45,336.0,398.5,4.05,17.5,702.0,635.4,491.29
2016,7,19,11,0,457.0,369.0,4.1,18.0,787.0,718.52,553.46
2016,7,19,11,15,370.5,411.0,4.1,18.0,753.5,702.97,539.18
2016,7,19,11,30,284.0,453.0,4.1,18.0,720.0,681.34,520.86
2016,7,19,11,45,352.0,427.5,4.2,18.0,761.5,727.94,556.95
2016,7,19,12,0,420.0,402.0,4.3,18.0,803.0,777.2,594.35
2016,7,19,12,15,684.5,250.0,4.35,18.0,903.5,885.52,679.87
2016,7,19,12,30,949.0,98.0,4.4,18.0,1004.0,991.12,752.83
2016,7,19,12,45,943.0,100.5,4.45,18.0,995.5,999.75,758.57
2016,7,19,13,0,937.0,103.0,4.5,18.0,987.0,1005.35,763.08
2016,7,19,13,15,934.5,102.5,4.55,18.0,972.5,1008.23,765.88
2016,7,19,13,30,932.0,102.0,4.6,18.0,958.0,1008.08,766.73
2016,7,19,13,45,931.5,98.5,4.7,18.5,937.0,1003.69,763.76
2016,7,19,14,0,931.0,95.0,4.8,19.0,916.0,996.21,758.78
2016,7,19,14,15,925.5,94.0,4.85,18.5,887.5,983.56,752.89
2016,7,19,14,30,920.0,93.0,4.9,18.0,859.0,968.04,745.05
2016,7,19,14,45,914.5,90.0,5.0,18.0,825.5,947.58,732.69
2016,7,19,15,0,909.0,87.0,5.1,18.0,792.0,924.4,718.4
2016,7,19,15,15,899.0,85.5,5.1,18.0,752.0,896.31,699.89
2016,7,19,15,30,889.0,84.0,5.1,18.0,712.0,866.01,679.76
2016,7,19,15,45,878.5,80.5,5.2,18.0,668.0,831.01,656.65
2016,7,19,16,0,868.0,77.0,5.3,18.0,624.0,794.14,631.92
2016,7,19,16,15,851.5,75.0,5.3,17.5,576.5,752.68,604.15
2016,7,19,16,30,835.0,73.0,5.3,17.0,529.0,710.19,575.16
2016,7,19,16,45,815.5,69.0,5.35,17.0,479.0,662.48,540.73
2016,7,19,17,0,796.0,65.0,5.4,17.0,429.0,618.62,508.68
2016,7,19,17,15,766.5,62.0,5.35,16.5,377.5,565.24,467.24
2016,7,19,17,30,737.0,59.0,5.3,16.0,326.0,512.86,425.1
2016,7,19,17,45,697.0,54.0,5.25,16.0,275.5,453.66,375.31
2016,7,19,18,0,657.0,49.0,5.2,16.0,225.0,396.95,326.02
2016,7,19,18,15,593.5,43.5,5.05,15.5,176.5,331.79,268.84
2016,7,19,18,30,530.0,38.0,4.9,15.0,128.0,271.84,214.54
2016,7,19,18,45,425.5,30.0,4.75,14.5,87.0,203.15,152.29
2016,7,19,19,0,321.0,22.0,4.6,14.0,46.0,138.82,76.76
2016,7,19,19,15,160.5,11.0,4.5,14.0,23.0,53.12,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,5,15,157.5,10.0,3.35,12.5,20.5,9.83,0.0
2016,7,20,5,30,315.0,20.0,3.5,13.0,41.0,15.34,2.7
2016,7,20,5,45,423.5,28.0,3.65,13.5,81.5,22.3,13.35
2016,7,20,6,0,532.0,36.0,3.8,14.0,122.0,27.59,18.64
2016,7,20,6,15,596.5,41.5,3.75,14.0,170.0,30.28,21.36
2016,7,20,6,30,661.0,47.0,3.7,14.0,218.0,38.23,28.63
2016,7,20,6,45,330.5,79.0,3.7,14.5,164.5,77.59,49.76
2016,7,20,7,0,0.0,111.0,3.7,15.0,111.0,103.63,82.12
2016,7,20,7,15,13.5,138.0,3.65,15.0,144.0,130.27,103.49
2016,7,20,7,30,27.0,165.0,3.6,15.0,177.0,154.09,122.33
2016,7,20,7,45,27.5,183.5,3.55,15.5,197.0,173.01,137.29
2016,7,20,8,0,28.0,202.0,3.5,16.0,217.0,192.07,152.17
2016,7,20,8,15,129.0,237.0,3.45,16.0,316.5,256.06,201.58
2016,7,20,8,30,230.0,272.0,3.4,16.0,416.0,334.5,262.69
2016,7,20,8,45,183.0,297.5,3.4,16.5,417.0,348.55,273.67
2016,7,20,9,0,136.0,323.0,3.4,17.0,418.0,358.25,280.67
2016,7,20,9,15,101.0,332.0,3.4,17.5,404.5,360.1,281.18
2016,7,20,9,30,66.0,341.0,3.4,18.0,391.0,354.28,275.5
2016,7,20,9,45,112.5,371.0,3.4,18.5,462.0,411.4,318.81
2016,7,20,10,0,159.0,401.0,3.4,19.0,533.0,476.32,367.09
2016,7,20,10,15,181.0,415.0,3.45,19.0,570.0,513.43,394.62
2016,7,20,10,30,203.0,429.0,3.5,19.0,607.0,551.99,423.14
2016,7,20,10,45,333.0,398.0,3.55,19.0,699.5,632.15,484.82
2016,7,20,11,0,463.0,367.0,3.6,19.0,792.0,720.92,551.56
2016,7,20,11,15,436.5,382.0,3.65,19.0,787.5,729.84,556.79
2016,7,20,11,30,410.0,397.0,3.7,19.0,783.0,736.46,560.8
2016,7,20,11,45,427.5,384.0,3.8,19.5,789.5,753.44,572.82
2016,7,20,12,0,445.0,371.0,3.9,20.0,796.0,769.76,584.28
2016,7,20,12,15,449.0,384.5,4.0,20.0,813.5,798.36,604.5
2016,7,20,12,30,453.0,398.0,4.1,20.0,831.0,825.9,623.86
2016,7,20,12,45,708.5,244.5,4.25,20.0,915.5,926.32,702.39
2016,7,20,13,0,964.0,91.0,4.4,20.0,1000.0,1018.16,765.46
2016,7,20,13,15,547.5,272.5,4.5,20.0,787.5,814.84,622.86
2016,7,20,13,30,131.0,454.0,4.6,20.0,575.0,589.31,448.18
2016,7,20,13,45,233.5,426.5,4.75,20.0,635.5,662.39,506.98
2016,7,20,14,0,336.0,399.0,4.9,20.0,696.0,740.95,567.69
2016,7,20,14,15,396.0,358.5,5.0,19.5,697.0,755.67,582.53
2016,7,20,14,30,456.0,318.0,5.1,19.0,698.0,775.16,601.06
2016,7,20,14,45,429.5,315.0,5.25,19.0,661.0,743.32,578.7
2016,7,20,15,0,403.0,312.0,5.4,19.0,624.0,710.78,555.82
2016,7,20,15,15,366.5,305.5,5.45,19.0,578.0,657.28,516.79
2016,7,20,15,30,330.0,299.0,5.5,19.0,532.0,612.31,483.54
2016,7,20,15,45,607.0,188.0,5.6,19.0,582.0,729.12,580.78
2016,7,20,16,0,884.0,77.0,5.7,19.0,632.0,806.19,640.81
2016,7,20,16,15,867.0,74.5,5.7,18.5,583.5,763.25,611.44
2016,7,20,16,30,850.0,72.0,5.7,18.0,535.0,719.27,581.38
2016,7,20,16,45,828.0,69.0,5.75,18.0,484.0,670.4,546.08
2016,7,20,17,0,806.0,66.0,5.8,18.0,433.0,625.57,513.31
2016,7,20,17,15,776.0,63.0,5.8,17.5,381.0,571.48,471.39
2016,7,20,17,30,746.0,60.0,5.8,17.0,329.0,518.39,428.79
2016,7,20,17,45,702.5,55.5,5.8,16.5,277.5,457.5,378.37
2016,7,20,18,0,659.0,51.0,5.8,16.0,226.0,399.37,328.45
2016,7,20,18,15,594.0,45.0,5.65,15.5,177.0,332.87,269.95
2016,7,20,18,30,529.0,39.0,5.5,15.0,128.0,271.7,214.46
2016,7,20,18,45,421.5,30.5,5.4,14.5,86.5,201.76,150.96
2016,7,20,19,0,314.0,22.0,5.3,14.0,45.0,135.69,71.59
2016,7,20,19,15,157.0,11.0,5.2,14.0,22.5,51.96,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
