Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,3.95,12.5,20.0,9.83,0.0
2016,7,21,5,30,305.0,20.0,4.1,13.0,40.0,15.44,1.93
2016,7,21,5,45,416.5,28.0,4.35,13.5,80.5,22.42,13.39
2016,7,21,6,0,528.0,36.0,4.6,14.0,121.0,27.7,18.71
2016,7,21,6,15,593.5,42.0,4.6,14.0,169.0,30.84,21.84
2016,7,21,6,30,659.0,48.0,4.6,14.0,217.0,37.5,27.96
2016,7,21,6,45,418.5,92.5,4.6,14.5,208.5,92.15,59.58
2016,7,21,7,0,178.0,137.0,4.6,15.0,200.0,134.71,100.61
2016,7,21,7,15,164.5,160.5,4.5,15.0,226.0,162.72,123.9
2016,7,21,7,30,151.0,184.0,4.4,15.0,252.0,189.67,146.84
2016,7,21,7,45,130.0,207.0,4.3,15.5,270.5,213.21,166.87
2016,7,21,8,0,109.0,230.0,4.2,16.0,289.0,234.85,184.86
2016,7,21,8,15,495.5,151.0,4.1,16.5,454.5,301.68,232.15
2016,7,21,8,30,882.0,72.0,4.0,17.0,620.0,416.9,321.43
2016,7,21,8,45,607.5,183.0,3.9,17.5,573.5,429.25,334.84
2016,7,21,9,0,333.0,294.0,3.8,18.0,527.0,425.78,332.42
2016,7,21,9,15,341.5,311.5,3.75,18.0,562.0,463.17,361.61
2016,7,21,9,30,350.0,329.0,3.7,18.0,597.0,501.05,390.52
2016,7,21,9,45,646.0,205.0,3.7,18.5,729.0,587.91,460.34
2016,7,21,10,0,942.0,81.0,3.7,19.0,861.0,702.87,549.52
2016,7,21,10,15,948.0,82.0,3.75,19.0,890.5,744.8,578.58
2016,7,21,10,30,954.0,83.0,3.8,19.0,920.0,785.17,606.73
2016,7,21,10,45,959.5,83.5,3.9,19.0,943.0,822.95,633.08
2016,7,21,11,0,965.0,84.0,4.0,19.0,966.0,858.77,657.96
2016,7,21,11,15,968.0,84.5,4.1,19.0,981.5,890.4,679.84
2016,7,21,11,30,971.0,85.0,4.2,19.0,997.0,919.62,700.06
2016,7,21,11,45,973.5,85.0,4.35,19.5,1005.5,945.39,716.8
2016,7,21,12,0,976.0,85.0,4.5,20.0,1014.0,968.48,732.01
2016,7,21,12,15,976.5,85.0,4.65,20.0,1015.0,986.96,745.69
2016,7,21,12,30,977.0,85.0,4.8,20.0,1016.0,1002.5,757.5
2016,7,21,12,45,968.5,90.5,4.95,20.0,1007.5,1012.05,765.33
2016,7,21,13,0,960.0,96.0,5.1,20.0,999.0,1018.46,771.17
2016,7,21,13,15,503.0,247.5,5.1,19.5,720.5,746.44,578.41
2016,7,21,13,30,46.0,399.0,5.1,19.0,442.0,444.49,341.52
2016,7,21,13,45,44.0,386.0,5.15,19.0,426.0,431.01,332.62
2016,7,21,14,0,42.0,373.0,5.2,19.0,410.0,417.24,322.64
2016,7,21,14,15,76.0,384.5,5.15,19.0,449.0,463.07,358.97
2016,7,21,14,30,110.0,396.0,5.1,19.0,488.0,508.41,394.49
2016,7,21,14,45,296.5,336.0,5.1,19.0,569.0,634.43,495.69
2016,7,21,15,0,483.0,276.0,5.1,19.0,650.0,744.93,582.98
2016,7,21,15,15,701.5,176.0,5.05,18.5,687.0,826.87,649.24
2016,7,21,15,30,920.0,76.0,5.0,18.0,724.0,882.0,691.23
2016,7,21,15,45,910.0,73.0,5.0,18.0,679.5,847.05,667.27
2016,7,21,16,0,900.0,70.0,5.0,18.0,635.0,810.14,642.24
2016,7,21,16,15,883.5,68.0,5.0,17.5,586.5,767.57,613.96
2016,7,21,16,30,867.0,66.0,5.0,17.0,538.0,723.91,584.39
2016,7,21,16,45,846.5,63.5,5.05,17.0,486.5,676.0,550.12
2016,7,21,17,0,826.0,61.0,5.1,17.0,435.0,627.8,514.98
2016,7,21,17,15,796.5,58.0,5.1,16.5,383.0,573.35,473.32
2016,7,21,17,30,767.0,55.0,5.1,16.0,331.0,523.73,433.44
2016,7,21,17,45,724.5,51.0,5.1,16.0,279.0,463.11,382.56
2016,7,21,18,0,682.0,47.0,5.1,16.0,227.0,405.18,332.24
2016,7,21,18,15,618.0,41.5,4.95,15.5,177.5,338.79,273.91
2016,7,21,18,30,554.0,36.0,4.8,15.0,128.0,277.7,218.45
2016,7,21,18,45,443.5,28.5,4.7,14.5,86.0,203.54,151.39
2016,7,21,19,0,333.0,21.0,4.6,14.0,44.0,136.33,67.55
2016,7,21,19,15,166.5,10.5,4.5,13.5,22.0,53.69,0.0
2016,7,21,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,22,5,15,153.5,9.5,3.75,12.5,19.0,9.34,0.0
2016,7,22,5,30,307.0,19.0,3.9,13.0,38.0,15.88,1.11
2016,7,22,5,45,418.5,27.5,4.05,13.5,79.0,22.04,13.0
2016,7,22,6,0,530.0,36.0,4.2,14.0,120.0,27.83,18.8
2016,7,22,6,15,597.0,42.0,4.1,14.0,168.5,30.95,21.93
2016,7,22,6,30,664.0,48.0,4.0,14.0,217.0,35.92,26.56
2016,7,22,6,45,359.5,91.0,3.95,14.5,185.0,86.84,57.25
2016,7,22,7,0,55.0,134.0,3.9,15.0,153.0,123.76,96.64
2016,7,22,7,15,434.0,98.5,3.8,15.5,289.5,143.09,95.69
2016,7,22,7,30,813.0,63.0,3.7,16.0,426.0,217.03,142.76
2016,7,22,7,45,563.5,136.5,3.65,16.5,402.0,252.63,183.97
2016,7,22,8,0,314.0,210.0,3.6,17.0,378.0,274.74,210.79
2016,7,22,8,15,603.5,141.5,3.55,17.5,502.5,328.71,250.25
2016,7,22,8,30,893.0,73.0,3.5,18.0,627.0,420.52,322.01
2016,7,22,8,45,905.5,75.5,3.5,18.5,672.5,471.46,364.79
2016,7,22,9,0,918.0,78.0,3.5,19.0,718.0,522.64,406.61
2016,7,22,9,15,928.0,79.5,3.5,19.0,759.0,571.57,446.35
2016,7,22,9,30,938.0,81.0,3.5,19.0,800.0,620.07,484.73
2016,7,22,9,45,936.5,87.5,3.55,19.5,833.5,665.34,518.81
2016,7,22,10,0,935.0,94.0,3.6,20.0,867.0,708.85,550.68
2016,7,22,10,15,573.0,260.0,3.65,20.0,739.0,641.25,495.23
2016,7,22,10,30,211.0,426.0,3.7,20.0,611.0,554.52,423.44
2016,7,22,10,45,584.5,261.5,3.75,20.5,791.0,696.97,536.69
2016,7,22,11,0,958.0,97.0,3.8,21.0,971.0,864.25,656.74
2016,7,22,11,15,960.5,97.5,3.9,21.0,986.5,895.38,677.1
2016,7,22,11,30,963.0,98.0,4.0,21.0,1002.0,924.1,696.76
2016,7,22,11,45,965.5,97.5,4.1,21.0,1010.0,949.33,714.06
2016,7,22,12,0,968.0,97.0,4.2,21.0,1018.0,971.91,729.63
2016,7,22,12,15,968.0,97.0,4.3,21.0,1018.5,989.92,742.18
2016,7,22,12,30,968.0,97.0,4.4,21.0,1019.0,1005.01,752.87
2016,7,22,12,45,965.5,97.5,4.55,21.5,1011.0,1015.24,759.54
2016,7,22,13,0,963.0,98.0,4.7,22.0,1003.0,1022.38,764.4
2016,7,22,13,15,960.0,97.5,4.85,21.5,988.0,1024.91,769.3
2016,7,22,13,30,957.0,97.0,5.0,21.0,973.0,1024.3,772.21
2016,7,22,13,45,952.5,96.5,5.15,21.0,951.0,1019.12,770.55
2016,7,22,14,0,948.0,96.0,5.3,21.0,929.0,1010.85,766.87
2016,7,22,14,15,942.5,94.5,5.35,21.0,900.0,997.55,759.03
2016,7,22,14,30,937.0,93.0,5.4,21.0,871.0,981.31,749.25
2016,7,22,14,45,928.5,92.0,5.5,21.0,835.5,959.99,736.31
2016,7,22,15,0,920.0,91.0,5.6,21.0,800.0,936.04,721.51
2016,7,22,15,15,909.5,89.5,5.6,20.5,760.0,907.3,704.05
2016,7,22,15,30,899.0,88.0,5.6,20.0,720.0,876.34,684.87
2016,7,22,15,45,885.0,86.0,5.65,20.0,674.5,839.84,660.44
2016,7,22,16,0,871.0,84.0,5.7,20.0,629.0,801.68,634.59
2016,7,22,16,15,853.5,81.5,5.65,19.5,580.5,758.81,605.71
2016,7,22,16,30,836.0,79.0,5.6,19.0,532.0,719.5,579.1
2016,7,22,16,45,810.5,76.5,5.6,19.0,480.5,669.16,542.68
2016,7,22,17,0,785.0,74.0,5.6,19.0,429.0,618.92,505.31
2016,7,22,17,15,753.0,70.0,5.5,18.5,376.5,563.22,462.0
2016,7,22,17,30,721.0,66.0,5.4,18.0,324.0,508.71,418.32
2016,7,22,17,45,670.0,61.5,5.35,17.5,271.5,444.81,365.69
2016,7,22,18,0,619.0,57.0,5.3,17.0,219.0,387.05,316.28
2016,7,22,18,15,548.0,50.5,5.15,16.5,170.5,319.48,257.37
2016,7,22,18,30,477.0,44.0,5.0,16.0,122.0,257.96,202.17
2016,7,22,18,45,356.0,34.0,4.9,15.5,81.0,181.28,134.06
2016,7,22,19,0,235.0,24.0,4.8,15.0,40.0,111.41,50.58
2016,7,22,19,15,117.5,12.0,4.7,15.0,20.0,42.2,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,112.5,10.5,3.1,13.5,17.0,10.32,0.0
2016,7,23,5,30,225.0,21.0,3.1,14.0,34.0,16.66,0.11
2016,7,23,5,45,347.0,30.5,3.1,14.5,73.5,23.12,13.76
2016,7,23,6,0,469.0,40.0,3.1,15.0,113.0,29.14,19.85
2016,7,23,6,15,541.0,47.0,2.95,15.5,161.0,32.6,23.24
2016,7,23,6,30,613.0,54.0,2.8,16.0,209.0,36.08,26.47
2016,7,23,6,45,664.0,58.5,2.65,16.5,261.0,76.41,39.35
2016,7,23,7,0,715.0,63.0,2.5,17.0,313.0,118.73,64.35
2016,7,23,7,15,748.0,67.0,2.5,17.5,365.0,163.35,97.92
2016,7,23,7,30,781.0,71.0,2.5,18.0,417.0,211.44,137.86
2016,7,23,7,45,807.0,73.5,2.5,18.5,469.0,259.81,179.95
2016,7,23,8,0,833.0,76.0,2.5,19.0,521.0,314.92,227.71
2016,7,23,8,15,850.5,78.5,2.55,19.5,569.5,364.92,271.23
2016,7,23,8,30,868.0,81.0,2.6,20.0,618.0,416.05,314.73
2016,7,23,8,45,882.0,83.0,2.65,20.5,663.5,466.12,356.34
2016,7,23,9,0,896.0,85.0,2.7,21.0,709.0,516.57,397.02
2016,7,23,9,15,906.5,87.0,2.8,21.5,750.0,565.31,435.39
2016,7,23,9,30,917.0,89.0,2.9,22.0,791.0,613.69,472.42
2016,7,23,9,45,926.5,89.5,3.0,22.5,826.5,659.51,506.65
2016,7,23,10,0,936.0,90.0,3.1,23.0,862.0,704.43,539.4
2016,7,23,10,15,942.0,91.0,3.2,23.0,891.5,746.27,568.6
2016,7,23,10,30,948.0,92.0,3.3,23.0,921.0,786.56,596.3
2016,7,23,10,45,950.0,94.5,3.45,23.5,943.0,823.45,620.54
2016,7,23,11,0,952.0,97.0,3.6,24.0,965.0,858.2,643.15
2016,7,23,11,15,955.0,97.5,3.75,24.0,980.5,889.61,664.65
2016,7,23,11,30,958.0,98.0,3.9,24.0,996.0,918.65,684.57
2016,7,23,11,45,957.0,100.0,4.05,24.0,1003.5,943.13,701.44
2016,7,23,12,0,956.0,102.0,4.2,24.0,1011.0,964.85,716.54
2016,7,23,12,15,956.5,102.0,4.35,23.5,1012.0,983.18,730.87
2016,7,23,12,30,957.0,102.0,4.5,23.0,1013.0,998.64,743.47
2016,7,23,12,45,955.5,102.5,4.65,23.0,1005.5,1009.75,752.31
2016,7,23,13,0,954.0,103.0,4.8,23.0,998.0,1017.83,759.25
2016,7,23,13,15,951.5,102.5,4.9,23.0,983.5,1020.86,762.49
2016,7,23,13,30,949.0,102.0,5.0,23.0,969.0,1020.77,763.77
2016,7,23,13,45,945.5,101.0,5.1,23.0,947.5,1016.1,762.07
2016,7,23,14,0,942.0,100.0,5.2,23.0,926.0,1008.35,758.39
2016,7,23,14,15,936.5,98.5,5.2,22.5,897.5,995.14,751.83
2016,7,23,14,30,931.0,97.0,5.2,22.0,869.0,979.0,743.34
2016,7,23,14,45,923.5,95.5,5.25,22.0,834.5,958.17,730.53
2016,7,23,15,0,916.0,94.0,5.3,22.0,800.0,934.7,715.9
2016,7,23,15,15,905.5,92.5,5.3,21.5,759.5,906.06,698.68
2016,7,23,15,30,895.0,91.0,5.3,21.0,719.0,875.2,679.77
2016,7,23,15,45,881.0,89.0,5.3,21.0,673.5,838.83,655.41
2016,7,23,16,0,867.0,87.0,5.3,21.0,628.0,800.8,629.68
2016,7,23,16,15,849.5,84.5,5.2,20.5,579.5,758.08,600.96
2016,7,23,16,30,832.0,82.0,5.1,20.0,531.0,718.94,574.55
2016,7,23,16,45,806.5,79.0,5.1,20.0,479.5,668.17,538.19
2016,7,23,17,0,781.0,76.0,5.1,20.0,428.0,617.48,500.69
2016,7,23,17,15,748.0,72.0,5.05,19.5,375.5,561.32,457.51
2016,7,23,17,30,715.0,68.0,5.0,19.0,323.0,506.41,413.95
2016,7,23,17,45,663.5,63.5,5.0,18.5,270.5,445.02,363.69
2016,7,23,18,0,612.0,59.0,5.0,18.0,218.0,385.01,312.88
2016,7,23,18,15,539.0,51.5,4.9,17.5,169.0,315.74,252.99
2016,7,23,18,30,466.0,44.0,4.8,17.0,120.0,252.75,196.94
2016,7,23,18,45,341.5,34.0,4.7,16.5,79.0,175.55,128.7
2016,7,23,19,0,217.0,24.0,4.6,16.0,38.0,104.89,42.48
2016,7,23,19,15,108.5,12.0,4.5,15.5,19.0,39.68,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,13.0,16.0,10.32,0.0
2016,7,24,5,30,188.0,21.0,3.1,13.0,32.0,16.8,0.0
2016,7,24,5,45,309.5,32.0,3.15,13.5,70.5,24.7,15.05
2016,7,24,6,0,431.0,43.0,3.2,14.0,109.0,32.03,22.44
2016,7,24,6,15,507.0,50.5,3.05,14.5,157.0,35.73,26.1
2016,7,24,6,30,583.0,58.0,2.9,15.0,205.0,39.23,29.38
2016,7,24,6,45,633.0,64.0,2.8,15.5,256.0,74.64,39.54
2016,7,24,7,0,683.0,70.0,2.7,16.0,307.0,116.74,64.49
2016,7,24,7,15,392.5,125.5,2.65,16.5,266.5,157.04,108.45
2016,7,24,7,30,102.0,181.0,2.6,17.0,226.0,176.36,136.4
2016,7,24,7,45,454.0,133.0,2.6,17.5,370.0,220.97,160.87
2016,7,24,8,0,806.0,85.0,2.6,18.0,514.0,308.83,224.44
2016,7,24,8,15,825.5,88.0,2.6,18.0,563.0,358.78,268.3
2016,7,24,8,30,845.0,91.0,2.6,18.0,612.0,414.16,315.68
2016,7,24,8,45,861.5,92.5,2.65,18.5,658.0,463.9,357.23
2016,7,24,9,0,878.0,94.0,2.7,19.0,704.0,514.27,398.1
2016,7,24,9,15,889.5,96.0,2.7,19.5,745.0,562.83,436.29
2016,7,24,9,30,901.0,98.0,2.7,20.0,786.0,611.13,473.14
2016,7,24,9,45,910.0,99.5,2.75,20.5,821.5,656.96,507.34
2016,7,24,10,0,919.0,101.0,2.8,21.0,857.0,701.9,540.0
2016,7,24,10,15,925.5,102.0,2.85,21.0,886.5,743.55,569.44
2016,7,24,10,30,932.0,103.0,2.9,21.0,916.0,783.71,596.89
2016,7,24,10,45,937.5,103.5,3.0,21.5,939.0,820.98,621.25
2016,7,24,11,0,943.0,104.0,3.1,22.0,962.0,856.35,644.11
2016,7,24,11,15,945.5,104.5,3.2,22.0,977.5,887.16,665.01
2016,7,24,11,30,948.0,105.0,3.3,22.0,993.0,915.61,684.33
2016,7,24,11,45,950.0,105.0,3.4,22.0,1001.0,940.64,701.37
2016,7,24,12,0,952.0,105.0,3.5,22.0,1009.0,963.05,716.71
2016,7,24,12,15,952.0,105.0,3.65,22.0,1009.5,980.9,729.43
2016,7,24,12,30,952.0,105.0,3.8,22.0,1010.0,995.87,740.33
2016,7,24,12,45,951.0,104.5,4.0,22.0,1002.5,1006.45,748.75
2016,7,24,13,0,950.0,104.0,4.2,22.0,995.0,1013.99,755.24
2016,7,24,13,15,947.0,103.5,4.35,22.0,980.0,1016.54,758.2
2016,7,24,13,30,944.0,103.0,4.5,22.0,965.0,1015.98,759.31
2016,7,24,13,45,938.5,103.0,4.65,22.0,942.5,1010.45,757.6
2016,7,24,14,0,933.0,103.0,4.8,22.0,920.0,1001.89,753.9
2016,7,24,14,15,926.5,101.5,4.85,21.5,891.0,987.84,747.18
2016,7,24,14,30,920.0,100.0,4.9,21.0,862.0,970.9,738.53
2016,7,24,14,45,910.5,99.0,5.0,21.0,826.5,948.95,725.33
2016,7,24,15,0,901.0,98.0,5.1,21.0,791.0,924.47,710.33
2016,7,24,15,15,889.5,96.0,5.1,20.5,750.0,894.73,692.25
2016,7,24,15,30,878.0,94.0,5.1,20.0,709.0,862.85,672.52
2016,7,24,15,45,618.5,170.5,5.1,20.0,589.5,717.18,567.45
2016,7,24,16,0,359.0,247.0,5.1,20.0,470.0,562.87,446.7
2016,7,24,16,15,303.0,235.5,5.05,19.5,413.5,497.44,397.74
2016,7,24,16,30,247.0,224.0,5.0,19.0,357.0,434.92,349.72
2016,7,24,16,45,500.5,152.0,4.95,19.0,387.5,533.21,432.81
2016,7,24,17,0,754.0,80.0,4.9,19.0,418.0,603.0,491.1
2016,7,24,17,15,719.5,75.5,4.85,18.5,365.5,546.41,446.85
2016,7,24,17,30,685.0,71.0,4.8,18.0,313.0,493.69,404.77
2016,7,24,17,45,637.0,65.0,4.75,17.5,262.0,431.53,353.73
2016,7,24,18,0,589.0,59.0,4.7,17.0,211.0,372.69,303.68
2016,7,24,18,15,516.0,51.5,4.6,16.5,163.0,304.58,244.59
2016,7,24,18,30,443.0,44.0,4.5,16.0,115.0,242.76,189.44
2016,7,24,18,45,327.5,33.0,4.45,15.5,75.5,168.97,123.62
2016,7,24,19,0,212.0,22.0,4.4,15.0,36.0,100.5,35.13
2016,7,24,19,15,106.0,11.0,4.3,14.5,18.0,37.86,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,3.05,12.5,15.0,9.83,0.0
2016,7,25,5,30,192.0,20.0,3.1,13.0,30.0,15.93,0.0
2016,7,25,5,45,314.5,31.0,3.15,13.5,69.0,23.88,14.25
2016,7,25,6,0,437.0,42.0,3.2,14.0,108.0,31.25,21.73
2016,7,25,6,15,512.5,49.5,3.05,14.0,155.5,34.99,25.49
2016,7,25,6,30,588.0,57.0,2.9,14.0,203.0,38.53,28.88
2016,7,25,6,45,392.5,94.5,2.8,14.5,201.5,88.24,58.52
2016,7,25,7,0,197.0,132.0,2.7,15.0,200.0,125.87,92.55
2016,7,25,7,15,477.5,104.5,2.6,15.5,305.5,151.09,100.24
2016,7,25,7,30,758.0,77.0,2.5,16.0,411.0,208.8,137.37
2016,7,25,7,45,540.5,141.5,2.45,16.5,394.5,248.11,180.12
2016,7,25,8,0,323.0,206.0,2.4,17.0,378.0,271.89,207.38
2016,7,25,8,15,584.5,149.0,2.4,17.0,495.0,325.22,246.81
2016,7,25,8,30,846.0,92.0,2.4,17.0,612.0,409.8,313.16
2016,7,25,8,45,859.5,95.0,2.45,17.5,657.5,463.64,357.77
2016,7,25,9,0,873.0,98.0,2.5,18.0,703.0,513.84,398.55
2016,7,25,9,15,884.5,100.0,2.5,18.0,744.0,562.23,437.49
2016,7,25,9,30,896.0,102.0,2.5,18.0,785.0,610.37,475.23
2016,7,25,9,45,899.0,107.0,2.5,18.5,819.5,655.53,508.77
2016,7,25,10,0,902.0,112.0,2.5,19.0,854.0,699.35,540.38
2016,7,25,10,15,909.0,113.5,2.55,19.0,883.5,741.25,570.6
2016,7,25,10,30,916.0,115.0,2.6,19.0,913.0,781.74,598.38
2016,7,25,10,45,921.0,115.5,2.65,19.5,936.0,818.19,621.96
2016,7,25,11,0,926.0,116.0,2.7,20.0,959.0,852.75,644.04
2016,7,25,11,15,929.5,117.0,2.7,20.0,974.5,884.48,664.94
2016,7,25,11,30,933.0,118.0,2.7,20.0,990.0,913.96,684.23
2016,7,25,11,45,936.5,117.0,2.75,20.5,998.5,939.13,699.67
2016,7,25,12,0,940.0,116.0,2.8,21.0,1007.0,961.77,713.42
2016,7,25,12,15,940.0,116.0,2.85,21.0,1007.5,979.53,725.35
2016,7,25,12,30,940.0,116.0,2.9,21.0,1008.0,994.44,735.52
2016,7,25,12,45,939.5,115.5,2.95,21.0,1001.0,1005.48,743.26
2016,7,25,13,0,939.0,115.0,3.0,21.0,994.0,1013.52,749.18
2016,7,25,13,15,936.5,114.0,3.05,21.0,979.0,1016.11,751.65
2016,7,25,13,30,934.0,113.0,3.1,21.0,964.0,1015.61,752.25
2016,7,25,13,45,933.0,110.0,3.2,21.0,943.0,1011.41,750.96
2016,7,25,14,0,932.0,107.0,3.3,21.0,922.0,1004.09,747.71
2016,7,25,14,15,926.0,105.5,3.35,21.0,893.0,990.55,740.03
2016,7,25,14,30,920.0,104.0,3.4,21.0,864.0,974.11,730.52
2016,7,25,14,45,750.0,172.5,3.45,21.0,775.0,887.86,673.3
2016,7,25,15,0,580.0,241.0,3.5,21.0,686.0,792.93,607.12
2016,7,25,15,15,734.5,167.0,3.45,20.5,700.0,842.98,647.3
2016,7,25,15,30,889.0,93.0,3.4,20.0,714.0,870.07,668.4
2016,7,25,15,45,877.5,89.5,3.4,20.0,669.0,834.25,644.63
2016,7,25,16,0,866.0,86.0,3.4,20.0,624.0,796.61,619.86
2016,7,25,16,15,847.5,83.5,3.35,19.5,575.0,753.11,591.47
2016,7,25,16,30,829.0,81.0,3.3,19.0,526.0,713.26,565.32
2016,7,25,16,45,806.5,77.0,3.25,19.0,475.0,663.53,530.27
2016,7,25,17,0,784.0,73.0,3.2,19.0,424.0,613.66,493.92
2016,7,25,17,15,750.5,69.0,3.15,18.5,371.0,557.1,451.12
2016,7,25,17,30,717.0,65.0,3.1,18.0,318.0,501.86,407.89
2016,7,25,17,45,670.0,60.0,3.05,17.5,266.0,439.84,357.69
2016,7,25,18,0,623.0,55.0,3.0,17.0,214.0,383.58,310.2
2016,7,25,18,15,550.5,48.0,2.9,16.5,165.5,314.86,251.11
2016,7,25,18,30,478.0,41.0,2.8,16.0,117.0,252.43,195.7
2016,7,25,18,45,359.5,31.0,2.75,16.0,76.5,177.33,128.36
2016,7,25,19,0,241.0,21.0,2.7,16.0,36.0,107.21,30.19
2016,7,25,19,15,120.5,10.5,2.6,15.5,18.0,40.84,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.0,0.75,13.5,14.5,8.85,0.0
2016,7,26,5,30,195.0,18.0,0.8,14.0,29.0,14.08,0.0
2016,7,26,5,45,314.5,29.5,0.85,14.5,67.0,22.58,13.03
2016,7,26,6,0,434.0,41.0,0.9,15.0,105.0,30.47,20.97
2016,7,26,6,15,509.0,49.0,0.85,15.5,153.0,34.69,25.09
2016,7,26,6,30,584.0,57.0,0.8,16.0,201.0,38.66,28.79
2016,7,26,6,45,632.0,63.0,0.8,16.5,252.0,70.61,37.3
2016,7,26,7,0,680.0,69.0,0.8,17.0,303.0,112.34,61.03
2016,7,26,7,15,715.5,73.5,0.8,17.5,355.0,159.33,95.52
2016,7,26,7,30,751.0,78.0,0.8,18.0,407.0,206.64,133.76
2016,7,26,7,45,775.5,82.5,0.85,18.5,458.0,254.9,174.91
2016,7,26,8,0,800.0,87.0,0.9,19.0,509.0,305.49,218.24
2016,7,26,8,15,819.5,90.0,0.9,19.5,558.5,355.18,260.41
2016,7,26,8,30,839.0,93.0,0.9,20.0,608.0,406.31,302.68
2016,7,26,8,45,852.5,96.0,0.95,21.0,653.0,459.85,345.04
2016,7,26,9,0,866.0,99.0,1.0,22.0,698.0,509.76,383.35
2016,7,26,9,15,877.5,101.5,1.05,22.0,739.0,558.32,421.0
2016,7,26,9,30,889.0,104.0,1.1,22.0,780.0,606.66,457.52
2016,7,26,9,45,896.0,106.5,1.15,22.5,815.0,651.77,489.94
2016,7,26,10,0,903.0,109.0,1.2,23.0,850.0,695.86,520.78
2016,7,26,10,15,909.5,110.5,1.3,23.5,879.5,737.48,549.01
2016,7,26,10,30,916.0,112.0,1.4,24.0,909.0,777.64,574.83
2016,7,26,10,45,920.5,113.0,1.5,24.5,931.5,814.2,598.0
2016,7,26,11,0,925.0,114.0,1.6,25.0,954.0,848.82,619.76
2016,7,26,11,15,928.0,115.0,1.75,25.0,969.5,880.14,641.02
2016,7,26,11,30,931.0,116.0,1.9,25.0,985.0,909.16,660.81
2016,7,26,11,45,933.0,116.0,2.1,25.5,993.0,933.94,677.07
2016,7,26,12,0,935.0,116.0,2.3,26.0,1001.0,956.13,691.64
2016,7,26,12,15,935.0,116.0,2.4,26.0,1001.5,973.82,703.73
2016,7,26,12,30,935.0,116.0,2.5,26.0,1002.0,988.68,714.12
2016,7,26,12,45,930.0,118.0,2.65,26.0,993.5,997.91,721.49
2016,7,26,13,0,925.0,120.0,2.8,26.0,985.0,1004.13,727.06
2016,7,26,13,15,922.0,119.5,2.9,25.5,970.0,1006.73,731.39
2016,7,26,13,30,919.0,119.0,3.0,25.0,955.0,1006.3,733.9
2016,7,26,13,45,916.0,117.0,3.1,25.0,933.5,1001.3,732.11
2016,7,26,14,0,913.0,115.0,3.2,25.0,912.0,993.27,728.47
2016,7,26,14,15,906.5,113.5,3.2,25.0,883.0,979.49,720.37
2016,7,26,14,30,900.0,112.0,3.2,25.0,854.0,962.88,710.52
2016,7,26,14,45,892.5,109.5,3.25,25.0,819.0,941.55,697.98
2016,7,26,15,0,885.0,107.0,3.3,25.0,784.0,917.63,683.71
2016,7,26,15,15,873.0,105.0,3.25,24.5,743.5,887.84,666.12
2016,7,26,15,30,861.0,103.0,3.2,24.0,703.0,855.98,647.01
2016,7,26,15,45,847.0,99.5,3.2,24.0,658.0,823.88,626.64
2016,7,26,16,0,833.0,96.0,3.2,24.0,613.0,785.1,601.42
2016,7,26,16,15,813.5,93.0,3.15,23.5,564.0,741.26,573.22
2016,7,26,16,30,794.0,90.0,3.1,23.0,515.0,696.6,543.95
2016,7,26,16,45,769.0,86.0,3.05,22.5,464.0,646.4,510.01
2016,7,26,17,0,744.0,82.0,3.0,22.0,413.0,596.3,474.18
2016,7,26,17,15,709.0,77.0,2.9,21.5,360.5,541.6,433.04
2016,7,26,17,30,674.0,72.0,2.8,21.0,308.0,486.27,390.15
2016,7,26,17,45,624.5,66.0,2.7,20.5,257.0,423.88,340.24
2016,7,26,18,0,575.0,60.0,2.6,20.0,206.0,364.95,291.33
2016,7,26,18,15,501.5,51.5,2.5,19.0,158.0,296.3,233.67
2016,7,26,18,30,428.0,43.0,2.4,18.0,110.0,234.05,179.64
2016,7,26,18,45,312.0,31.5,2.3,17.5,71.0,160.75,114.79
2016,7,26,19,0,196.0,20.0,2.2,17.0,32.0,91.71,17.3
2016,7,26,19,15,98.0,10.0,2.1,16.5,16.0,34.46,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.2,14.0,10.0,7.86,0.0
2016,7,27,5,30,93.0,16.0,1.2,14.0,20.0,12.42,0.0
2016,7,27,5,45,189.0,31.5,1.25,14.5,54.5,24.24,14.23
2016,7,27,6,0,285.0,47.0,1.3,15.0,89.0,35.54,25.33
2016,7,27,6,15,356.0,59.0,1.25,15.5,132.5,43.49,32.8
2016,7,27,6,30,427.0,71.0,1.2,16.0,176.0,51.03,39.69
2016,7,27,6,45,484.0,80.0,1.2,16.5,224.5,77.7,47.7
2016,7,27,7,0,541.0,89.0,1.2,17.0,273.0,115.33,69.36
2016,7,27,7,15,579.5,96.0,1.2,17.5,323.0,154.63,97.68
2016,7,27,7,30,618.0,103.0,1.2,18.0,373.0,198.0,132.28
2016,7,27,7,45,651.5,107.5,1.3,18.5,423.0,241.95,169.17
2016,7,27,8,0,685.0,112.0,1.4,19.0,473.0,289.2,209.24
2016,7,27,8,15,707.5,116.5,1.4,19.5,520.5,335.83,248.75
2016,7,27,8,30,730.0,121.0,1.4,20.0,568.0,384.29,288.9
2016,7,27,8,45,751.0,123.0,1.45,20.5,613.0,434.51,329.52
2016,7,27,9,0,772.0,125.0,1.5,21.0,658.0,482.72,367.63
2016,7,27,9,15,785.5,128.0,1.55,21.5,698.0,528.92,403.25
2016,7,27,9,30,799.0,131.0,1.6,22.0,738.0,575.27,437.97
2016,7,27,9,45,587.0,241.0,1.65,22.5,698.0,578.13,437.2
2016,7,27,10,0,375.0,351.0,1.7,23.0,658.0,567.88,425.75
2016,7,27,10,15,587.5,256.0,1.8,23.0,756.5,643.32,484.5
2016,7,27,10,30,800.0,161.0,1.9,23.0,855.0,735.93,553.88
2016,7,27,10,45,810.5,159.5,2.0,23.5,879.0,771.6,576.6
2016,7,27,11,0,821.0,158.0,2.1,24.0,903.0,806.03,598.73
2016,7,27,11,15,825.0,159.0,2.2,24.0,918.0,836.03,618.95
2016,7,27,11,30,829.0,160.0,2.3,24.0,933.0,864.1,637.9
2016,7,27,11,45,835.5,157.5,2.4,24.0,942.5,888.92,654.72
2016,7,27,12,0,842.0,155.0,2.5,24.0,952.0,908.74,668.29
2016,7,27,12,15,842.5,155.5,2.6,24.0,952.5,926.07,680.33
2016,7,27,12,30,843.0,156.0,2.7,24.0,953.0,944.81,693.4
2016,7,27,12,45,854.0,147.5,2.8,24.0,950.0,954.26,700.43
2016,7,27,13,0,865.0,139.0,2.9,24.0,947.0,964.95,708.46
2016,7,27,13,15,862.0,138.0,2.95,24.0,932.0,966.94,710.47
2016,7,27,13,30,859.0,137.0,3.0,24.0,917.0,966.08,710.78
2016,7,27,13,45,858.0,133.0,3.15,24.0,897.0,961.22,709.35
2016,7,27,14,0,857.0,129.0,3.3,24.0,877.0,953.47,706.07
2016,7,27,14,15,849.5,127.5,3.3,23.5,848.5,939.33,698.91
2016,7,27,14,30,842.0,126.0,3.3,23.0,820.0,922.55,690.07
2016,7,27,14,45,836.5,121.5,3.35,23.0,786.5,901.89,677.63
2016,7,27,15,0,831.0,117.0,3.4,23.0,753.0,878.7,663.47
2016,7,27,15,15,818.5,114.5,3.35,22.5,713.0,854.39,649.21
2016,7,27,15,30,806.0,112.0,3.3,22.0,673.0,822.85,629.83
2016,7,27,15,45,794.5,107.0,3.3,21.5,629.5,787.59,607.94
2016,7,27,16,0,783.0,102.0,3.3,21.0,586.0,750.67,584.58
2016,7,27,16,15,762.5,98.5,3.25,20.5,538.5,707.08,555.78
2016,7,27,16,30,742.0,95.0,3.2,20.0,491.0,662.85,526.04
2016,7,27,16,45,720.0,89.5,3.15,20.0,442.0,614.94,491.94
2016,7,27,17,0,698.0,84.0,3.1,20.0,393.0,569.34,457.49
2016,7,27,17,15,662.0,78.5,3.05,19.5,342.0,513.13,414.73
2016,7,27,17,30,626.0,73.0,3.0,19.0,291.0,458.64,371.96
2016,7,27,17,45,582.0,66.0,2.95,18.5,242.5,400.15,324.52
2016,7,27,18,0,538.0,59.0,2.9,18.0,194.0,344.71,277.86
2016,7,27,18,15,465.0,50.5,2.8,17.5,148.0,278.13,220.79
2016,7,27,18,30,392.0,42.0,2.7,17.0,102.0,217.97,167.79
2016,7,27,18,45,286.0,30.5,2.65,16.5,65.5,150.11,106.78
2016,7,27,19,0,180.0,19.0,2.6,16.0,29.0,84.97,6.76
2016,7,27,19,15,90.0,9.5,2.5,16.0,14.5,31.78,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,92.0,8.0,1.7,13.0,12.5,7.86,0.0
2016,7,28,5,30,184.0,16.0,1.7,13.0,25.0,12.38,0.0
2016,7,28,5,45,301.0,27.0,1.7,13.5,61.5,20.47,11.05
2016,7,28,6,0,418.0,38.0,1.7,14.0,98.0,27.98,18.81
2016,7,28,6,15,491.5,45.5,1.65,14.0,143.5,31.9,22.73
2016,7,28,6,30,565.0,53.0,1.6,14.0,189.0,35.58,26.25
2016,7,28,6,45,286.5,84.0,1.6,14.5,153.5,72.77,49.34
2016,7,28,7,0,8.0,115.0,1.6,15.0,118.0,107.0,84.56
2016,7,28,7,15,21.5,139.0,1.55,15.5,148.5,131.27,103.61
2016,7,28,7,30,35.0,163.0,1.5,16.0,179.0,152.62,120.01
2016,7,28,7,45,152.0,188.0,1.45,16.5,267.0,200.46,154.15
2016,7,28,8,0,269.0,213.0,1.4,17.0,355.0,259.85,198.29
2016,7,28,8,15,164.0,234.0,1.45,17.5,323.0,262.52,203.13
2016,7,28,8,30,59.0,255.0,1.5,18.0,291.0,254.57,198.22
2016,7,28,8,45,164.0,279.5,1.55,18.5,390.0,321.73,249.13
2016,7,28,9,0,269.0,304.0,1.6,19.0,489.0,398.97,307.19
2016,7,28,9,15,570.5,198.5,1.7,19.5,621.5,475.14,366.45
2016,7,28,9,30,872.0,93.0,1.8,20.0,754.0,583.99,450.0
2016,7,28,9,45,529.0,243.5,1.9,20.5,650.0,544.59,417.02
2016,7,28,10,0,186.0,394.0,2.0,21.0,546.0,485.31,367.58
2016,7,28,10,15,544.5,245.5,2.1,21.0,713.0,602.98,461.53
2016,7,28,10,30,903.0,97.0,2.2,21.0,880.0,751.53,571.55
2016,7,28,10,45,906.0,98.5,2.3,21.5,901.5,786.94,593.72
2016,7,28,11,0,909.0,100.0,2.4,22.0,923.0,820.36,615.32
2016,7,28,11,15,911.5,100.5,2.45,22.0,938.0,850.29,635.28
2016,7,28,11,30,914.0,101.0,2.5,22.0,953.0,877.92,653.68
2016,7,28,11,45,914.0,102.5,2.65,22.0,960.0,901.93,670.46
2016,7,28,12,0,914.0,104.0,2.8,22.0,967.0,923.32,685.58
2016,7,28,12,15,913.5,104.0,2.85,22.0,967.0,940.11,696.92
2016,7,28,12,30,913.0,104.0,2.9,22.0,967.0,954.11,706.52
2016,7,28,12,45,518.0,283.5,2.95,22.0,772.5,778.85,584.75
2016,7,28,13,0,123.0,463.0,3.0,22.0,578.0,582.59,434.99
2016,7,28,13,15,131.0,448.5,3.0,21.5,569.0,579.34,435.34
2016,7,28,13,30,139.0,434.0,3.0,21.0,560.0,575.4,434.14
2016,7,28,13,45,511.5,270.0,3.05,21.0,718.0,777.45,591.08
2016,7,28,14,0,884.0,106.0,3.1,21.0,876.0,954.07,714.93
2016,7,28,14,15,877.5,105.0,3.1,21.0,847.5,940.94,705.42
2016,7,28,14,30,871.0,104.0,3.1,21.0,819.0,925.08,695.8
2016,7,28,14,45,862.5,102.0,3.1,21.0,785.0,903.68,682.5
2016,7,28,15,0,854.0,100.0,3.1,21.0,751.0,879.83,667.56
2016,7,28,15,15,842.0,98.0,3.1,20.5,711.5,850.59,650.13
2016,7,28,15,30,830.0,96.0,3.1,20.0,672.0,819.36,631.19
2016,7,28,15,45,815.0,93.5,3.1,20.0,628.0,783.28,607.43
2016,7,28,16,0,800.0,91.0,3.1,20.0,584.0,750.58,585.9
2016,7,28,16,15,780.5,88.0,3.05,19.5,536.5,707.75,557.6
2016,7,28,16,30,761.0,85.0,3.0,19.0,489.0,664.2,528.32
2016,7,28,16,45,735.5,81.0,3.0,19.0,439.5,614.85,493.34
2016,7,28,17,0,710.0,77.0,3.0,19.0,390.0,565.73,456.57
2016,7,28,17,15,675.0,72.5,3.0,18.5,339.5,512.79,416.17
2016,7,28,17,30,640.0,68.0,3.0,18.0,289.0,459.56,374.22
2016,7,28,17,45,590.5,62.0,3.0,17.5,240.0,398.79,324.74
2016,7,28,18,0,541.0,56.0,3.0,17.0,191.0,341.59,276.39
2016,7,28,18,15,468.5,48.0,2.85,16.5,145.5,275.83,219.58
2016,7,28,18,30,396.0,40.0,2.7,16.0,100.0,216.48,166.87
2016,7,28,18,45,285.0,29.0,2.55,16.0,63.5,147.55,104.14
2016,7,28,19,0,174.0,18.0,2.4,16.0,27.0,81.21,0.0
2016,7,28,19,15,87.0,9.0,2.25,15.5,13.5,30.37,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,5,15,57.0,7.5,2.1,13.0,10.0,7.37,0.0
2016,7,29,5,30,114.0,15.0,2.1,13.0,20.0,11.67,0.0
2016,7,29,5,45,214.5,29.0,2.15,13.5,53.5,22.31,12.35
2016,7,29,6,0,315.0,43.0,2.2,14.0,87.0,32.81,22.97
2016,7,29,6,15,388.5,53.0,2.15,14.5,130.5,38.68,28.64
2016,7,29,6,30,462.0,63.0,2.1,15.0,174.0,44.17,33.74
2016,7,29,6,45,235.0,89.0,2.05,15.5,146.0,79.46,56.31
2016,7,29,7,0,8.0,115.0,2.0,16.0,118.0,106.88,84.16
2016,7,29,7,15,13.5,134.5,1.95,16.5,140.5,126.3,99.54
2016,7,29,7,30,19.0,154.0,1.9,17.0,163.0,146.37,115.24
2016,7,29,7,45,102.5,188.5,1.9,17.5,241.5,188.78,146.1
2016,7,29,8,0,186.0,223.0,1.9,18.0,320.0,248.34,191.07
2016,7,29,8,15,214.5,243.0,1.95,18.0,365.5,286.34,220.96
2016,7,29,8,30,243.0,263.0,2.0,18.0,411.0,322.56,249.54
2016,7,29,8,45,517.5,186.5,2.05,18.5,532.0,385.01,297.07
2016,7,29,9,0,792.0,110.0,2.1,19.0,653.0,475.85,367.63
2016,7,29,9,15,804.5,112.5,2.1,19.5,693.0,521.99,403.65
2016,7,29,9,30,817.0,115.0,2.1,20.0,733.0,568.15,438.85
2016,7,29,9,45,517.0,252.5,2.15,20.5,650.5,544.4,417.68
2016,7,29,10,0,217.0,390.0,2.2,21.0,568.0,501.62,380.64
2016,7,29,10,15,536.5,255.0,2.25,21.0,714.5,606.24,464.05
2016,7,29,10,30,856.0,120.0,2.3,21.0,861.0,737.24,562.2
2016,7,29,10,45,867.0,117.5,2.4,21.5,885.0,773.59,585.34
2016,7,29,11,0,878.0,115.0,2.5,22.0,909.0,808.53,608.09
2016,7,29,11,15,881.5,116.0,2.55,22.0,924.5,838.98,628.49
2016,7,29,11,30,885.0,117.0,2.6,22.0,940.0,867.28,647.42
2016,7,29,11,45,891.0,114.5,2.65,22.0,949.0,892.14,664.04
2016,7,29,12,0,897.0,112.0,2.7,22.0,958.0,914.68,679.14
2016,7,29,12,15,897.5,112.0,2.75,22.0,959.0,932.16,690.95
2016,7,29,12,30,898.0,112.0,2.8,22.0,960.0,946.94,701.07
2016,7,29,12,45,899.5,110.0,2.9,22.0,953.5,957.87,709.17
2016,7,29,13,0,901.0,108.0,3.0,22.0,947.0,965.93,715.5
2016,7,29,13,15,898.5,107.5,3.05,22.0,932.5,968.77,718.1
2016,7,29,13,30,896.0,107.0,3.1,22.0,918.0,968.64,718.9
2016,7,29,13,45,894.0,104.5,3.2,22.0,897.5,963.96,717.17
2016,7,29,14,0,892.0,102.0,3.3,22.0,877.0,956.29,713.56
2016,7,29,14,15,886.0,100.5,3.3,21.5,849.0,942.99,706.92
2016,7,29,14,30,880.0,99.0,3.3,21.0,821.0,926.9,698.48
2016,7,29,14,45,670.5,190.0,3.3,21.0,726.5,830.1,632.96
2016,7,29,15,0,461.0,281.0,3.3,21.0,632.0,725.87,555.93
2016,7,29,15,15,468.0,259.0,3.25,20.5,598.5,700.94,541.23
2016,7,29,15,30,475.0,237.0,3.2,20.0,565.0,673.91,524.3
2016,7,29,15,45,393.0,244.0,3.2,20.0,503.5,602.74,471.45
2016,7,29,16,0,311.0,251.0,3.2,20.0,442.0,526.79,414.44
2016,7,29,16,15,307.5,230.5,3.15,19.5,406.5,493.34,391.33
2016,7,29,16,30,304.0,210.0,3.1,19.0,371.0,459.14,366.98
2016,7,29,16,45,298.5,188.5,3.1,19.0,333.5,421.74,339.05
2016,7,29,17,0,293.0,167.0,3.1,19.0,296.0,383.89,310.2
2016,7,29,17,15,477.0,115.5,3.05,18.5,294.0,435.8,354.6
2016,7,29,17,30,661.0,64.0,3.0,18.0,292.0,463.43,377.81
2016,7,29,17,45,611.0,59.0,2.95,17.5,242.0,404.83,329.39
2016,7,29,18,0,561.0,54.0,2.9,17.0,192.0,347.75,280.98
2016,7,29,18,15,488.5,46.5,2.7,16.5,146.0,281.8,223.86
2016,7,29,18,30,416.0,39.0,2.5,16.0,100.0,222.26,170.78
2016,7,29,18,45,299.0,28.0,2.4,16.0,63.0,150.61,105.15
2016,7,29,19,0,182.0,17.0,2.3,16.0,26.0,81.52,0.0
2016,7,29,19,15,91.0,8.5,2.15,15.5,13.0,30.67,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.5,7.5,1.95,13.0,11.0,7.37,0.0
2016,7,30,5,30,177.0,15.0,2.0,13.0,22.0,11.64,0.0
2016,7,30,5,45,299.0,25.5,2.15,13.5,58.5,19.32,9.75
2016,7,30,6,0,421.0,36.0,2.3,14.0,95.0,26.43,17.38
2016,7,30,6,15,496.5,43.5,2.3,14.5,141.0,30.43,21.33
2016,7,30,6,30,572.0,51.0,2.3,15.0,187.0,34.19,24.87
2016,7,30,6,45,300.0,86.0,2.3,15.5,159.0,73.12,49.86
2016,7,30,7,0,28.0,121.0,2.3,16.0,131.0,109.46,85.56
2016,7,30,7,15,143.5,144.0,2.25,16.0,204.5,142.59,107.56
2016,7,30,7,30,259.0,167.0,2.2,16.0,278.0,187.07,139.14
2016,7,30,7,45,283.0,186.0,2.2,16.5,321.5,223.62,168.49
2016,7,30,8,0,307.0,205.0,2.2,17.0,365.0,262.65,200.03
2016,7,30,8,15,212.0,237.0,2.2,17.5,352.5,280.03,216.66
2016,7,30,8,30,117.0,269.0,2.2,18.0,340.0,283.47,220.76
2016,7,30,8,45,97.0,285.5,2.25,18.5,348.0,301.55,234.58
2016,7,30,9,0,77.0,302.0,2.3,19.0,356.0,313.17,242.92
2016,7,30,9,15,480.0,197.0,2.35,19.0,557.0,425.44,331.81
2016,7,30,9,30,883.0,92.0,2.4,19.0,758.0,586.27,456.16
2016,7,30,9,45,528.0,243.0,2.5,19.5,646.5,541.68,418.65
2016,7,30,10,0,173.0,394.0,2.6,20.0,535.0,476.12,363.74
2016,7,30,10,15,274.5,384.0,2.65,20.0,617.5,543.86,415.85
2016,7,30,10,30,376.0,374.0,2.7,20.0,700.0,621.76,473.97
2016,7,30,10,45,292.0,410.0,2.8,20.5,667.0,607.0,460.25
2016,7,30,11,0,208.0,446.0,2.9,21.0,634.0,588.01,443.7
2016,7,30,11,15,218.0,444.5,2.95,21.0,644.5,604.2,455.78
2016,7,30,11,30,228.0,443.0,3.0,21.0,655.0,620.32,467.61
2016,7,30,11,45,228.5,446.5,3.05,21.0,660.5,632.75,476.48
2016,7,30,12,0,229.0,450.0,3.1,21.0,666.0,644.6,484.97
2016,7,30,12,15,291.0,431.0,3.1,21.0,706.0,692.18,520.53
2016,7,30,12,30,353.0,412.0,3.1,21.0,746.0,739.03,555.09
2016,7,30,12,45,350.0,410.5,3.1,21.0,739.0,742.46,557.3
2016,7,30,13,0,347.0,409.0,3.1,21.0,732.0,744.59,558.97
2016,7,30,13,15,332.5,415.5,3.05,21.0,721.0,742.63,557.14
2016,7,30,13,30,318.0,422.0,3.0,21.0,710.0,739.51,554.58
2016,7,30,13,45,333.0,399.0,3.0,21.0,694.0,732.9,551.33
2016,7,30,14,0,348.0,376.0,3.0,21.0,678.0,724.6,546.98
2016,7,30,14,15,408.5,342.0,2.95,20.5,685.0,752.7,570.23
2016,7,30,14,30,469.0,308.0,2.9,20.0,692.0,771.47,586.85
2016,7,30,14,45,250.5,303.5,2.9,20.0,507.5,554.65,427.4
2016,7,30,15,0,32.0,299.0,2.9,20.0,323.0,334.85,258.02
2016,7,30,15,15,81.0,308.0,2.85,19.5,365.0,388.55,302.41
2016,7,30,15,30,130.0,317.0,2.8,19.0,407.0,449.31,350.66
2016,7,30,15,45,72.0,262.5,2.8,19.0,312.0,331.49,260.12
