Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,16,0,14.0,208.0,2.8,19.0,217.0,218.34,171.03
2016,7,30,16,15,12.5,192.5,2.85,18.5,199.5,201.57,158.81
2016,7,30,16,30,11.0,177.0,2.9,18.0,182.0,184.87,146.23
2016,7,30,16,45,5.5,156.5,2.95,18.0,159.0,160.13,126.59
2016,7,30,17,0,0.0,136.0,3.0,18.0,136.0,135.73,107.0
2016,7,30,17,15,358.0,96.5,3.0,17.5,219.0,339.77,279.89
2016,7,30,17,30,716.0,57.0,3.0,17.0,302.0,485.29,397.19
2016,7,30,17,45,672.5,52.0,3.05,16.5,251.0,425.47,347.22
2016,7,30,18,0,629.0,47.0,3.1,16.0,200.0,368.53,298.63
2016,7,30,18,15,558.0,40.5,3.05,15.5,152.5,301.12,239.82
2016,7,30,18,30,487.0,34.0,3.0,15.0,105.0,239.79,184.46
2016,7,30,18,45,369.5,25.0,2.95,15.0,66.5,170.22,117.95
2016,7,30,19,0,252.0,16.0,2.9,15.0,28.0,99.7,0.0
2016,7,30,19,15,126.0,8.0,2.8,14.5,14.0,38.5,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.5,7.0,2.45,12.5,11.5,6.88,0.0
2016,7,31,5,30,219.0,14.0,2.5,13.0,23.0,13.76,0.0
2016,7,31,5,45,343.5,23.5,2.65,13.5,60.0,17.6,8.16
2016,7,31,6,0,468.0,33.0,2.8,14.0,97.0,23.89,15.13
2016,7,31,6,15,542.5,39.5,2.75,14.0,144.5,29.66,20.67
2016,7,31,6,30,617.0,46.0,2.7,14.0,192.0,33.12,24.01
2016,7,31,6,45,308.5,67.5,2.65,14.5,140.5,58.19,37.64
2016,7,31,7,0,0.0,89.0,2.6,15.0,89.0,84.15,65.82
2016,7,31,7,15,0.0,103.0,2.45,15.5,103.0,97.42,76.63
2016,7,31,7,30,0.0,117.0,2.3,16.0,117.0,110.72,87.25
2016,7,31,7,45,6.5,147.5,2.2,16.5,151.0,140.14,110.66
2016,7,31,8,0,13.0,178.0,2.1,17.0,185.0,170.31,134.29
2016,7,31,8,15,20.5,203.0,2.0,17.0,215.0,196.77,154.89
2016,7,31,8,30,28.0,228.0,1.9,17.0,245.0,219.34,172.25
2016,7,31,8,45,24.5,237.0,1.85,17.5,252.5,233.3,182.49
2016,7,31,9,0,21.0,246.0,1.8,18.0,260.0,242.06,188.53
2016,7,31,9,15,48.5,292.5,1.8,18.0,328.0,295.61,229.68
2016,7,31,9,30,76.0,339.0,1.8,18.0,396.0,356.22,275.48
2016,7,31,9,45,63.5,345.5,1.8,18.5,395.0,359.87,276.93
2016,7,31,10,0,51.0,352.0,1.8,19.0,394.0,362.29,277.65
2016,7,31,10,15,182.0,375.0,1.8,19.0,531.0,474.62,363.26
2016,7,31,10,30,313.0,398.0,1.8,19.0,668.0,597.31,453.35
2016,7,31,10,45,268.0,420.5,1.8,19.5,656.0,597.93,450.76
2016,7,31,11,0,223.0,443.0,1.8,20.0,644.0,596.76,447.67
2016,7,31,11,15,567.0,279.5,1.85,20.0,802.5,733.51,553.78
2016,7,31,11,30,911.0,116.0,1.9,20.0,961.0,885.89,660.01
2016,7,31,11,45,653.0,260.5,1.95,20.5,869.0,825.46,615.58
2016,7,31,12,0,395.0,405.0,2.0,21.0,777.0,750.34,556.33
2016,7,31,12,15,412.0,389.5,2.05,21.0,777.0,763.42,567.09
2016,7,31,12,30,429.0,374.0,2.1,21.0,777.0,774.31,575.63
2016,7,31,12,45,408.0,382.5,2.2,21.0,764.0,771.93,574.17
2016,7,31,13,0,387.0,391.0,2.3,21.0,751.0,763.78,568.96
2016,7,31,13,15,371.0,399.0,2.35,21.0,739.0,761.98,567.86
2016,7,31,13,30,355.0,407.0,2.4,21.0,727.0,758.91,565.88
2016,7,31,13,45,367.0,386.5,2.5,21.0,711.0,751.82,562.85
2016,7,31,14,0,379.0,366.0,2.6,21.0,695.0,742.98,558.66
2016,7,31,14,15,423.0,336.5,2.65,20.5,692.0,760.04,574.1
2016,7,31,14,30,467.0,307.0,2.7,20.0,689.0,767.9,583.21
2016,7,31,14,45,478.5,284.0,2.8,20.0,661.0,749.71,572.56
2016,7,31,15,0,490.0,261.0,2.9,20.0,633.0,729.16,560.35
2016,7,31,15,15,349.5,287.5,2.95,19.5,545.5,618.13,479.16
2016,7,31,15,30,209.0,314.0,3.0,19.0,458.0,512.95,400.03
2016,7,31,15,45,123.5,277.5,3.1,19.0,361.0,399.12,313.6
2016,7,31,16,0,38.0,241.0,3.2,19.0,264.0,280.74,220.82
2016,7,31,16,15,37.0,221.5,3.2,18.5,242.5,259.23,205.3
2016,7,31,16,30,36.0,202.0,3.2,18.0,221.0,237.6,189.18
2016,7,31,16,45,22.5,174.5,3.25,17.5,186.0,191.3,152.57
2016,7,31,17,0,9.0,147.0,3.3,17.0,151.0,153.53,122.27
2016,7,31,17,15,5.0,129.0,3.25,16.5,131.5,132.85,105.74
2016,7,31,17,30,1.0,111.0,3.2,16.0,112.0,112.43,89.13
2016,7,31,17,45,299.0,80.5,3.15,15.5,153.0,260.85,215.1
2016,7,31,18,0,597.0,50.0,3.1,15.0,194.0,357.71,291.41
2016,7,31,18,15,522.5,43.0,3.0,14.5,147.0,290.12,231.66
2016,7,31,18,30,448.0,36.0,2.9,14.0,100.0,229.19,176.59
2016,7,31,18,45,329.0,26.0,2.85,14.0,62.5,157.13,107.6
2016,7,31,19,0,210.0,16.0,2.8,14.0,25.0,86.53,0.0
2016,7,31,19,15,105.0,8.0,2.7,13.5,12.5,33.17,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,2.05,13.0,10.5,6.88,0.0
2016,8,1,5,30,184.0,14.0,2.1,13.0,21.0,13.76,0.0
2016,8,1,5,45,312.5,24.0,2.15,13.5,57.0,18.18,8.37
2016,8,1,6,0,441.0,34.0,2.2,14.0,93.0,24.89,15.98
2016,8,1,6,15,517.0,40.5,2.15,14.0,139.5,28.13,19.32
2016,8,1,6,30,593.0,47.0,2.1,14.0,186.0,34.12,24.9
2016,8,1,6,45,302.5,80.5,2.1,14.5,152.0,67.15,45.78
2016,8,1,7,0,12.0,114.0,2.1,15.0,118.0,105.99,83.65
2016,8,1,7,15,6.0,117.5,2.05,15.0,119.5,110.65,87.51
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,114.2,90.44
2016,8,1,7,45,29.5,165.5,2.0,15.5,181.0,156.82,123.9
2016,8,1,8,0,59.0,210.0,2.0,16.0,241.0,205.39,161.75
2016,8,1,8,15,40.0,214.5,1.95,16.5,236.5,208.27,163.89
2016,8,1,8,30,21.0,219.0,1.9,17.0,232.0,213.38,167.59
2016,8,1,8,45,105.5,265.5,1.85,17.5,337.0,283.37,221.29
2016,8,1,9,0,190.0,312.0,1.8,18.0,442.0,370.38,287.14
2016,8,1,9,15,236.5,325.0,1.85,18.0,496.5,417.2,322.61
2016,8,1,9,30,283.0,338.0,1.9,18.0,551.0,463.99,358.11
2016,8,1,9,45,287.0,350.5,2.0,18.5,575.5,492.47,378.78
2016,8,1,10,0,291.0,363.0,2.1,19.0,600.0,520.92,399.24
2016,8,1,10,15,300.5,380.0,2.2,19.0,632.5,557.13,425.83
2016,8,1,10,30,310.0,397.0,2.3,19.0,665.0,593.71,452.38
2016,8,1,10,45,618.0,247.5,2.4,19.5,798.0,700.89,536.47
2016,8,1,11,0,926.0,98.0,2.5,20.0,931.0,826.56,626.0
2016,8,1,11,15,929.0,98.5,2.55,20.0,946.5,857.5,645.99
2016,8,1,11,30,932.0,99.0,2.6,20.0,962.0,886.11,665.18
2016,8,1,11,45,934.0,99.0,2.7,20.0,970.0,910.91,682.21
2016,8,1,12,0,936.0,99.0,2.8,20.0,978.0,933.1,697.56
2016,8,1,12,15,936.5,99.0,2.9,20.0,978.5,951.2,710.25
2016,8,1,12,30,937.0,99.0,3.0,20.0,979.0,966.44,721.15
2016,8,1,12,45,934.0,100.0,3.1,20.0,971.5,976.49,728.69
2016,8,1,13,0,931.0,101.0,3.2,20.0,964.0,983.51,734.37
2016,8,1,13,15,928.5,100.5,3.3,20.0,949.0,986.41,737.43
2016,8,1,13,30,926.0,100.0,3.4,20.0,934.0,986.24,738.57
2016,8,1,13,45,924.0,97.5,3.5,20.0,912.5,981.39,736.68
2016,8,1,14,0,922.0,95.0,3.6,20.0,891.0,973.45,732.84
2016,8,1,14,15,915.5,94.0,3.65,19.5,862.5,959.85,726.3
2016,8,1,14,30,909.0,93.0,3.7,19.0,834.0,943.39,717.87
2016,8,1,14,45,902.5,90.5,3.8,19.0,799.5,922.53,705.37
2016,8,1,15,0,896.0,88.0,3.9,19.0,765.0,899.01,691.01
2016,8,1,15,15,885.5,86.5,3.9,18.5,725.0,870.57,673.9
2016,8,1,15,30,875.0,85.0,3.9,18.0,685.0,839.96,655.13
2016,8,1,15,45,862.0,82.5,3.95,18.0,640.0,804.16,631.46
2016,8,1,16,0,849.0,80.0,4.0,18.0,595.0,766.69,606.34
2016,8,1,16,15,830.5,77.5,3.95,17.5,547.0,723.6,577.48
2016,8,1,16,30,812.0,75.0,3.9,17.0,499.0,684.09,550.85
2016,8,1,16,45,786.5,72.0,3.9,17.0,448.0,634.03,514.8
2016,8,1,17,0,761.0,69.0,3.9,17.0,397.0,584.12,477.05
2016,8,1,17,15,727.5,65.0,3.85,16.5,345.5,528.61,433.85
2016,8,1,17,30,694.0,61.0,3.8,16.0,294.0,474.5,390.28
2016,8,1,17,45,641.0,56.5,3.8,15.5,243.0,411.3,337.83
2016,8,1,18,0,588.0,52.0,3.8,15.0,192.0,354.55,288.7
2016,8,1,18,15,512.0,44.5,3.7,14.5,145.0,286.25,228.7
2016,8,1,18,30,436.0,37.0,3.6,14.0,98.0,224.75,172.95
2016,8,1,18,45,306.5,26.5,3.5,14.0,60.5,149.52,100.55
2016,8,1,19,0,177.0,16.0,3.4,14.0,23.0,65.95,0.0
2016,8,1,19,15,88.5,8.0,3.35,13.5,11.5,7.86,0.0
2016,8,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.8,12.5,9.5,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.9,13.0,19.0,13.76,0.0
2016,8,2,5,45,280.0,25.0,3.0,13.5,55.5,19.25,8.87
2016,8,2,6,0,417.0,36.0,3.1,14.0,92.0,26.86,17.62
2016,8,2,6,15,498.5,44.0,3.05,14.0,139.0,31.26,22.05
2016,8,2,6,30,580.0,52.0,3.0,14.0,186.0,35.39,26.02
2016,8,2,6,45,290.0,59.0,3.0,14.5,126.0,49.51,31.48
2016,8,2,7,0,0.0,66.0,3.0,15.0,66.0,63.76,48.64
2016,8,2,7,15,24.0,115.0,2.95,15.0,125.5,107.6,84.29
2016,8,2,7,30,48.0,164.0,2.9,15.0,185.0,154.64,121.98
2016,8,2,7,45,63.0,189.5,2.9,15.5,220.0,183.67,144.72
2016,8,2,8,0,78.0,215.0,2.9,16.0,255.0,214.44,168.79
2016,8,2,8,15,61.0,228.0,2.85,16.0,261.5,226.18,178.51
2016,8,2,8,30,44.0,241.0,2.8,16.0,268.0,236.09,186.45
2016,8,2,8,45,193.0,261.5,2.8,16.5,391.5,316.75,248.63
2016,8,2,9,0,342.0,282.0,2.8,17.0,515.0,411.53,321.5
2016,8,2,9,15,307.0,311.0,2.75,17.5,529.5,436.87,340.28
2016,8,2,9,30,272.0,340.0,2.7,18.0,544.0,458.99,356.12
2016,8,2,9,45,597.5,218.5,2.7,18.5,694.5,557.89,434.53
2016,8,2,10,0,923.0,97.0,2.7,19.0,845.0,687.43,533.71
2016,8,2,10,15,929.5,98.5,2.7,19.0,875.0,730.01,563.9
2016,8,2,10,30,936.0,100.0,2.7,19.0,905.0,771.09,591.95
2016,8,2,10,45,558.5,272.5,2.75,19.0,756.5,678.09,520.25
2016,8,2,11,0,181.0,445.0,2.8,19.0,608.0,564.76,428.97
2016,8,2,11,15,185.5,448.5,2.8,19.0,618.0,580.33,440.88
2016,8,2,11,30,190.0,452.0,2.8,19.0,628.0,595.69,451.88
2016,8,2,11,45,219.0,451.0,2.85,19.5,655.5,627.79,474.85
2016,8,2,12,0,248.0,450.0,2.9,20.0,683.0,661.95,498.98
2016,8,2,12,15,240.5,457.0,2.95,20.0,683.0,670.52,504.74
2016,8,2,12,30,233.0,464.0,3.0,20.0,683.0,675.12,507.95
2016,8,2,12,45,587.5,286.5,3.05,20.0,831.5,843.57,638.02
2016,8,2,13,0,942.0,109.0,3.1,20.0,980.0,1000.62,746.28
2016,8,2,13,15,939.0,108.5,3.15,20.0,964.5,1003.19,747.37
2016,8,2,13,30,936.0,108.0,3.2,20.0,949.0,1002.63,747.93
2016,8,2,13,45,706.5,219.5,3.3,20.5,845.5,908.77,684.59
2016,8,2,14,0,477.0,331.0,3.4,21.0,742.0,804.68,607.56
2016,8,2,14,15,415.5,343.0,3.45,20.5,692.5,758.47,576.3
2016,8,2,14,30,354.0,355.0,3.5,20.0,643.0,705.31,539.26
2016,8,2,14,45,329.0,344.5,3.6,20.0,603.0,668.85,514.1
2016,8,2,15,0,304.0,334.0,3.7,20.0,563.0,632.0,488.23
2016,8,2,15,15,304.5,314.5,3.8,19.5,533.0,607.4,472.79
2016,8,2,15,30,305.0,295.0,3.9,19.0,503.0,581.59,456.15
2016,8,2,15,45,304.0,273.0,4.0,19.0,468.5,550.63,434.57
2016,8,2,16,0,303.0,251.0,4.1,19.0,434.0,518.61,411.9
2016,8,2,16,15,296.0,231.5,4.15,18.5,398.0,483.88,387.27
2016,8,2,16,30,289.0,212.0,4.2,18.0,362.0,448.69,361.79
2016,8,2,16,45,511.0,145.5,4.3,18.0,378.0,525.49,427.22
2016,8,2,17,0,733.0,79.0,4.4,18.0,394.0,575.92,470.21
2016,8,2,17,15,695.5,74.5,4.4,17.5,341.5,520.91,426.84
2016,8,2,17,30,658.0,70.0,4.4,17.0,289.0,465.54,382.26
2016,8,2,17,45,596.5,64.5,4.45,16.5,237.0,398.65,326.87
2016,8,2,18,0,535.0,59.0,4.5,16.0,185.0,336.34,273.38
2016,8,2,18,15,452.0,50.0,4.45,15.5,138.5,265.82,211.79
2016,8,2,18,30,369.0,41.0,4.4,15.0,92.0,202.69,155.21
2016,8,2,18,45,234.0,28.5,4.35,15.0,56.0,126.82,82.88
2016,8,2,19,0,99.0,16.0,4.3,15.0,20.0,43.57,0.0
2016,8,2,19,15,49.5,8.0,4.2,14.5,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,12.78,0.0
2016,8,3,5,45,244.0,25.5,2.55,14.5,52.0,19.88,8.91
2016,8,3,6,0,382.0,38.0,2.6,15.0,87.0,28.89,19.25
2016,8,3,6,15,466.5,46.5,2.45,15.0,134.0,33.61,24.0
2016,8,3,6,30,551.0,55.0,2.3,15.0,181.0,38.05,28.26
2016,8,3,6,45,330.0,91.0,2.15,15.5,171.5,74.19,51.98
2016,8,3,7,0,109.0,127.0,2.0,16.0,162.0,114.55,86.86
2016,8,3,7,15,424.5,102.0,1.9,16.0,275.5,131.7,86.42
2016,8,3,7,30,740.0,77.0,1.8,16.0,389.0,189.86,121.22
2016,8,3,7,45,517.5,140.0,1.7,16.5,372.0,230.32,165.0
2016,8,3,8,0,295.0,203.0,1.6,17.0,355.0,254.63,193.17
2016,8,3,8,15,566.0,146.5,1.6,17.5,473.5,305.81,229.25
2016,8,3,8,30,837.0,90.0,1.6,18.0,592.0,389.25,293.05
2016,8,3,8,45,853.0,92.5,1.65,18.5,638.5,443.6,337.84
2016,8,3,9,0,869.0,95.0,1.7,19.0,685.0,494.51,378.99
2016,8,3,9,15,881.5,97.0,1.8,19.0,726.5,543.54,418.59
2016,8,3,9,30,894.0,99.0,1.9,19.0,768.0,592.4,457.12
2016,8,3,9,45,907.0,98.5,2.0,19.5,805.0,638.91,492.2
2016,8,3,10,0,920.0,98.0,2.1,20.0,842.0,684.83,526.0
2016,8,3,10,15,927.0,99.5,2.2,20.0,872.0,727.67,557.3
2016,8,3,10,30,934.0,101.0,2.3,20.0,902.0,769.05,585.85
2016,8,3,10,45,938.5,102.0,2.45,20.5,925.0,806.42,610.65
2016,8,3,11,0,943.0,103.0,2.6,21.0,948.0,841.8,633.93
2016,8,3,11,15,946.5,103.5,2.75,21.0,964.0,873.73,656.0
2016,8,3,11,30,950.0,104.0,2.9,21.0,980.0,903.31,676.48
2016,8,3,11,45,951.5,104.5,3.05,21.0,988.5,928.66,694.16
2016,8,3,12,0,953.0,105.0,3.2,21.0,997.0,951.32,710.1
2016,8,3,12,15,953.5,105.0,3.3,21.0,997.5,969.8,722.97
2016,8,3,12,30,954.0,105.0,3.4,21.0,998.0,985.35,734.0
2016,8,3,12,45,952.5,105.0,3.55,21.0,990.5,996.05,742.27
2016,8,3,13,0,951.0,105.0,3.7,21.0,983.0,1003.66,748.62
2016,8,3,13,15,948.0,104.5,3.85,20.5,968.0,1006.22,753.16
2016,8,3,13,30,945.0,104.0,4.0,20.0,953.0,1005.63,755.72
2016,8,3,13,45,940.0,103.5,4.15,20.0,930.0,1000.0,753.53
2016,8,3,14,0,935.0,103.0,4.3,20.0,907.0,991.29,749.35
2016,8,3,14,15,698.5,204.5,4.35,19.5,794.0,879.96,674.83
2016,8,3,14,30,462.0,306.0,4.4,19.0,681.0,760.09,586.89
2016,8,3,14,45,355.0,326.0,4.5,19.0,606.5,672.07,522.24
2016,8,3,15,0,248.0,346.0,4.6,19.0,532.0,594.78,463.54
2016,8,3,15,15,194.5,329.5,4.6,18.5,470.5,519.03,407.64
2016,8,3,15,30,141.0,313.0,4.6,18.0,409.0,453.68,358.28
2016,8,3,15,45,116.5,288.0,4.7,18.0,363.5,404.73,321.19
2016,8,3,16,0,92.0,263.0,4.8,18.0,318.0,347.96,277.41
2016,8,3,16,15,46.0,208.5,4.8,17.5,236.5,251.64,201.17
2016,8,3,16,30,0.0,154.0,4.8,17.0,155.0,152.81,120.82
2016,8,3,16,45,5.5,150.0,4.8,17.0,153.0,153.44,122.04
2016,8,3,17,0,11.0,146.0,4.8,17.0,151.0,153.97,123.01
2016,8,3,17,15,7.0,128.0,4.75,16.5,131.0,133.25,106.32
2016,8,3,17,30,3.0,110.0,4.7,16.0,111.0,112.8,89.59
2016,8,3,17,45,285.0,82.5,4.7,15.5,149.0,254.24,209.9
2016,8,3,18,0,567.0,55.0,4.7,15.0,187.0,345.47,282.13
2016,8,3,18,15,485.0,46.5,4.6,14.5,139.5,274.7,219.34
2016,8,3,18,30,403.0,38.0,4.5,14.0,92.0,211.3,161.82
2016,8,3,18,45,264.0,26.5,4.4,14.0,55.5,133.07,84.72
2016,8,3,19,0,125.0,15.0,4.3,14.0,19.0,49.57,0.0
2016,8,3,19,15,62.5,7.5,4.2,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.0,3.45,12.5,7.5,0.0,0.0
2016,8,4,5,30,101.0,12.0,3.5,13.0,15.0,11.8,0.0
2016,8,4,5,45,243.0,24.5,3.55,13.5,50.5,19.05,7.9
2016,8,4,6,0,385.0,37.0,3.6,14.0,86.0,28.1,18.6
2016,8,4,6,15,469.5,45.5,3.55,14.0,133.0,32.86,23.42
2016,8,4,6,30,554.0,54.0,3.5,14.0,180.0,37.34,27.72
2016,8,4,6,45,277.0,52.0,3.45,14.5,115.0,42.33,26.47
2016,8,4,7,0,0.0,50.0,3.4,15.0,50.0,48.3,35.55
2016,8,4,7,15,0.0,63.0,3.4,15.0,63.0,60.89,46.14
2016,8,4,7,30,0.0,76.0,3.4,15.0,76.0,73.49,56.6
2016,8,4,7,45,0.0,94.5,3.4,15.5,94.5,90.89,70.8
2016,8,4,8,0,0.0,113.0,3.4,16.0,113.0,108.24,84.75
2016,8,4,8,15,0.0,128.0,3.45,16.0,128.0,122.42,96.09
2016,8,4,8,30,0.0,143.0,3.5,16.0,143.0,136.64,107.36
2016,8,4,8,45,3.5,171.0,3.6,16.5,173.5,164.34,129.21
2016,8,4,9,0,7.0,199.0,3.7,17.0,204.0,192.44,151.09
2016,8,4,9,15,12.5,229.5,3.75,17.0,239.0,224.27,176.01
2016,8,4,9,30,18.0,260.0,3.8,17.0,274.0,256.71,201.21
2016,8,4,9,45,21.0,280.5,3.85,17.0,297.5,279.04,218.3
2016,8,4,10,0,24.0,301.0,3.9,17.0,321.0,301.7,235.6
2016,8,4,10,15,22.5,304.5,3.95,17.0,324.0,305.77,238.39
2016,8,4,10,30,21.0,308.0,4.0,17.0,327.0,309.63,241.08
2016,8,4,10,45,29.5,341.5,4.05,17.5,368.5,347.08,269.33
2016,8,4,11,0,38.0,375.0,4.1,18.0,410.0,387.77,299.6
2016,8,4,11,15,30.5,358.0,4.15,17.5,386.5,368.56,285.15
2016,8,4,11,30,23.0,341.0,4.2,17.0,363.0,348.36,270.08
2016,8,4,11,45,24.0,343.0,4.3,17.0,366.0,353.39,274.04
2016,8,4,12,0,25.0,345.0,4.4,17.0,369.0,358.28,277.86
2016,8,4,12,15,27.5,358.5,4.4,17.0,384.5,375.77,291.23
2016,8,4,12,30,30.0,372.0,4.4,17.0,400.0,393.47,304.71
2016,8,4,12,45,24.0,340.5,4.4,17.0,362.5,358.6,278.09
2016,8,4,13,0,18.0,309.0,4.4,17.0,325.0,318.82,247.68
2016,8,4,13,15,15.5,285.5,4.4,17.0,299.5,293.87,228.62
2016,8,4,13,30,13.0,262.0,4.4,17.0,274.0,268.69,209.26
2016,8,4,13,45,15.0,274.0,4.4,17.0,287.5,282.93,220.65
2016,8,4,14,0,17.0,286.0,4.4,17.0,301.0,297.27,232.06
2016,8,4,14,15,14.5,266.0,4.4,17.0,278.5,275.26,215.13
2016,8,4,14,30,12.0,246.0,4.4,17.0,256.0,253.16,198.14
2016,8,4,14,45,26.0,276.5,4.4,17.0,297.0,304.68,239.35
2016,8,4,15,0,40.0,307.0,4.4,17.0,338.0,350.58,275.77
2016,8,4,15,15,25.0,260.5,4.45,16.5,279.5,280.69,221.74
2016,8,4,15,30,10.0,214.0,4.5,16.0,221.0,220.31,174.37
2016,8,4,15,45,5.5,188.5,4.55,16.0,192.0,190.82,151.09
2016,8,4,16,0,1.0,163.0,4.6,16.0,163.0,161.51,127.66
2016,8,4,16,15,0.5,142.0,4.6,15.5,142.0,140.06,110.79
2016,8,4,16,30,0.0,121.0,4.6,15.0,121.0,118.61,93.67
2016,8,4,16,45,0.0,109.5,4.65,15.0,109.5,107.27,84.59
2016,8,4,17,0,0.0,98.0,4.7,15.0,98.0,95.93,75.4
2016,8,4,17,15,0.0,85.0,4.65,14.5,85.0,83.02,64.9
2016,8,4,17,30,0.0,72.0,4.6,14.0,72.0,70.09,54.2
2016,8,4,17,45,287.0,61.5,4.6,14.0,127.5,228.93,190.3
2016,8,4,18,0,574.0,51.0,4.6,14.0,183.0,342.58,280.56
2016,8,4,18,15,493.0,43.0,4.5,13.5,136.0,272.74,218.1
2016,8,4,18,30,412.0,35.0,4.4,13.0,89.0,210.27,160.88
2016,8,4,18,45,276.5,24.0,4.35,13.0,53.0,132.85,81.54
2016,8,4,19,0,141.0,13.0,4.3,13.0,17.0,51.68,0.0
2016,8,4,19,15,70.5,6.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,5,15,44.5,6.0,3.5,13.0,7.0,0.0,0.0
2016,8,5,5,30,89.0,12.0,3.5,13.0,14.0,11.8,0.0
2016,8,5,5,45,224.5,25.0,3.5,13.5,48.5,19.7,7.82
2016,8,5,6,0,360.0,38.0,3.5,14.0,83.0,29.24,19.51
2016,8,5,6,15,446.0,47.0,3.4,14.0,129.5,34.37,24.72
2016,8,5,6,30,532.0,56.0,3.3,14.0,176.0,39.21,29.37
2016,8,5,6,45,266.0,51.0,3.25,14.0,111.0,40.58,25.67
2016,8,5,7,0,0.0,46.0,3.2,14.0,46.0,44.43,32.4
2016,8,5,7,15,0.0,63.5,3.1,14.0,63.5,61.37,46.75
2016,8,5,7,30,0.0,81.0,3.0,14.0,81.0,78.14,60.75
2016,8,5,7,45,0.0,106.0,2.9,14.5,106.0,101.39,79.84
2016,8,5,8,0,0.0,131.0,2.8,15.0,131.0,124.62,98.58
2016,8,5,8,15,0.5,148.5,2.65,15.0,149.5,141.28,111.83
2016,8,5,8,30,1.0,166.0,2.5,15.0,168.0,158.05,125.05
2016,8,5,8,45,2.0,171.0,2.45,15.5,173.0,163.69,128.95
2016,8,5,9,0,3.0,176.0,2.4,16.0,178.0,169.36,132.89
2016,8,5,9,15,3.5,179.0,2.35,16.0,182.0,172.96,135.44
2016,8,5,9,30,4.0,182.0,2.3,16.0,186.0,176.56,138.0
2016,8,5,9,45,61.5,283.0,2.3,16.5,333.0,301.89,236.52
2016,8,5,10,0,119.0,384.0,2.3,17.0,480.0,430.54,333.64
2016,8,5,10,15,77.5,367.5,2.3,17.0,431.5,397.72,307.41
2016,8,5,10,30,36.0,351.0,2.3,17.0,383.0,357.72,276.2
2016,8,5,10,45,69.0,392.0,2.3,17.5,453.5,423.58,325.72
2016,8,5,11,0,102.0,433.0,2.3,18.0,524.0,492.04,375.67
2016,8,5,11,15,208.0,432.5,2.35,18.0,622.5,582.74,444.11
2016,8,5,11,30,314.0,432.0,2.4,18.0,721.0,679.97,515.65
2016,8,5,11,45,274.0,446.5,2.5,18.5,700.5,670.67,506.68
2016,8,5,12,0,234.0,461.0,2.6,19.0,680.0,657.61,495.79
2016,8,5,12,15,143.0,439.5,2.7,19.0,573.5,562.08,425.82
2016,8,5,12,30,52.0,418.0,2.8,19.0,467.0,459.12,348.83
2016,8,5,12,45,68.0,429.0,2.95,19.0,492.5,487.72,371.25
2016,8,5,13,0,84.0,440.0,3.1,19.0,518.0,516.63,393.24
2016,8,5,13,15,264.5,400.0,3.3,19.0,638.0,659.98,504.03
2016,8,5,13,30,445.0,360.0,3.5,19.0,758.0,798.67,607.91
2016,8,5,13,45,454.5,346.0,3.7,19.0,743.5,795.94,606.98
2016,8,5,14,0,464.0,332.0,3.9,19.0,729.0,791.25,605.67
2016,8,5,14,15,401.5,344.5,4.0,18.5,680.0,745.0,573.17
2016,8,5,14,30,339.0,357.0,4.1,18.0,631.0,692.04,535.62
2016,8,5,14,45,428.5,305.0,4.25,18.0,635.5,722.74,562.65
2016,8,5,15,0,518.0,253.0,4.4,18.0,640.0,741.29,580.77
2016,8,5,15,15,510.5,241.0,4.4,18.0,604.5,712.92,560.97
2016,8,5,15,30,503.0,229.0,4.4,18.0,569.0,683.13,540.22
2016,8,5,15,45,429.0,232.5,4.45,18.0,508.5,614.83,488.95
2016,8,5,16,0,355.0,236.0,4.5,18.0,448.0,540.99,432.85
2016,8,5,16,15,338.0,221.0,4.45,17.5,409.5,502.02,404.54
2016,8,5,16,30,321.0,206.0,4.4,17.0,371.0,463.25,375.72
2016,8,5,16,45,171.0,179.0,4.4,16.5,266.0,312.41,254.83
2016,8,5,17,0,21.0,152.0,4.4,16.0,161.0,167.13,134.34
2016,8,5,17,15,284.0,119.5,4.35,15.5,213.0,309.3,256.65
2016,8,5,17,30,547.0,87.0,4.3,15.0,265.0,418.56,346.76
2016,8,5,17,45,483.0,78.5,4.3,15.0,215.0,351.92,289.74
2016,8,5,18,0,419.0,70.0,4.3,15.0,165.0,288.87,234.97
2016,8,5,18,15,333.5,57.5,4.2,14.5,120.5,220.16,175.02
2016,8,5,18,30,248.0,45.0,4.1,14.0,76.0,159.66,121.14
2016,8,5,18,45,142.5,28.0,4.1,14.0,44.0,92.46,53.01
2016,8,5,19,0,37.0,11.0,4.1,14.0,12.0,20.92,0.0
2016,8,5,19,15,18.5,5.5,4.05,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,12.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,12.0,12.0,10.81,0.0
2016,8,6,5,45,170.5,26.0,3.95,12.5,44.5,20.3,7.6
2016,8,6,6,0,294.0,41.0,4.0,13.0,77.0,31.43,21.42
2016,8,6,6,15,382.0,52.0,3.95,13.0,122.0,39.23,29.09
2016,8,6,6,30,470.0,63.0,3.9,13.0,167.0,45.63,35.21
2016,8,6,6,45,526.5,71.5,3.9,13.5,216.5,58.04,38.29
2016,8,6,7,0,583.0,80.0,3.9,14.0,266.0,96.34,55.95
2016,8,6,7,15,291.5,76.5,3.9,14.0,169.5,92.58,60.38
2016,8,6,7,30,0.0,73.0,3.9,14.0,73.0,70.58,54.37
2016,8,6,7,45,0.0,79.0,3.9,14.5,79.0,76.4,58.97
2016,8,6,8,0,0.0,85.0,3.9,15.0,85.0,82.22,63.5
2016,8,6,8,15,0.0,99.5,3.95,15.0,99.5,95.97,74.69
2016,8,6,8,30,0.0,114.0,4.0,15.0,114.0,109.7,85.76
2016,8,6,8,45,1.0,141.0,4.05,15.5,141.5,135.53,106.43
2016,8,6,9,0,2.0,168.0,4.1,16.0,169.0,161.47,126.9
2016,8,6,9,15,4.0,181.0,4.1,16.0,184.0,175.06,137.5
2016,8,6,9,30,6.0,194.0,4.1,16.0,199.0,188.86,148.27
2016,8,6,9,45,11.0,232.0,4.2,16.5,241.5,228.01,178.85
2016,8,6,10,0,16.0,270.0,4.3,17.0,284.0,267.68,209.39
2016,8,6,10,15,17.5,285.0,4.3,17.0,300.0,284.05,221.81
2016,8,6,10,30,19.0,300.0,4.3,17.0,316.0,300.58,234.36
2016,8,6,10,45,20.0,310.5,4.35,17.5,328.0,312.64,243.01
2016,8,6,11,0,21.0,321.0,4.4,18.0,340.0,324.77,251.69
2016,8,6,11,15,28.5,351.5,4.4,18.0,378.0,360.66,279.09
2016,8,6,11,30,36.0,382.0,4.4,18.0,416.0,398.5,307.71
2016,8,6,11,45,40.0,393.5,4.45,18.0,431.0,415.78,320.72
2016,8,6,12,0,44.0,405.0,4.5,18.0,446.0,433.31,333.97
2016,8,6,12,15,63.5,425.5,4.5,18.0,485.0,473.84,364.89
2016,8,6,12,30,83.0,446.0,4.5,18.0,524.0,515.17,396.11
2016,8,6,12,45,119.5,452.5,4.5,18.0,563.0,563.1,432.72
2016,8,6,13,0,156.0,459.0,4.5,18.0,602.0,608.01,466.85
2016,8,6,13,15,97.0,416.5,4.5,18.0,505.5,507.59,391.35
2016,8,6,13,30,38.0,374.0,4.5,18.0,409.0,410.77,317.37
2016,8,6,13,45,138.5,392.5,4.55,18.0,512.5,533.1,413.64
2016,8,6,14,0,239.0,411.0,4.6,18.0,616.0,648.34,501.81
2016,8,6,14,15,179.0,397.5,4.7,18.0,548.0,579.28,449.58
2016,8,6,14,30,119.0,384.0,4.8,18.0,480.0,510.65,397.55
2016,8,6,14,45,267.5,339.0,4.95,18.0,542.0,605.48,475.23
2016,8,6,15,0,416.0,294.0,5.1,18.0,604.0,693.81,546.36
2016,8,6,15,15,404.5,280.0,5.2,17.5,567.5,662.27,524.76
2016,8,6,15,30,393.0,266.0,5.3,17.0,531.0,621.36,496.47
2016,8,6,15,45,324.5,260.5,5.45,17.0,469.0,551.31,442.84
2016,8,6,16,0,256.0,255.0,5.6,17.0,407.0,484.31,390.62
2016,8,6,16,15,154.5,230.0,5.7,16.5,319.5,365.49,296.46
2016,8,6,16,30,53.0,205.0,5.8,16.0,232.0,253.56,205.15
2016,8,6,16,45,138.0,185.0,5.9,16.0,245.0,296.79,243.35
2016,8,6,17,0,223.0,165.0,6.0,16.0,258.0,332.91,274.82
2016,8,6,17,15,205.5,145.5,6.05,15.5,222.5,292.84,242.29
2016,8,6,17,30,188.0,126.0,6.1,15.0,187.0,246.64,204.11
2016,8,6,17,45,350.0,92.5,6.15,14.5,180.0,297.3,246.49
2016,8,6,18,0,512.0,59.0,6.2,14.0,173.0,320.19,262.58
2016,8,6,18,15,423.0,49.0,6.2,13.5,127.0,247.85,198.18
2016,8,6,18,30,334.0,39.0,6.2,13.0,81.0,183.57,139.54
2016,8,6,18,45,198.0,25.5,6.2,13.0,47.0,105.64,56.95
2016,8,6,19,0,62.0,12.0,6.2,13.0,13.0,28.56,0.0
2016,8,6,19,15,31.0,6.0,6.15,13.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,12.0,6.0,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,12.0,12.0,10.81,0.0
2016,8,7,5,45,238.5,23.0,5.35,12.5,46.5,18.04,5.38
2016,8,7,6,0,388.0,35.0,5.4,13.0,81.0,26.69,17.26
2016,8,7,6,15,477.0,43.0,5.3,13.0,128.0,31.07,21.85
2016,8,7,6,30,566.0,51.0,5.2,13.0,175.0,35.22,25.89
2016,8,7,6,45,623.0,57.0,5.15,13.5,227.0,45.5,27.76
2016,8,7,7,0,680.0,63.0,5.1,14.0,279.0,89.9,47.65
2016,8,7,7,15,340.0,87.5,5.0,14.5,195.5,106.0,69.54
2016,8,7,7,30,0.0,112.0,4.9,15.0,112.0,106.0,83.87
2016,8,7,7,45,0.0,122.0,4.8,15.5,122.0,115.75,91.54
2016,8,7,8,0,0.0,132.0,4.7,16.0,132.0,125.47,99.05
2016,8,7,8,15,2.0,154.5,4.6,16.0,156.0,147.12,116.4
2016,8,7,8,30,4.0,177.0,4.5,16.0,180.0,169.05,133.81
2016,8,7,8,45,19.5,221.0,4.45,16.5,234.5,216.23,170.98
2016,8,7,9,0,35.0,265.0,4.4,17.0,289.0,260.09,205.0
2016,8,7,9,15,32.5,276.0,4.3,17.0,299.5,271.94,213.85
2016,8,7,9,30,30.0,287.0,4.2,17.0,310.0,283.52,222.46
2016,8,7,9,45,75.0,335.0,4.15,17.5,394.5,356.19,278.57
2016,8,7,10,0,120.0,383.0,4.1,18.0,479.0,429.75,334.25
2016,8,7,10,15,201.0,391.5,4.05,18.0,559.5,499.79,388.09
2016,8,7,10,30,282.0,400.0,4.0,18.0,640.0,573.19,443.83
2016,8,7,10,45,615.0,250.5,3.95,18.5,792.5,695.41,540.84
2016,8,7,11,0,948.0,101.0,3.9,19.0,945.0,837.7,644.39
2016,8,7,11,15,951.5,101.5,3.85,19.0,961.0,869.84,665.23
2016,8,7,11,30,955.0,102.0,3.8,19.0,977.0,899.59,685.06
2016,8,7,11,45,958.0,101.5,3.8,19.0,985.5,925.41,702.4
2016,8,7,12,0,961.0,101.0,3.8,19.0,994.0,948.55,717.92
2016,8,7,12,15,961.5,101.0,3.8,19.0,994.0,967.14,730.39
2016,8,7,12,30,962.0,101.0,3.8,19.0,994.0,982.76,740.93
2016,8,7,12,45,962.0,100.0,3.85,19.5,987.0,993.87,747.42
2016,8,7,13,0,962.0,99.0,3.9,20.0,980.0,1001.85,751.92
2016,8,7,13,15,959.5,98.5,3.95,20.0,965.0,1004.81,754.62
2016,8,7,13,30,957.0,98.0,4.0,20.0,950.0,1004.57,755.32
2016,8,7,13,45,712.0,213.5,4.1,20.0,838.5,901.99,686.27
2016,8,7,14,0,467.0,329.0,4.2,20.0,727.0,789.37,602.82
2016,8,7,14,15,702.0,211.0,4.3,19.5,786.0,885.22,680.0
2016,8,7,14,30,937.0,93.0,4.4,19.0,845.0,959.64,734.28
2016,8,7,14,45,928.0,91.5,4.5,19.0,808.5,937.04,720.09
2016,8,7,15,0,919.0,90.0,4.6,19.0,772.0,911.77,704.66
2016,8,7,15,15,907.5,88.5,4.6,19.0,730.5,881.86,685.13
2016,8,7,15,30,896.0,87.0,4.6,19.0,689.0,849.73,663.95
2016,8,7,15,45,880.0,85.0,4.65,19.0,642.0,811.39,638.44
2016,8,7,16,0,864.0,83.0,4.7,19.0,595.0,771.5,611.53
2016,8,7,16,15,844.0,80.0,4.65,18.5,545.0,726.18,580.84
2016,8,7,16,30,824.0,77.0,4.6,18.0,495.0,684.48,552.38
2016,8,7,16,45,794.5,74.0,4.55,18.0,442.0,631.28,513.49
2016,8,7,17,0,765.0,71.0,4.5,18.0,389.0,578.52,472.31
2016,8,7,17,15,727.0,66.5,4.45,17.5,335.5,519.73,426.07
2016,8,7,17,30,689.0,62.0,4.4,17.0,282.0,462.7,379.65
2016,8,7,17,45,629.5,57.0,4.35,16.5,229.5,398.96,326.04
2016,8,7,18,0,570.0,52.0,4.3,16.0,177.0,337.4,272.45
2016,8,7,18,15,481.0,43.5,4.2,15.5,129.5,264.41,208.32
2016,8,7,18,30,392.0,35.0,4.1,15.0,82.0,199.56,149.18
2016,8,7,18,45,238.0,23.0,4.1,15.0,47.5,114.58,55.49
2016,8,7,19,0,84.0,11.0,4.1,15.0,13.0,33.28,0.0
2016,8,7,19,15,42.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.0,5.0,3.9,12.5,5.5,0.0,0.0
2016,8,8,5,30,84.0,10.0,4.0,13.0,11.0,9.83,0.0
2016,8,8,5,45,231.5,21.5,4.15,13.5,44.5,16.72,3.72
2016,8,8,6,0,379.0,33.0,4.3,14.0,78.0,24.94,15.63
2016,8,8,6,15,467.0,41.0,4.2,14.0,124.0,29.43,20.29
2016,8,8,6,30,555.0,49.0,4.1,14.0,170.0,33.65,24.39
2016,8,8,6,45,608.0,55.5,4.0,14.5,220.5,42.42,32.32
2016,8,8,7,0,661.0,62.0,3.9,15.0,271.0,86.1,45.43
2016,8,8,7,15,330.5,91.5,3.8,15.5,196.0,107.21,70.72
2016,8,8,7,30,0.0,121.0,3.7,16.0,121.0,113.83,90.01
2016,8,8,7,45,2.5,141.0,3.65,16.5,142.5,133.04,105.27
2016,8,8,8,0,5.0,161.0,3.6,17.0,164.0,152.59,120.58
2016,8,8,8,15,11.0,184.0,3.55,17.0,190.5,176.24,139.2
2016,8,8,8,30,17.0,207.0,3.5,17.0,217.0,200.59,158.26
2016,8,8,8,45,84.0,257.0,3.5,17.5,312.5,269.44,211.7
2016,8,8,9,0,151.0,307.0,3.5,18.0,408.0,344.95,269.76
2016,8,8,9,15,185.5,325.5,3.55,18.0,457.5,388.09,303.04
2016,8,8,9,30,220.0,344.0,3.6,18.0,507.0,434.28,338.57
2016,8,8,9,45,291.0,347.0,3.7,18.5,573.0,487.76,379.36
2016,8,8,10,0,362.0,350.0,3.8,19.0,639.0,550.53,426.64
2016,8,8,10,15,644.0,224.0,3.9,19.0,762.0,640.25,499.31
2016,8,8,10,30,926.0,98.0,4.0,19.0,885.0,752.65,585.7
2016,8,8,10,45,929.5,100.0,4.15,19.5,908.0,790.04,610.62
2016,8,8,11,0,933.0,102.0,4.3,20.0,931.0,825.37,634.36
2016,8,8,11,15,936.0,102.5,4.45,20.0,946.5,856.68,656.58
2016,8,8,11,30,939.0,103.0,4.6,20.0,962.0,885.61,677.34
2016,8,8,11,45,940.0,104.5,4.8,20.0,970.0,911.28,696.23
2016,8,8,12,0,941.0,106.0,5.0,20.0,978.0,934.26,713.33
2016,8,8,12,15,941.0,106.0,5.15,20.0,978.0,952.08,726.61
2016,8,8,12,30,941.0,106.0,5.3,20.0,978.0,966.98,737.99
2016,8,8,12,45,940.5,105.0,5.5,20.0,971.0,977.42,746.72
2016,8,8,13,0,940.0,104.0,5.7,20.0,964.0,984.79,753.44
2016,8,8,13,15,937.5,103.5,5.8,20.0,948.5,987.68,756.51
2016,8,8,13,30,935.0,103.0,5.9,20.0,933.0,987.43,757.52
2016,8,8,13,45,698.0,216.5,6.0,20.0,827.5,890.72,690.09
2016,8,8,14,0,461.0,330.0,6.1,20.0,722.0,783.97,607.92
2016,8,8,14,15,688.0,213.5,6.1,19.5,776.0,873.6,682.22
2016,8,8,14,30,915.0,97.0,6.1,19.0,830.0,942.1,733.66
2016,8,8,14,45,907.0,95.0,6.2,19.0,794.0,920.2,719.32
2016,8,8,15,0,899.0,93.0,6.3,19.0,758.0,895.65,703.5
2016,8,8,15,15,887.0,91.0,6.3,18.5,716.5,865.17,684.16
2016,8,8,15,30,875.0,89.0,6.3,18.0,675.0,832.56,663.1
2016,8,8,15,45,859.5,86.5,6.3,18.0,629.0,794.62,636.6
2016,8,8,16,0,844.0,84.0,6.3,18.0,583.0,755.16,608.75
2016,8,8,16,15,459.0,146.5,6.2,17.5,414.5,515.46,421.97
2016,8,8,16,30,74.0,209.0,6.1,17.0,246.0,273.14,220.75
2016,8,8,16,45,71.0,186.0,6.05,17.0,219.0,244.84,198.67
2016,8,8,17,0,68.0,163.0,6.0,17.0,192.0,216.45,175.89
2016,8,8,17,15,62.0,142.0,5.9,16.5,165.0,188.62,153.41
2016,8,8,17,30,56.0,121.0,5.8,16.0,138.0,161.06,130.69
2016,8,8,17,45,312.5,85.0,5.75,16.0,155.0,267.86,220.48
2016,8,8,18,0,569.0,49.0,5.7,16.0,172.0,331.79,269.1
2016,8,8,18,15,479.5,41.0,5.6,15.5,125.5,259.51,204.68
2016,8,8,18,30,390.0,33.0,5.5,15.0,79.0,195.52,145.53
2016,8,8,18,45,240.5,21.5,5.4,14.5,45.5,112.2,46.94
2016,8,8,19,0,91.0,10.0,5.3,14.0,12.0,33.91,0.0
2016,8,8,19,15,45.5,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,186.5,16.5,3.65,13.5,38.0,12.16,0.45
2016,8,9,6,0,373.0,33.0,3.7,14.0,76.0,25.1,15.7
2016,8,9,6,15,462.5,41.0,3.45,14.0,122.0,29.56,20.4
2016,8,9,6,30,552.0,49.0,3.2,14.0,168.0,33.78,24.5
2016,8,9,6,45,602.0,56.5,3.0,14.5,218.0,41.5,31.5
2016,8,9,7,0,652.0,64.0,2.8,15.0,268.0,82.14,42.93
2016,8,9,7,15,691.0,68.5,2.5,15.5,320.0,127.69,72.48
2016,8,9,7,30,730.0,73.0,2.2,16.0,372.0,173.93,108.14
2016,8,9,7,45,759.0,76.5,1.9,16.5,423.5,221.2,148.09
2016,8,9,8,0,788.0,80.0,1.6,17.0,475.0,271.3,191.39
2016,8,9,8,15,808.5,83.0,1.4,17.0,524.5,320.92,234.89
2016,8,9,8,30,829.0,86.0,1.2,17.0,574.0,372.08,278.73
2016,8,9,8,45,848.0,87.5,1.0,17.5,620.5,426.56,323.03
2016,8,9,9,0,867.0,89.0,0.8,18.0,667.0,477.8,363.01
2016,8,9,9,15,879.0,91.0,0.8,18.5,708.5,526.62,400.85
2016,8,9,9,30,891.0,93.0,0.8,19.0,750.0,575.21,437.24
2016,8,9,9,45,902.0,93.0,0.8,19.5,786.0,620.95,470.46
2016,8,9,10,0,913.0,93.0,0.8,20.0,822.0,665.93,502.11
2016,8,9,10,15,920.0,94.5,0.95,20.0,852.0,708.63,533.89
2016,8,9,10,30,927.0,96.0,1.1,20.0,882.0,749.86,562.55
2016,8,9,10,45,932.5,96.0,1.25,20.5,904.5,786.9,587.14
2016,8,9,11,0,938.0,96.0,1.4,21.0,927.0,821.98,610.28
2016,8,9,11,15,940.5,97.0,1.6,21.0,942.5,853.48,632.68
2016,8,9,11,30,943.0,98.0,1.8,21.0,958.0,882.56,653.47
2016,8,9,11,45,944.5,98.0,2.0,21.5,965.5,907.27,670.08
2016,8,9,12,0,946.0,98.0,2.2,22.0,973.0,929.26,684.89
2016,8,9,12,15,946.0,98.0,2.35,22.0,973.0,947.1,697.82
2016,8,9,12,30,946.0,98.0,2.5,22.0,973.0,961.98,708.93
2016,8,9,12,45,941.0,100.0,2.7,22.0,964.5,971.25,716.89
2016,8,9,13,0,936.0,102.0,2.9,22.0,956.0,977.41,722.9
2016,8,9,13,15,933.0,101.5,3.0,22.0,941.0,979.77,725.65
2016,8,9,13,30,930.0,101.0,3.1,22.0,926.0,979.0,726.47
2016,8,9,13,45,924.5,101.0,3.25,22.0,903.0,973.3,724.51
2016,8,9,14,0,919.0,101.0,3.4,22.0,880.0,964.56,720.59
2016,8,9,14,15,912.5,99.5,3.45,21.5,850.5,950.32,713.73
2016,8,9,14,30,906.0,98.0,3.5,21.0,821.0,933.2,704.97
2016,8,9,14,45,895.0,97.5,3.6,21.0,784.5,910.35,691.26
2016,8,9,15,0,884.0,97.0,3.7,21.0,748.0,885.02,675.81
2016,8,9,15,15,872.5,94.5,3.7,20.5,707.0,854.75,657.55
2016,8,9,15,30,861.0,92.0,3.7,20.0,666.0,822.35,637.64
2016,8,9,15,45,842.5,90.5,3.7,20.0,620.0,783.52,611.71
2016,8,9,16,0,824.0,89.0,3.7,20.0,574.0,748.07,588.02
2016,8,9,16,15,803.5,86.0,3.65,19.5,524.5,703.6,558.26
2016,8,9,16,30,783.0,83.0,3.6,19.0,475.0,658.41,527.46
2016,8,9,16,45,751.0,80.0,3.55,19.0,423.0,605.08,488.15
2016,8,9,17,0,719.0,77.0,3.5,19.0,371.0,552.44,447.44
