Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,15,679.5,72.0,3.55,18.5,318.5,496.62,404.02
2016,8,9,17,30,640.0,67.0,3.6,18.0,266.0,440.59,358.86
2016,8,9,17,45,574.0,61.0,3.65,17.5,214.5,372.5,302.31
2016,8,9,18,0,508.0,55.0,3.7,17.0,163.0,309.49,248.05
2016,8,9,18,15,415.0,45.5,3.7,16.5,117.5,237.03,185.0
2016,8,9,18,30,322.0,36.0,3.7,16.0,72.0,173.08,127.01
2016,8,9,18,45,161.0,18.0,3.7,15.5,36.0,82.15,25.77
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,158.5,17.0,3.05,13.5,35.0,12.7,0.0
2016,8,10,6,0,317.0,34.0,3.1,14.0,70.0,26.21,16.56
2016,8,10,6,15,408.5,44.0,3.0,14.0,115.0,32.41,22.88
2016,8,10,6,30,500.0,54.0,2.9,14.0,160.0,38.22,28.44
2016,8,10,6,45,557.0,61.5,2.8,14.5,210.0,43.76,33.51
2016,8,10,7,0,614.0,69.0,2.7,15.0,260.0,82.44,44.98
2016,8,10,7,15,655.5,74.5,2.55,15.5,312.0,123.89,70.98
2016,8,10,7,30,697.0,80.0,2.4,16.0,364.0,169.73,106.08
2016,8,10,7,45,726.5,84.5,2.25,16.5,415.5,219.72,148.09
2016,8,10,8,0,756.0,89.0,2.1,17.0,467.0,269.16,190.85
2016,8,10,8,15,778.5,92.5,2.05,17.0,516.0,318.25,234.14
2016,8,10,8,30,801.0,96.0,2.0,17.0,565.0,369.12,278.36
2016,8,10,8,45,819.5,98.5,1.95,17.5,611.5,419.02,320.4
2016,8,10,9,0,838.0,101.0,1.9,18.0,658.0,469.87,361.89
2016,8,10,9,15,851.0,103.0,1.9,18.0,699.5,521.56,403.57
2016,8,10,9,30,864.0,105.0,1.9,18.0,741.0,569.55,441.46
2016,8,10,9,45,873.5,107.5,1.95,18.5,777.0,615.61,476.32
2016,8,10,10,0,883.0,110.0,2.0,19.0,813.0,660.87,509.63
2016,8,10,10,15,890.5,111.5,2.1,19.0,843.0,702.85,541.14
2016,8,10,10,30,898.0,113.0,2.2,19.0,873.0,743.46,570.05
2016,8,10,10,45,905.0,113.0,2.3,19.5,896.5,780.74,594.72
2016,8,10,11,0,912.0,113.0,2.4,20.0,920.0,816.23,617.96
2016,8,10,11,15,915.5,114.0,2.45,20.0,935.5,847.9,639.28
2016,8,10,11,30,919.0,115.0,2.5,20.0,951.0,877.27,659.01
2016,8,10,11,45,921.5,114.5,2.65,20.5,959.5,901.92,675.07
2016,8,10,12,0,924.0,114.0,2.8,21.0,968.0,923.96,689.39
2016,8,10,12,15,924.5,114.0,2.9,21.0,968.0,941.99,702.02
2016,8,10,12,30,925.0,114.0,3.0,21.0,968.0,957.15,712.85
2016,8,10,12,45,921.5,115.0,3.15,21.0,960.0,966.69,720.44
2016,8,10,13,0,918.0,116.0,3.3,21.0,952.0,973.2,726.13
2016,8,10,13,15,915.0,115.5,3.45,20.5,936.5,975.59,730.59
2016,8,10,13,30,912.0,115.0,3.6,20.0,921.0,974.91,733.1
2016,8,10,13,45,908.0,113.0,3.75,20.0,898.0,968.68,730.56
2016,8,10,14,0,904.0,111.0,3.9,20.0,875.0,959.4,726.04
2016,8,10,14,15,896.5,109.5,4.0,19.5,845.5,944.45,718.76
2016,8,10,14,30,889.0,108.0,4.1,19.0,816.0,926.67,709.56
2016,8,10,14,45,880.5,105.5,4.2,19.0,780.0,904.21,695.74
2016,8,10,15,0,872.0,103.0,4.3,19.0,744.0,879.2,680.1
2016,8,10,15,15,859.0,101.0,4.25,18.5,702.5,848.49,660.93
2016,8,10,15,30,846.0,99.0,4.2,18.0,661.0,815.76,640.19
2016,8,10,15,45,830.5,95.5,4.2,18.0,615.0,782.36,617.78
2016,8,10,16,0,815.0,92.0,4.2,18.0,569.0,742.57,590.48
2016,8,10,16,15,793.0,89.0,4.1,17.5,519.5,697.28,559.49
2016,8,10,16,30,771.0,86.0,4.0,17.0,470.0,651.39,527.53
2016,8,10,16,45,743.5,81.0,3.95,17.0,418.5,599.24,488.38
2016,8,10,17,0,716.0,76.0,3.9,17.0,367.0,547.47,447.88
2016,8,10,17,15,675.0,71.0,3.8,16.5,314.5,490.93,402.98
2016,8,10,17,30,634.0,66.0,3.7,16.0,262.0,434.35,356.59
2016,8,10,17,45,576.5,59.0,3.65,16.0,211.5,369.73,301.58
2016,8,10,18,0,519.0,52.0,3.6,16.0,161.0,309.5,248.55
2016,8,10,18,15,426.0,42.5,3.5,15.5,115.5,236.86,184.94
2016,8,10,18,30,333.0,33.0,3.4,15.0,70.0,172.92,126.13
2016,8,10,18,45,166.5,16.5,3.3,14.5,35.0,80.79,15.84
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.5,17.5,2.0,13.5,32.0,13.51,0.0
2016,8,11,6,0,263.0,35.0,2.2,14.0,64.0,26.85,17.01
2016,8,11,6,15,351.0,47.0,2.25,14.0,107.5,35.39,25.46
2016,8,11,6,30,439.0,59.0,2.3,14.0,151.0,42.88,32.56
2016,8,11,6,45,490.0,70.0,2.4,14.5,199.5,49.46,38.58
2016,8,11,7,0,541.0,81.0,2.5,15.0,248.0,87.3,51.89
2016,8,11,7,15,270.5,95.0,2.45,15.5,178.5,101.08,68.32
2016,8,11,7,30,0.0,109.0,2.4,16.0,109.0,103.18,81.13
2016,8,11,7,45,3.0,135.5,2.35,16.5,137.5,128.14,101.16
2016,8,11,8,0,6.0,162.0,2.3,17.0,166.0,153.52,121.17
2016,8,11,8,15,11.5,183.5,2.25,17.0,190.5,175.71,138.52
2016,8,11,8,30,17.0,205.0,2.2,17.0,215.0,198.54,156.27
2016,8,11,8,45,34.0,241.0,2.2,17.5,263.0,234.75,184.05
2016,8,11,9,0,51.0,277.0,2.2,18.0,311.0,277.11,216.3
2016,8,11,9,15,195.0,295.5,2.2,18.0,437.5,365.74,284.79
2016,8,11,9,30,339.0,314.0,2.2,18.0,564.0,467.59,362.47
2016,8,11,9,45,316.0,338.5,2.2,18.5,580.0,493.16,380.29
2016,8,11,10,0,293.0,363.0,2.2,19.0,596.0,516.55,396.39
2016,8,11,10,15,586.5,244.0,2.2,19.0,731.5,616.66,475.38
2016,8,11,10,30,880.0,125.0,2.2,19.0,867.0,740.17,568.55
2016,8,11,10,45,884.5,126.5,2.25,19.5,890.0,776.46,591.48
2016,8,11,11,0,889.0,128.0,2.3,20.0,913.0,810.86,613.63
2016,8,11,11,15,893.0,129.0,2.35,20.0,929.0,842.36,634.83
2016,8,11,11,30,897.0,130.0,2.4,20.0,945.0,871.65,654.51
2016,8,11,11,45,899.0,130.5,2.45,20.5,953.0,896.43,669.86
2016,8,11,12,0,901.0,131.0,2.5,21.0,961.0,918.66,683.5
2016,8,11,12,15,901.5,131.0,2.55,21.0,961.0,936.42,695.52
2016,8,11,12,30,902.0,131.0,2.6,21.0,961.0,951.39,705.81
2016,8,11,12,45,900.0,130.5,2.7,21.0,953.0,960.7,712.91
2016,8,11,13,0,898.0,130.0,2.8,21.0,945.0,967.04,718.21
2016,8,11,13,15,894.5,129.5,2.85,21.0,929.5,968.99,720.29
2016,8,11,13,30,891.0,129.0,2.9,21.0,914.0,967.92,720.53
2016,8,11,13,45,609.5,255.5,3.0,21.0,786.5,844.29,636.68
2016,8,11,14,0,328.0,382.0,3.1,21.0,659.0,705.76,533.27
2016,8,11,14,15,336.5,364.5,3.15,20.5,640.0,695.29,529.21
2016,8,11,14,30,345.0,347.0,3.2,20.0,621.0,683.21,523.12
2016,8,11,14,45,356.0,326.5,3.25,20.0,598.0,668.46,514.26
2016,8,11,15,0,367.0,306.0,3.3,20.0,575.0,651.88,504.04
2016,8,11,15,15,317.5,298.0,3.3,19.5,521.0,595.61,463.76
2016,8,11,15,30,268.0,290.0,3.3,19.0,467.0,540.59,423.86
2016,8,11,15,45,262.5,271.0,3.35,19.0,434.5,510.25,402.48
2016,8,11,16,0,257.0,252.0,3.4,19.0,402.0,479.28,380.22
2016,8,11,16,15,502.5,173.0,3.4,18.5,433.0,574.02,460.08
2016,8,11,16,30,748.0,94.0,3.4,18.0,464.0,642.23,517.61
2016,8,11,16,45,718.5,88.5,3.4,18.0,412.0,591.63,478.74
2016,8,11,17,0,689.0,83.0,3.4,18.0,360.0,539.2,438.16
2016,8,11,17,15,646.5,77.0,3.35,17.5,308.0,479.54,391.3
2016,8,11,17,30,604.0,71.0,3.3,17.0,256.0,422.22,344.69
2016,8,11,17,45,543.0,63.0,3.3,16.5,205.5,356.13,289.43
2016,8,11,18,0,482.0,55.0,3.3,16.0,155.0,294.76,236.23
2016,8,11,18,15,389.5,44.0,3.15,15.5,110.0,222.59,173.19
2016,8,11,18,30,297.0,33.0,3.0,15.0,65.0,159.18,114.76
2016,8,11,18,45,148.5,16.5,2.9,14.5,32.5,74.13,2.33
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,159.0,16.0,1.9,12.5,33.0,11.99,0.0
2016,8,12,6,0,318.0,32.0,2.0,13.0,66.0,24.61,15.1
2016,8,12,6,15,410.0,42.5,1.95,13.5,111.5,31.36,21.96
2016,8,12,6,30,502.0,53.0,1.9,14.0,157.0,37.67,27.93
2016,8,12,6,45,565.0,60.0,1.85,14.5,208.0,40.56,30.66
2016,8,12,7,0,628.0,67.0,1.8,15.0,259.0,78.16,42.14
2016,8,12,7,15,326.5,107.0,1.8,15.0,208.0,115.57,78.28
2016,8,12,7,30,25.0,147.0,1.8,15.0,157.0,139.44,110.34
2016,8,12,7,45,49.5,175.5,1.8,15.5,199.0,166.96,131.39
2016,8,12,8,0,74.0,204.0,1.8,16.0,241.0,201.48,158.06
2016,8,12,8,15,98.5,230.0,1.8,16.5,284.5,236.72,185.2
2016,8,12,8,30,123.0,256.0,1.8,17.0,328.0,270.16,210.81
2016,8,12,8,45,113.5,277.0,1.85,17.5,347.5,292.79,228.24
2016,8,12,9,0,104.0,298.0,1.9,18.0,367.0,318.75,247.83
2016,8,12,9,15,226.5,304.5,1.9,18.0,466.5,388.68,301.51
2016,8,12,9,30,349.0,311.0,1.9,18.0,566.0,469.67,363.12
2016,8,12,9,45,265.0,345.5,1.95,18.5,545.0,468.79,360.87
2016,8,12,10,0,181.0,380.0,2.0,19.0,524.0,463.97,355.42
2016,8,12,10,15,131.0,386.5,2.1,19.0,493.0,446.57,341.88
2016,8,12,10,30,81.0,393.0,2.2,19.0,462.0,427.25,326.59
2016,8,12,10,45,191.5,403.0,2.3,19.5,570.5,521.61,397.94
2016,8,12,11,0,302.0,413.0,2.4,20.0,679.0,623.97,472.79
2016,8,12,11,15,370.5,391.5,2.5,20.0,723.5,671.3,507.94
2016,8,12,11,30,439.0,370.0,2.6,20.0,768.0,721.29,545.13
2016,8,12,11,45,330.0,413.0,2.75,20.5,713.5,683.22,514.69
2016,8,12,12,0,221.0,456.0,2.9,21.0,659.0,638.72,479.8
2016,8,12,12,15,227.5,450.0,2.95,21.0,659.0,646.0,485.78
2016,8,12,12,30,234.0,444.0,3.0,21.0,659.0,652.6,491.02
2016,8,12,12,45,175.0,445.0,3.15,21.0,605.0,605.41,456.38
2016,8,12,13,0,116.0,446.0,3.3,21.0,551.0,556.47,420.19
2016,8,12,13,15,241.5,417.5,3.35,21.0,631.5,653.37,494.66
2016,8,12,13,30,367.0,389.0,3.4,21.0,712.0,744.79,563.16
2016,8,12,13,45,417.5,355.5,3.45,21.0,714.0,765.46,579.58
2016,8,12,14,0,468.0,322.0,3.5,21.0,716.0,778.66,591.42
2016,8,12,14,15,462.0,310.5,3.5,20.5,688.0,759.96,580.1
2016,8,12,14,30,456.0,299.0,3.5,20.0,660.0,739.55,567.71
2016,8,12,14,45,406.5,303.0,3.5,20.0,614.0,695.17,535.65
2016,8,12,15,0,357.0,307.0,3.5,20.0,568.0,643.5,498.26
2016,8,12,15,15,356.5,288.5,3.45,20.0,536.0,617.64,480.71
2016,8,12,15,30,356.0,270.0,3.4,20.0,504.0,590.47,461.92
2016,8,12,15,45,589.0,180.5,3.4,20.0,535.0,682.2,536.78
2016,8,12,16,0,822.0,91.0,3.4,20.0,566.0,742.7,583.92
2016,8,12,16,15,800.0,87.5,3.3,19.5,516.0,696.6,552.14
2016,8,12,16,30,778.0,84.0,3.2,19.0,466.0,649.89,520.06
2016,8,12,16,45,748.5,80.0,3.15,19.0,414.0,597.32,481.01
2016,8,12,17,0,719.0,76.0,3.1,19.0,362.0,545.27,440.79
2016,8,12,17,15,677.5,70.5,3.05,18.5,309.5,487.93,395.91
2016,8,12,17,30,636.0,65.0,3.0,18.0,257.0,430.52,349.42
2016,8,12,17,45,574.0,58.0,2.95,18.0,206.0,363.87,293.29
2016,8,12,18,0,512.0,51.0,2.9,18.0,155.0,302.03,239.43
2016,8,12,18,15,416.0,41.0,2.85,17.5,109.5,228.52,175.71
2016,8,12,18,30,320.0,31.0,2.8,17.0,64.0,164.15,115.88
2016,8,12,18,45,160.0,15.5,2.8,16.5,32.0,75.19,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,16.0,2.3,13.5,31.5,12.1,0.0
2016,8,13,6,0,300.0,32.0,2.4,14.0,63.0,24.78,15.03
2016,8,13,6,15,394.0,42.5,2.35,14.5,107.5,31.52,21.96
2016,8,13,6,30,488.0,53.0,2.3,15.0,152.0,37.82,27.92
2016,8,13,6,45,550.0,60.0,2.25,15.5,202.5,40.7,30.64
2016,8,13,7,0,612.0,67.0,2.2,16.0,253.0,75.71,41.02
2016,8,13,7,15,351.0,114.0,2.15,16.5,225.0,122.71,82.87
2016,8,13,7,30,90.0,161.0,2.1,17.0,197.0,155.6,119.97
2016,8,13,7,45,81.0,182.0,2.1,17.5,218.0,178.15,138.27
2016,8,13,8,0,72.0,203.0,2.1,18.0,239.0,199.87,155.74
2016,8,13,8,15,90.5,228.5,2.0,18.0,278.5,232.74,181.32
2016,8,13,8,30,109.0,254.0,1.9,18.0,318.0,267.63,208.34
2016,8,13,8,45,101.5,274.5,1.85,18.5,337.5,289.87,225.21
2016,8,13,9,0,94.0,295.0,1.8,19.0,357.0,311.4,241.16
2016,8,13,9,15,195.0,309.5,1.85,19.5,448.5,376.83,290.64
2016,8,13,9,30,296.0,324.0,1.9,20.0,540.0,451.63,346.6
2016,8,13,9,45,595.0,211.5,2.0,20.5,673.0,537.74,413.82
2016,8,13,10,0,894.0,99.0,2.1,21.0,806.0,652.66,501.28
2016,8,13,10,15,901.0,100.5,2.2,21.0,835.5,694.72,532.24
2016,8,13,10,30,908.0,102.0,2.3,21.0,865.0,735.33,560.93
2016,8,13,10,45,913.5,103.0,2.45,21.5,888.0,772.74,585.9
2016,8,13,11,0,919.0,104.0,2.6,22.0,911.0,808.24,609.39
2016,8,13,11,15,922.0,104.5,2.7,22.0,926.5,839.19,630.51
2016,8,13,11,30,925.0,105.0,2.8,22.0,942.0,867.77,650.04
2016,8,13,11,45,926.5,105.5,2.95,22.0,949.5,892.58,667.4
2016,8,13,12,0,928.0,106.0,3.1,22.0,957.0,914.72,683.03
2016,8,13,12,15,666.0,248.0,3.25,22.0,858.5,843.14,634.4
2016,8,13,12,30,404.0,390.0,3.4,22.0,760.0,758.36,568.74
2016,8,13,12,45,274.0,420.0,3.55,22.0,670.0,674.75,507.73
2016,8,13,13,0,144.0,450.0,3.7,22.0,580.0,586.16,441.45
2016,8,13,13,15,283.0,405.0,3.8,22.0,655.0,678.71,513.42
2016,8,13,13,30,422.0,360.0,3.9,22.0,730.0,770.9,582.99
2016,8,13,13,45,337.0,380.0,4.05,22.0,670.5,709.43,537.71
2016,8,13,14,0,252.0,400.0,4.2,22.0,611.0,653.31,496.24
2016,8,13,14,15,257.0,381.0,4.25,22.0,590.0,638.84,487.3
2016,8,13,14,30,262.0,362.0,4.3,22.0,569.0,623.05,477.19
2016,8,13,14,45,560.0,233.0,4.35,22.0,648.5,756.05,583.78
2016,8,13,15,0,858.0,104.0,4.4,22.0,728.0,862.23,662.15
2016,8,13,15,15,613.0,183.5,4.4,21.5,616.5,732.48,570.71
2016,8,13,15,30,368.0,263.0,4.4,21.0,505.0,591.8,463.6
2016,8,13,15,45,243.5,258.0,4.4,21.0,413.5,479.57,377.92
2016,8,13,16,0,119.0,253.0,4.4,21.0,322.0,365.28,288.24
2016,8,13,16,15,141.5,230.0,4.4,20.5,304.5,354.43,282.2
2016,8,13,16,30,164.0,207.0,4.4,20.0,287.0,341.5,273.98
2016,8,13,16,45,432.5,141.5,4.4,20.0,320.0,455.86,369.72
2016,8,13,17,0,701.0,76.0,4.4,20.0,353.0,534.38,434.1
2016,8,13,17,15,659.0,70.5,4.4,19.5,301.0,475.26,386.87
2016,8,13,17,30,617.0,65.0,4.4,19.0,249.0,418.47,340.43
2016,8,13,17,45,556.0,58.0,4.4,18.5,199.0,353.31,285.58
2016,8,13,18,0,495.0,51.0,4.4,18.0,149.0,292.9,232.86
2016,8,13,18,15,396.5,41.0,4.3,17.5,104.5,219.49,168.73
2016,8,13,18,30,298.0,31.0,4.2,17.0,60.0,155.47,108.19
2016,8,13,18,45,149.0,15.5,4.1,16.5,30.0,70.71,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.0,15.5,2.5,13.5,31.0,11.74,0.0
2016,8,14,6,0,304.0,31.0,2.6,14.0,62.0,23.98,14.22
2016,8,14,6,15,399.5,41.5,2.6,14.0,107.0,30.76,21.31
2016,8,14,6,30,495.0,52.0,2.6,14.0,152.0,37.1,27.38
2016,8,14,6,45,555.5,59.0,2.6,14.5,202.0,40.01,30.15
2016,8,14,7,0,616.0,66.0,2.6,15.0,252.0,73.39,39.8
2016,8,14,7,15,308.0,82.5,2.6,15.5,175.5,92.37,59.78
2016,8,14,7,30,0.0,99.0,2.6,16.0,99.0,94.2,73.72
2016,8,14,7,45,1.0,126.5,2.65,16.5,127.0,119.65,94.34
2016,8,14,8,0,2.0,154.0,2.7,17.0,155.0,145.29,114.73
2016,8,14,8,15,8.5,177.5,2.7,17.5,182.5,169.27,133.33
2016,8,14,8,30,15.0,201.0,2.7,18.0,210.0,194.02,152.35
2016,8,14,8,45,23.5,228.5,2.7,18.5,243.5,223.88,175.2
2016,8,14,9,0,32.0,256.0,2.7,19.0,277.0,249.96,194.85
2016,8,14,9,15,70.5,296.5,2.65,19.0,347.0,307.66,239.25
2016,8,14,9,30,109.0,337.0,2.6,19.0,417.0,369.19,285.99
2016,8,14,9,45,124.5,357.5,2.6,19.5,453.0,399.95,308.39
2016,8,14,10,0,140.0,378.0,2.6,20.0,489.0,435.83,334.45
2016,8,14,10,15,176.5,392.5,2.6,20.0,537.5,481.52,368.52
2016,8,14,10,30,213.0,407.0,2.6,20.0,586.0,529.8,404.14
2016,8,14,10,45,206.5,419.5,2.6,20.5,597.0,546.97,415.22
2016,8,14,11,0,200.0,432.0,2.6,21.0,608.0,563.38,425.78
2016,8,14,11,15,192.0,441.0,2.6,21.0,612.0,574.59,433.35
2016,8,14,11,30,184.0,450.0,2.6,21.0,616.0,584.97,440.33
2016,8,14,11,45,260.0,437.0,2.65,21.5,674.0,645.64,484.76
2016,8,14,12,0,336.0,424.0,2.7,22.0,732.0,708.57,529.77
2016,8,14,12,15,611.5,278.5,2.75,22.0,838.5,823.17,617.67
2016,8,14,12,30,887.0,133.0,2.8,22.0,945.0,934.84,695.04
2016,8,14,12,45,883.0,134.5,2.9,22.0,936.0,944.09,701.18
2016,8,14,13,0,879.0,136.0,3.0,22.0,927.0,950.42,706.41
2016,8,14,13,15,875.0,135.0,3.1,22.0,911.5,951.29,708.12
2016,8,14,13,30,871.0,134.0,3.2,22.0,896.0,949.18,707.99
2016,8,14,13,45,527.5,271.0,3.35,22.0,729.0,778.8,589.47
2016,8,14,14,0,184.0,408.0,3.5,22.0,562.0,591.4,447.56
2016,8,14,14,15,278.0,371.5,3.6,21.5,595.0,647.43,493.83
2016,8,14,14,30,372.0,335.0,3.7,21.0,628.0,692.58,531.01
2016,8,14,14,45,341.5,326.0,3.85,21.0,585.0,652.9,502.82
2016,8,14,15,0,311.0,317.0,4.0,21.0,542.0,613.04,474.58
2016,8,14,15,15,232.0,307.5,4.1,20.5,470.0,523.14,408.36
2016,8,14,15,30,153.0,298.0,4.2,20.0,398.0,444.87,349.18
2016,8,14,15,45,127.0,273.5,4.3,20.0,352.5,395.44,312.02
2016,8,14,16,0,101.0,249.0,4.4,20.0,307.0,338.48,268.39
2016,8,14,16,15,112.0,227.0,4.4,19.5,286.0,329.3,262.92
2016,8,14,16,30,123.0,205.0,4.4,19.0,265.0,310.51,249.62
2016,8,14,16,45,387.5,146.5,4.45,19.0,304.0,430.84,350.94
2016,8,14,17,0,652.0,88.0,4.5,19.0,343.0,516.25,421.22
2016,8,14,17,15,607.0,81.0,4.45,18.5,291.5,455.74,372.44
2016,8,14,17,30,562.0,74.0,4.4,18.0,240.0,397.84,324.78
2016,8,14,17,45,500.0,65.0,4.35,17.5,191.0,332.4,269.44
2016,8,14,18,0,438.0,56.0,4.3,17.0,142.0,271.81,216.51
2016,8,14,18,15,339.5,44.0,4.15,16.5,98.5,199.08,153.01
2016,8,14,18,30,241.0,32.0,4.0,16.0,55.0,136.07,92.99
2016,8,14,18,45,120.5,16.0,3.85,15.5,27.5,60.79,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,171.0,15.0,2.7,12.5,32.0,11.38,0.0
2016,8,15,6,0,342.0,30.0,2.8,13.0,64.0,23.18,13.48
2016,8,15,6,15,441.5,39.5,2.7,13.0,110.5,29.09,19.91
2016,8,15,6,30,541.0,49.0,2.6,13.0,157.0,34.64,25.29
2016,8,15,6,45,603.0,55.5,2.55,13.5,209.0,37.29,27.84
2016,8,15,7,0,665.0,62.0,2.5,14.0,261.0,70.48,36.9
2016,8,15,7,15,332.5,94.5,2.45,14.5,194.0,103.31,68.32
2016,8,15,7,30,0.0,127.0,2.4,15.0,127.0,118.53,94.27
2016,8,15,7,45,0.0,135.0,2.4,15.5,135.0,126.86,100.66
2016,8,15,8,0,0.0,143.0,2.4,16.0,143.0,135.01,106.8
2016,8,15,8,15,5.0,166.5,2.4,16.0,170.0,158.41,125.34
2016,8,15,8,30,10.0,190.0,2.4,16.0,197.0,182.41,144.22
2016,8,15,8,45,20.5,221.5,2.4,16.5,235.5,216.34,170.51
2016,8,15,9,0,31.0,253.0,2.4,17.0,274.0,246.78,193.71
2016,8,15,9,15,79.0,296.0,2.4,17.5,352.5,311.18,243.18
2016,8,15,9,30,127.0,339.0,2.4,18.0,431.0,376.48,292.53
2016,8,15,9,45,117.0,355.0,2.45,18.5,443.5,393.1,304.05
2016,8,15,10,0,107.0,371.0,2.5,19.0,456.0,411.94,317.2
2016,8,15,10,15,97.5,382.5,2.55,19.0,462.0,422.66,324.78
2016,8,15,10,30,88.0,394.0,2.6,19.0,468.0,432.49,331.66
2016,8,15,10,45,132.0,413.5,2.7,19.5,527.5,486.44,371.78
2016,8,15,11,0,176.0,433.0,2.8,20.0,587.0,545.53,414.89
2016,8,15,11,15,173.5,441.0,2.9,20.0,595.0,559.51,424.73
2016,8,15,11,30,171.0,449.0,3.0,20.0,603.0,572.99,434.46
2016,8,15,11,45,195.5,451.0,3.1,20.0,628.5,603.11,456.99
2016,8,15,12,0,220.0,453.0,3.2,20.0,654.0,633.76,479.77
2016,8,15,12,15,278.0,438.0,3.3,20.0,692.0,680.17,514.85
2016,8,15,12,30,336.0,423.0,3.4,20.0,730.0,725.59,548.98
2016,8,15,12,45,257.0,435.5,3.5,20.0,669.5,673.73,510.24
2016,8,15,13,0,178.0,448.0,3.6,20.0,609.0,614.89,466.51
2016,8,15,13,15,338.5,391.5,3.65,20.0,689.5,715.13,544.52
2016,8,15,13,30,499.0,335.0,3.7,20.0,770.0,815.11,619.88
2016,8,15,13,45,510.5,315.5,3.75,20.0,750.5,807.88,615.64
2016,8,15,14,0,522.0,296.0,3.8,20.0,731.0,798.36,610.58
2016,8,15,14,15,418.0,323.5,3.8,19.5,664.0,730.44,561.26
2016,8,15,14,30,314.0,351.0,3.8,19.0,597.0,656.87,507.29
2016,8,15,14,45,341.5,325.5,3.85,19.0,581.5,651.62,506.0
2016,8,15,15,0,369.0,300.0,3.9,19.0,566.0,643.91,502.53
2016,8,15,15,15,354.5,284.0,3.8,18.5,527.5,608.64,478.02
2016,8,15,15,30,340.0,268.0,3.7,18.0,489.0,572.77,452.89
2016,8,15,15,45,209.0,255.5,3.65,18.0,388.5,439.75,349.97
2016,8,15,16,0,78.0,243.0,3.6,18.0,288.0,314.17,249.95
2016,8,15,16,15,129.5,222.5,3.5,17.5,289.0,336.71,270.7
2016,8,15,16,30,181.0,202.0,3.4,17.0,290.0,346.88,281.09
2016,8,15,16,45,461.0,136.5,3.35,17.0,324.5,466.32,381.0
2016,8,15,17,0,741.0,71.0,3.3,17.0,359.0,546.56,446.39
2016,8,15,17,15,698.5,66.0,3.15,16.5,305.5,486.0,397.41
2016,8,15,17,30,656.0,61.0,3.0,16.0,252.0,430.34,351.32
2016,8,15,17,45,594.0,54.0,2.95,16.0,200.5,363.27,294.04
2016,8,15,18,0,532.0,47.0,2.9,16.0,149.0,301.08,239.02
2016,8,15,18,15,428.0,37.5,2.8,15.5,103.0,225.07,172.34
2016,8,15,18,30,324.0,28.0,2.7,15.0,57.0,159.16,106.31
2016,8,15,18,45,162.0,14.0,2.65,14.5,28.5,60.53,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,15.5,2.3,12.5,29.0,11.96,0.0
2016,8,16,6,0,286.0,31.0,2.4,13.0,58.0,24.33,14.24
2016,8,16,6,15,384.5,42.0,2.35,13.0,103.0,31.57,22.05
2016,8,16,6,30,483.0,53.0,2.3,13.0,148.0,38.34,28.56
2016,8,16,6,45,544.5,61.0,2.3,13.5,198.5,42.02,32.06
2016,8,16,7,0,606.0,69.0,2.3,14.0,249.0,72.16,40.63
2016,8,16,7,15,309.5,103.0,2.3,14.5,196.0,107.09,72.56
2016,8,16,7,30,13.0,137.0,2.3,15.0,143.0,128.73,102.16
2016,8,16,7,45,40.5,168.0,2.3,15.5,187.5,158.24,124.8
2016,8,16,8,0,68.0,199.0,2.3,16.0,232.0,194.77,153.08
2016,8,16,8,15,54.0,213.0,2.35,16.0,241.0,208.3,164.26
2016,8,16,8,30,40.0,227.0,2.4,16.0,250.0,220.29,173.97
2016,8,16,8,45,50.5,253.0,2.45,16.5,284.5,250.69,197.36
2016,8,16,9,0,61.0,279.0,2.5,17.0,319.0,282.29,221.42
2016,8,16,9,15,224.0,287.5,2.5,17.5,448.0,370.67,289.6
2016,8,16,9,30,387.0,296.0,2.5,18.0,577.0,473.83,368.19
2016,8,16,9,45,319.5,331.5,2.55,18.5,571.0,485.67,375.72
2016,8,16,10,0,252.0,367.0,2.6,19.0,565.0,491.69,378.66
2016,8,16,10,15,247.5,383.5,2.6,19.0,583.5,516.75,397.0
2016,8,16,10,30,243.0,400.0,2.6,19.0,602.0,541.19,414.53
2016,8,16,10,45,187.5,414.5,2.65,19.5,573.5,527.67,402.54
2016,8,16,11,0,132.0,429.0,2.7,20.0,545.0,507.88,385.98
2016,8,16,11,15,216.0,427.5,2.7,20.0,620.0,580.27,440.63
2016,8,16,11,30,300.0,426.0,2.7,20.0,695.0,656.88,496.91
2016,8,16,11,45,246.5,440.5,2.75,20.5,663.0,636.64,479.83
2016,8,16,12,0,193.0,455.0,2.8,21.0,631.0,611.92,460.11
2016,8,16,12,15,260.5,442.5,2.8,21.0,680.0,668.6,502.44
2016,8,16,12,30,328.0,430.0,2.8,21.0,729.0,724.69,543.4
2016,8,16,12,45,262.0,438.0,2.85,21.0,675.5,680.29,510.56
2016,8,16,13,0,196.0,446.0,2.9,21.0,622.0,629.05,473.2
2016,8,16,13,15,317.0,398.0,2.9,21.0,676.5,701.27,529.01
2016,8,16,13,30,438.0,350.0,2.9,21.0,731.0,772.95,582.79
2016,8,16,13,45,347.5,372.0,2.95,21.0,669.5,708.75,535.67
2016,8,16,14,0,257.0,394.0,3.0,21.0,608.0,650.13,492.51
2016,8,16,14,15,348.0,348.0,3.05,20.5,626.5,684.85,522.7
2016,8,16,14,30,439.0,302.0,3.1,20.0,645.0,723.37,554.8
2016,8,16,14,45,383.0,306.0,3.15,20.0,595.0,666.31,513.5
2016,8,16,15,0,327.0,310.0,3.2,20.0,545.0,617.81,478.22
2016,8,16,15,15,337.5,287.0,3.3,19.5,517.0,596.85,465.87
2016,8,16,15,30,348.0,264.0,3.4,19.0,489.0,574.04,451.77
2016,8,16,15,45,215.5,253.0,3.5,19.0,389.0,441.63,350.11
2016,8,16,16,0,83.0,242.0,3.6,19.0,289.0,316.79,251.26
2016,8,16,16,15,110.5,222.0,3.6,18.5,278.5,322.22,257.89
2016,8,16,16,30,138.0,202.0,3.6,18.0,268.0,317.02,255.65
2016,8,16,16,45,125.5,178.5,3.6,18.0,233.5,279.29,225.9
2016,8,16,17,0,113.0,155.0,3.6,18.0,199.0,242.05,196.11
2016,8,16,17,15,99.0,134.0,3.55,17.5,168.0,207.57,168.28
2016,8,16,17,30,85.0,113.0,3.5,17.0,137.0,173.99,140.54
2016,8,16,17,45,250.5,84.5,3.5,16.5,135.5,223.79,181.4
2016,8,16,18,0,416.0,56.0,3.5,16.0,134.0,259.18,206.23
2016,8,16,18,15,315.0,43.0,3.4,15.5,91.0,185.52,141.68
2016,8,16,18,30,214.0,30.0,3.3,15.0,48.0,122.77,78.95
2016,8,16,18,45,107.0,15.0,3.25,15.0,24.0,45.26,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,5,45,109.0,15.5,2.45,13.5,26.0,12.1,0.0
2016,8,17,6,0,218.0,31.0,2.6,14.0,52.0,23.96,13.65
2016,8,17,6,15,312.5,44.0,2.55,14.5,94.0,33.21,23.29
2016,8,17,6,30,407.0,57.0,2.5,15.0,136.0,42.19,31.69
2016,8,17,6,45,472.0,66.0,2.5,15.5,184.5,46.53,35.77
2016,8,17,7,0,537.0,75.0,2.5,16.0,233.0,73.14,43.52
2016,8,17,7,15,289.5,112.0,2.4,16.0,199.5,116.92,81.26
2016,8,17,7,30,42.0,149.0,2.3,16.0,166.0,138.14,108.26
2016,8,17,7,45,33.0,163.5,2.25,16.5,178.0,152.99,120.32
2016,8,17,8,0,24.0,178.0,2.2,17.0,190.0,171.25,134.97
2016,8,17,8,15,41.0,207.5,2.1,17.5,230.0,199.72,156.77
2016,8,17,8,30,58.0,237.0,2.0,18.0,270.0,234.63,183.48
2016,8,17,8,45,134.0,265.5,1.95,18.5,350.5,289.48,224.92
2016,8,17,9,0,210.0,294.0,1.9,19.0,431.0,356.25,275.32
2016,8,17,9,15,237.5,310.5,1.9,19.0,474.5,396.43,305.89
2016,8,17,9,30,265.0,327.0,1.9,19.0,518.0,435.12,335.22
2016,8,17,9,45,306.0,334.5,1.95,19.5,566.0,479.85,368.38
2016,8,17,10,0,347.0,342.0,2.0,20.0,614.0,527.57,403.26
2016,8,17,10,15,312.0,366.5,2.05,20.0,618.0,543.35,414.1
2016,8,17,10,30,277.0,391.0,2.1,20.0,622.0,556.15,422.67
2016,8,17,10,45,574.5,261.0,2.15,20.5,755.5,664.5,506.79
2016,8,17,11,0,872.0,131.0,2.2,21.0,889.0,790.77,598.15
2016,8,17,11,15,513.0,289.0,2.25,21.0,737.0,684.22,517.48
2016,8,17,11,30,154.0,447.0,2.3,21.0,585.0,556.54,417.62
2016,8,17,11,45,193.0,448.0,2.35,21.5,622.5,597.4,447.88
2016,8,17,12,0,232.0,449.0,2.4,22.0,660.0,639.42,477.58
2016,8,17,12,15,319.5,417.0,2.45,22.0,707.0,695.16,519.27
2016,8,17,12,30,407.0,385.0,2.5,22.0,754.0,753.08,561.94
2016,8,17,12,45,382.0,394.5,2.6,22.0,738.5,745.13,556.11
2016,8,17,13,0,357.0,404.0,2.7,22.0,723.0,738.37,551.53
2016,8,17,13,15,334.0,403.5,2.8,21.5,698.5,721.86,541.49
2016,8,17,13,30,311.0,403.0,2.9,21.0,674.0,704.02,530.45
2016,8,17,13,45,279.5,399.0,3.0,21.0,637.0,673.64,509.3
2016,8,17,14,0,248.0,395.0,3.1,21.0,600.0,642.44,487.4
2016,8,17,14,15,294.5,368.0,3.25,21.0,602.5,656.9,500.83
2016,8,17,14,30,341.0,341.0,3.4,21.0,605.0,668.89,512.24
2016,8,17,14,45,317.0,329.0,3.55,21.0,566.0,632.39,486.71
2016,8,17,15,0,293.0,317.0,3.7,21.0,527.0,595.52,460.83
2016,8,17,15,15,204.0,303.5,3.7,20.5,446.0,493.92,385.33
2016,8,17,15,30,115.0,290.0,3.7,20.0,365.0,404.4,316.96
2016,8,17,15,45,102.0,266.0,3.75,19.5,329.0,358.4,283.15
2016,8,17,16,0,89.0,242.0,3.8,19.0,293.0,321.26,255.39
2016,8,17,16,15,84.5,221.0,3.75,18.5,265.5,294.11,235.17
2016,8,17,16,30,80.0,200.0,3.7,18.0,238.0,266.97,214.6
2016,8,17,16,45,46.5,166.5,3.65,18.0,188.0,206.47,165.71
2016,8,17,17,0,13.0,133.0,3.6,18.0,138.0,142.4,113.15
2016,8,17,17,15,268.5,104.0,3.5,17.5,181.0,273.95,225.0
2016,8,17,17,30,524.0,75.0,3.4,17.0,224.0,373.6,305.29
2016,8,17,17,45,454.0,65.5,3.35,16.5,175.0,305.97,247.45
2016,8,17,18,0,384.0,56.0,3.3,16.0,126.0,243.94,193.37
2016,8,17,18,15,284.0,42.0,3.2,15.5,84.5,171.64,130.32
2016,8,17,18,30,184.0,28.0,3.1,15.0,43.0,108.48,66.1
2016,8,17,18,45,92.0,14.0,3.05,15.0,21.5,39.67,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,95.5,15.5,2.0,13.5,24.5,15.24,0.0
2016,8,18,6,0,191.0,31.0,2.1,14.0,49.0,24.02,13.45
2016,8,18,6,15,286.5,45.0,2.15,14.0,90.5,34.09,24.07
2016,8,18,6,30,382.0,59.0,2.2,14.0,132.0,43.66,33.1
2016,8,18,6,45,445.5,69.5,2.25,14.5,180.0,49.89,38.9
2016,8,18,7,0,509.0,80.0,2.3,15.0,228.0,75.15,46.74
2016,8,18,7,15,261.5,108.0,2.3,15.5,185.0,110.56,77.35
2016,8,18,7,30,14.0,136.0,2.3,16.0,142.0,127.77,100.95
2016,8,18,7,45,40.0,166.5,2.35,16.5,185.5,156.48,122.95
2016,8,18,8,0,66.0,197.0,2.4,17.0,229.0,192.09,150.45
2016,8,18,8,15,91.0,223.5,2.4,17.0,272.5,227.13,177.77
2016,8,18,8,30,116.0,250.0,2.4,17.0,316.0,260.49,203.81
2016,8,18,8,45,162.0,271.5,2.4,17.5,372.0,304.99,237.91
2016,8,18,9,0,208.0,293.0,2.4,18.0,428.0,353.98,275.31
2016,8,18,9,15,491.0,216.0,2.4,18.0,562.0,428.82,333.93
2016,8,18,9,30,774.0,139.0,2.4,18.0,696.0,535.78,417.49
2016,8,18,9,45,526.5,249.0,2.4,18.5,636.5,526.81,408.36
2016,8,18,10,0,279.0,359.0,2.4,19.0,577.0,500.11,384.59
2016,8,18,10,15,470.5,297.0,2.45,19.0,681.0,581.59,448.54
2016,8,18,10,30,662.0,235.0,2.5,19.0,785.0,677.15,521.33
2016,8,18,10,45,572.5,286.0,2.6,19.5,770.5,685.7,524.46
2016,8,18,11,0,483.0,337.0,2.7,20.0,756.0,686.72,522.45
2016,8,18,11,15,496.5,332.0,2.75,20.0,769.5,710.59,540.12
2016,8,18,11,30,510.0,327.0,2.8,20.0,783.0,733.8,557.07
2016,8,18,11,45,488.0,335.5,2.9,20.5,775.0,739.22,559.72
2016,8,18,12,0,466.0,344.0,3.0,21.0,767.0,742.35,560.84
2016,8,18,12,15,450.5,358.0,3.0,21.0,766.5,754.36,568.72
2016,8,18,12,30,435.0,372.0,3.0,21.0,766.0,764.61,575.3
2016,8,18,12,45,443.0,365.5,3.05,21.0,763.5,774.28,582.76
2016,8,18,13,0,451.0,359.0,3.1,21.0,761.0,782.41,589.22
2016,8,18,13,15,462.0,341.5,3.15,21.0,747.0,780.6,589.2
2016,8,18,13,30,473.0,324.0,3.2,21.0,733.0,776.82,587.95
2016,8,18,13,45,351.5,358.5,3.25,21.0,658.0,696.89,529.09
2016,8,18,14,0,230.0,393.0,3.3,21.0,583.0,616.14,468.82
2016,8,18,14,15,226.5,379.5,3.35,20.5,561.0,599.42,458.93
2016,8,18,14,30,223.0,366.0,3.4,20.0,539.0,581.85,447.97
2016,8,18,14,45,196.0,349.5,3.5,20.0,496.5,539.74,417.52
2016,8,18,15,0,169.0,333.0,3.6,20.0,454.0,497.76,386.87
2016,8,18,15,15,159.0,312.0,3.6,19.5,420.5,465.4,364.18
2016,8,18,15,30,149.0,291.0,3.6,19.0,387.0,432.81,340.94
2016,8,18,15,45,117.5,265.5,3.6,19.0,337.5,378.29,299.28
2016,8,18,16,0,86.0,240.0,3.6,19.0,288.0,316.69,251.58
2016,8,18,16,15,78.0,219.5,3.55,18.5,260.0,287.7,229.86
2016,8,18,16,30,70.0,199.0,3.5,18.0,232.0,259.0,207.93
2016,8,18,16,45,35.0,160.0,3.45,17.5,176.5,191.59,153.67
2016,8,18,17,0,0.0,121.0,3.4,17.0,121.0,121.46,96.04
2016,8,18,17,15,0.0,101.0,3.3,16.5,101.0,101.28,79.7
2016,8,18,17,30,0.0,81.0,3.2,16.0,81.0,80.96,62.84
2016,8,18,17,45,119.5,73.0,3.15,16.0,94.5,139.9,112.16
2016,8,18,18,0,239.0,65.0,3.1,16.0,108.0,191.51,151.51
2016,8,18,18,15,165.5,45.0,3.0,15.5,70.0,123.87,92.93
2016,8,18,18,30,92.0,25.0,2.9,15.0,32.0,66.51,36.23
2016,8,18,18,45,46.0,12.5,2.85,15.0,16.0,25.08,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,12.5,2.7,13.5,16.0,12.29,0.0
2016,8,19,6,0,82.0,25.0,2.9,14.0,32.0,21.0,10.77
2016,8,19,6,15,141.0,47.0,2.95,14.5,69.5,38.29,27.58
2016,8,19,6,30,200.0,69.0,3.0,15.0,107.0,54.87,42.77
2016,8,19,6,45,252.0,88.5,3.05,15.5,151.5,69.0,55.57
2016,8,19,7,0,304.0,108.0,3.1,16.0,196.0,94.53,67.83
2016,8,19,7,15,152.0,115.0,2.95,16.0,159.0,110.99,81.98
2016,8,19,7,30,0.0,122.0,2.8,16.0,122.0,113.95,90.18
2016,8,19,7,45,32.0,158.5,2.7,16.5,174.0,148.38,116.74
2016,8,19,8,0,64.0,195.0,2.6,17.0,226.0,189.72,148.69
2016,8,19,8,15,55.5,212.0,2.5,17.0,241.0,207.18,162.8
2016,8,19,8,30,47.0,229.0,2.4,17.0,256.0,223.76,175.99
2016,8,19,8,45,170.5,253.0,2.3,17.5,362.0,292.39,228.11
2016,8,19,9,0,294.0,277.0,2.2,18.0,468.0,373.14,289.54
2016,8,19,9,15,164.0,281.5,2.15,18.0,389.0,334.89,260.6
2016,8,19,9,30,34.0,286.0,2.1,18.0,310.0,283.39,220.19
2016,8,19,9,45,37.0,304.5,2.05,18.5,332.0,304.91,236.11
2016,8,19,10,0,40.0,323.0,2.0,19.0,354.0,326.78,251.84
2016,8,19,10,15,129.5,361.5,2.0,19.0,468.0,421.11,323.9
2016,8,19,10,30,219.0,400.0,2.0,19.0,582.0,525.36,401.22
2016,8,19,10,45,344.0,369.0,2.05,19.5,663.5,596.54,454.17
2016,8,19,11,0,469.0,338.0,2.1,20.0,745.0,676.08,512.33
2016,8,19,11,15,556.5,302.0,2.15,20.0,792.5,728.69,551.24
2016,8,19,11,30,644.0,266.0,2.2,20.0,840.0,783.57,591.58
2016,8,19,11,45,549.5,316.0,2.25,20.5,808.5,771.14,579.23
2016,8,19,12,0,455.0,366.0,2.3,21.0,777.0,753.09,563.4
2016,8,19,12,15,452.5,366.5,2.35,21.0,775.0,763.42,571.09
2016,8,19,12,30,450.0,367.0,2.4,21.0,773.0,772.2,577.5
2016,8,19,12,45,436.5,367.0,2.45,21.0,758.5,768.95,575.49
2016,8,19,13,0,423.0,367.0,2.5,21.0,744.0,763.89,572.36
2016,8,19,13,15,432.0,351.5,2.55,20.5,730.0,762.17,573.54
2016,8,19,13,30,441.0,336.0,2.6,20.0,716.0,758.62,573.49
2016,8,19,13,45,397.0,350.0,2.7,20.0,685.0,728.81,552.56
2016,8,19,14,0,353.0,364.0,2.8,20.0,654.0,704.16,535.09
2016,8,19,14,15,258.5,366.5,2.8,20.0,574.5,621.66,474.6
2016,8,19,14,30,164.0,369.0,2.8,20.0,495.0,532.32,408.26
2016,8,19,14,45,170.5,350.0,2.85,20.0,476.0,517.69,399.25
