Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,0,177.0,331.0,2.9,20.0,457.0,502.07,389.06
2016,8,19,15,15,203.5,307.0,2.9,19.5,443.5,496.51,387.59
2016,8,19,15,30,230.0,283.0,2.9,19.0,430.0,488.82,384.42
2016,8,19,15,45,259.5,255.5,2.9,19.0,409.5,485.87,384.03
2016,8,19,16,0,289.0,228.0,2.9,19.0,389.0,471.39,374.92
2016,8,19,16,15,364.0,198.0,2.95,18.5,381.0,483.46,387.66
2016,8,19,16,30,439.0,168.0,3.0,18.0,373.0,497.55,401.27
2016,8,19,16,45,290.5,158.5,3.1,18.0,288.0,368.58,299.12
2016,8,19,17,0,142.0,149.0,3.2,18.0,203.0,251.9,204.2
2016,8,19,17,15,113.5,129.5,3.2,17.5,168.0,210.06,170.33
2016,8,19,17,30,85.0,110.0,3.2,17.0,133.0,170.44,137.39
2016,8,19,17,45,132.0,86.5,3.25,16.5,113.5,163.14,130.78
2016,8,19,18,0,179.0,63.0,3.3,16.0,94.0,156.7,123.19
2016,8,19,18,15,121.5,41.0,3.25,15.5,59.0,101.66,75.22
2016,8,19,18,30,64.0,19.0,3.2,15.0,24.0,47.79,21.96
2016,8,19,18,45,32.0,9.5,3.2,15.0,12.0,18.12,0.0
2016,8,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,6.0,2.1,13.5,6.0,5.9,0.0
2016,8,20,6,0,0.0,12.0,2.2,14.0,12.0,11.57,3.24
2016,8,20,6,15,0.0,28.0,2.2,14.0,28.0,27.03,17.85
2016,8,20,6,30,0.0,44.0,2.2,14.0,44.0,42.3,31.86
2016,8,20,6,45,0.0,63.5,2.2,14.5,63.5,59.98,47.81
2016,8,20,7,0,0.0,83.0,2.2,15.0,83.0,77.68,60.37
2016,8,20,7,15,0.0,103.5,2.15,15.5,103.5,96.54,76.03
2016,8,20,7,30,0.0,124.0,2.1,16.0,124.0,115.57,91.5
2016,8,20,7,45,7.5,146.0,2.1,16.5,149.5,137.39,108.65
2016,8,20,8,0,15.0,168.0,2.1,17.0,175.0,160.11,126.31
2016,8,20,8,15,15.0,182.0,2.05,17.0,190.0,174.6,137.62
2016,8,20,8,30,15.0,196.0,2.0,17.0,205.0,189.04,148.81
2016,8,20,8,45,20.0,219.0,2.0,17.5,231.5,213.42,167.43
2016,8,20,9,0,25.0,242.0,2.0,18.0,258.0,238.39,186.28
2016,8,20,9,15,23.5,252.5,2.0,18.0,269.0,249.52,194.53
2016,8,20,9,30,22.0,263.0,2.0,18.0,280.0,260.43,202.62
2016,8,20,9,45,23.0,277.0,2.05,18.5,295.0,275.8,213.76
2016,8,20,10,0,24.0,291.0,2.1,19.0,310.0,291.26,224.87
2016,8,20,10,15,34.5,322.5,2.15,19.0,350.5,326.06,251.2
2016,8,20,10,30,45.0,354.0,2.2,19.0,391.0,365.26,280.55
2016,8,20,10,45,102.0,390.5,2.25,19.5,478.0,443.78,339.32
2016,8,20,11,0,159.0,427.0,2.3,20.0,565.0,525.34,398.85
2016,8,20,11,15,142.5,433.0,2.4,20.0,558.5,525.96,398.55
2016,8,20,11,30,126.0,439.0,2.5,20.0,552.0,525.33,397.81
2016,8,20,11,45,149.5,445.0,2.65,20.0,579.5,557.03,421.73
2016,8,20,12,0,173.0,451.0,2.8,20.0,607.0,589.43,445.92
2016,8,20,12,15,172.5,450.5,2.85,20.0,606.0,594.96,449.92
2016,8,20,12,30,172.0,450.0,2.9,20.0,605.0,599.87,453.69
2016,8,20,12,45,428.0,344.0,3.0,20.0,724.5,737.68,560.66
2016,8,20,13,0,684.0,238.0,3.1,20.0,844.0,871.85,661.35
2016,8,20,13,15,384.5,322.5,3.1,20.0,662.5,688.7,524.85
2016,8,20,13,30,85.0,407.0,3.1,20.0,481.0,487.24,370.81
2016,8,20,13,45,138.5,402.5,3.15,20.0,518.0,540.28,412.95
2016,8,20,14,0,192.0,398.0,3.2,20.0,555.0,586.04,448.32
2016,8,20,14,15,178.5,382.5,3.2,19.5,524.5,558.65,429.31
2016,8,20,14,30,165.0,367.0,3.2,19.0,494.0,530.74,410.14
2016,8,20,14,45,151.5,348.0,3.2,19.0,460.0,498.7,387.0
2016,8,20,15,0,138.0,329.0,3.2,19.0,426.0,466.42,363.51
2016,8,20,15,15,101.0,299.5,3.2,19.0,368.5,394.55,309.17
2016,8,20,15,30,64.0,270.0,3.2,19.0,311.0,332.26,261.25
2016,8,20,15,45,68.5,251.5,3.2,19.0,292.0,315.87,249.64
2016,8,20,16,0,73.0,233.0,3.2,19.0,273.0,298.98,237.36
2016,8,20,16,15,58.0,207.0,3.25,18.5,237.0,259.14,206.69
2016,8,20,16,30,43.0,181.0,3.3,18.0,201.0,219.96,176.05
2016,8,20,16,45,46.5,161.5,3.35,17.5,180.5,200.91,161.63
2016,8,20,17,0,50.0,142.0,3.4,17.0,160.0,181.43,146.43
2016,8,20,17,15,209.5,117.0,3.4,16.5,176.0,254.88,209.06
2016,8,20,17,30,369.0,92.0,3.4,16.0,192.0,306.74,251.09
2016,8,20,17,45,310.5,75.5,3.4,16.0,147.0,244.96,197.72
2016,8,20,18,0,252.0,59.0,3.4,16.0,102.0,188.22,147.97
2016,8,20,18,15,174.5,40.0,3.3,15.5,65.0,126.68,93.97
2016,8,20,18,30,97.0,21.0,3.2,15.0,28.0,66.58,27.72
2016,8,20,18,45,48.5,10.5,3.15,15.0,14.0,23.46,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.8,13.5,18.0,13.27,0.0
2016,8,21,6,0,109.0,27.0,3.0,14.0,36.0,22.57,11.26
2016,8,21,6,15,182.5,46.0,3.0,14.0,74.0,35.13,24.8
2016,8,21,6,30,256.0,65.0,3.0,14.0,112.0,48.72,37.47
2016,8,21,6,45,316.5,80.5,3.05,14.5,158.0,58.83,46.77
2016,8,21,7,0,377.0,96.0,3.1,15.0,204.0,80.51,55.87
2016,8,21,7,15,188.5,99.0,3.05,15.0,153.0,95.52,68.14
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,96.55,76.05
2016,8,21,7,45,1.0,125.5,2.95,15.5,126.0,118.39,93.79
2016,8,21,8,0,2.0,149.0,2.9,16.0,150.0,140.46,111.38
2016,8,21,8,15,11.0,176.0,2.85,16.0,182.5,168.1,133.26
2016,8,21,8,30,20.0,203.0,2.8,16.0,215.0,196.8,155.84
2016,8,21,8,45,38.5,237.5,2.75,16.5,261.5,231.92,182.94
2016,8,21,9,0,57.0,272.0,2.7,17.0,308.0,273.47,214.84
2016,8,21,9,15,71.0,297.5,2.7,17.0,346.0,307.17,240.75
2016,8,21,9,30,85.0,323.0,2.7,17.0,384.0,342.3,267.62
2016,8,21,9,45,98.5,344.5,2.7,17.5,418.5,375.0,291.89
2016,8,21,10,0,112.0,366.0,2.7,18.0,453.0,408.88,316.78
2016,8,21,10,15,163.0,382.0,2.75,18.0,514.0,460.6,356.22
2016,8,21,10,30,214.0,398.0,2.8,18.0,575.0,519.15,400.31
2016,8,21,10,45,282.0,394.5,2.85,18.5,634.0,573.84,440.9
2016,8,21,11,0,350.0,391.0,2.9,19.0,693.0,634.49,485.26
2016,8,21,11,15,272.0,415.5,2.95,19.0,653.0,610.26,465.65
2016,8,21,11,30,194.0,440.0,3.0,19.0,613.0,581.1,442.63
2016,8,21,11,45,236.0,436.5,3.1,19.5,648.0,620.72,472.0
2016,8,21,12,0,278.0,433.0,3.2,20.0,683.0,663.15,502.68
2016,8,21,12,15,231.0,440.5,3.3,20.0,648.5,635.85,482.08
2016,8,21,12,30,184.0,448.0,3.4,20.0,614.0,608.19,461.38
2016,8,21,12,45,266.5,426.0,3.5,20.0,663.0,669.74,508.81
2016,8,21,13,0,349.0,404.0,3.6,20.0,712.0,728.09,553.11
2016,8,21,13,15,220.0,406.0,3.65,19.5,599.0,612.27,467.94
2016,8,21,13,30,91.0,408.0,3.7,19.0,486.0,493.61,378.72
2016,8,21,13,45,135.0,402.5,3.8,19.0,514.5,536.84,413.29
2016,8,21,14,0,179.0,397.0,3.9,19.0,543.0,572.86,441.78
2016,8,21,14,15,207.0,378.0,3.9,19.0,540.5,578.96,447.8
2016,8,21,14,30,235.0,359.0,3.9,19.0,538.0,583.48,452.86
2016,8,21,14,45,166.5,340.0,3.95,19.0,464.0,502.72,391.84
2016,8,21,15,0,98.0,321.0,4.0,19.0,390.0,415.17,324.83
2016,8,21,15,15,95.0,301.5,4.0,18.5,365.5,391.69,308.5
2016,8,21,15,30,92.0,282.0,4.0,18.0,341.0,367.95,291.55
2016,8,21,15,45,140.0,260.0,4.05,18.0,341.0,388.91,310.24
2016,8,21,16,0,188.0,238.0,4.1,18.0,341.0,397.99,319.5
2016,8,21,16,15,198.5,213.5,4.1,17.5,313.0,373.92,302.33
2016,8,21,16,30,209.0,189.0,4.1,17.0,285.0,348.39,283.69
2016,8,21,16,45,114.0,159.5,4.15,17.0,211.5,248.73,202.29
2016,8,21,17,0,19.0,130.0,4.2,17.0,138.0,143.18,114.46
2016,8,21,17,15,11.0,110.0,4.15,16.5,114.5,117.96,93.81
2016,8,21,17,30,3.0,90.0,4.1,16.0,91.0,93.3,73.17
2016,8,21,17,45,136.0,73.5,4.1,15.5,96.5,154.22,123.88
2016,8,21,18,0,269.0,57.0,4.1,15.0,102.0,192.01,151.44
2016,8,21,18,15,185.0,39.0,4.0,14.5,64.5,128.89,95.28
2016,8,21,18,30,101.0,21.0,3.9,14.0,27.0,66.9,21.12
2016,8,21,18,45,50.5,10.5,3.8,14.0,13.5,23.81,0.0
2016,8,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.4,13.5,4.0,3.93,0.0
2016,8,22,6,0,0.0,8.0,3.5,14.0,8.0,7.71,0.0
2016,8,22,6,15,0.0,17.5,3.4,14.0,17.5,16.88,8.97
2016,8,22,6,30,0.0,27.0,3.3,14.0,27.0,26.06,17.45
2016,8,22,6,45,0.0,38.0,3.25,14.5,38.0,36.69,27.12
2016,8,22,7,0,0.0,49.0,3.2,15.0,49.0,47.33,34.72
2016,8,22,7,15,0.0,60.5,3.1,15.0,60.5,58.47,44.16
2016,8,22,7,30,0.0,72.0,3.0,15.0,72.0,69.61,53.47
2016,8,22,7,45,0.0,92.5,2.95,15.5,92.5,88.73,69.2
2016,8,22,8,0,0.0,113.0,2.9,16.0,113.0,107.85,84.66
2016,8,22,8,15,0.0,130.0,2.8,16.5,130.0,123.85,97.31
2016,8,22,8,30,0.0,147.0,2.7,17.0,147.0,139.91,109.82
2016,8,22,8,45,2.5,167.5,2.65,17.5,169.0,160.17,125.53
2016,8,22,9,0,5.0,188.0,2.6,18.0,191.0,180.75,141.32
2016,8,22,9,15,7.5,204.5,2.6,18.0,209.5,197.98,154.6
2016,8,22,9,30,10.0,221.0,2.6,18.0,228.0,215.5,168.05
2016,8,22,9,45,12.5,240.0,2.65,18.5,249.5,235.6,183.13
2016,8,22,10,0,15.0,259.0,2.7,19.0,271.0,255.99,198.3
2016,8,22,10,15,20.0,285.0,2.75,19.0,301.0,284.8,220.26
2016,8,22,10,30,25.0,311.0,2.8,19.0,331.0,314.12,242.44
2016,8,22,10,45,54.0,358.5,2.9,19.5,404.0,379.19,291.57
2016,8,22,11,0,83.0,406.0,3.0,20.0,477.0,449.04,343.22
2016,8,22,11,15,84.5,414.0,3.1,20.0,488.0,462.54,352.9
2016,8,22,11,30,86.0,422.0,3.2,20.0,499.0,475.97,362.81
2016,8,22,11,45,213.0,417.5,3.3,20.0,608.5,582.92,444.79
2016,8,22,12,0,340.0,413.0,3.4,20.0,718.0,696.07,528.96
2016,8,22,12,15,255.0,430.0,3.5,20.0,659.0,648.53,492.43
2016,8,22,12,30,170.0,447.0,3.6,20.0,600.0,594.45,451.59
2016,8,22,12,45,252.5,426.0,3.7,20.0,650.0,656.64,499.8
2016,8,22,13,0,335.0,405.0,3.8,20.0,700.0,715.68,544.79
2016,8,22,13,15,222.0,409.0,3.9,20.0,603.0,616.67,471.01
2016,8,22,13,30,109.0,413.0,4.0,20.0,506.0,514.97,394.17
2016,8,22,13,45,112.0,401.5,4.1,20.0,495.0,507.85,390.14
2016,8,22,14,0,115.0,390.0,4.2,20.0,484.0,507.54,390.69
2016,8,22,14,15,91.0,365.0,4.25,19.5,438.0,453.69,351.29
2016,8,22,14,30,67.0,340.0,4.3,19.0,392.0,407.08,316.87
2016,8,22,14,45,78.5,328.0,4.4,19.0,386.0,405.28,316.87
2016,8,22,15,0,90.0,316.0,4.5,19.0,380.0,402.84,316.25
2016,8,22,15,15,72.5,289.0,4.5,18.5,338.5,359.33,283.55
2016,8,22,15,30,55.0,262.0,4.5,18.0,297.0,316.19,250.72
2016,8,22,15,45,37.5,229.0,4.55,18.0,252.0,266.92,212.14
2016,8,22,16,0,20.0,196.0,4.6,18.0,207.0,211.18,167.82
2016,8,22,16,15,10.0,166.5,4.5,17.5,172.0,173.46,137.88
2016,8,22,16,30,0.0,137.0,4.4,17.0,137.0,136.29,107.88
2016,8,22,16,45,0.0,110.0,4.3,17.0,110.0,108.74,85.47
2016,8,22,17,0,0.0,83.0,4.2,17.0,83.0,81.15,62.73
2016,8,22,17,15,161.5,89.0,4.05,16.5,131.5,193.65,158.81
2016,8,22,17,30,323.0,95.0,3.9,16.0,180.0,284.72,233.0
2016,8,22,17,45,268.5,76.5,3.75,15.5,136.5,225.05,181.45
2016,8,22,18,0,214.0,58.0,3.6,15.0,93.0,163.51,128.01
2016,8,22,18,15,141.5,37.5,3.45,15.0,57.5,104.07,75.27
2016,8,22,18,30,69.0,17.0,3.3,15.0,22.0,45.25,5.88
2016,8,22,18,45,34.5,8.5,3.15,15.0,11.0,17.45,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.5,13.0,2.8,14.5,18.5,12.78,0.0
2016,8,23,6,0,145.0,26.0,2.9,15.0,37.0,20.19,8.48
2016,8,23,6,15,235.0,42.0,2.85,15.0,76.5,32.04,21.91
2016,8,23,6,30,325.0,58.0,2.8,15.0,116.0,43.31,32.51
2016,8,23,6,45,390.5,70.5,2.75,15.5,163.0,51.25,39.86
2016,8,23,7,0,456.0,83.0,2.7,16.0,210.0,69.69,46.58
2016,8,23,7,15,248.0,113.0,2.55,16.0,184.0,109.38,77.49
2016,8,23,7,30,40.0,143.0,2.4,16.0,158.0,131.67,103.12
2016,8,23,7,45,40.5,163.0,2.3,16.5,180.0,152.6,119.79
2016,8,23,8,0,41.0,183.0,2.2,17.0,202.0,173.68,136.43
2016,8,23,8,15,41.5,202.5,2.15,17.0,223.5,194.5,152.95
2016,8,23,8,30,42.0,222.0,2.1,17.0,245.0,215.43,169.39
2016,8,23,8,45,72.0,253.5,2.05,17.5,298.0,257.77,201.79
2016,8,23,9,0,102.0,285.0,2.0,18.0,351.0,303.3,236.32
2016,8,23,9,15,132.0,308.0,2.0,18.0,398.5,340.69,264.87
2016,8,23,9,30,162.0,331.0,2.0,18.0,446.0,385.01,298.55
2016,8,23,9,45,261.0,331.0,2.05,18.5,527.0,447.32,345.78
2016,8,23,10,0,360.0,331.0,2.1,19.0,608.0,521.1,400.9
2016,8,23,10,15,399.5,327.0,2.1,19.0,645.5,560.15,429.96
2016,8,23,10,30,439.0,323.0,2.1,19.0,683.0,599.55,459.27
2016,8,23,10,45,606.5,250.5,2.15,19.5,762.0,670.74,513.43
2016,8,23,11,0,774.0,178.0,2.2,20.0,841.0,751.0,572.88
2016,8,23,11,15,600.5,270.0,2.25,20.0,790.0,727.74,552.12
2016,8,23,11,30,427.0,362.0,2.3,20.0,739.0,694.71,524.69
2016,8,23,11,45,609.0,271.0,2.35,20.5,813.0,772.51,583.88
2016,8,23,12,0,791.0,180.0,2.4,21.0,887.0,853.57,640.92
2016,8,23,12,15,559.5,297.0,2.45,21.0,797.0,784.69,589.44
2016,8,23,12,30,328.0,414.0,2.5,21.0,707.0,704.15,527.38
2016,8,23,12,45,347.5,402.5,2.55,21.0,710.0,717.41,538.43
2016,8,23,13,0,367.0,391.0,2.6,21.0,713.0,729.59,548.07
2016,8,23,13,15,373.0,377.0,2.65,21.0,699.5,725.7,546.36
2016,8,23,13,30,379.0,363.0,2.7,21.0,686.0,720.23,543.72
2016,8,23,13,45,391.0,347.5,2.8,21.0,672.0,716.99,543.13
2016,8,23,14,0,403.0,332.0,2.9,21.0,658.0,718.54,545.76
2016,8,23,14,15,393.5,324.5,2.95,20.5,633.0,694.54,530.77
2016,8,23,14,30,384.0,317.0,3.0,20.0,608.0,675.85,519.43
2016,8,23,14,45,339.5,311.0,3.15,20.0,559.0,627.61,485.12
2016,8,23,15,0,295.0,305.0,3.3,20.0,510.0,579.78,450.67
2016,8,23,15,15,288.0,288.0,3.4,19.5,478.0,551.42,431.94
2016,8,23,15,30,281.0,271.0,3.5,19.0,446.0,522.32,412.22
2016,8,23,15,45,247.5,251.0,3.65,19.0,396.5,468.96,372.47
2016,8,23,16,0,214.0,231.0,3.8,19.0,347.0,408.24,326.48
2016,8,23,16,15,183.0,209.5,3.85,18.5,302.0,357.56,287.86
2016,8,23,16,30,152.0,188.0,3.9,18.0,257.0,308.44,249.61
2016,8,23,16,45,80.5,155.5,4.0,17.5,192.0,215.42,174.3
2016,8,23,17,0,9.0,123.0,4.1,17.0,127.0,129.78,103.23
2016,8,23,17,15,216.5,101.5,4.05,16.5,158.5,238.21,195.78
2016,8,23,17,30,424.0,80.0,4.0,16.0,190.0,316.08,258.68
2016,8,23,17,45,356.0,66.0,4.0,16.0,144.0,250.93,201.83
2016,8,23,18,0,288.0,52.0,4.0,16.0,98.0,191.81,149.5
2016,8,23,18,15,195.0,35.0,3.85,15.5,61.0,126.42,90.89
2016,8,23,18,30,102.0,18.0,3.7,15.0,24.0,61.01,0.0
2016,8,23,18,45,51.0,9.0,3.6,15.0,12.0,22.1,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,5,45,93.0,12.5,2.4,12.5,19.5,12.29,0.0
2016,8,24,6,0,186.0,25.0,2.5,13.0,39.0,19.43,7.46
2016,8,24,6,15,286.5,39.5,2.5,13.5,80.5,30.1,20.33
2016,8,24,6,30,387.0,54.0,2.5,14.0,122.0,40.81,30.42
2016,8,24,6,45,456.5,64.0,2.5,14.5,171.0,46.12,35.47
2016,8,24,7,0,526.0,74.0,2.5,15.0,220.0,61.79,39.96
2016,8,24,7,15,263.0,68.0,2.45,15.0,141.0,69.06,43.51
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,59.92,45.3
2016,8,24,7,45,0.0,77.5,2.35,15.5,77.5,74.94,57.69
2016,8,24,8,0,0.0,93.0,2.3,16.0,93.0,89.52,69.49
2016,8,24,8,15,0.0,115.5,2.3,16.0,115.5,110.57,86.6
2016,8,24,8,30,0.0,138.0,2.3,16.0,138.0,131.64,103.51
2016,8,24,8,45,3.5,166.0,2.3,16.5,168.0,159.11,125.14
2016,8,24,9,0,7.0,194.0,2.3,17.0,198.0,186.99,146.8
2016,8,24,9,15,10.0,212.5,2.35,17.0,219.5,206.4,161.81
2016,8,24,9,30,13.0,231.0,2.4,17.0,241.0,226.15,177.04
2016,8,24,9,45,25.5,273.0,2.45,17.5,293.0,269.64,210.41
2016,8,24,10,0,38.0,315.0,2.5,18.0,345.0,317.74,246.77
2016,8,24,10,15,44.5,335.5,2.55,18.0,371.0,343.9,266.39
2016,8,24,10,30,51.0,356.0,2.6,18.0,397.0,370.69,286.48
2016,8,24,10,45,109.0,388.5,2.7,18.5,480.5,444.53,342.39
2016,8,24,11,0,167.0,421.0,2.8,19.0,564.0,524.39,401.47
2016,8,24,11,15,223.5,420.5,2.9,19.0,615.5,575.96,440.23
2016,8,24,11,30,280.0,420.0,3.0,19.0,667.0,630.33,480.88
2016,8,24,11,45,354.5,393.5,3.1,19.5,708.0,677.06,515.69
2016,8,24,12,0,429.0,367.0,3.2,20.0,749.0,727.15,552.55
2016,8,24,12,15,407.5,377.0,3.3,20.0,739.5,729.72,553.96
2016,8,24,12,30,386.0,387.0,3.4,20.0,730.0,727.68,552.49
2016,8,24,12,45,427.5,365.5,3.5,20.0,742.0,754.52,573.46
2016,8,24,13,0,469.0,344.0,3.6,20.0,754.0,777.43,591.57
2016,8,24,13,15,447.5,344.0,3.7,20.0,729.5,763.5,581.96
2016,8,24,13,30,426.0,344.0,3.8,20.0,705.0,747.79,571.3
2016,8,24,13,45,457.5,321.0,3.9,20.0,698.5,754.77,578.51
2016,8,24,14,0,489.0,298.0,4.0,20.0,692.0,759.35,583.94
2016,8,24,14,15,407.0,315.0,4.1,19.5,635.0,702.44,542.94
2016,8,24,14,30,325.0,332.0,4.2,19.0,578.0,639.42,497.1
2016,8,24,14,45,320.5,315.0,4.3,19.0,547.5,614.75,480.49
2016,8,24,15,0,316.0,298.0,4.4,19.0,517.0,588.93,462.77
2016,8,24,15,15,237.0,288.5,4.4,18.5,447.0,501.08,396.63
2016,8,24,15,30,158.0,279.0,4.4,18.0,377.0,424.83,337.88
2016,8,24,15,45,164.5,256.0,4.45,18.0,351.0,402.26,321.87
2016,8,24,16,0,171.0,233.0,4.5,18.0,325.0,378.63,304.61
2016,8,24,16,15,410.0,170.0,4.5,17.5,361.5,486.98,396.54
2016,8,24,16,30,649.0,107.0,4.5,17.0,398.0,564.04,461.66
2016,8,24,16,45,610.5,100.0,4.5,17.0,346.5,507.89,416.78
2016,8,24,17,0,572.0,93.0,4.5,17.0,295.0,453.26,372.53
2016,8,24,17,15,518.5,84.0,4.45,16.5,244.0,390.23,320.76
2016,8,24,17,30,465.0,75.0,4.4,16.0,193.0,330.67,270.24
2016,8,24,17,45,389.5,63.0,4.35,16.0,146.0,261.0,209.71
2016,8,24,18,0,314.0,51.0,4.3,16.0,99.0,200.06,155.5
2016,8,24,18,15,209.5,34.5,4.2,15.5,61.0,130.54,92.53
2016,8,24,18,30,105.0,18.0,4.1,15.0,23.0,61.0,0.0
2016,8,24,18,45,52.5,9.0,4.05,14.5,11.5,22.3,0.0
2016,8,24,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,105.0,12.0,2.9,13.5,19.5,11.8,0.0
2016,8,25,6,0,210.0,24.0,3.0,14.0,39.0,18.93,6.36
2016,8,25,6,15,315.0,36.5,2.95,14.0,80.5,27.9,18.33
2016,8,25,6,30,420.0,49.0,2.9,14.0,122.0,36.26,26.39
2016,8,25,6,45,493.5,57.0,2.85,14.5,171.0,40.04,30.06
2016,8,25,7,0,567.0,65.0,2.8,15.0,220.0,53.17,33.25
2016,8,25,7,15,283.5,55.0,2.75,15.0,132.5,59.69,35.04
2016,8,25,7,30,0.0,45.0,2.7,15.0,45.0,43.46,31.38
2016,8,25,7,45,0.0,58.5,2.65,15.5,58.5,56.53,42.25
2016,8,25,8,0,0.0,72.0,2.6,16.0,72.0,69.61,52.95
2016,8,25,8,15,0.0,87.5,2.6,16.5,87.5,84.6,65.07
2016,8,25,8,30,0.0,103.0,2.6,17.0,103.0,99.26,76.75
2016,8,25,8,45,0.0,123.5,2.6,17.5,123.5,118.6,92.09
2016,8,25,9,0,0.0,144.0,2.6,18.0,144.0,137.96,107.23
2016,8,25,9,15,0.0,150.5,2.65,18.0,150.5,144.32,112.02
2016,8,25,9,30,0.0,157.0,2.7,18.0,157.0,150.68,116.83
2016,8,25,9,45,2.5,170.0,2.75,18.0,172.0,164.56,127.67
2016,8,25,10,0,5.0,183.0,2.8,18.0,187.0,178.7,138.66
2016,8,25,10,15,12.0,234.5,2.85,18.0,244.0,232.24,180.6
2016,8,25,10,30,19.0,286.0,2.9,18.0,301.0,286.41,222.34
2016,8,25,10,45,24.5,312.5,2.95,18.5,333.0,316.71,244.86
2016,8,25,11,0,30.0,339.0,3.0,19.0,365.0,346.3,266.7
2016,8,25,11,15,25.5,328.0,3.0,19.0,350.5,334.95,257.76
2016,8,25,11,30,21.0,317.0,3.0,19.0,336.0,322.71,248.29
2016,8,25,11,45,22.0,319.0,3.0,19.0,339.0,326.69,251.31
2016,8,25,12,0,23.0,321.0,3.0,19.0,342.0,330.64,254.3
2016,8,25,12,15,59.5,375.0,3.0,19.0,428.5,418.78,321.63
2016,8,25,12,30,96.0,429.0,3.0,19.0,515.0,507.11,387.42
2016,8,25,12,45,105.5,428.0,3.05,19.5,521.0,518.0,394.8
2016,8,25,13,0,115.0,427.0,3.1,20.0,527.0,533.72,406.05
2016,8,25,13,15,117.5,416.5,3.15,19.5,517.5,528.83,403.78
2016,8,25,13,30,120.0,406.0,3.2,19.0,508.0,523.34,401.21
2016,8,25,13,45,124.5,397.0,3.3,19.0,500.0,520.6,400.1
2016,8,25,14,0,129.0,388.0,3.4,19.0,492.0,517.27,398.58
2016,8,25,14,15,143.5,373.0,3.5,19.0,484.5,515.77,398.89
2016,8,25,14,30,158.0,358.0,3.6,19.0,477.0,513.27,398.48
2016,8,25,14,45,154.0,339.0,3.7,19.0,450.0,489.55,381.72
2016,8,25,15,0,150.0,320.0,3.8,19.0,423.0,465.26,364.48
2016,8,25,15,15,84.5,270.5,3.85,18.5,328.0,348.57,275.12
2016,8,25,15,30,19.0,221.0,3.9,18.0,233.0,235.47,185.8
2016,8,25,15,45,50.0,223.5,3.95,18.0,251.0,270.41,215.37
2016,8,25,16,0,81.0,226.0,4.0,18.0,269.0,296.76,237.68
2016,8,25,16,15,83.5,204.0,4.0,17.5,244.5,273.58,220.35
2016,8,25,16,30,86.0,182.0,4.0,17.0,220.0,249.9,202.4
2016,8,25,16,45,79.0,160.5,4.0,16.5,192.0,220.43,179.12
2016,8,25,17,0,72.0,139.0,4.0,16.0,164.0,191.25,155.58
2016,8,25,17,15,314.0,100.0,3.9,15.5,182.0,295.22,243.54
2016,8,25,17,30,556.0,61.0,3.8,15.0,200.0,357.97,293.0
2016,8,25,17,45,477.5,52.0,3.75,15.0,151.0,287.65,231.03
2016,8,25,18,0,399.0,43.0,3.7,15.0,102.0,223.96,173.76
2016,8,25,18,15,276.5,30.0,3.55,14.5,63.0,148.19,103.37
2016,8,25,18,30,154.0,17.0,3.4,14.0,24.0,73.97,0.0
2016,8,25,18,45,77.0,8.5,3.3,14.0,12.0,27.81,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,103.5,12.0,2.9,14.5,19.0,11.8,0.0
2016,8,26,6,0,207.0,24.0,3.0,15.0,38.0,19.1,5.56
2016,8,26,6,15,317.0,36.5,3.0,15.0,80.0,28.09,18.33
2016,8,26,6,30,427.0,49.0,3.0,15.0,122.0,36.46,26.42
2016,8,26,6,45,494.5,58.5,3.05,15.5,171.5,41.55,31.25
2016,8,26,7,0,562.0,68.0,3.1,16.0,221.0,54.09,35.06
2016,8,26,7,15,281.0,73.5,3.1,16.0,150.0,72.92,46.35
2016,8,26,7,30,0.0,79.0,3.1,16.0,79.0,75.91,58.56
2016,8,26,7,45,0.0,106.0,3.15,16.5,106.0,100.76,78.97
2016,8,26,8,0,0.0,133.0,3.2,17.0,133.0,125.62,99.02
2016,8,26,8,15,0.5,147.0,3.15,17.0,147.5,139.16,109.69
2016,8,26,8,30,1.0,161.0,3.1,17.0,162.0,152.78,120.35
2016,8,26,8,45,21.0,208.0,3.1,17.5,221.5,203.38,160.1
2016,8,26,9,0,41.0,255.0,3.1,18.0,281.0,251.12,196.99
2016,8,26,9,15,68.0,287.5,3.05,18.0,334.0,295.93,231.58
2016,8,26,9,30,95.0,320.0,3.0,18.0,387.0,343.48,268.06
2016,8,26,9,45,186.0,335.0,3.0,18.5,474.0,410.6,319.39
2016,8,26,10,0,277.0,350.0,3.0,19.0,561.0,485.91,376.22
2016,8,26,10,15,551.5,250.0,3.0,19.0,690.5,582.5,452.77
2016,8,26,10,30,826.0,150.0,3.0,19.0,820.0,699.17,542.84
2016,8,26,10,45,832.5,151.0,3.0,19.5,842.0,735.18,567.71
2016,8,26,11,0,839.0,152.0,3.0,20.0,864.0,769.54,590.61
2016,8,26,11,15,843.0,153.0,3.05,20.0,879.0,800.13,611.7
2016,8,26,11,30,847.0,154.0,3.1,20.0,894.0,828.59,631.28
2016,8,26,11,45,662.5,252.0,3.15,20.0,833.5,794.25,605.15
2016,8,26,12,0,478.0,350.0,3.2,20.0,773.0,750.18,569.39
2016,8,26,12,15,485.5,342.5,3.25,20.0,772.5,761.52,578.45
2016,8,26,12,30,493.0,335.0,3.3,20.0,772.0,771.35,586.08
2016,8,26,12,45,497.5,329.5,3.35,20.0,766.0,778.85,592.03
2016,8,26,13,0,502.0,324.0,3.4,20.0,760.0,784.57,596.8
2016,8,26,13,15,502.0,316.5,3.4,20.0,745.5,782.38,595.83
2016,8,26,13,30,502.0,309.0,3.4,20.0,731.0,778.23,593.6
2016,8,26,13,45,674.0,221.5,3.45,20.0,771.0,845.69,647.2
2016,8,26,14,0,846.0,134.0,3.5,20.0,811.0,902.07,687.03
2016,8,26,14,15,837.0,132.0,3.5,19.5,780.0,885.55,677.44
2016,8,26,14,30,828.0,130.0,3.5,19.0,749.0,866.34,666.57
2016,8,26,14,45,819.0,126.0,3.5,19.0,712.0,842.42,651.13
2016,8,26,15,0,810.0,122.0,3.5,19.0,675.0,816.07,633.98
2016,8,26,15,15,793.5,118.5,3.45,19.0,632.0,781.91,610.95
2016,8,26,15,30,777.0,115.0,3.4,19.0,589.0,746.02,586.56
2016,8,26,15,45,759.0,110.0,3.35,19.0,542.5,705.84,558.82
2016,8,26,16,0,741.0,105.0,3.3,19.0,496.0,667.19,531.92
2016,8,26,16,15,712.5,100.0,3.25,18.5,446.0,617.81,496.54
2016,8,26,16,30,684.0,95.0,3.2,18.0,396.0,568.53,460.0
2016,8,26,16,45,647.0,88.5,3.15,18.0,344.0,512.73,416.49
2016,8,26,17,0,610.0,82.0,3.1,18.0,292.0,458.34,372.88
2016,8,26,17,15,556.5,74.0,3.0,17.5,241.0,395.24,321.52
2016,8,26,17,30,503.0,66.0,2.9,17.0,190.0,335.65,271.28
2016,8,26,17,45,424.5,55.5,2.85,16.5,142.0,266.25,211.73
2016,8,26,18,0,346.0,45.0,2.8,16.0,94.0,203.49,156.32
2016,8,26,18,15,229.5,30.0,2.7,15.5,57.0,130.4,87.92
2016,8,26,18,30,113.0,15.0,2.6,15.0,20.0,48.0,0.0
2016,8,26,18,45,56.5,7.5,2.55,15.0,10.0,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,79.0,11.5,2.9,14.0,16.5,11.3,0.0
2016,8,27,6,0,158.0,23.0,3.0,14.0,33.0,17.94,3.92
2016,8,27,6,15,259.0,38.0,3.0,14.0,73.5,29.09,19.19
2016,8,27,6,30,360.0,53.0,3.0,14.0,114.0,39.7,29.34
2016,8,27,6,45,429.5,64.5,3.0,14.5,162.5,47.21,36.38
2016,8,27,7,0,499.0,76.0,3.0,15.0,211.0,58.99,40.93
2016,8,27,7,15,249.5,79.5,3.0,15.0,147.0,74.8,49.43
2016,8,27,7,30,0.0,83.0,3.0,15.0,83.0,79.47,61.8
2016,8,27,7,45,0.0,98.0,3.0,15.5,98.0,93.56,73.28
2016,8,27,8,0,0.0,113.0,3.0,16.0,113.0,107.7,84.61
2016,8,27,8,15,6.0,150.0,3.0,16.0,154.0,143.27,113.36
2016,8,27,8,30,12.0,187.0,3.0,16.0,195.0,179.46,142.24
2016,8,27,8,45,11.5,197.0,3.05,16.5,204.5,189.94,150.0
2016,8,27,9,0,11.0,207.0,3.1,17.0,214.0,200.31,157.64
2016,8,27,9,15,16.0,230.5,3.15,17.0,241.5,225.42,177.22
2016,8,27,9,30,21.0,254.0,3.2,17.0,269.0,251.1,197.11
2016,8,27,9,45,26.0,277.5,3.25,17.5,297.0,277.32,216.88
2016,8,27,10,0,31.0,301.0,3.3,18.0,325.0,300.58,234.2
2016,8,27,10,15,48.5,334.0,3.3,18.0,373.0,344.68,268.01
2016,8,27,10,30,66.0,367.0,3.3,18.0,421.0,390.42,302.69
2016,8,27,10,45,91.0,389.5,3.35,18.5,465.5,433.36,334.63
2016,8,27,11,0,116.0,412.0,3.4,19.0,510.0,477.17,366.88
2016,8,27,11,15,164.0,420.5,3.45,19.0,562.5,528.65,405.91
2016,8,27,11,30,212.0,429.0,3.5,19.0,615.0,582.48,446.31
2016,8,27,11,45,309.0,401.0,3.55,19.5,673.5,644.57,493.16
2016,8,27,12,0,406.0,373.0,3.6,20.0,732.0,710.6,542.11
2016,8,27,12,15,439.0,360.5,3.65,20.0,748.0,737.93,562.46
2016,8,27,12,30,472.0,348.0,3.7,20.0,764.0,764.57,582.53
2016,8,27,12,45,479.0,336.5,3.75,20.0,755.0,768.2,585.85
2016,8,27,13,0,486.0,325.0,3.8,20.0,746.0,770.03,588.11
2016,8,27,13,15,376.0,361.5,3.8,19.5,683.5,708.83,542.88
2016,8,27,13,30,266.0,398.0,3.8,19.0,621.0,651.4,499.74
2016,8,27,13,45,318.5,371.0,3.8,19.0,630.5,672.75,517.93
2016,8,27,14,0,371.0,344.0,3.8,19.0,640.0,691.98,534.14
2016,8,27,14,15,418.5,309.5,3.75,19.0,630.5,703.31,544.43
2016,8,27,14,30,466.0,275.0,3.7,19.0,621.0,705.32,548.23
2016,8,27,14,45,639.0,197.0,3.7,19.0,646.0,766.61,598.5
2016,8,27,15,0,812.0,119.0,3.7,19.0,671.0,811.84,632.65
2016,8,27,15,15,796.0,115.5,3.65,18.5,628.5,778.02,610.42
2016,8,27,15,30,780.0,112.0,3.6,18.0,586.0,742.44,587.22
2016,8,27,15,45,766.0,106.0,3.6,18.0,540.0,704.06,560.8
2016,8,27,16,0,752.0,100.0,3.6,18.0,494.0,664.24,532.97
2016,8,27,16,15,724.5,95.0,3.55,17.5,444.0,617.66,499.55
2016,8,27,16,30,697.0,90.0,3.5,17.0,394.0,568.65,462.86
2016,8,27,16,45,666.0,83.0,3.45,17.0,343.0,515.5,421.09
2016,8,27,17,0,635.0,76.0,3.4,17.0,292.0,463.28,378.82
2016,8,27,17,15,582.5,68.5,3.4,16.5,240.5,400.42,327.3
2016,8,27,17,30,530.0,61.0,3.4,16.0,189.0,341.01,276.76
2016,8,27,17,45,455.5,50.5,3.45,16.0,141.0,272.5,216.9
2016,8,27,18,0,381.0,40.0,3.5,16.0,93.0,210.41,161.01
2016,8,27,18,15,257.0,26.5,3.5,15.5,55.5,135.3,88.03
2016,8,27,18,30,133.0,13.0,3.5,15.0,18.0,51.37,0.0
2016,8,27,18,45,66.5,6.5,3.5,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,10.5,2.05,13.5,18.0,10.32,0.0
2016,8,28,6,0,223.0,21.0,2.1,14.0,36.0,16.44,2.02
2016,8,28,6,15,336.0,33.0,2.0,14.0,78.0,25.08,15.71
2016,8,28,6,30,449.0,45.0,1.9,14.0,120.0,33.11,23.55
2016,8,28,6,45,521.0,53.5,1.85,14.5,170.0,37.51,27.78
2016,8,28,7,0,593.0,62.0,1.8,15.0,220.0,46.09,35.54
2016,8,28,7,15,296.5,90.5,1.75,15.0,169.5,85.47,57.07
2016,8,28,7,30,0.0,119.0,1.7,15.0,119.0,110.63,87.82
2016,8,28,7,45,17.5,147.0,1.7,15.5,155.5,138.99,110.02
2016,8,28,8,0,35.0,175.0,1.7,16.0,192.0,164.79,129.88
2016,8,28,8,15,98.5,207.0,1.75,16.0,259.5,212.24,166.02
2016,8,28,8,30,162.0,239.0,1.8,16.0,327.0,262.15,204.44
2016,8,28,8,45,143.5,260.5,1.9,16.5,344.0,284.25,222.16
2016,8,28,9,0,125.0,282.0,2.0,17.0,361.0,304.56,238.01
2016,8,28,9,15,195.5,297.5,2.1,17.5,430.0,359.18,279.8
2016,8,28,9,30,266.0,313.0,2.2,18.0,499.0,416.49,323.37
2016,8,28,9,45,574.0,211.5,2.35,18.5,638.5,507.26,394.82
2016,8,28,10,0,882.0,110.0,2.5,19.0,778.0,627.26,487.4
2016,8,28,10,15,889.5,111.5,2.6,19.0,807.5,669.24,519.17
2016,8,28,10,30,897.0,113.0,2.7,19.0,837.0,709.75,549.84
2016,8,28,10,45,903.5,113.5,2.85,19.5,859.5,746.99,575.88
2016,8,28,11,0,910.0,114.0,3.0,20.0,882.0,782.32,599.72
2016,8,28,11,15,913.5,115.0,3.1,20.0,897.0,813.74,621.6
2016,8,28,11,30,917.0,116.0,3.2,20.0,912.0,842.78,641.82
2016,8,28,11,45,919.5,115.5,3.35,20.0,919.0,867.04,659.04
2016,8,28,12,0,922.0,115.0,3.5,20.0,926.0,888.58,674.49
2016,8,28,12,15,921.5,115.0,3.55,20.0,924.5,905.24,686.09
2016,8,28,12,30,921.0,115.0,3.6,20.0,923.0,918.92,695.76
2016,8,28,12,45,930.5,107.5,3.7,20.0,917.0,930.8,704.64
2016,8,28,13,0,940.0,100.0,3.8,20.0,911.0,939.55,711.51
2016,8,28,13,15,936.0,99.5,3.8,20.0,893.5,940.28,712.43
2016,8,28,13,30,932.0,99.0,3.8,20.0,876.0,937.79,711.35
2016,8,28,13,45,927.0,97.5,3.8,20.0,851.5,930.17,706.89
2016,8,28,14,0,922.0,96.0,3.8,20.0,827.0,919.42,700.43
2016,8,28,14,15,914.0,94.5,3.7,19.5,795.5,902.98,690.9
2016,8,28,14,30,906.0,93.0,3.6,19.0,764.0,883.64,679.44
2016,8,28,14,45,896.0,91.0,3.55,19.0,726.0,859.3,663.52
2016,8,28,15,0,886.0,89.0,3.5,19.0,688.0,832.41,645.83
2016,8,28,15,15,872.0,87.0,3.45,19.0,645.0,799.94,624.13
2016,8,28,15,30,858.0,85.0,3.4,19.0,602.0,765.48,600.92
2016,8,28,15,45,839.0,82.0,3.35,19.0,554.0,728.81,575.91
2016,8,28,16,0,820.0,79.0,3.3,19.0,506.0,686.41,546.41
2016,8,28,16,15,794.5,75.5,3.25,18.5,455.0,638.0,512.96
2016,8,28,16,30,769.0,72.0,3.2,18.0,404.0,589.32,477.09
2016,8,28,16,45,732.5,68.0,3.15,17.5,351.0,533.43,434.17
2016,8,28,17,0,696.0,64.0,3.1,17.0,298.0,478.74,390.71
2016,8,28,17,15,644.5,58.0,3.1,16.5,245.0,417.99,340.8
2016,8,28,17,30,593.0,52.0,3.1,16.0,192.0,358.38,289.91
2016,8,28,17,45,509.0,44.5,3.1,16.0,143.0,286.75,227.25
2016,8,28,18,0,425.0,37.0,3.1,16.0,94.0,222.38,169.02
2016,8,28,18,15,288.5,25.0,3.1,15.5,56.0,141.75,87.61
2016,8,28,18,30,152.0,13.0,3.1,15.0,18.0,56.26,0.0
2016,8,28,18,45,76.0,6.5,3.1,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,10.5,3.65,13.5,17.0,10.32,0.0
2016,8,29,6,0,197.0,21.0,3.8,14.0,34.0,16.59,0.7
2016,8,29,6,15,313.5,33.5,3.8,14.0,75.0,25.73,16.14
2016,8,29,6,30,430.0,46.0,3.8,14.0,116.0,34.22,24.46
2016,8,29,6,45,215.0,45.0,3.8,14.5,80.0,32.09,22.93
2016,8,29,7,0,0.0,44.0,3.8,15.0,44.0,42.49,32.31
2016,8,29,7,15,0.0,54.5,3.75,15.0,54.5,52.66,39.25
2016,8,29,7,30,0.0,65.0,3.7,15.0,65.0,62.82,47.8
2016,8,29,7,45,0.0,74.5,3.7,15.5,74.5,72.03,55.3
2016,8,29,8,0,0.0,84.0,3.7,16.0,84.0,81.13,62.6
2016,8,29,8,15,9.0,139.0,3.7,16.0,144.0,134.12,105.9
2016,8,29,8,30,18.0,194.0,3.7,16.0,204.0,187.33,148.69
2016,8,29,8,45,114.0,236.5,3.75,16.5,307.0,253.08,199.4
2016,8,29,9,0,210.0,279.0,3.8,17.0,410.0,336.75,264.33
2016,8,29,9,15,154.5,298.0,3.8,17.5,398.0,340.19,266.86
2016,8,29,9,30,99.0,317.0,3.8,18.0,386.0,342.0,267.56
2016,8,29,9,45,205.5,327.0,3.85,18.5,479.0,412.86,322.44
2016,8,29,10,0,312.0,337.0,3.9,19.0,572.0,493.06,383.71
2016,8,29,10,15,409.5,314.0,3.95,19.0,635.5,547.24,426.05
2016,8,29,10,30,507.0,291.0,4.0,19.0,699.0,609.88,474.54
2016,8,29,10,45,491.0,307.0,4.05,19.5,711.0,634.17,491.25
2016,8,29,11,0,475.0,323.0,4.1,20.0,723.0,656.41,506.32
2016,8,29,11,15,488.5,327.0,4.15,20.0,744.0,687.99,529.62
2016,8,29,11,30,502.0,331.0,4.2,20.0,765.0,719.03,552.33
2016,8,29,11,45,505.0,334.0,4.3,20.0,774.0,739.84,567.59
2016,8,29,12,0,508.0,337.0,4.4,20.0,783.0,759.28,582.01
2016,8,29,12,15,521.5,332.0,4.5,20.0,789.0,778.43,596.69
2016,8,29,12,30,535.0,327.0,4.6,20.0,795.0,796.17,610.4
2016,8,29,12,45,430.0,361.5,4.75,20.0,735.5,747.41,573.62
2016,8,29,13,0,325.0,396.0,4.9,20.0,676.0,692.06,531.81
2016,8,29,13,15,383.5,362.5,5.0,20.0,686.5,714.53,551.32
2016,8,29,13,30,442.0,329.0,5.1,20.0,697.0,741.05,573.3
2016,8,29,13,45,487.5,302.0,5.25,20.0,696.5,755.49,586.47
