Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,14,0,533.0,275.0,5.4,20.0,696.0,767.17,597.78
2016,8,29,14,15,547.5,255.5,5.45,20.0,673.5,756.59,591.74
2016,8,29,14,30,562.0,236.0,5.5,20.0,651.0,743.4,583.9
2016,8,29,14,45,716.5,164.0,5.55,20.0,664.5,792.44,624.26
2016,8,29,15,0,871.0,92.0,5.6,20.0,678.0,820.48,646.25
2016,8,29,15,15,688.0,142.5,5.6,19.5,587.0,718.97,573.48
2016,8,29,15,30,505.0,193.0,5.6,19.0,496.0,612.76,491.98
2016,8,29,15,45,657.5,136.5,5.6,19.0,497.0,654.71,528.87
2016,8,29,16,0,810.0,80.0,5.6,19.0,498.0,677.44,548.68
2016,8,29,16,15,784.5,76.5,5.6,18.5,447.5,629.4,514.21
2016,8,29,16,30,759.0,73.0,5.6,18.0,397.0,581.11,477.35
2016,8,29,16,45,723.0,68.5,5.6,18.0,344.5,525.4,432.56
2016,8,29,17,0,687.0,64.0,5.6,18.0,292.0,470.88,387.44
2016,8,29,17,15,634.0,58.5,5.5,17.5,239.5,410.59,336.66
2016,8,29,17,30,581.0,53.0,5.4,17.0,187.0,351.49,285.19
2016,8,29,17,45,493.0,45.0,5.35,16.5,138.0,278.42,221.02
2016,8,29,18,0,405.0,37.0,5.3,16.0,89.0,212.99,161.62
2016,8,29,18,15,202.5,26.5,5.2,15.5,52.5,111.99,63.85
2016,8,29,18,30,0.0,16.0,5.1,15.0,16.0,15.73,0.0
2016,8,29,18,45,0.0,8.0,5.05,15.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,124.5,9.5,4.35,14.5,17.0,9.34,0.0
2016,8,30,6,0,249.0,19.0,4.5,15.0,34.0,14.79,0.0
2016,8,30,6,15,370.5,29.0,4.55,15.0,76.0,21.65,12.53
2016,8,30,6,30,492.0,39.0,4.6,15.0,118.0,28.03,18.91
2016,8,30,6,45,344.5,68.0,4.65,15.5,133.0,50.01,38.63
2016,8,30,7,0,197.0,97.0,4.7,16.0,148.0,75.25,61.09
2016,8,30,7,15,213.0,117.0,4.65,16.0,184.0,104.82,76.25
2016,8,30,7,30,229.0,137.0,4.6,16.0,220.0,136.26,99.26
2016,8,30,7,45,287.5,151.5,4.6,16.5,271.5,171.91,125.52
2016,8,30,8,0,346.0,166.0,4.6,17.0,323.0,213.53,157.96
2016,8,30,8,15,312.0,194.5,4.55,17.5,348.5,248.35,188.64
2016,8,30,8,30,278.0,223.0,4.5,18.0,374.0,279.86,215.9
2016,8,30,8,45,311.5,238.0,4.5,18.5,420.5,321.14,249.0
2016,8,30,9,0,345.0,253.0,4.5,19.0,467.0,365.45,284.22
2016,8,30,9,15,625.5,167.0,4.5,19.0,587.0,432.62,337.75
2016,8,30,9,30,906.0,81.0,4.5,19.0,707.0,531.73,417.1
2016,8,30,9,45,916.0,82.0,4.55,19.5,743.0,578.45,454.37
2016,8,30,10,0,926.0,83.0,4.6,20.0,779.0,624.21,490.11
2016,8,30,10,15,932.5,84.0,4.6,20.0,808.0,666.6,523.26
2016,8,30,10,30,939.0,85.0,4.6,20.0,837.0,707.33,554.37
2016,8,30,10,45,945.5,84.5,4.7,20.5,859.5,744.8,580.22
2016,8,30,11,0,952.0,84.0,4.8,21.0,882.0,780.22,604.42
2016,8,30,11,15,954.5,84.5,4.8,21.0,896.5,811.34,626.08
2016,8,30,11,30,957.0,85.0,4.8,21.0,911.0,839.87,645.86
2016,8,30,11,45,959.5,84.5,4.8,21.0,917.5,864.7,663.0
2016,8,30,12,0,962.0,84.0,4.8,21.0,924.0,886.67,678.18
2016,8,30,12,15,961.5,84.0,4.8,21.0,922.5,903.64,689.92
2016,8,30,12,30,961.0,84.0,4.8,21.0,921.0,917.47,699.58
2016,8,30,12,45,955.5,85.5,4.85,21.0,910.5,925.28,705.52
2016,8,30,13,0,950.0,87.0,4.9,21.0,900.0,929.82,709.35
2016,8,30,13,15,946.5,86.5,4.9,21.0,883.0,930.79,710.5
2016,8,30,13,30,943.0,86.0,4.9,21.0,866.0,928.5,709.54
2016,8,30,13,45,938.5,84.5,4.95,21.0,841.5,921.04,705.46
2016,8,30,14,0,934.0,83.0,5.0,21.0,817.0,910.39,699.28
2016,8,30,14,15,926.5,81.5,5.0,20.5,785.5,894.03,690.21
2016,8,30,14,30,919.0,80.0,5.0,20.0,754.0,874.72,679.11
2016,8,30,14,45,909.5,78.5,5.0,20.0,716.0,850.91,663.48
2016,8,30,15,0,900.0,77.0,5.0,20.0,678.0,824.51,645.99
2016,8,30,15,15,886.5,75.0,5.0,19.5,635.0,791.93,625.18
2016,8,30,15,30,873.0,73.0,5.0,19.0,592.0,757.31,602.65
2016,8,30,15,45,856.0,70.5,5.0,19.0,544.5,717.7,574.95
2016,8,30,16,0,839.0,68.0,5.0,19.0,497.0,676.71,545.9
2016,8,30,16,15,814.5,65.0,4.95,18.5,446.5,628.98,512.05
2016,8,30,16,30,790.0,62.0,4.9,18.0,396.0,584.99,479.0
2016,8,30,16,45,754.5,59.0,4.9,18.0,343.0,530.25,435.15
2016,8,30,17,0,719.0,56.0,4.9,18.0,290.0,476.65,390.88
2016,8,30,17,15,667.5,51.0,4.85,17.5,238.0,413.97,338.39
2016,8,30,17,30,616.0,46.0,4.8,17.0,186.0,354.52,286.61
2016,8,30,17,45,529.0,39.0,4.8,17.0,137.0,281.44,221.92
2016,8,30,18,0,442.0,32.0,4.8,17.0,88.0,219.48,164.47
2016,8,30,18,15,221.0,23.0,4.7,16.5,51.0,112.5,56.79
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,128.0,9.5,4.45,13.5,16.5,9.34,0.0
2016,8,31,6,0,256.0,19.0,4.6,14.0,33.0,14.93,0.0
2016,8,31,6,15,381.0,28.5,4.7,14.5,75.5,21.33,12.2
2016,8,31,6,30,506.0,38.0,4.8,15.0,118.0,27.3,18.24
2016,8,31,6,45,576.5,44.5,4.95,15.5,168.5,33.17,23.74
2016,8,31,7,0,647.0,51.0,5.1,16.0,219.0,36.4,26.74
2016,8,31,7,15,323.5,62.5,5.15,16.0,146.5,62.46,37.51
2016,8,31,7,30,0.0,74.0,5.2,16.0,74.0,71.26,54.71
2016,8,31,7,45,0.0,101.0,5.3,16.5,101.0,96.1,75.23
2016,8,31,8,0,0.0,128.0,5.4,17.0,128.0,120.95,95.41
2016,8,31,8,15,21.0,171.0,5.4,17.0,182.5,165.37,130.87
2016,8,31,8,30,42.0,214.0,5.4,17.0,237.0,207.1,163.95
2016,8,31,8,45,34.5,224.5,5.45,17.5,244.5,217.65,172.02
2016,8,31,9,0,27.0,235.0,5.5,18.0,252.0,231.67,182.69
2016,8,31,9,15,31.5,255.5,5.5,18.0,276.5,250.37,197.22
2016,8,31,9,30,36.0,276.0,5.5,18.0,301.0,273.97,215.56
2016,8,31,9,45,50.0,304.5,5.55,18.5,341.0,310.38,243.5
2016,8,31,10,0,64.0,333.0,5.6,19.0,381.0,348.22,272.28
2016,8,31,10,15,199.5,345.0,5.55,19.0,503.0,446.28,349.83
2016,8,31,10,30,335.0,357.0,5.5,19.0,625.0,555.17,434.44
2016,8,31,10,45,305.5,376.5,5.45,19.5,626.0,567.42,441.76
2016,8,31,11,0,276.0,396.0,5.4,20.0,627.0,577.25,447.35
2016,8,31,11,15,609.0,245.5,5.35,20.0,766.5,700.18,547.36
2016,8,31,11,30,942.0,95.0,5.3,20.0,906.0,835.41,648.66
2016,8,31,11,45,575.0,263.0,5.25,20.0,759.0,725.94,564.37
2016,8,31,12,0,208.0,431.0,5.2,20.0,612.0,594.94,457.52
2016,8,31,12,15,328.5,389.5,5.15,20.0,675.0,665.89,513.92
2016,8,31,12,30,449.0,348.0,5.1,20.0,738.0,739.89,570.99
2016,8,31,12,45,455.0,341.5,5.1,20.0,733.0,747.16,576.46
2016,8,31,13,0,461.0,335.0,5.1,20.0,728.0,752.78,581.13
2016,8,31,13,15,473.0,317.5,5.1,20.0,714.0,750.87,580.84
2016,8,31,13,30,485.0,300.0,5.1,20.0,700.0,746.93,579.18
2016,8,31,13,45,400.0,326.5,5.15,20.0,650.0,700.67,543.77
2016,8,31,14,0,315.0,353.0,5.2,20.0,600.0,648.31,503.76
2016,8,31,14,15,320.0,336.0,5.25,20.0,578.0,634.41,494.96
2016,8,31,14,30,325.0,319.0,5.3,20.0,556.0,619.0,484.86
2016,8,31,14,45,317.5,302.5,5.35,20.0,524.0,592.21,465.89
2016,8,31,15,0,310.0,286.0,5.4,20.0,492.0,564.43,446.06
2016,8,31,15,15,231.5,275.0,5.4,19.5,423.5,477.3,379.6
2016,8,31,15,30,153.0,264.0,5.4,19.0,355.0,401.71,320.65
2016,8,31,15,45,152.5,242.0,5.4,19.0,326.0,374.95,300.76
2016,8,31,16,0,152.0,220.0,5.4,19.0,297.0,347.6,280.04
2016,8,31,16,15,80.0,181.0,5.35,18.5,221.5,244.39,197.03
2016,8,31,16,30,8.0,142.0,5.3,18.0,146.0,147.92,117.55
2016,8,31,16,45,4.0,124.5,5.3,18.0,126.5,127.96,101.37
2016,8,31,17,0,0.0,107.0,5.3,18.0,107.0,108.28,85.14
2016,8,31,17,15,295.5,77.5,5.2,17.5,143.0,252.2,206.61
2016,8,31,17,30,591.0,48.0,5.1,17.0,179.0,345.29,279.3
2016,8,31,17,45,503.0,40.0,5.1,17.0,130.5,272.54,214.4
2016,8,31,18,0,415.0,32.0,5.1,17.0,82.0,207.67,154.41
2016,8,31,18,15,207.5,16.0,5.05,16.5,41.0,97.62,40.03
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,125.0,9.0,4.2,13.5,15.5,8.85,0.0
2016,9,1,6,0,250.0,18.0,4.3,14.0,31.0,14.09,0.0
2016,9,1,6,15,378.0,28.0,4.35,14.0,74.0,21.01,11.85
2016,9,1,6,30,506.0,38.0,4.4,14.0,117.0,27.44,18.43
2016,9,1,6,45,574.5,45.5,4.45,14.5,167.5,31.3,22.19
2016,9,1,7,0,643.0,53.0,4.5,15.0,218.0,38.33,28.58
2016,9,1,7,15,321.5,54.5,4.4,15.5,137.0,52.64,29.66
2016,9,1,7,30,0.0,56.0,4.3,16.0,56.0,54.11,40.26
2016,9,1,7,45,0.0,69.0,4.25,16.5,69.0,66.7,50.65
2016,9,1,8,0,0.0,82.0,4.2,17.0,82.0,79.24,60.82
2016,9,1,8,15,0.0,90.0,4.1,17.0,90.0,86.88,66.93
2016,9,1,8,30,0.0,98.0,4.0,17.0,98.0,94.52,73.0
2016,9,1,8,45,0.0,121.0,3.95,17.5,121.0,116.18,90.33
2016,9,1,9,0,0.0,144.0,3.9,18.0,144.0,137.85,107.42
2016,9,1,9,15,2.0,163.0,3.9,18.0,164.5,156.77,122.32
2016,9,1,9,30,4.0,182.0,3.9,18.0,185.0,175.94,137.34
2016,9,1,9,45,6.5,199.5,3.9,18.0,204.5,194.22,151.6
2016,9,1,10,0,9.0,217.0,3.9,18.0,224.0,212.79,166.01
2016,9,1,10,15,11.0,234.5,4.0,18.0,243.0,231.31,180.36
2016,9,1,10,30,13.0,252.0,4.1,18.0,262.0,250.06,194.83
2016,9,1,10,45,15.5,269.5,4.2,18.5,282.0,269.36,209.33
2016,9,1,11,0,18.0,287.0,4.3,19.0,302.0,288.91,223.93
2016,9,1,11,15,18.5,293.0,4.45,19.0,308.5,296.2,229.48
2016,9,1,11,30,19.0,299.0,4.6,19.0,315.0,303.5,235.09
2016,9,1,11,45,19.0,300.5,4.8,19.0,317.0,306.04,237.12
2016,9,1,12,0,19.0,302.0,5.0,19.0,319.0,308.53,239.14
2016,9,1,12,15,31.5,337.5,5.1,19.0,365.0,357.39,277.09
2016,9,1,12,30,44.0,373.0,5.2,19.0,411.0,405.39,314.02
2016,9,1,12,45,54.5,381.0,5.3,19.0,428.0,424.92,329.32
2016,9,1,13,0,65.0,389.0,5.4,19.0,445.0,444.64,344.87
2016,9,1,13,15,66.5,380.5,5.25,19.0,436.5,439.65,341.22
2016,9,1,13,30,68.0,372.0,5.1,19.0,428.0,434.34,337.44
2016,9,1,13,45,46.5,333.5,5.0,19.0,371.0,377.34,293.71
2016,9,1,14,0,25.0,295.0,4.9,19.0,314.0,313.12,244.05
2016,9,1,14,15,39.0,303.5,4.9,19.0,332.0,342.23,267.58
2016,9,1,14,30,53.0,312.0,4.9,19.0,350.0,364.49,285.63
2016,9,1,14,45,126.5,307.0,4.9,19.0,392.5,429.45,338.65
2016,9,1,15,0,200.0,302.0,4.9,19.0,435.0,483.6,382.81
2016,9,1,15,15,198.5,282.0,5.0,18.5,406.5,458.45,365.15
2016,9,1,15,30,197.0,262.0,5.1,18.0,378.0,432.58,346.94
2016,9,1,15,45,118.0,229.5,5.2,18.0,297.5,335.14,269.44
2016,9,1,16,0,39.0,197.0,5.3,18.0,217.0,233.91,187.3
2016,9,1,16,15,19.5,160.0,5.3,17.5,170.0,173.79,138.97
2016,9,1,16,30,0.0,123.0,5.3,17.0,123.0,122.47,96.87
2016,9,1,16,45,0.0,105.5,5.3,17.0,105.5,104.98,82.62
2016,9,1,17,0,0.0,88.0,5.3,17.0,88.0,87.43,68.08
2016,9,1,17,15,266.5,71.5,5.25,16.5,129.5,229.15,188.15
2016,9,1,17,30,533.0,55.0,5.2,16.0,171.0,324.41,263.04
2016,9,1,17,45,431.5,46.0,5.2,15.5,123.0,247.77,195.45
2016,9,1,18,0,330.0,37.0,5.2,15.0,75.0,179.99,133.57
2016,9,1,18,15,165.0,18.5,5.15,14.5,37.5,85.54,24.29
2016,9,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,67.5,9.0,4.25,13.5,12.5,8.85,0.0
2016,9,2,6,0,135.0,18.0,4.4,14.0,25.0,14.09,0.0
2016,9,2,6,15,255.5,31.5,4.4,14.0,63.5,24.48,14.59
2016,9,2,6,30,376.0,45.0,4.4,14.0,102.0,34.02,24.15
2016,9,2,6,45,452.5,54.5,4.45,14.5,150.0,39.24,29.2
2016,9,2,7,0,529.0,64.0,4.5,15.0,198.0,44.15,33.75
2016,9,2,7,15,580.5,71.0,4.4,15.5,249.0,77.14,43.4
2016,9,2,7,30,632.0,78.0,4.3,16.0,300.0,119.93,69.13
2016,9,2,7,45,670.0,82.5,4.25,16.5,351.5,163.95,102.43
2016,9,2,8,0,708.0,87.0,4.2,17.0,403.0,211.76,142.33
2016,9,2,8,15,734.5,91.0,4.15,17.0,452.0,262.93,187.28
2016,9,2,8,30,761.0,95.0,4.1,17.0,501.0,312.91,231.7
2016,9,2,8,45,782.5,97.5,4.05,17.5,547.0,361.75,274.55
2016,9,2,9,0,804.0,100.0,4.0,18.0,593.0,411.8,317.47
2016,9,2,9,15,818.5,102.5,4.05,18.5,634.0,459.67,357.79
2016,9,2,9,30,833.0,105.0,4.1,19.0,675.0,507.62,397.07
2016,9,2,9,45,608.5,208.0,4.15,19.5,636.0,515.96,403.03
2016,9,2,10,0,384.0,311.0,4.2,20.0,597.0,508.67,395.0
2016,9,2,10,15,413.5,311.0,4.3,20.0,629.5,543.11,422.01
2016,9,2,10,30,443.0,311.0,4.4,20.0,662.0,581.18,451.37
2016,9,2,10,45,483.0,307.5,4.5,20.5,700.0,624.37,483.56
2016,9,2,11,0,523.0,304.0,4.6,21.0,738.0,668.96,516.39
2016,9,2,11,15,517.0,313.5,4.6,21.0,749.0,692.05,532.97
2016,9,2,11,30,511.0,323.0,4.6,21.0,760.0,713.51,548.31
2016,9,2,11,45,715.0,212.0,4.6,21.0,828.0,786.51,606.82
2016,9,2,12,0,919.0,101.0,4.6,21.0,896.0,860.42,659.25
2016,9,2,12,15,919.0,101.0,4.6,21.0,894.5,877.09,670.48
2016,9,2,12,30,919.0,101.0,4.6,21.0,893.0,890.77,680.07
2016,9,2,12,45,902.5,109.0,4.65,21.0,879.5,895.23,683.68
2016,9,2,13,0,886.0,117.0,4.7,21.0,866.0,896.47,685.25
2016,9,2,13,15,659.0,222.5,4.8,21.0,773.5,816.41,629.35
2016,9,2,13,30,432.0,328.0,4.9,21.0,681.0,726.01,558.93
2016,9,2,13,45,441.0,310.5,5.05,21.0,661.5,717.65,555.12
2016,9,2,14,0,450.0,293.0,5.2,21.0,642.0,707.24,549.41
2016,9,2,14,15,652.0,199.5,5.4,20.5,682.0,783.06,613.67
2016,9,2,14,30,854.0,106.0,5.6,20.0,722.0,839.02,657.76
2016,9,2,14,45,844.5,103.0,5.8,20.0,684.5,814.81,642.03
2016,9,2,15,0,835.0,100.0,6.0,20.0,647.0,792.71,628.12
2016,9,2,15,15,819.5,97.5,6.05,19.5,604.5,759.68,606.53
2016,9,2,15,30,804.0,95.0,6.1,19.0,562.0,724.85,583.34
2016,9,2,15,45,785.0,91.0,6.15,19.0,515.5,684.19,554.27
2016,9,2,16,0,766.0,87.0,6.2,19.0,469.0,642.39,523.94
2016,9,2,16,15,737.5,83.0,6.15,18.5,418.5,593.43,486.99
2016,9,2,16,30,709.0,79.0,6.1,18.0,368.0,546.9,450.64
2016,9,2,16,45,668.0,74.0,6.05,17.5,316.5,490.2,405.05
2016,9,2,17,0,627.0,69.0,6.0,17.0,265.0,435.28,359.48
2016,9,2,17,15,566.0,62.0,5.9,16.5,213.5,370.16,304.01
2016,9,2,17,30,505.0,55.0,5.8,16.0,162.0,309.33,250.43
2016,9,2,17,45,403.5,45.5,5.75,15.5,115.5,233.84,183.95
2016,9,2,18,0,302.0,36.0,5.7,15.0,69.0,167.29,122.64
2016,9,2,18,15,151.0,18.0,5.65,14.5,34.5,78.82,7.66
2016,9,2,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,5.7,13.0,12.0,11.8,0.0
2016,9,3,6,0,0.0,24.0,5.8,13.0,24.0,21.75,0.0
2016,9,3,6,15,181.5,35.5,5.8,13.0,62.5,27.57,17.0
2016,9,3,6,30,363.0,47.0,5.8,13.0,101.0,36.18,26.08
2016,9,3,6,45,435.0,58.5,5.8,13.5,149.0,43.13,32.74
2016,9,3,7,0,507.0,70.0,5.8,14.0,197.0,49.65,38.77
2016,9,3,7,15,253.5,73.0,5.7,14.5,136.5,64.59,42.52
2016,9,3,7,30,0.0,76.0,5.6,15.0,76.0,72.98,56.4
2016,9,3,7,45,0.0,103.0,5.5,15.5,103.0,97.75,76.94
2016,9,3,8,0,0.0,130.0,5.4,16.0,130.0,122.55,97.16
2016,9,3,8,15,0.0,133.0,5.35,16.0,133.0,126.15,99.79
2016,9,3,8,30,0.0,136.0,5.3,16.0,136.0,129.54,102.25
2016,9,3,8,45,0.0,142.0,5.25,16.5,142.0,135.55,106.65
2016,9,3,9,0,0.0,148.0,5.2,17.0,148.0,141.52,110.97
2016,9,3,9,15,6.0,185.0,5.15,17.0,189.5,178.84,140.83
2016,9,3,9,30,12.0,222.0,5.1,17.0,231.0,216.77,170.87
2016,9,3,9,45,17.5,248.5,5.1,17.5,261.5,245.44,192.97
2016,9,3,10,0,23.0,275.0,5.1,18.0,292.0,274.7,215.32
2016,9,3,10,15,16.0,246.5,5.15,18.0,258.5,245.56,192.07
2016,9,3,10,30,9.0,218.0,5.2,18.0,225.0,215.25,167.9
2016,9,3,10,45,13.0,249.5,5.3,18.0,260.0,248.61,194.14
2016,9,3,11,0,17.0,281.0,5.4,18.0,295.0,282.38,220.46
2016,9,3,11,15,15.0,272.5,5.5,18.0,285.5,273.88,213.64
2016,9,3,11,30,13.0,264.0,5.6,18.0,276.0,265.11,206.69
2016,9,3,11,45,15.5,281.5,5.7,18.0,296.0,284.8,222.12
2016,9,3,12,0,18.0,299.0,5.8,18.0,316.0,304.7,237.66
2016,9,3,12,15,33.5,338.5,5.9,18.0,368.0,359.93,280.93
2016,9,3,12,30,49.0,378.0,6.0,18.0,420.0,414.45,323.26
2016,9,3,12,45,49.5,372.0,6.1,18.0,414.5,411.36,321.06
2016,9,3,13,0,50.0,366.0,6.2,18.0,409.0,408.02,318.85
2016,9,3,13,15,50.0,359.0,6.2,18.0,401.0,402.99,315.28
2016,9,3,13,30,50.0,352.0,6.2,18.0,393.0,397.72,311.56
2016,9,3,13,45,170.5,351.5,6.25,18.0,484.0,510.59,402.92
2016,9,3,14,0,291.0,351.0,6.3,18.0,575.0,622.66,491.72
2016,9,3,14,15,290.5,336.5,6.3,17.5,552.5,606.84,481.19
2016,9,3,14,30,290.0,322.0,6.3,17.0,530.0,589.8,470.09
2016,9,3,14,45,272.0,306.5,6.3,17.0,493.5,556.1,444.82
2016,9,3,15,0,254.0,291.0,6.3,17.0,457.0,521.97,419.07
2016,9,3,15,15,237.0,272.0,6.35,17.0,418.5,476.23,384.32
2016,9,3,15,30,220.0,253.0,6.4,17.0,380.0,438.69,355.51
2016,9,3,15,45,491.5,173.0,6.5,17.0,425.0,558.64,457.75
2016,9,3,16,0,763.0,93.0,6.6,17.0,470.0,643.99,530.64
2016,9,3,16,15,733.5,88.5,6.65,16.5,419.0,596.45,493.8
2016,9,3,16,30,704.0,84.0,6.7,16.0,368.0,546.79,454.73
2016,9,3,16,45,652.5,80.5,6.8,16.0,314.5,486.01,404.57
2016,9,3,17,0,601.0,77.0,6.9,16.0,261.0,427.78,355.14
2016,9,3,17,15,536.5,69.0,6.8,15.5,209.5,360.98,297.78
2016,9,3,17,30,472.0,61.0,6.7,15.0,158.0,298.66,242.58
2016,9,3,17,45,361.5,50.0,6.6,14.5,111.5,219.48,172.82
2016,9,3,18,0,251.0,39.0,6.5,14.0,65.0,152.36,110.57
2016,9,3,18,15,125.5,19.5,6.55,13.5,32.5,70.34,0.0
2016,9,3,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,31.5,8.0,6.75,12.5,9.5,7.86,0.0
2016,9,4,6,0,63.0,16.0,6.8,13.0,19.0,13.6,0.0
2016,9,4,6,15,167.5,35.0,6.75,13.0,56.5,27.23,16.49
2016,9,4,6,30,272.0,54.0,6.7,13.0,94.0,41.29,30.5
2016,9,4,6,45,357.5,67.0,6.65,13.5,142.0,49.8,38.62
2016,9,4,7,0,443.0,80.0,6.6,14.0,190.0,57.88,46.08
2016,9,4,7,15,500.0,90.0,6.45,14.0,241.5,87.14,55.62
2016,9,4,7,30,557.0,100.0,6.3,14.0,293.0,128.86,80.83
2016,9,4,7,45,608.0,104.5,6.2,14.5,346.0,170.44,111.46
2016,9,4,8,0,659.0,109.0,6.1,15.0,399.0,217.37,150.01
2016,9,4,8,15,688.5,114.5,5.95,15.0,449.0,264.87,191.97
2016,9,4,8,30,718.0,120.0,5.8,15.0,499.0,314.96,236.66
2016,9,4,8,45,748.0,121.0,5.65,15.5,547.0,363.6,279.54
2016,9,4,9,0,778.0,122.0,5.5,16.0,595.0,417.45,325.82
2016,9,4,9,15,794.5,125.0,5.45,16.5,636.5,465.45,366.72
2016,9,4,9,30,811.0,128.0,5.4,17.0,678.0,513.77,406.81
2016,9,4,9,45,849.5,117.5,5.35,17.5,720.5,561.48,445.65
2016,9,4,10,0,888.0,107.0,5.3,18.0,763.0,613.07,486.51
2016,9,4,10,15,896.0,108.5,5.25,18.0,792.0,655.4,520.09
2016,9,4,10,30,904.0,110.0,5.2,18.0,821.0,696.26,551.89
2016,9,4,10,45,907.5,112.0,5.2,18.5,842.5,732.82,578.69
2016,9,4,11,0,911.0,114.0,5.2,19.0,864.0,767.25,602.18
2016,9,4,11,15,914.5,114.5,5.25,19.0,878.5,797.98,624.23
2016,9,4,11,30,918.0,115.0,5.3,19.0,893.0,826.27,644.5
2016,9,4,11,45,919.0,115.5,5.4,19.0,899.0,849.99,661.77
2016,9,4,12,0,920.0,116.0,5.5,19.0,905.0,870.92,677.13
2016,9,4,12,15,919.5,116.0,5.6,19.0,903.5,887.22,689.27
2016,9,4,12,30,919.0,116.0,5.7,19.0,902.0,900.52,699.4
2016,9,4,12,45,713.0,215.5,5.8,19.0,821.0,839.41,655.96
2016,9,4,13,0,507.0,315.0,5.9,19.0,740.0,767.25,598.49
2016,9,4,13,15,517.0,299.5,5.95,19.0,725.5,765.26,598.6
2016,9,4,13,30,527.0,284.0,6.0,19.0,711.0,761.13,596.89
2016,9,4,13,45,715.5,194.5,6.1,19.0,754.5,835.25,657.16
2016,9,4,14,0,904.0,105.0,6.2,19.0,798.0,893.0,700.38
2016,9,4,14,15,895.0,103.5,6.2,18.5,766.0,875.66,689.91
2016,9,4,14,30,886.0,102.0,6.2,18.0,734.0,855.5,677.75
2016,9,4,14,45,872.5,100.5,6.25,18.0,694.5,829.0,659.8
2016,9,4,15,0,859.0,99.0,6.3,18.0,655.0,804.64,643.45
2016,9,4,15,15,842.5,96.5,6.2,18.0,611.0,770.25,618.91
2016,9,4,15,30,826.0,94.0,6.1,18.0,567.0,734.03,592.93
2016,9,4,15,45,803.0,91.0,6.1,18.0,518.5,690.99,561.83
2016,9,4,16,0,780.0,88.0,6.1,18.0,470.0,647.0,529.57
2016,9,4,16,15,749.5,84.0,6.05,17.5,418.5,596.33,490.83
2016,9,4,16,30,719.0,80.0,6.0,17.0,367.0,548.4,453.14
2016,9,4,16,45,670.5,75.5,5.95,16.5,313.0,487.8,404.08
2016,9,4,17,0,622.0,71.0,5.9,16.0,259.0,429.56,355.43
2016,9,4,17,15,556.5,63.5,5.8,15.5,207.0,362.27,297.76
2016,9,4,17,30,491.0,56.0,5.7,15.0,155.0,299.62,242.3
2016,9,4,17,45,377.0,45.5,5.65,14.5,108.5,219.44,171.76
2016,9,4,18,0,263.0,35.0,5.6,14.0,62.0,150.55,106.94
2016,9,4,18,15,131.5,17.5,5.45,13.5,31.0,68.22,0.0
2016,9,4,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.5,8.0,2.2,12.5,10.5,7.86,0.0
2016,9,5,6,0,125.0,16.0,2.2,13.0,21.0,15.73,0.0
2016,9,5,6,15,253.0,29.5,2.15,13.0,59.5,23.07,12.92
2016,9,5,6,30,381.0,43.0,2.1,13.0,98.0,32.71,23.01
2016,9,5,6,45,463.0,52.5,2.1,13.5,147.0,38.0,28.19
2016,9,5,7,0,545.0,62.0,2.1,14.0,196.0,43.0,32.86
2016,9,5,7,15,598.0,68.5,2.0,14.5,247.5,70.9,39.94
2016,9,5,7,30,651.0,75.0,1.9,15.0,299.0,114.0,64.28
2016,9,5,7,45,689.0,80.0,1.8,15.5,351.0,159.23,97.67
2016,9,5,8,0,727.0,85.0,1.7,16.0,403.0,208.23,137.97
2016,9,5,8,15,753.5,89.0,1.6,16.5,453.0,260.2,182.71
2016,9,5,8,30,780.0,93.0,1.5,17.0,503.0,311.0,226.67
2016,9,5,8,45,801.5,95.5,1.4,17.5,549.5,360.66,269.21
2016,9,5,9,0,823.0,98.0,1.3,18.0,596.0,411.5,311.51
2016,9,5,9,15,837.5,100.5,1.3,18.0,637.5,460.17,351.91
2016,9,5,9,30,852.0,103.0,1.3,18.0,679.0,508.86,391.2
2016,9,5,9,45,872.5,100.0,1.3,18.5,716.5,558.26,429.13
2016,9,5,10,0,893.0,97.0,1.3,19.0,754.0,604.52,463.73
2016,9,5,10,15,900.5,98.5,1.4,19.0,783.5,646.63,495.97
2016,9,5,10,30,908.0,100.0,1.5,19.0,813.0,687.21,526.53
2016,9,5,10,45,912.0,101.5,1.65,19.5,834.0,723.68,552.59
2016,9,5,11,0,916.0,103.0,1.8,20.0,855.0,758.02,575.76
2016,9,5,11,15,919.5,103.5,1.95,20.0,869.5,788.75,597.46
2016,9,5,11,30,923.0,104.0,2.1,20.0,884.0,817.03,617.5
2016,9,5,11,45,922.5,106.0,2.25,20.5,889.5,840.99,633.44
2016,9,5,12,0,922.0,108.0,2.4,21.0,895.0,862.11,647.46
2016,9,5,12,15,921.5,107.5,2.6,21.0,893.5,877.82,659.51
2016,9,5,12,30,921.0,107.0,2.8,21.0,892.0,890.5,669.61
2016,9,5,12,45,906.0,114.0,3.05,21.0,878.5,895.26,674.76
2016,9,5,13,0,891.0,121.0,3.3,21.0,865.0,896.8,677.81
2016,9,5,13,15,887.0,120.0,3.5,21.0,847.5,896.62,679.41
2016,9,5,13,30,883.0,119.0,3.7,21.0,830.0,893.37,678.97
2016,9,5,13,45,875.0,118.5,3.9,21.0,804.5,884.14,674.45
2016,9,5,14,0,867.0,118.0,4.1,21.0,779.0,871.99,667.95
2016,9,5,14,15,857.5,116.0,4.25,20.5,747.0,858.59,661.63
2016,9,5,14,30,848.0,114.0,4.4,20.0,715.0,838.19,650.4
2016,9,5,14,45,835.5,111.5,4.55,20.0,676.5,812.2,634.17
2016,9,5,15,0,823.0,109.0,4.7,20.0,638.0,783.89,616.1
2016,9,5,15,15,806.0,105.5,4.7,19.5,594.5,748.87,593.28
2016,9,5,15,30,789.0,102.0,4.7,19.0,551.0,712.15,568.91
2016,9,5,15,45,769.0,97.5,4.75,19.0,503.5,670.68,539.75
2016,9,5,16,0,749.0,93.0,4.8,19.0,456.0,628.17,508.75
2016,9,5,16,15,718.0,88.5,4.65,18.5,405.5,580.35,472.35
2016,9,5,16,30,687.0,84.0,4.5,18.0,355.0,530.48,433.49
2016,9,5,16,45,645.5,77.5,4.35,18.0,303.0,472.95,386.7
2016,9,5,17,0,604.0,71.0,4.2,18.0,251.0,417.28,340.12
2016,9,5,17,15,539.5,63.0,4.1,17.5,200.0,350.93,284.24
2016,9,5,17,30,475.0,55.0,4.0,17.0,149.0,289.19,230.44
2016,9,5,17,45,370.5,43.5,3.95,16.5,103.0,212.98,164.07
2016,9,5,18,0,266.0,32.0,3.9,16.0,57.0,146.43,100.24
2016,9,5,18,15,133.0,16.0,3.9,15.5,28.5,55.42,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,136.0,15.0,1.8,14.0,20.0,14.74,0.0
2016,9,6,6,15,267.5,27.5,1.6,14.0,58.5,21.28,11.19
2016,9,6,6,30,399.0,40.0,1.4,14.0,97.0,30.04,20.56
2016,9,6,6,45,481.5,48.5,1.25,14.5,145.5,34.6,25.06
2016,9,6,7,0,564.0,57.0,1.1,15.0,194.0,38.9,29.11
2016,9,6,7,15,616.0,63.5,0.95,15.5,246.0,65.7,35.76
2016,9,6,7,30,668.0,70.0,0.8,16.0,298.0,109.56,59.85
2016,9,6,7,45,705.0,74.5,0.7,16.5,350.0,158.31,95.49
2016,9,6,8,0,742.0,79.0,0.6,17.0,402.0,207.2,135.02
2016,9,6,8,15,768.0,82.5,0.7,17.5,451.5,255.99,176.83
2016,9,6,8,30,794.0,86.0,0.8,18.0,501.0,306.87,220.68
2016,9,6,8,45,812.5,89.5,0.9,19.0,547.0,357.03,263.18
2016,9,6,9,0,831.0,93.0,1.0,20.0,593.0,408.05,305.25
2016,9,6,9,15,845.5,95.5,1.1,20.5,634.5,457.04,345.25
2016,9,6,9,30,860.0,98.0,1.2,21.0,676.0,509.13,386.3
2016,9,6,9,45,869.5,100.5,1.3,21.5,711.5,554.9,421.7
2016,9,6,10,0,879.0,103.0,1.4,22.0,747.0,599.74,455.5
2016,9,6,10,15,887.0,104.5,1.45,22.0,776.0,641.61,486.93
2016,9,6,10,30,895.0,106.0,1.5,22.0,805.0,682.02,516.7
2016,9,6,10,45,900.5,107.0,1.6,22.5,827.0,718.6,542.52
2016,9,6,11,0,906.0,108.0,1.7,23.0,849.0,753.17,565.18
2016,9,6,11,15,909.5,108.5,1.85,23.0,863.0,783.61,586.45
2016,9,6,11,30,913.0,109.0,2.0,23.0,877.0,811.61,606.1
2016,9,6,11,45,914.0,109.5,2.15,23.5,883.0,835.07,621.52
2016,9,6,12,0,915.0,110.0,2.3,24.0,889.0,855.74,635.1
2016,9,6,12,15,915.0,110.0,2.5,23.5,887.5,872.21,648.81
2016,9,6,12,30,915.0,110.0,2.7,23.0,886.0,885.69,660.67
2016,9,6,12,45,909.5,111.5,2.95,23.0,875.0,892.95,667.51
2016,9,6,13,0,904.0,113.0,3.2,23.0,864.0,897.06,672.3
2016,9,6,13,15,899.5,112.0,3.4,23.0,846.5,896.36,673.55
2016,9,6,13,30,895.0,111.0,3.6,23.0,829.0,892.53,672.77
2016,9,6,13,45,890.0,109.0,3.8,23.0,804.0,884.15,668.91
2016,9,6,14,0,885.0,107.0,4.0,23.0,779.0,872.73,663.01
2016,9,6,14,15,876.0,105.5,4.1,23.0,747.0,855.51,652.62
2016,9,6,14,30,867.0,104.0,4.2,23.0,715.0,835.56,640.36
2016,9,6,14,45,857.0,100.5,4.3,23.0,677.0,810.0,624.13
2016,9,6,15,0,847.0,97.0,4.4,23.0,639.0,786.42,609.25
2016,9,6,15,15,830.5,94.5,4.35,22.5,595.0,752.27,587.27
2016,9,6,15,30,814.0,92.0,4.3,22.0,551.0,716.35,563.79
2016,9,6,15,45,795.5,87.5,4.25,22.0,503.5,675.2,535.06
2016,9,6,16,0,777.0,83.0,4.2,22.0,456.0,632.87,504.88
2016,9,6,16,15,746.5,79.0,4.1,21.5,405.0,582.45,467.45
2016,9,6,16,30,716.0,75.0,4.0,21.0,354.0,532.23,429.12
2016,9,6,16,45,677.0,69.0,3.9,21.0,302.0,478.01,385.61
2016,9,6,17,0,638.0,63.0,3.8,21.0,250.0,423.14,340.28
2016,9,6,17,15,574.5,56.0,3.65,20.0,198.5,357.3,285.83
2016,9,6,17,30,511.0,49.0,3.5,19.0,147.0,296.05,233.13
2016,9,6,17,45,408.5,38.5,3.4,18.5,101.5,220.7,167.6
2016,9,6,18,0,306.0,28.0,3.3,18.0,56.0,155.05,101.58
2016,9,6,18,15,153.0,14.0,3.3,17.5,28.0,58.73,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.5,1.3,15.5,9.0,0.0,0.0
2016,9,7,6,0,133.0,13.0,1.3,16.0,18.0,12.78,0.0
2016,9,7,6,15,262.5,26.5,1.3,16.5,56.0,20.48,10.13
2016,9,7,6,30,392.0,40.0,1.3,17.0,94.0,30.23,20.4
2016,9,7,6,45,472.0,49.5,1.3,17.5,143.0,35.66,25.63
2016,9,7,7,0,552.0,59.0,1.3,18.0,192.0,40.77,30.35
2016,9,7,7,15,604.5,66.0,1.35,18.5,243.5,65.69,36.38
2016,9,7,7,30,657.0,73.0,1.4,19.0,295.0,109.29,59.7
2016,9,7,7,45,693.5,78.0,1.5,19.5,347.0,154.48,92.03
2016,9,7,8,0,730.0,83.0,1.6,20.0,399.0,206.55,134.01
2016,9,7,8,15,756.5,87.0,1.7,20.5,448.5,255.22,175.53
2016,9,7,8,30,783.0,91.0,1.8,21.0,498.0,306.07,219.25
2016,9,7,8,45,801.5,94.5,1.9,22.0,544.0,355.66,261.31
2016,9,7,9,0,820.0,98.0,2.0,23.0,590.0,406.13,303.0
2016,9,7,9,15,835.0,101.0,1.95,23.5,631.5,455.26,342.78
2016,9,7,9,30,850.0,104.0,1.9,24.0,673.0,504.46,381.31
2016,9,7,9,45,863.5,104.5,1.9,24.5,709.0,553.12,418.36
2016,9,7,10,0,877.0,105.0,1.9,25.0,745.0,598.15,451.77
2016,9,7,10,15,885.0,106.5,1.85,25.5,774.0,639.92,481.61
2016,9,7,10,30,893.0,108.0,1.8,26.0,803.0,680.23,509.53
2016,9,7,10,45,897.5,109.5,1.8,26.5,824.5,716.5,534.23
2016,9,7,11,0,902.0,111.0,1.8,27.0,846.0,750.71,555.69
2016,9,7,11,15,905.5,111.5,1.85,27.5,860.0,781.01,574.61
2016,9,7,11,30,909.0,112.0,1.9,28.0,874.0,808.88,591.83
2016,9,7,11,45,910.0,112.5,1.95,28.5,880.0,832.22,606.01
2016,9,7,12,0,911.0,113.0,2.0,29.0,886.0,852.78,618.39
2016,9,7,12,15,910.5,113.0,2.15,29.0,884.0,868.74,629.95
2016,9,7,12,30,910.0,113.0,2.3,29.0,882.0,881.71,639.68
2016,9,7,12,45,889.5,122.5,2.5,29.0,867.0,884.19,643.06
2016,9,7,13,0,869.0,132.0,2.7,29.0,852.0,883.44,644.43
2016,9,7,13,15,864.0,131.0,2.85,28.5,834.0,882.33,646.55
2016,9,7,13,30,859.0,130.0,3.0,28.0,816.0,882.25,649.43
2016,9,7,13,45,850.5,129.0,3.15,28.0,790.0,872.42,644.57
2016,9,7,14,0,842.0,128.0,3.3,28.0,764.0,859.69,637.87
2016,9,7,14,15,831.5,126.0,3.35,27.5,731.5,841.43,628.12
2016,9,7,14,30,821.0,124.0,3.4,27.0,699.0,820.53,616.59
2016,9,7,14,45,805.5,122.0,3.5,27.0,660.0,793.12,599.53
2016,9,7,15,0,790.0,120.0,3.6,27.0,621.0,763.59,580.89
2016,9,7,15,15,771.0,116.5,3.6,26.5,577.0,727.83,558.36
2016,9,7,15,30,752.0,113.0,3.6,26.0,533.0,693.28,536.42
2016,9,7,15,45,725.5,108.5,3.65,25.5,485.0,648.52,506.34
2016,9,7,16,0,699.0,104.0,3.7,25.0,437.0,603.25,474.5
2016,9,7,16,15,665.0,98.5,3.6,24.5,386.0,551.84,436.75
2016,9,7,16,30,631.0,93.0,3.5,24.0,335.0,501.07,398.43
2016,9,7,16,45,582.0,86.0,3.45,23.5,283.5,441.14,351.87
2016,9,7,17,0,533.0,79.0,3.4,23.0,232.0,383.73,305.76
2016,9,7,17,15,463.5,68.5,3.2,22.0,182.0,315.63,250.06
2016,9,7,17,30,394.0,58.0,3.0,21.0,132.0,252.67,196.85
2016,9,7,17,45,290.0,44.0,2.85,20.5,89.0,178.62,133.67
2016,9,7,18,0,186.0,30.0,2.7,20.0,46.0,114.1,69.96
2016,9,7,18,15,93.0,15.0,2.5,19.5,23.0,41.65,0.0
2016,9,7,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,66.0,12.0,2.2,15.0,14.0,11.8,0.0
2016,9,8,6,15,175.0,28.5,2.2,15.0,49.0,22.11,11.09
2016,9,8,6,30,284.0,45.0,2.2,15.0,84.0,34.28,24.01
2016,9,8,6,45,368.0,57.5,2.25,15.5,131.0,42.64,31.95
2016,9,8,7,0,452.0,70.0,2.3,16.0,178.0,50.78,39.42
2016,9,8,7,15,508.0,79.5,2.25,16.0,228.5,72.84,45.63
2016,9,8,7,30,564.0,89.0,2.2,16.0,279.0,113.61,68.05
2016,9,8,7,45,606.0,95.5,2.15,16.5,330.0,155.78,98.11
2016,9,8,8,0,648.0,102.0,2.1,17.0,381.0,202.26,135.43
2016,9,8,8,15,478.0,154.5,2.05,17.5,373.5,242.46,176.6
2016,9,8,8,30,308.0,207.0,2.0,18.0,366.0,268.17,203.79
2016,9,8,8,45,274.0,234.5,2.0,18.5,385.5,297.76,228.76
2016,9,8,9,0,240.0,262.0,2.0,19.0,405.0,327.92,253.1
2016,9,8,9,15,285.5,272.5,1.95,19.0,454.5,367.1,283.57
2016,9,8,9,30,331.0,283.0,1.9,19.0,504.0,413.95,319.65
2016,9,8,9,45,338.0,298.5,1.9,19.5,534.5,448.56,345.46
2016,9,8,10,0,345.0,314.0,1.9,20.0,565.0,483.3,370.89
2016,9,8,10,15,346.5,327.0,1.9,20.0,587.5,512.5,392.49
2016,9,8,10,30,348.0,340.0,1.9,20.0,610.0,541.21,413.43
2016,9,8,10,45,597.0,238.5,1.95,20.0,717.0,630.0,482.92
2016,9,8,11,0,846.0,137.0,2.0,20.0,824.0,732.88,560.92
2016,9,8,11,15,849.5,138.0,2.0,20.0,837.5,762.69,580.38
2016,9,8,11,30,853.0,139.0,2.0,20.0,851.0,790.26,598.86
2016,9,8,11,45,857.0,138.0,2.05,20.5,858.0,813.87,613.86
2016,9,8,12,0,861.0,137.0,2.1,21.0,865.0,833.12,625.89
2016,9,8,12,15,478.0,268.0,2.15,21.0,672.5,665.43,504.92
2016,9,8,12,30,95.0,399.0,2.2,21.0,480.0,473.38,357.65
2016,9,8,12,45,95.5,394.5,2.3,21.0,474.5,472.48,358.59
2016,9,8,13,0,96.0,390.0,2.4,21.0,469.0,471.22,358.22
2016,9,8,13,15,94.5,382.5,2.4,20.5,459.0,464.81,354.53
2016,9,8,13,30,93.0,375.0,2.4,20.0,449.0,458.0,350.6
2016,9,8,13,45,158.5,365.0,2.45,20.0,486.0,512.05,393.02
2016,9,8,14,0,224.0,355.0,2.5,20.0,523.0,558.49,429.28
2016,9,8,14,15,248.0,334.0,2.5,20.0,513.0,563.99,434.45
2016,9,8,14,30,272.0,313.0,2.5,20.0,503.0,560.57,433.54
2016,9,8,14,45,336.5,279.0,2.55,20.0,500.5,573.54,446.1
2016,9,8,15,0,401.0,245.0,2.6,20.0,498.0,582.39,455.49
2016,9,8,15,15,390.0,231.0,2.65,19.5,462.5,551.36,434.28
2016,9,8,15,30,379.0,217.0,2.7,19.0,427.0,519.56,412.34
2016,9,8,15,45,551.5,155.5,2.75,19.0,431.0,571.58,456.35
2016,9,8,16,0,724.0,94.0,2.8,19.0,435.0,605.59,485.51
2016,9,8,16,15,691.0,88.5,2.85,18.5,384.0,554.03,446.99
2016,9,8,16,30,658.0,83.0,2.9,18.0,333.0,503.04,408.17
