Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,45,615.5,76.0,3.0,18.0,282.0,445.92,362.49
2016,9,8,17,0,573.0,69.0,3.1,18.0,231.0,390.83,316.84
2016,9,8,17,15,504.5,60.5,3.15,17.5,181.0,324.13,260.76
2016,9,8,17,30,436.0,52.0,3.2,17.0,131.0,262.5,207.09
2016,9,8,17,45,331.5,39.5,3.25,16.5,88.0,188.55,142.48
2016,9,8,18,0,227.0,27.0,3.3,16.0,45.0,121.64,70.41
2016,9,8,18,15,113.5,13.5,3.25,15.5,22.5,45.6,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.0,1.75,12.5,7.5,0.0,0.0
2016,9,9,6,0,102.0,12.0,1.8,13.0,15.0,11.8,0.0
2016,9,9,6,15,235.0,25.5,1.75,13.5,51.5,19.83,9.06
2016,9,9,6,30,368.0,39.0,1.7,14.0,88.0,29.64,20.06
2016,9,9,6,45,453.5,48.5,1.7,14.5,136.0,35.11,25.44
2016,9,9,7,0,539.0,58.0,1.7,15.0,184.0,40.26,30.26
2016,9,9,7,15,269.5,73.5,1.65,15.0,136.5,60.7,40.89
2016,9,9,7,30,0.0,89.0,1.6,15.0,89.0,84.15,65.79
2016,9,9,7,45,0.0,110.5,1.55,15.5,110.5,103.96,82.02
2016,9,9,8,0,0.0,132.0,1.5,16.0,132.0,123.92,98.05
2016,9,9,8,15,2.5,149.0,1.45,16.5,150.5,140.64,111.06
2016,9,9,8,30,5.0,166.0,1.4,17.0,169.0,157.67,124.15
2016,9,9,8,45,55.0,215.0,1.35,17.5,248.0,214.89,168.17
2016,9,9,9,0,105.0,264.0,1.3,18.0,327.0,280.67,218.23
2016,9,9,9,15,127.5,286.0,1.3,18.0,367.5,313.11,242.86
2016,9,9,9,30,150.0,308.0,1.3,18.0,408.0,351.53,272.03
2016,9,9,9,45,97.0,306.0,1.3,18.5,372.0,334.55,258.29
2016,9,9,10,0,44.0,304.0,1.3,19.0,336.0,309.07,237.91
2016,9,9,10,15,63.5,331.0,1.4,19.5,379.5,348.95,267.78
2016,9,9,10,30,83.0,358.0,1.5,20.0,423.0,390.53,298.25
2016,9,9,10,45,195.5,365.5,1.6,20.5,522.5,477.29,363.45
2016,9,9,11,0,308.0,373.0,1.7,21.0,622.0,572.13,432.81
2016,9,9,11,15,186.5,376.5,1.8,21.0,528.5,498.49,377.43
2016,9,9,11,30,65.0,380.0,1.9,21.0,435.0,416.16,315.13
2016,9,9,11,45,237.5,366.5,2.0,21.5,566.5,545.03,413.49
2016,9,9,12,0,410.0,353.0,2.1,22.0,698.0,680.62,512.08
2016,9,9,12,15,420.0,343.5,2.25,22.0,696.5,690.28,519.22
2016,9,9,12,30,430.0,334.0,2.4,22.0,695.0,698.61,526.47
2016,9,9,12,45,298.0,366.5,2.55,22.0,615.0,623.7,471.24
2016,9,9,13,0,166.0,399.0,2.7,22.0,535.0,544.68,412.08
2016,9,9,13,15,164.0,391.5,2.85,21.5,523.5,538.77,409.84
2016,9,9,13,30,162.0,384.0,3.0,21.0,512.0,532.17,406.67
2016,9,9,13,45,164.0,370.0,3.15,21.0,496.0,521.5,399.96
2016,9,9,14,0,166.0,356.0,3.3,21.0,480.0,510.03,392.65
2016,9,9,14,15,140.5,338.5,3.4,20.5,440.5,471.17,364.8
2016,9,9,14,30,115.0,321.0,3.5,20.0,401.0,424.59,330.86
2016,9,9,14,45,195.0,296.5,3.6,20.0,423.0,470.26,368.89
2016,9,9,15,0,275.0,272.0,3.7,20.0,445.0,512.39,403.57
2016,9,9,15,15,257.0,254.0,3.7,19.5,406.5,474.96,376.34
2016,9,9,15,30,239.0,236.0,3.7,19.0,368.0,437.44,348.97
2016,9,9,15,45,485.5,163.5,3.75,19.0,400.0,532.09,428.29
2016,9,9,16,0,732.0,91.0,3.8,19.0,432.0,604.34,487.97
2016,9,9,16,15,698.0,86.0,3.75,18.5,381.0,552.53,448.27
2016,9,9,16,30,664.0,81.0,3.7,18.0,330.0,501.37,408.56
2016,9,9,16,45,616.0,75.0,3.7,17.5,278.0,442.27,361.26
2016,9,9,17,0,568.0,69.0,3.7,17.0,226.0,385.64,314.29
2016,9,9,17,15,496.5,60.0,3.6,16.5,176.5,317.46,256.31
2016,9,9,17,30,425.0,51.0,3.5,16.0,127.0,254.65,201.19
2016,9,9,17,45,312.5,38.5,3.4,15.5,84.0,178.72,134.56
2016,9,9,18,0,200.0,26.0,3.3,15.0,41.0,109.42,56.31
2016,9,9,18,15,100.0,13.0,3.15,14.5,20.5,40.82,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.0,2.7,12.5,5.5,0.0,0.0
2016,9,10,6,0,44.0,10.0,2.8,13.0,11.0,9.83,0.0
2016,9,10,6,15,154.0,27.0,2.85,13.0,45.0,20.99,9.42
2016,9,10,6,30,264.0,44.0,2.9,13.0,79.0,33.64,23.53
2016,9,10,6,45,347.5,57.0,2.95,13.5,124.5,42.44,31.97
2016,9,10,7,0,431.0,70.0,3.0,14.0,170.0,50.79,39.72
2016,9,10,7,15,215.5,74.0,2.95,14.5,124.0,64.64,45.67
2016,9,10,7,30,0.0,78.0,2.9,15.0,78.0,74.49,57.69
2016,9,10,7,45,0.0,101.5,2.85,15.5,101.5,96.06,75.54
2016,9,10,8,0,0.0,125.0,2.8,16.0,125.0,117.74,93.13
2016,9,10,8,15,7.0,152.0,2.75,16.0,156.0,144.25,114.35
2016,9,10,8,30,14.0,179.0,2.7,16.0,187.0,171.62,136.09
2016,9,10,8,45,40.0,215.5,2.65,16.5,239.5,210.05,165.88
2016,9,10,9,0,66.0,252.0,2.6,17.0,292.0,255.22,200.8
2016,9,10,9,15,131.5,278.0,2.6,17.5,363.5,307.61,240.92
2016,9,10,9,30,197.0,304.0,2.6,18.0,435.0,369.97,288.55
2016,9,10,9,45,147.0,319.0,2.6,18.5,419.5,368.59,286.68
2016,9,10,10,0,97.0,334.0,2.6,19.0,404.0,365.43,283.16
2016,9,10,10,15,71.5,331.0,2.65,19.0,384.0,353.54,273.74
2016,9,10,10,30,46.0,328.0,2.7,19.0,364.0,339.25,262.33
2016,9,10,10,45,201.5,342.5,2.75,19.5,504.0,459.61,355.57
2016,9,10,11,0,357.0,357.0,2.8,20.0,644.0,590.85,453.52
2016,9,10,11,15,225.5,376.0,2.85,20.0,558.5,526.05,403.07
2016,9,10,11,30,94.0,395.0,2.9,20.0,473.0,452.3,345.82
2016,9,10,11,45,96.0,396.0,2.95,20.0,476.5,459.25,351.45
2016,9,10,12,0,98.0,397.0,3.0,20.0,480.0,465.98,356.58
2016,9,10,12,15,98.0,396.0,3.0,20.0,478.5,468.86,358.77
2016,9,10,12,30,98.0,395.0,3.0,20.0,477.0,471.39,360.77
2016,9,10,12,45,124.5,395.0,3.05,20.0,497.5,501.26,383.85
2016,9,10,13,0,151.0,395.0,3.1,20.0,518.0,527.43,404.08
2016,9,10,13,15,150.5,386.0,3.1,20.0,506.5,521.17,399.79
2016,9,10,13,30,150.0,377.0,3.1,20.0,495.0,514.24,395.21
2016,9,10,13,45,148.0,365.5,3.15,20.0,479.0,502.77,387.42
2016,9,10,14,0,146.0,354.0,3.2,20.0,463.0,490.66,379.18
2016,9,10,14,15,146.0,338.0,3.2,19.5,442.5,474.8,368.88
2016,9,10,14,30,146.0,322.0,3.2,19.0,422.0,458.25,358.01
2016,9,10,14,45,172.5,301.5,3.2,19.0,413.5,457.22,358.97
2016,9,10,15,0,199.0,281.0,3.2,19.0,405.0,454.39,358.48
2016,9,10,15,15,176.0,260.5,3.2,18.5,364.5,412.35,327.35
2016,9,10,15,30,153.0,240.0,3.2,18.0,324.0,370.76,296.2
2016,9,10,15,45,145.0,220.0,3.2,18.0,293.5,340.85,273.54
2016,9,10,16,0,137.0,200.0,3.2,18.0,263.0,310.92,250.49
2016,9,10,16,15,360.5,147.5,3.2,17.5,287.0,403.91,329.33
2016,9,10,16,30,584.0,95.0,3.2,17.0,311.0,467.11,381.98
2016,9,10,16,45,534.5,86.5,3.25,17.0,260.5,407.58,333.06
2016,9,10,17,0,485.0,78.0,3.3,17.0,210.0,350.72,285.4
2016,9,10,17,15,414.0,66.5,3.25,16.5,162.0,282.23,227.38
2016,9,10,17,30,343.0,55.0,3.2,16.0,114.0,221.98,174.72
2016,9,10,17,45,241.0,39.5,3.2,15.5,74.0,151.61,112.97
2016,9,10,18,0,139.0,24.0,3.2,15.0,34.0,85.1,35.15
2016,9,10,18,15,69.5,12.0,3.1,15.0,17.0,30.97,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.0,2.9,13.0,4.5,0.0,0.0
2016,9,11,6,0,28.0,8.0,3.0,13.0,9.0,7.86,0.0
2016,9,11,6,15,118.5,27.0,3.05,13.0,41.0,21.05,8.85
2016,9,11,6,30,209.0,46.0,3.1,13.0,73.0,35.37,24.96
2016,9,11,6,45,287.0,61.5,3.15,13.5,117.0,46.14,35.2
2016,9,11,7,0,365.0,77.0,3.2,14.0,161.0,56.36,44.64
2016,9,11,7,15,182.5,76.5,3.1,14.5,118.5,65.11,46.94
2016,9,11,7,30,0.0,76.0,3.0,15.0,76.0,72.68,56.16
2016,9,11,7,45,0.0,83.5,2.95,15.5,83.5,80.03,62.13
2016,9,11,8,0,0.0,91.0,2.9,16.0,91.0,87.33,67.91
2016,9,11,8,15,0.0,115.0,2.8,16.0,115.0,109.63,86.17
2016,9,11,8,30,0.0,139.0,2.7,16.0,139.0,131.98,104.22
2016,9,11,8,45,2.5,160.0,2.65,16.5,162.0,152.54,120.33
2016,9,11,9,0,5.0,181.0,2.6,17.0,185.0,173.43,136.51
2016,9,11,9,15,10.0,204.5,2.6,17.0,211.5,198.0,155.75
2016,9,11,9,30,15.0,228.0,2.6,17.0,238.0,223.14,175.3
2016,9,11,9,45,17.0,242.5,2.6,17.5,254.5,239.02,187.09
2016,9,11,10,0,19.0,257.0,2.6,18.0,271.0,255.09,198.97
2016,9,11,10,15,225.5,280.5,2.6,18.0,453.0,395.28,309.89
2016,9,11,10,30,432.0,304.0,2.6,18.0,635.0,557.45,433.44
2016,9,11,10,45,244.5,330.5,2.65,18.5,519.0,475.51,368.43
2016,9,11,11,0,57.0,357.0,2.7,19.0,403.0,380.7,293.02
2016,9,11,11,15,46.0,348.0,2.75,19.0,386.0,367.8,283.41
2016,9,11,11,30,35.0,339.0,2.8,19.0,369.0,353.92,272.67
2016,9,11,11,45,40.0,349.5,2.9,19.0,383.5,370.48,285.41
2016,9,11,12,0,45.0,360.0,3.0,19.0,398.0,387.31,298.24
2016,9,11,12,15,40.0,350.5,3.05,19.0,384.5,376.49,290.03
2016,9,11,12,30,35.0,341.0,3.1,19.0,371.0,365.22,281.58
2016,9,11,12,45,25.5,309.0,3.2,19.0,331.0,327.24,252.83
2016,9,11,13,0,16.0,277.0,3.3,19.0,291.0,284.36,220.09
2016,9,11,13,15,16.0,271.0,3.4,18.5,284.5,279.04,216.79
2016,9,11,13,30,16.0,265.0,3.5,18.0,278.0,273.65,213.33
2016,9,11,13,45,45.0,299.5,3.65,18.0,333.5,340.02,266.03
2016,9,11,14,0,74.0,334.0,3.8,18.0,389.0,401.93,314.58
2016,9,11,14,15,43.0,279.0,3.85,18.0,311.0,319.32,250.6
2016,9,11,14,30,12.0,224.0,3.9,18.0,233.0,230.98,181.18
2016,9,11,14,45,14.5,221.5,4.0,18.0,231.5,230.98,181.89
2016,9,11,15,0,17.0,219.0,4.1,18.0,230.0,230.99,182.45
2016,9,11,15,15,8.5,181.0,4.1,17.5,186.5,185.69,146.75
2016,9,11,15,30,0.0,143.0,4.1,17.0,143.0,140.78,110.8
2016,9,11,15,45,0.0,125.0,4.2,17.0,125.0,122.82,96.5
2016,9,11,16,0,0.0,107.0,4.3,17.0,107.0,104.81,81.97
2016,9,11,16,15,0.0,91.0,4.3,16.5,91.0,88.83,69.09
2016,9,11,16,30,0.0,75.0,4.3,16.0,75.0,72.81,55.98
2016,9,11,16,45,260.5,73.0,4.35,15.5,142.5,236.36,196.08
2016,9,11,17,0,521.0,71.0,4.4,15.0,210.0,358.91,295.64
2016,9,11,17,15,448.5,61.0,4.4,14.5,162.0,291.75,237.09
2016,9,11,17,30,376.0,51.0,4.4,14.0,114.0,230.1,182.28
2016,9,11,17,45,267.5,37.0,4.4,14.0,73.5,157.23,116.84
2016,9,11,18,0,159.0,23.0,4.4,14.0,33.0,88.61,25.09
2016,9,11,18,15,79.5,11.5,4.3,13.5,16.5,32.89,0.0
2016,9,11,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,18.0,5.5,4.4,12.5,6.0,0.0,0.0
2016,9,12,6,0,36.0,11.0,4.5,13.0,12.0,10.81,0.0
2016,9,12,6,15,171.5,27.0,4.55,13.0,46.5,21.14,8.14
2016,9,12,6,30,307.0,43.0,4.6,13.0,81.0,33.02,22.83
2016,9,12,6,45,400.5,54.0,4.7,13.5,129.0,40.87,30.51
2016,9,12,7,0,494.0,65.0,4.8,14.0,177.0,47.12,36.41
2016,9,12,7,15,554.5,72.5,4.8,14.0,228.5,61.95,39.36
2016,9,12,7,30,615.0,80.0,4.8,14.0,280.0,103.26,59.45
2016,9,12,7,45,330.5,122.0,4.8,14.5,231.5,137.62,96.23
2016,9,12,8,0,46.0,164.0,4.8,15.0,183.0,154.43,122.17
2016,9,12,8,15,64.5,189.0,4.8,15.0,220.0,184.04,145.76
2016,9,12,8,30,83.0,214.0,4.8,15.0,257.0,215.74,171.13
2016,9,12,8,45,133.5,238.0,4.85,15.5,313.5,255.22,201.84
2016,9,12,9,0,184.0,262.0,4.9,16.0,370.0,303.83,240.07
2016,9,12,9,15,205.0,280.0,4.9,16.0,408.5,339.65,268.85
2016,9,12,9,30,226.0,298.0,4.9,16.0,447.0,377.22,298.86
2016,9,12,9,45,146.0,308.0,4.9,16.5,406.0,357.55,282.84
2016,9,12,10,0,66.0,318.0,4.9,17.0,365.0,333.31,262.55
2016,9,12,10,15,44.5,301.5,4.9,17.0,334.0,310.26,244.14
2016,9,12,10,30,23.0,285.0,4.9,17.0,303.0,286.76,225.19
2016,9,12,10,45,20.5,283.0,4.95,17.0,299.5,284.82,223.5
2016,9,12,11,0,18.0,281.0,5.0,17.0,296.0,282.56,221.54
2016,9,12,11,15,29.0,313.5,5.05,17.0,338.0,322.6,252.92
2016,9,12,11,30,40.0,346.0,5.1,17.0,380.0,364.29,285.3
2016,9,12,11,45,42.0,351.5,5.2,17.0,387.0,373.86,292.68
2016,9,12,12,0,44.0,357.0,5.3,17.0,394.0,383.47,300.2
2016,9,12,12,15,44.5,356.0,5.35,17.0,393.0,385.47,301.85
2016,9,12,12,30,45.0,355.0,5.4,17.0,392.0,387.32,303.45
2016,9,12,12,45,65.5,367.5,5.5,17.0,420.5,419.29,328.97
2016,9,12,13,0,86.0,380.0,5.6,17.0,449.0,451.67,354.7
2016,9,12,13,15,86.0,371.5,5.6,16.5,440.0,445.4,350.85
2016,9,12,13,30,86.0,363.0,5.6,16.0,431.0,438.76,346.83
2016,9,12,13,45,64.5,335.5,5.65,16.0,385.5,393.84,311.93
2016,9,12,14,0,43.0,308.0,5.7,16.0,340.0,348.57,276.5
2016,9,12,14,15,53.0,302.0,5.65,16.0,339.5,351.88,280.01
2016,9,12,14,30,63.0,296.0,5.6,16.0,339.0,354.86,283.2
2016,9,12,14,45,225.0,268.0,5.55,16.0,408.0,460.91,372.25
2016,9,12,15,0,387.0,240.0,5.5,16.0,477.0,560.07,453.85
2016,9,12,15,15,378.0,225.0,5.5,15.5,442.5,529.8,431.59
2016,9,12,15,30,369.0,210.0,5.5,15.0,408.0,498.69,408.77
2016,9,12,15,45,201.5,191.5,5.5,15.0,298.5,346.21,284.62
2016,9,12,16,0,34.0,173.0,5.5,15.0,189.0,204.2,165.66
2016,9,12,16,15,17.5,146.0,5.45,14.5,154.5,158.42,128.23
2016,9,12,16,30,1.0,119.0,5.4,14.0,120.0,120.47,96.64
2016,9,12,16,45,0.5,99.5,5.4,14.0,100.0,100.57,79.99
2016,9,12,17,0,0.0,80.0,5.4,14.0,80.0,80.57,62.98
2016,9,12,17,15,223.5,64.0,5.3,13.5,100.0,189.17,153.99
2016,9,12,17,30,447.0,48.0,5.2,13.0,120.0,254.09,201.79
2016,9,12,17,45,306.0,36.0,5.15,13.0,76.5,168.95,124.7
2016,9,12,18,0,165.0,24.0,5.1,13.0,33.0,90.26,8.06
2016,9,12,18,15,82.5,12.0,5.05,13.0,16.5,33.84,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,2.95,13.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,3.1,14.0,9.0,8.85,0.0
2016,9,13,6,15,147.0,26.5,3.15,14.0,42.5,20.79,6.96
2016,9,13,6,30,264.0,44.0,3.2,14.0,76.0,33.93,23.45
2016,9,13,6,45,346.5,57.5,3.25,14.5,121.5,43.16,32.37
2016,9,13,7,0,429.0,71.0,3.3,15.0,167.0,51.93,40.5
2016,9,13,7,15,489.0,81.0,3.2,15.0,217.5,67.02,45.35
2016,9,13,7,30,549.0,91.0,3.1,15.0,268.0,106.75,64.93
2016,9,13,7,45,590.0,98.5,3.05,15.5,318.5,148.34,93.39
2016,9,13,8,0,631.0,106.0,3.0,16.0,369.0,194.16,129.67
2016,9,13,8,15,662.0,112.0,2.95,16.0,418.0,240.4,169.26
2016,9,13,8,30,693.0,118.0,2.9,16.0,467.0,289.38,212.02
2016,9,13,8,45,504.5,179.5,2.85,16.5,446.0,318.45,242.84
2016,9,13,9,0,316.0,241.0,2.8,17.0,425.0,331.19,257.41
2016,9,13,9,15,545.0,187.5,2.75,17.0,532.0,395.18,307.45
2016,9,13,9,30,774.0,134.0,2.7,17.0,639.0,480.28,374.76
2016,9,13,9,45,501.0,233.0,2.7,17.5,566.5,466.39,364.33
2016,9,13,10,0,228.0,332.0,2.7,18.0,494.0,432.44,336.28
2016,9,13,10,15,230.0,346.0,2.7,18.0,515.5,457.98,355.86
2016,9,13,10,30,232.0,360.0,2.7,18.0,537.0,483.28,374.75
2016,9,13,10,45,209.5,373.5,2.75,18.5,537.0,491.62,379.84
2016,9,13,11,0,187.0,387.0,2.8,19.0,537.0,498.12,383.48
2016,9,13,11,15,341.0,347.0,2.8,19.0,624.0,580.38,447.63
2016,9,13,11,30,495.0,307.0,2.8,19.0,711.0,670.62,516.11
2016,9,13,11,45,371.0,353.0,2.8,19.5,657.5,632.3,484.18
2016,9,13,12,0,247.0,399.0,2.8,20.0,604.0,589.5,449.38
2016,9,13,12,15,249.0,396.0,2.75,20.0,602.0,595.93,454.39
2016,9,13,12,30,251.0,393.0,2.7,20.0,600.0,601.51,458.51
2016,9,13,12,45,270.0,384.5,2.7,20.0,604.5,614.77,468.9
2016,9,13,13,0,289.0,376.0,2.7,20.0,609.0,627.2,478.69
2016,9,13,13,15,290.0,366.0,2.65,20.0,595.5,621.95,475.25
2016,9,13,13,30,291.0,356.0,2.6,20.0,582.0,615.47,471.09
2016,9,13,13,45,291.5,343.5,2.6,20.0,563.0,604.73,464.15
2016,9,13,14,0,292.0,331.0,2.6,20.0,544.0,592.73,456.34
2016,9,13,14,15,290.0,316.0,2.6,20.0,519.5,574.79,444.21
2016,9,13,14,30,288.0,301.0,2.6,20.0,495.0,555.67,431.2
2016,9,13,14,45,543.5,205.0,2.6,20.0,545.0,657.42,513.43
2016,9,13,15,0,799.0,109.0,2.6,20.0,595.0,739.25,576.56
2016,9,13,15,15,779.5,105.5,2.6,19.5,550.5,702.94,552.24
2016,9,13,15,30,760.0,102.0,2.6,19.0,506.0,665.14,527.39
2016,9,13,15,45,735.0,97.5,2.65,19.0,458.0,623.79,497.7
2016,9,13,16,0,710.0,93.0,2.7,19.0,410.0,579.53,464.87
2016,9,13,16,15,673.5,87.5,2.65,18.5,359.0,526.78,425.11
2016,9,13,16,30,637.0,82.0,2.6,18.0,308.0,474.92,384.8
2016,9,13,16,45,585.0,75.0,2.6,18.0,256.5,414.28,335.6
2016,9,13,17,0,533.0,68.0,2.6,18.0,205.0,356.5,287.12
2016,9,13,17,15,455.5,58.0,2.55,17.5,156.5,287.22,228.43
2016,9,13,17,30,378.0,48.0,2.5,17.0,108.0,223.93,173.17
2016,9,13,17,45,257.5,34.0,2.5,16.5,67.5,147.98,105.43
2016,9,13,18,0,137.0,20.0,2.5,16.0,27.0,74.67,0.0
2016,9,13,18,15,68.5,10.0,2.45,15.5,13.5,27.83,0.0
2016,9,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.5,22.0,1.3,14.0,34.5,17.07,3.81
2016,9,14,6,30,211.0,44.0,1.3,14.0,69.0,34.01,23.46
2016,9,14,6,45,294.5,59.5,1.35,14.5,114.0,44.87,33.86
2016,9,14,7,0,378.0,75.0,1.4,15.0,159.0,55.19,43.38
2016,9,14,7,15,436.5,87.0,1.35,15.0,208.0,69.3,48.79
2016,9,14,7,30,495.0,99.0,1.3,15.0,257.0,108.25,68.41
2016,9,14,7,45,541.0,107.0,1.3,15.5,307.5,148.57,95.5
2016,9,14,8,0,587.0,115.0,1.3,16.0,358.0,192.96,129.82
2016,9,14,8,15,619.0,122.0,1.3,16.5,406.5,237.91,167.26
2016,9,14,8,30,651.0,129.0,1.3,17.0,455.0,285.79,207.75
2016,9,14,8,45,402.5,194.5,1.3,17.5,402.0,297.0,225.17
2016,9,14,9,0,154.0,260.0,1.3,18.0,349.0,289.77,224.33
2016,9,14,9,15,223.0,271.5,1.3,18.0,411.0,338.68,261.93
2016,9,14,9,30,292.0,283.0,1.3,18.0,473.0,390.26,301.34
2016,9,14,9,45,585.5,191.0,1.35,18.5,597.5,469.9,362.78
2016,9,14,10,0,879.0,99.0,1.4,19.0,722.0,577.07,444.29
2016,9,14,10,15,887.0,100.5,1.45,19.0,750.5,618.53,475.66
2016,9,14,10,30,895.0,102.0,1.5,19.0,779.0,658.49,505.82
2016,9,14,10,45,902.0,102.5,1.55,19.5,800.5,695.15,532.1
2016,9,14,11,0,909.0,103.0,1.6,20.0,822.0,729.85,555.78
2016,9,14,11,15,912.5,103.5,1.7,20.0,835.5,759.89,576.72
2016,9,14,11,30,916.0,104.0,1.8,20.0,849.0,787.45,595.98
2016,9,14,11,45,654.5,226.5,1.95,20.5,760.5,729.26,552.81
2016,9,14,12,0,393.0,349.0,2.1,21.0,672.0,655.1,494.71
2016,9,14,12,15,393.0,347.5,2.25,21.0,670.0,663.21,502.1
2016,9,14,12,30,393.0,346.0,2.4,21.0,668.0,669.96,507.89
2016,9,14,12,45,384.0,347.5,2.55,21.0,658.5,670.91,509.35
2016,9,14,13,0,375.0,349.0,2.7,21.0,649.0,670.41,509.82
2016,9,14,13,15,379.5,336.5,2.75,21.0,634.5,665.43,507.31
2016,9,14,13,30,384.0,324.0,2.8,21.0,620.0,658.87,503.73
2016,9,14,13,45,384.0,313.0,2.9,21.0,600.0,648.53,497.56
2016,9,14,14,0,384.0,302.0,3.0,21.0,580.0,636.66,490.28
2016,9,14,14,15,623.0,201.0,3.0,21.0,628.0,732.03,566.17
2016,9,14,14,30,862.0,100.0,3.0,21.0,676.0,800.49,616.98
2016,9,14,14,45,850.0,97.0,3.05,21.0,637.5,777.9,602.05
2016,9,14,15,0,838.0,94.0,3.1,21.0,599.0,748.83,583.13
2016,9,14,15,15,664.0,132.5,3.05,20.5,514.0,647.25,510.64
2016,9,14,15,30,490.0,171.0,3.0,20.0,429.0,546.2,434.06
2016,9,14,15,45,623.5,125.5,3.0,20.0,421.5,576.41,460.48
2016,9,14,16,0,757.0,80.0,3.0,20.0,414.0,589.39,472.6
2016,9,14,16,15,722.5,75.5,2.95,19.5,362.5,537.25,432.9
2016,9,14,16,30,688.0,71.0,2.9,19.0,311.0,488.24,394.64
2016,9,14,16,45,640.5,64.5,2.9,19.0,259.5,428.79,346.24
2016,9,14,17,0,593.0,58.0,2.9,19.0,208.0,371.84,298.18
2016,9,14,17,15,515.5,50.0,2.85,18.5,158.0,302.73,239.35
2016,9,14,17,30,438.0,42.0,2.8,18.0,108.0,239.66,183.8
2016,9,14,17,45,310.0,30.0,2.8,17.5,67.0,161.34,112.21
2016,9,14,18,0,182.0,18.0,2.8,17.0,26.0,84.6,0.0
2016,9,14,18,15,91.0,9.0,2.85,16.5,13.0,32.37,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,6,15,197.5,16.5,2.35,13.5,39.5,12.18,0.3
2016,9,15,6,30,395.0,33.0,2.4,14.0,79.0,25.03,15.69
2016,9,15,6,45,484.5,41.5,2.5,14.5,127.0,29.87,20.66
2016,9,15,7,0,574.0,50.0,2.6,15.0,175.0,34.46,25.02
2016,9,15,7,15,629.5,56.0,2.55,15.0,227.0,44.2,26.86
2016,9,15,7,30,685.0,62.0,2.5,15.0,279.0,90.76,47.62
2016,9,15,7,45,353.0,106.0,2.5,15.5,218.5,124.25,83.76
2016,9,15,8,0,21.0,150.0,2.5,16.0,158.0,142.3,112.52
2016,9,15,8,15,12.0,154.0,2.4,16.5,159.0,146.61,115.89
2016,9,15,8,30,3.0,158.0,2.3,17.0,160.0,149.59,118.05
2016,9,15,8,45,4.0,168.5,2.25,17.5,171.0,160.46,126.22
2016,9,15,9,0,5.0,179.0,2.2,18.0,182.0,171.39,134.35
2016,9,15,9,15,10.0,202.5,2.15,18.0,209.0,195.9,153.45
2016,9,15,9,30,15.0,226.0,2.1,18.0,236.0,220.97,172.82
2016,9,15,9,45,19.5,246.0,2.1,18.5,259.5,243.14,189.46
2016,9,15,10,0,24.0,266.0,2.1,19.0,283.0,265.77,206.3
2016,9,15,10,15,177.0,300.5,2.1,19.0,433.0,384.63,298.93
2016,9,15,10,30,330.0,335.0,2.1,19.0,583.0,518.59,399.96
2016,9,15,10,45,171.5,294.5,2.15,19.5,424.0,392.56,303.48
2016,9,15,11,0,13.0,254.0,2.2,20.0,265.0,253.27,194.5
2016,9,15,11,15,207.0,298.5,2.3,20.0,466.5,436.34,338.25
2016,9,15,11,30,401.0,343.0,2.4,20.0,668.0,631.06,482.93
2016,9,15,11,45,409.5,338.0,2.55,20.5,672.0,646.48,492.78
2016,9,15,12,0,418.0,333.0,2.7,21.0,676.0,660.02,502.54
2016,9,15,12,15,260.5,362.0,2.85,21.0,575.5,570.12,434.97
2016,9,15,12,30,103.0,391.0,3.0,21.0,475.0,470.12,358.49
2016,9,15,12,45,100.0,385.0,3.15,21.0,466.0,464.85,355.52
2016,9,15,13,0,97.0,379.0,3.3,21.0,457.0,459.11,351.78
2016,9,15,13,15,82.0,362.5,3.45,20.5,427.0,432.17,332.61
2016,9,15,13,30,67.0,346.0,3.6,20.0,397.0,404.68,312.86
2016,9,15,13,45,67.5,334.0,3.75,20.0,384.0,394.36,305.83
2016,9,15,14,0,68.0,322.0,3.9,20.0,371.0,383.72,298.46
2016,9,15,14,15,67.5,307.0,4.0,20.0,354.0,368.74,287.73
2016,9,15,14,30,67.0,292.0,4.1,20.0,337.0,353.46,276.73
2016,9,15,14,45,61.5,272.0,4.2,20.0,311.0,328.57,258.11
2016,9,15,15,0,56.0,252.0,4.3,20.0,285.0,303.53,239.28
2016,9,15,15,15,38.0,221.0,4.35,19.5,242.5,257.09,203.41
2016,9,15,15,30,20.0,190.0,4.4,19.0,200.0,204.47,162.0
2016,9,15,15,45,24.5,177.0,4.45,19.0,188.5,194.59,154.75
2016,9,15,16,0,29.0,164.0,4.5,19.0,177.0,191.01,152.42
2016,9,15,16,15,24.0,145.0,4.45,18.5,154.5,161.7,129.05
2016,9,15,16,30,19.0,126.0,4.4,18.0,132.0,139.2,110.92
2016,9,15,16,45,290.0,94.0,4.4,17.5,166.0,272.74,223.49
2016,9,15,17,0,561.0,62.0,4.4,17.0,200.0,358.16,291.09
2016,9,15,17,15,478.5,53.0,4.3,16.5,150.5,287.36,229.39
2016,9,15,17,30,396.0,44.0,4.2,16.0,101.0,223.0,172.06
2016,9,15,17,45,260.5,30.5,4.15,15.5,61.5,143.09,97.56
2016,9,15,18,0,125.0,17.0,4.1,15.0,22.0,54.06,0.0
2016,9,15,18,15,62.5,8.5,4.0,14.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,16.5,1.8,13.0,37.5,12.28,0.0
2016,9,16,6,30,367.0,33.0,1.7,13.0,75.0,25.19,15.84
2016,9,16,6,45,460.0,42.0,1.65,13.5,122.5,30.48,21.27
2016,9,16,7,0,553.0,51.0,1.6,14.0,170.0,35.47,26.03
2016,9,16,7,15,610.5,57.0,1.5,14.5,221.5,43.06,32.92
2016,9,16,7,30,668.0,63.0,1.4,15.0,273.0,85.35,44.19
2016,9,16,7,45,334.0,95.5,1.3,15.5,200.5,112.54,74.8
2016,9,16,8,0,0.0,128.0,1.2,16.0,128.0,119.92,94.8
2016,9,16,8,15,2.0,144.0,1.1,16.5,145.0,135.61,107.05
2016,9,16,8,30,4.0,160.0,1.0,17.0,162.0,151.56,119.27
2016,9,16,8,45,39.0,203.5,0.95,17.5,225.5,198.35,155.19
2016,9,16,9,0,74.0,247.0,0.9,18.0,289.0,252.19,196.08
2016,9,16,9,15,237.0,250.5,0.85,18.0,400.0,321.51,247.96
2016,9,16,9,30,400.0,254.0,0.8,18.0,511.0,412.8,316.43
2016,9,16,9,45,441.5,253.0,0.8,18.5,551.0,450.19,344.12
2016,9,16,10,0,483.0,252.0,0.8,19.0,591.0,492.9,375.67
2016,9,16,10,15,511.5,253.5,0.9,19.5,625.5,532.58,405.05
2016,9,16,10,30,540.0,255.0,1.0,20.0,660.0,573.25,434.71
2016,9,16,10,45,538.5,265.0,1.1,20.5,678.5,602.89,455.71
2016,9,16,11,0,537.0,275.0,1.2,21.0,697.0,631.18,475.51
2016,9,16,11,15,493.0,297.0,1.4,21.0,689.0,639.04,481.69
2016,9,16,11,30,449.0,319.0,1.6,21.0,681.0,643.41,485.31
2016,9,16,11,45,458.5,313.5,1.85,21.5,685.0,659.07,497.48
2016,9,16,12,0,468.0,308.0,2.1,22.0,689.0,673.56,508.6
2016,9,16,12,15,477.5,307.0,2.3,22.0,694.5,691.13,522.39
2016,9,16,12,30,487.0,306.0,2.5,22.0,700.0,707.33,535.19
2016,9,16,12,45,492.5,295.5,2.7,22.0,690.0,709.26,538.18
2016,9,16,13,0,498.0,285.0,2.9,22.0,680.0,709.31,539.93
2016,9,16,13,15,497.0,278.5,2.95,22.0,664.5,706.1,538.49
2016,9,16,13,30,496.0,272.0,3.0,22.0,649.0,700.96,535.75
2016,9,16,13,45,487.5,265.5,3.05,22.0,625.5,687.73,527.16
2016,9,16,14,0,479.0,259.0,3.1,22.0,602.0,672.73,517.33
2016,9,16,14,15,472.5,249.5,3.05,22.0,575.0,654.52,504.91
2016,9,16,14,30,466.0,240.0,3.0,22.0,548.0,634.65,491.27
2016,9,16,14,45,460.5,226.5,3.0,22.0,515.5,609.75,474.19
2016,9,16,15,0,455.0,213.0,3.0,22.0,483.0,583.3,455.84
2016,9,16,15,15,445.5,199.0,2.95,21.5,446.5,552.0,434.31
2016,9,16,15,30,436.0,185.0,2.9,21.0,410.0,519.6,411.59
2016,9,16,15,45,594.5,132.0,2.85,21.0,407.0,558.32,444.33
2016,9,16,16,0,753.0,79.0,2.8,21.0,404.0,578.75,462.1
2016,9,16,16,15,717.5,74.5,2.75,20.5,352.5,526.36,422.15
2016,9,16,16,30,682.0,70.0,2.7,20.0,301.0,477.27,383.77
2016,9,16,16,45,629.0,64.0,2.65,19.5,249.0,416.16,334.58
2016,9,16,17,0,576.0,58.0,2.6,19.0,197.0,358.03,285.95
2016,9,16,17,15,494.0,49.0,2.6,18.5,147.5,287.25,225.74
2016,9,16,17,30,412.0,40.0,2.6,18.0,98.0,223.02,169.16
2016,9,16,17,45,273.5,27.5,2.6,17.5,59.0,142.95,92.71
2016,9,16,18,0,135.0,15.0,2.6,17.0,20.0,54.43,0.0
2016,9,16,18,15,67.5,7.5,2.6,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,182.0,16.0,1.2,13.5,36.5,11.94,0.0
2016,9,17,6,30,364.0,32.0,1.1,14.0,73.0,24.41,15.02
2016,9,17,6,45,461.0,40.5,1.0,14.5,120.5,29.3,20.13
2016,9,17,7,0,558.0,49.0,0.9,15.0,168.0,33.93,24.56
2016,9,17,7,15,615.5,55.5,0.8,15.0,219.5,40.13,30.27
2016,9,17,7,30,673.0,62.0,0.7,15.0,271.0,86.28,45.4
2016,9,17,7,45,345.0,103.5,0.6,15.5,211.5,119.25,79.84
2016,9,17,8,0,17.0,145.0,0.5,16.0,152.0,137.09,107.88
2016,9,17,8,15,46.0,175.5,0.5,16.5,197.5,167.59,130.88
2016,9,17,8,30,75.0,206.0,0.5,17.0,243.0,205.24,159.44
2016,9,17,8,45,236.5,211.0,0.55,17.5,343.0,258.9,197.63
2016,9,17,9,0,398.0,216.0,0.6,18.0,443.0,335.98,254.95
2016,9,17,9,15,407.0,231.5,0.65,18.5,478.5,371.13,282.39
2016,9,17,9,30,416.0,247.0,0.7,19.0,514.0,410.03,312.27
2016,9,17,9,45,468.5,241.5,0.8,19.5,557.0,452.11,344.37
2016,9,17,10,0,521.0,236.0,0.9,20.0,600.0,497.59,378.61
2016,9,17,10,15,526.5,246.0,1.0,20.5,626.5,532.94,404.6
2016,9,17,10,30,532.0,256.0,1.1,21.0,653.0,567.63,429.7
2016,9,17,10,45,545.5,261.0,1.25,21.5,677.5,602.1,454.74
2016,9,17,11,0,559.0,266.0,1.4,22.0,702.0,636.09,479.09
2016,9,17,11,15,505.0,291.0,1.55,22.0,690.0,640.37,482.1
2016,9,17,11,30,451.0,316.0,1.7,22.0,678.0,640.61,482.26
2016,9,17,11,45,462.0,309.0,1.9,22.5,682.0,655.92,493.89
2016,9,17,12,0,473.0,302.0,2.1,23.0,686.0,670.07,504.5
2016,9,17,12,15,474.5,305.0,2.25,23.0,688.5,685.17,516.02
2016,9,17,12,30,476.0,308.0,2.4,23.0,691.0,698.73,526.46
2016,9,17,12,45,478.5,298.5,2.6,23.0,679.5,699.07,528.27
2016,9,17,13,0,481.0,289.0,2.8,23.0,668.0,697.55,528.85
2016,9,17,13,15,478.0,283.5,2.9,23.0,652.5,693.66,527.1
2016,9,17,13,30,475.0,278.0,3.0,23.0,637.0,687.92,524.08
2016,9,17,13,45,469.5,270.5,3.1,23.0,615.0,676.25,516.87
2016,9,17,14,0,464.0,263.0,3.2,23.0,593.0,662.82,508.4
2016,9,17,14,15,660.5,179.5,3.25,22.5,625.0,731.92,565.17
2016,9,17,14,30,857.0,96.0,3.3,22.0,657.0,781.55,603.36
2016,9,17,14,45,842.0,94.0,3.35,22.0,617.5,757.65,587.53
2016,9,17,15,0,827.0,92.0,3.4,22.0,578.0,727.57,567.69
2016,9,17,15,15,808.0,89.0,3.4,22.0,533.5,691.51,543.13
2016,9,17,15,30,789.0,86.0,3.4,22.0,489.0,653.92,517.2
2016,9,17,15,45,761.5,82.5,3.4,22.0,440.5,608.83,484.3
2016,9,17,16,0,734.0,79.0,3.4,22.0,392.0,563.27,449.93
2016,9,17,16,15,698.0,74.5,3.3,21.5,341.5,513.69,412.04
2016,9,17,16,30,662.0,70.0,3.2,21.0,291.0,462.92,372.05
2016,9,17,16,45,608.0,63.5,3.15,20.5,239.5,401.73,322.54
2016,9,17,17,0,554.0,57.0,3.1,20.0,188.0,343.66,273.76
2016,9,17,17,15,470.0,48.0,3.05,19.5,140.0,273.39,213.81
2016,9,17,17,30,386.0,39.0,3.0,19.0,92.0,209.9,157.79
2016,9,17,17,45,248.0,26.0,3.0,18.5,54.5,129.86,79.03
2016,9,17,18,0,110.0,13.0,3.0,18.0,17.0,44.59,0.0
2016,9,17,18,15,55.0,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,179.0,15.5,0.75,15.5,35.0,11.59,0.0
2016,9,18,6,30,358.0,31.0,0.8,16.0,70.0,23.63,14.11
2016,9,18,6,45,453.0,40.0,0.9,16.5,117.0,29.01,19.67
2016,9,18,7,0,548.0,49.0,1.0,17.0,164.0,34.08,24.46
2016,9,18,7,15,606.0,55.0,0.95,17.5,215.0,37.94,27.99
2016,9,18,7,30,664.0,61.0,0.9,18.0,266.0,83.01,43.04
2016,9,18,7,45,703.0,65.5,0.85,18.5,317.0,127.21,70.51
2016,9,18,8,0,742.0,70.0,0.8,19.0,368.0,175.27,107.1
2016,9,18,8,15,769.5,73.5,0.75,19.5,417.0,223.62,147.38
2016,9,18,8,30,797.0,77.0,0.7,20.0,466.0,274.16,190.35
2016,9,18,8,45,817.0,80.0,0.7,21.0,511.5,323.85,232.32
2016,9,18,9,0,837.0,83.0,0.7,22.0,557.0,374.47,273.96
2016,9,18,9,15,851.5,85.0,0.8,22.5,597.5,426.03,316.08
2016,9,18,9,30,866.0,87.0,0.9,23.0,638.0,473.83,354.34
2016,9,18,9,45,886.0,85.0,1.0,24.0,675.0,520.33,389.92
2016,9,18,10,0,906.0,83.0,1.1,25.0,712.0,566.61,424.25
2016,9,18,10,15,735.5,163.0,1.3,25.5,687.5,575.33,430.56
2016,9,18,10,30,565.0,243.0,1.5,26.0,663.0,574.29,428.73
2016,9,18,10,45,575.0,243.5,1.7,27.0,680.5,603.24,449.27
2016,9,18,11,0,585.0,244.0,1.9,28.0,698.0,631.31,468.57
2016,9,18,11,15,584.0,249.5,2.05,28.0,709.5,655.32,486.16
2016,9,18,11,30,583.0,255.0,2.2,28.0,721.0,677.66,502.47
2016,9,18,11,45,582.0,257.5,2.4,28.5,725.0,695.35,514.82
2016,9,18,12,0,581.0,260.0,2.6,29.0,729.0,711.19,525.82
2016,9,18,12,15,759.0,174.5,2.7,29.0,784.5,780.64,577.82
2016,9,18,12,30,937.0,89.0,2.8,29.0,840.0,845.77,621.91
2016,9,18,12,45,931.0,90.5,2.95,29.0,828.0,852.04,626.82
2016,9,18,13,0,925.0,92.0,3.1,29.0,816.0,855.08,630.14
2016,9,18,13,15,920.5,91.0,3.15,29.0,797.0,853.52,629.91
2016,9,18,13,30,916.0,90.0,3.2,29.0,778.0,848.76,627.7
2016,9,18,13,45,909.0,89.0,3.25,29.0,751.5,838.82,622.11
2016,9,18,14,0,902.0,88.0,3.3,29.0,725.0,825.83,614.58
2016,9,18,14,15,892.0,86.5,3.35,28.5,692.0,806.97,604.33
2016,9,18,14,30,882.0,85.0,3.4,28.0,659.0,785.36,592.17
2016,9,18,14,45,869.0,83.0,3.5,28.0,619.5,758.33,575.23
2016,9,18,15,0,856.0,81.0,3.6,28.0,580.0,729.0,556.55
2016,9,18,15,15,838.0,78.5,3.6,27.5,535.5,693.44,533.91
2016,9,18,15,30,820.0,76.0,3.6,27.0,491.0,660.27,512.69
2016,9,18,15,45,795.0,72.5,3.65,27.0,442.0,615.94,481.38
2016,9,18,16,0,770.0,69.0,3.7,27.0,393.0,570.93,448.06
2016,9,18,16,15,735.0,65.0,3.65,26.0,342.0,519.07,409.99
2016,9,18,16,30,700.0,61.0,3.6,25.0,291.0,467.89,370.95
2016,9,18,16,45,648.0,55.5,3.6,24.5,239.5,407.33,322.37
2016,9,18,17,0,596.0,50.0,3.6,24.0,188.0,352.36,276.28
2016,9,18,17,15,512.5,42.5,3.55,23.0,139.0,282.71,217.62
