Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,17,30,429.0,35.0,3.5,22.0,90.0,219.87,162.33
2016,9,18,17,45,282.0,23.0,3.45,21.5,52.5,135.22,74.61
2016,9,18,18,0,135.0,11.0,3.4,21.0,15.0,49.21,0.0
2016,9,18,18,15,67.5,5.5,3.2,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,142.5,16.5,1.4,16.0,31.5,12.62,0.0
2016,9,19,6,30,285.0,33.0,1.5,16.0,63.0,25.75,15.71
2016,9,19,6,45,381.0,44.0,1.6,16.5,108.5,32.84,22.93
2016,9,19,7,0,477.0,55.0,1.7,17.0,154.0,39.51,29.17
2016,9,19,7,15,538.5,63.0,1.7,17.5,203.5,43.15,32.55
2016,9,19,7,30,600.0,71.0,1.7,18.0,253.0,82.76,45.45
2016,9,19,7,45,646.0,75.5,1.7,18.5,304.0,124.5,70.98
2016,9,19,8,0,692.0,80.0,1.7,19.0,355.0,170.84,105.92
2016,9,19,8,15,721.0,84.0,1.75,19.5,403.5,220.69,147.44
2016,9,19,8,30,750.0,88.0,1.8,20.0,452.0,269.53,189.35
2016,9,19,8,45,775.5,90.0,1.85,21.0,498.0,317.65,230.47
2016,9,19,9,0,801.0,92.0,1.9,22.0,544.0,367.31,272.07
2016,9,19,9,15,817.0,94.5,1.95,22.5,584.5,414.83,311.7
2016,9,19,9,30,833.0,97.0,2.0,23.0,625.0,462.48,350.35
2016,9,19,9,45,841.5,100.5,2.1,23.5,658.5,507.24,385.93
2016,9,19,10,0,850.0,104.0,2.2,24.0,692.0,553.33,421.43
2016,9,19,10,15,859.0,105.5,2.3,24.0,720.0,593.99,453.06
2016,9,19,10,30,868.0,107.0,2.4,24.0,748.0,633.25,483.1
2016,9,19,10,45,877.5,106.0,2.5,24.5,769.5,668.9,509.13
2016,9,19,11,0,887.0,105.0,2.6,25.0,791.0,702.76,533.41
2016,9,19,11,15,891.0,105.5,2.7,25.0,804.5,732.23,554.16
2016,9,19,11,30,895.0,106.0,2.8,25.0,818.0,759.28,573.01
2016,9,19,11,45,900.5,104.5,2.9,25.5,824.0,782.95,588.4
2016,9,19,12,0,906.0,103.0,3.0,26.0,830.0,803.98,602.0
2016,9,19,12,15,905.5,103.0,3.15,26.0,827.0,819.01,613.01
2016,9,19,12,30,905.0,103.0,3.3,26.0,824.0,831.03,622.11
2016,9,19,12,45,897.0,105.0,3.45,26.5,812.0,835.98,625.27
2016,9,19,13,0,889.0,107.0,3.6,27.0,800.0,837.78,626.41
2016,9,19,13,15,884.0,106.0,3.7,26.5,781.0,835.84,627.34
2016,9,19,13,30,879.0,105.0,3.8,26.0,762.0,830.82,626.29
2016,9,19,13,45,876.0,102.0,3.95,26.0,737.0,822.28,621.9
2016,9,19,14,0,873.0,99.0,4.1,26.0,712.0,810.72,615.48
2016,9,19,14,15,862.5,97.5,4.1,25.5,679.0,791.88,604.61
2016,9,19,14,30,852.0,96.0,4.1,25.0,646.0,770.42,591.9
2016,9,19,14,45,842.0,92.0,4.2,25.0,607.5,748.12,577.78
2016,9,19,15,0,832.0,88.0,4.3,25.0,569.0,719.46,558.99
2016,9,19,15,15,813.0,85.0,4.25,24.5,524.5,683.3,535.17
2016,9,19,15,30,794.0,82.0,4.2,24.0,480.0,645.61,509.9
2016,9,19,15,45,771.5,77.5,4.2,24.0,432.5,602.64,478.22
2016,9,19,16,0,749.0,73.0,4.2,24.0,385.0,558.88,445.05
2016,9,19,16,15,712.5,68.5,4.1,23.5,334.0,506.42,404.82
2016,9,19,16,30,676.0,64.0,4.0,23.0,283.0,454.78,363.93
2016,9,19,16,45,625.0,58.0,3.9,22.5,232.0,397.96,317.42
2016,9,19,17,0,574.0,52.0,3.8,22.0,181.0,341.7,269.71
2016,9,19,17,15,487.0,43.5,3.75,21.0,133.0,270.74,209.45
2016,9,19,17,30,400.0,35.0,3.7,20.0,85.0,206.94,152.8
2016,9,19,17,45,251.0,22.5,3.65,19.5,48.5,121.77,58.84
2016,9,19,18,0,102.0,10.0,3.6,19.0,12.0,38.37,0.0
2016,9,19,18,15,51.0,5.0,3.55,18.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,151.0,17.0,2.75,14.0,32.0,13.23,0.0
2016,9,20,6,30,302.0,34.0,2.9,14.0,64.0,26.97,16.69
2016,9,20,6,45,406.0,44.0,3.1,14.5,111.0,33.06,23.27
2016,9,20,7,0,510.0,54.0,3.3,15.0,158.0,38.83,28.79
2016,9,20,7,15,572.0,61.0,3.35,15.0,208.5,41.67,31.55
2016,9,20,7,30,634.0,68.0,3.4,15.0,259.0,80.24,43.51
2016,9,20,7,45,329.5,107.5,3.45,15.5,208.0,117.82,79.9
2016,9,20,8,0,25.0,147.0,3.5,16.0,157.0,139.49,110.25
2016,9,20,8,15,23.5,162.5,3.55,16.5,173.0,155.63,123.12
2016,9,20,8,30,22.0,178.0,3.6,17.0,189.0,171.57,135.67
2016,9,20,8,45,145.0,208.5,3.65,17.5,289.5,230.49,179.81
2016,9,20,9,0,268.0,239.0,3.7,18.0,390.0,305.8,237.71
2016,9,20,9,15,143.5,233.5,3.7,18.0,315.0,269.92,211.6
2016,9,20,9,30,19.0,228.0,3.7,18.0,240.0,224.12,175.97
2016,9,20,9,45,100.0,276.0,3.7,18.5,344.5,305.77,239.86
2016,9,20,10,0,181.0,324.0,3.7,19.0,449.0,395.33,308.64
2016,9,20,10,15,233.0,330.5,3.7,19.0,498.0,440.76,343.64
2016,9,20,10,30,285.0,337.0,3.7,19.0,547.0,488.08,380.09
2016,9,20,10,45,335.5,334.5,3.75,19.5,588.0,531.05,412.45
2016,9,20,11,0,386.0,332.0,3.8,20.0,629.0,576.29,446.21
2016,9,20,11,15,425.5,318.5,3.85,20.0,651.0,605.71,468.98
2016,9,20,11,30,465.0,305.0,3.9,20.0,673.0,635.91,492.33
2016,9,20,11,45,475.0,303.0,4.0,20.0,681.0,655.26,507.11
2016,9,20,12,0,485.0,301.0,4.1,20.0,689.0,673.46,521.08
2016,9,20,12,15,452.5,314.0,4.2,20.0,674.5,671.75,519.49
2016,9,20,12,30,420.0,327.0,4.3,20.0,660.0,667.74,516.27
2016,9,20,12,45,471.0,301.0,4.45,20.5,670.0,690.24,534.22
2016,9,20,13,0,522.0,275.0,4.6,21.0,680.0,711.22,550.92
2016,9,20,13,15,500.0,275.0,4.7,20.5,655.0,697.37,542.34
2016,9,20,13,30,478.0,275.0,4.8,20.0,630.0,681.67,532.5
2016,9,20,13,45,467.0,268.5,4.95,20.0,605.5,666.51,522.5
2016,9,20,14,0,456.0,262.0,5.1,20.0,581.0,649.68,511.16
2016,9,20,14,15,449.5,251.5,5.1,20.0,553.5,630.66,497.83
2016,9,20,14,30,443.0,241.0,5.1,20.0,526.0,610.06,483.24
2016,9,20,14,45,423.0,229.0,5.2,20.0,487.0,576.21,458.61
2016,9,20,15,0,403.0,217.0,5.3,20.0,448.0,541.56,433.08
2016,9,20,15,15,392.5,202.0,5.35,19.5,412.5,502.06,404.53
2016,9,20,15,30,382.0,187.0,5.4,19.0,377.0,469.48,380.67
2016,9,20,15,45,371.5,169.0,5.45,19.0,338.5,432.85,352.44
2016,9,20,16,0,361.0,151.0,5.5,19.0,300.0,395.68,323.22
2016,9,20,16,15,499.0,110.5,5.5,18.5,286.5,426.18,349.77
2016,9,20,16,30,637.0,70.0,5.5,18.0,273.0,439.88,361.22
2016,9,20,16,45,578.0,63.5,5.5,17.5,222.0,377.88,308.88
2016,9,20,17,0,519.0,57.0,5.5,17.0,171.0,319.44,257.99
2016,9,20,17,15,428.0,47.0,5.4,16.5,124.0,247.83,195.21
2016,9,20,17,30,337.0,37.0,5.3,16.0,77.0,183.73,136.85
2016,9,20,17,45,168.5,18.5,5.25,16.0,38.5,88.26,33.03
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,6,15,140.5,17.0,5.15,13.0,31.0,13.3,0.0
2016,9,21,6,30,281.0,34.0,5.4,13.0,62.0,27.19,16.72
2016,9,21,6,45,387.5,44.0,5.7,13.5,107.5,33.26,23.48
2016,9,21,7,0,494.0,54.0,6.0,14.0,153.0,39.03,29.04
2016,9,21,7,15,557.5,61.5,6.1,14.0,203.5,42.28,32.2
2016,9,21,7,30,621.0,69.0,6.2,14.0,254.0,78.67,43.45
2016,9,21,7,45,327.0,109.0,6.3,14.5,208.0,117.79,80.54
2016,9,21,8,0,33.0,149.0,6.4,15.0,162.0,138.03,109.38
2016,9,21,8,15,16.5,133.0,6.45,15.0,139.5,128.55,101.97
2016,9,21,8,30,0.0,117.0,6.5,15.0,117.0,111.68,88.27
2016,9,21,8,45,30.5,176.0,6.6,15.5,193.0,171.35,136.39
2016,9,21,9,0,61.0,235.0,6.7,16.0,269.0,235.85,187.94
2016,9,21,9,15,52.5,246.5,6.75,16.0,277.5,247.52,197.32
2016,9,21,9,30,44.0,258.0,6.8,16.0,286.0,258.27,205.83
2016,9,21,9,45,179.5,279.0,6.9,16.5,401.0,344.16,274.38
2016,9,21,10,0,315.0,300.0,7.0,17.0,516.0,441.94,352.04
2016,9,21,10,15,373.0,295.5,7.0,17.0,561.0,485.99,387.57
2016,9,21,10,30,431.0,291.0,7.0,17.0,606.0,532.27,424.89
2016,9,21,10,45,487.0,277.5,7.0,17.0,643.0,573.3,458.13
2016,9,21,11,0,543.0,264.0,7.0,17.0,680.0,616.4,492.82
2016,9,21,11,15,425.0,313.5,7.0,17.0,642.5,599.27,477.38
2016,9,21,11,30,307.0,363.0,7.0,17.0,605.0,574.46,455.71
2016,9,21,11,45,415.5,325.0,7.0,17.0,654.0,630.4,501.63
2016,9,21,12,0,524.0,287.0,7.0,17.0,703.0,687.94,548.34
2016,9,21,12,15,480.0,302.0,7.1,17.0,682.0,679.83,541.49
2016,9,21,12,30,436.0,317.0,7.2,17.0,661.0,669.04,532.73
2016,9,21,12,45,546.0,269.5,7.3,17.0,694.0,717.04,573.08
2016,9,21,13,0,656.0,222.0,7.4,17.0,727.0,765.36,613.35
2016,9,21,13,15,569.5,246.5,7.45,17.0,677.0,722.45,579.3
2016,9,21,13,30,483.0,271.0,7.5,17.0,627.0,679.68,545.26
2016,9,21,13,45,485.5,259.5,7.55,17.0,606.5,670.12,539.09
2016,9,21,14,0,488.0,248.0,7.6,17.0,586.0,658.58,531.31
2016,9,21,14,15,508.5,226.5,7.65,17.0,564.0,648.56,525.31
2016,9,21,14,30,529.0,205.0,7.7,17.0,542.0,635.8,517.14
2016,9,21,14,45,699.0,146.0,7.75,17.0,561.5,695.18,568.22
2016,9,21,15,0,869.0,87.0,7.8,17.0,581.0,737.79,603.47
2016,9,21,15,15,849.5,84.0,7.75,17.0,535.0,700.41,575.68
2016,9,21,15,30,830.0,81.0,7.7,17.0,489.0,661.43,546.53
2016,9,21,15,45,806.5,77.0,7.7,17.0,439.5,617.39,511.68
2016,9,21,16,0,783.0,73.0,7.7,17.0,390.0,572.53,475.4
2016,9,21,16,15,744.5,68.5,7.65,16.5,337.5,517.94,431.01
2016,9,21,16,30,706.0,64.0,7.6,16.0,285.0,464.24,385.94
2016,9,21,16,45,645.5,58.5,7.55,15.5,232.0,402.7,332.81
2016,9,21,17,0,585.0,53.0,7.5,15.0,179.0,342.25,278.95
2016,9,21,17,15,487.0,44.0,7.45,14.5,129.5,266.51,211.36
2016,9,21,17,30,389.0,35.0,7.4,14.0,80.0,198.84,147.99
2016,9,21,17,45,194.5,17.5,7.4,14.0,40.0,93.36,21.32
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,16.5,7.75,13.0,30.0,12.93,0.0
2016,9,22,6,30,274.0,33.0,7.8,13.0,60.0,26.4,15.82
2016,9,22,6,45,381.5,44.0,7.85,13.5,106.0,33.48,23.61
2016,9,22,7,0,489.0,55.0,7.9,14.0,152.0,40.16,30.0
2016,9,22,7,15,555.0,62.5,7.75,14.0,203.0,43.35,33.13
2016,9,22,7,30,621.0,70.0,7.6,14.0,254.0,77.75,43.4
2016,9,22,7,45,672.5,73.5,7.45,14.5,306.5,119.89,68.05
2016,9,22,8,0,724.0,77.0,7.3,15.0,359.0,170.51,106.49
2016,9,22,8,15,754.0,81.0,7.15,15.0,408.5,218.53,147.8
2016,9,22,8,30,784.0,85.0,7.0,15.0,458.0,269.01,193.09
2016,9,22,8,45,810.0,86.5,6.85,15.5,505.0,318.24,237.64
2016,9,22,9,0,836.0,88.0,6.7,16.0,552.0,368.99,283.07
2016,9,22,9,15,851.5,90.5,6.6,16.0,592.5,417.72,326.84
2016,9,22,9,30,867.0,93.0,6.5,16.0,633.0,469.48,372.04
2016,9,22,9,45,885.0,92.0,6.4,16.5,669.5,515.66,411.18
2016,9,22,10,0,903.0,91.0,6.3,17.0,706.0,561.45,448.97
2016,9,22,10,15,738.5,162.0,6.2,17.0,678.5,567.12,453.66
2016,9,22,10,30,574.0,233.0,6.1,17.0,651.0,563.44,449.64
2016,9,22,10,45,752.0,164.0,6.0,17.5,727.0,633.75,506.47
2016,9,22,11,0,930.0,95.0,5.9,18.0,803.0,713.13,569.22
2016,9,22,11,15,932.5,95.5,5.85,18.0,815.5,742.46,590.6
2016,9,22,11,30,935.0,96.0,5.8,18.0,828.0,769.16,609.89
2016,9,22,11,45,707.5,197.5,5.8,18.5,753.5,722.96,572.0
2016,9,22,12,0,480.0,299.0,5.8,19.0,679.0,664.29,521.98
2016,9,22,12,15,486.5,292.5,5.85,19.0,676.0,673.81,530.1
2016,9,22,12,30,493.0,286.0,5.9,19.0,673.0,681.73,536.77
2016,9,22,12,45,551.5,260.5,5.95,19.0,687.5,710.29,560.26
2016,9,22,13,0,610.0,235.0,6.0,19.0,702.0,738.86,583.62
2016,9,22,13,15,607.0,230.0,6.0,19.0,685.0,735.3,581.48
2016,9,22,13,30,604.0,225.0,6.0,19.0,668.0,729.44,577.8
2016,9,22,13,45,605.0,214.0,6.05,19.0,644.0,718.41,570.71
2016,9,22,14,0,606.0,203.0,6.1,19.0,620.0,704.98,561.83
2016,9,22,14,15,737.0,148.0,6.1,19.0,630.5,743.87,594.67
2016,9,22,14,30,868.0,93.0,6.1,19.0,641.0,768.27,614.11
2016,9,22,14,45,851.0,91.5,6.2,19.0,600.5,743.08,596.78
2016,9,22,15,0,834.0,90.0,6.3,19.0,560.0,711.93,575.0
2016,9,22,15,15,813.5,87.0,6.4,18.5,515.0,674.76,549.46
2016,9,22,15,30,793.0,84.0,6.5,18.0,470.0,636.15,521.74
2016,9,22,15,45,760.0,81.5,6.6,18.0,420.0,588.9,484.75
2016,9,22,16,0,727.0,79.0,6.7,18.0,370.0,543.87,448.59
2016,9,22,16,15,686.5,74.0,6.65,17.5,319.0,489.97,404.99
2016,9,22,16,30,646.0,69.0,6.6,17.0,268.0,437.32,361.05
2016,9,22,16,45,581.0,62.5,6.6,16.5,216.0,372.52,305.76
2016,9,22,17,0,516.0,56.0,6.6,16.0,164.0,311.75,252.18
2016,9,22,17,15,417.0,46.0,6.4,15.5,117.0,237.89,186.85
2016,9,22,17,30,318.0,36.0,6.2,15.0,70.0,172.18,125.59
2016,9,22,17,45,159.0,18.0,6.05,14.5,35.0,80.81,0.0
2016,9,22,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,14.0,2.7,12.5,29.5,13.76,0.0
2016,9,23,6,30,338.0,28.0,2.8,13.0,59.0,21.63,11.75
2016,9,23,6,45,440.5,36.5,2.9,13.5,105.0,26.68,17.68
2016,9,23,7,0,543.0,45.0,3.0,14.0,151.0,31.47,22.33
2016,9,23,7,15,603.0,51.0,2.95,14.5,201.0,33.93,24.7
2016,9,23,7,30,663.0,57.0,2.9,15.0,251.0,70.08,36.39
2016,9,23,7,45,704.0,61.0,2.9,15.5,302.0,113.44,61.2
2016,9,23,8,0,745.0,65.0,2.9,16.0,353.0,160.84,96.67
2016,9,23,8,15,771.5,68.5,2.85,16.5,401.0,208.72,137.13
2016,9,23,8,30,798.0,72.0,2.8,17.0,449.0,258.64,180.95
2016,9,23,8,45,818.5,74.5,2.8,17.5,494.0,307.68,224.56
2016,9,23,9,0,839.0,77.0,2.8,18.0,539.0,361.29,271.17
2016,9,23,9,15,853.0,79.0,2.75,18.0,578.5,408.73,312.62
2016,9,23,9,30,867.0,81.0,2.7,18.0,618.0,455.96,352.89
2016,9,23,9,45,878.0,82.0,2.7,18.5,652.0,500.4,389.38
2016,9,23,10,0,889.0,83.0,2.7,19.0,686.0,543.9,424.09
2016,9,23,10,15,896.5,84.0,2.7,19.5,713.0,584.29,455.48
2016,9,23,10,30,904.0,85.0,2.7,20.0,740.0,623.06,484.82
2016,9,23,10,45,908.5,86.0,2.75,20.5,759.5,658.14,510.92
2016,9,23,11,0,913.0,87.0,2.8,21.0,779.0,691.05,534.89
2016,9,23,11,15,915.5,87.5,2.9,21.0,791.0,719.76,555.54
2016,9,23,11,30,918.0,88.0,3.0,21.0,803.0,745.89,574.14
2016,9,23,11,45,917.5,89.0,3.2,21.0,807.0,767.6,590.16
2016,9,23,12,0,917.0,90.0,3.4,21.0,811.0,786.41,604.22
2016,9,23,12,15,916.0,89.5,3.55,21.0,807.0,800.33,614.7
2016,9,23,12,30,915.0,89.0,3.7,21.0,803.0,811.17,623.15
2016,9,23,12,45,908.5,90.5,3.9,21.0,790.5,816.59,628.13
2016,9,23,13,0,902.0,92.0,4.1,21.0,778.0,818.86,631.01
2016,9,23,13,15,896.5,91.0,4.25,21.0,758.5,816.17,630.28
2016,9,23,13,30,891.0,90.0,4.4,21.0,739.0,810.37,627.51
2016,9,23,13,45,881.5,89.5,4.6,21.0,712.0,798.89,621.35
2016,9,23,14,0,872.0,89.0,4.8,21.0,685.0,784.5,613.11
2016,9,23,14,15,862.0,87.5,4.9,20.5,652.0,765.87,602.42
2016,9,23,14,30,852.0,86.0,5.0,20.0,619.0,744.62,589.73
2016,9,23,14,45,839.5,83.0,5.15,20.0,580.5,717.37,571.56
2016,9,23,15,0,827.0,80.0,5.3,20.0,542.0,691.78,554.46
2016,9,23,15,15,808.0,77.5,5.35,19.5,498.0,656.38,530.39
2016,9,23,15,30,789.0,75.0,5.4,19.0,454.0,619.51,504.32
2016,9,23,15,45,762.0,71.5,5.5,19.0,406.0,575.18,470.08
2016,9,23,16,0,735.0,68.0,5.6,19.0,358.0,530.41,434.6
2016,9,23,16,15,696.0,63.5,5.55,18.5,308.0,477.58,392.13
2016,9,23,16,30,657.0,59.0,5.5,18.0,258.0,425.84,349.16
2016,9,23,16,45,599.5,53.0,5.45,17.5,208.0,367.43,299.23
2016,9,23,17,0,542.0,47.0,5.4,17.0,158.0,310.37,248.8
2016,9,23,17,15,445.5,38.5,5.3,16.5,112.0,238.83,185.57
2016,9,23,17,30,349.0,30.0,5.2,16.0,66.0,175.59,125.05
2016,9,23,17,45,174.5,15.0,5.15,15.5,33.0,80.31,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.5,2.0,13.5,29.0,12.29,0.0
2016,9,24,6,30,369.0,25.0,2.0,14.0,58.0,18.94,9.31
2016,9,24,6,45,470.0,33.0,2.05,14.5,104.5,25.85,16.86
2016,9,24,7,0,571.0,41.0,2.1,15.0,151.0,30.84,21.67
2016,9,24,7,15,631.0,46.5,2.05,15.5,201.5,33.34,24.07
2016,9,24,7,30,691.0,52.0,2.0,16.0,252.0,64.89,32.02
2016,9,24,7,45,730.5,56.0,1.95,16.5,303.5,109.5,56.86
2016,9,24,8,0,770.0,60.0,1.9,17.0,355.0,157.94,92.65
2016,9,24,8,15,797.5,63.0,1.9,17.5,404.0,206.76,133.47
2016,9,24,8,30,825.0,66.0,1.9,18.0,453.0,261.64,180.92
2016,9,24,8,45,845.5,68.0,1.95,18.5,498.5,311.32,224.74
2016,9,24,9,0,866.0,70.0,2.0,19.0,544.0,361.82,268.7
2016,9,24,9,15,880.5,72.0,2.15,19.5,584.5,410.57,310.63
2016,9,24,9,30,895.0,74.0,2.3,20.0,625.0,459.11,351.34
2016,9,24,9,45,908.5,74.0,2.45,21.0,660.0,504.87,388.17
2016,9,24,10,0,922.0,74.0,2.6,22.0,695.0,549.83,423.27
2016,9,24,10,15,930.0,75.0,2.65,22.5,723.0,591.63,455.52
2016,9,24,10,30,938.0,76.0,2.7,23.0,751.0,631.76,485.7
2016,9,24,10,45,943.5,76.5,2.75,23.5,771.5,667.98,512.34
2016,9,24,11,0,949.0,77.0,2.8,24.0,792.0,701.98,536.79
2016,9,24,11,15,952.0,77.5,2.85,24.0,805.0,731.88,557.51
2016,9,24,11,30,955.0,78.0,2.9,24.0,818.0,759.12,576.36
2016,9,24,11,45,956.5,78.0,2.95,24.5,822.5,781.96,591.01
2016,9,24,12,0,958.0,78.0,3.0,25.0,827.0,801.82,603.63
2016,9,24,12,15,957.0,78.0,3.1,25.0,823.5,816.69,614.34
2016,9,24,12,30,956.0,78.0,3.2,25.0,820.0,828.36,622.99
2016,9,24,12,45,945.0,82.5,3.35,25.5,806.5,833.56,626.39
2016,9,24,13,0,934.0,87.0,3.5,26.0,793.0,835.46,627.66
2016,9,24,13,15,929.0,86.0,3.6,25.5,773.5,833.13,628.36
2016,9,24,13,30,924.0,85.0,3.7,25.0,754.0,827.58,626.96
2016,9,24,13,45,916.0,84.5,3.85,25.0,726.5,817.03,621.2
2016,9,24,14,0,908.0,84.0,4.0,25.0,699.0,803.44,613.38
2016,9,24,14,15,897.0,82.5,4.05,25.0,665.0,783.54,600.73
2016,9,24,14,30,886.0,81.0,4.1,25.0,631.0,760.92,586.19
2016,9,24,14,45,871.0,79.0,4.2,25.0,591.0,732.27,567.44
2016,9,24,15,0,856.0,77.0,4.3,25.0,551.0,701.42,546.97
2016,9,24,15,15,836.5,74.5,4.35,24.5,506.0,664.94,523.0
2016,9,24,15,30,817.0,72.0,4.4,24.0,461.0,630.82,499.94
2016,9,24,15,45,789.5,69.0,4.45,23.5,412.0,585.96,467.25
2016,9,24,16,0,762.0,66.0,4.5,23.0,363.0,540.64,433.17
2016,9,24,16,15,722.5,61.5,4.45,22.5,311.5,486.72,390.96
2016,9,24,16,30,683.0,57.0,4.4,22.0,260.0,433.87,348.12
2016,9,24,16,45,622.0,51.5,4.4,21.5,209.0,370.99,295.82
2016,9,24,17,0,561.0,46.0,4.4,21.0,158.0,314.84,247.02
2016,9,24,17,15,460.5,37.5,4.3,20.0,111.0,241.39,183.67
2016,9,24,17,30,360.0,29.0,4.2,19.0,64.0,176.63,121.25
2016,9,24,17,45,180.0,14.5,4.1,18.0,32.0,79.6,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,12.5,2.9,15.5,28.5,12.29,0.0
2016,9,25,6,30,368.0,25.0,3.0,16.0,57.0,19.1,9.02
2016,9,25,6,45,477.5,33.0,3.15,16.5,104.5,26.03,16.79
2016,9,25,7,0,587.0,41.0,3.3,17.0,152.0,31.02,21.58
2016,9,25,7,15,648.0,47.0,3.15,17.5,204.0,33.95,24.37
2016,9,25,7,30,709.0,53.0,3.0,18.0,256.0,64.42,31.86
2016,9,25,7,45,749.0,56.5,2.9,18.5,308.0,109.46,56.0
2016,9,25,8,0,789.0,60.0,2.8,19.0,360.0,158.38,91.59
2016,9,25,8,15,815.5,63.0,2.7,20.0,409.5,207.89,132.44
2016,9,25,8,30,842.0,66.0,2.6,21.0,459.0,263.33,179.75
2016,9,25,8,45,861.0,68.5,2.55,22.0,504.5,313.76,223.49
2016,9,25,9,0,880.0,71.0,2.5,23.0,550.0,364.87,267.01
2016,9,25,9,15,893.5,73.0,2.45,23.5,590.5,413.82,308.38
2016,9,25,9,30,907.0,75.0,2.4,24.0,631.0,462.44,348.26
2016,9,25,9,45,921.0,74.5,2.35,25.0,666.0,508.42,384.21
2016,9,25,10,0,935.0,74.0,2.3,26.0,701.0,553.6,418.25
2016,9,25,10,15,942.0,75.0,2.15,26.5,728.5,595.26,448.97
2016,9,25,10,30,949.0,76.0,2.0,27.0,756.0,635.15,477.3
2016,9,25,10,45,952.0,77.5,1.85,28.0,775.5,671.07,500.82
2016,9,25,11,0,955.0,79.0,1.7,29.0,795.0,704.59,521.71
2016,9,25,11,15,957.5,79.5,1.5,29.5,807.0,734.26,538.58
2016,9,25,11,30,960.0,80.0,1.3,30.0,819.0,761.22,552.91
2016,9,25,11,45,959.0,81.0,1.15,30.5,823.0,783.29,564.11
2016,9,25,12,0,958.0,82.0,1.0,31.0,827.0,802.29,573.05
2016,9,25,12,15,956.5,82.0,0.8,31.0,823.0,816.75,579.27
2016,9,25,12,30,955.0,82.0,0.6,31.0,819.0,827.99,583.14
2016,9,25,12,45,946.5,84.5,0.4,31.5,805.5,833.08,581.78
2016,9,25,13,0,938.0,87.0,0.2,32.0,792.0,834.86,578.59
2016,9,25,13,15,932.5,86.0,0.4,32.0,772.0,832.09,580.86
2016,9,25,13,30,927.0,85.0,0.6,32.0,752.0,826.08,581.33
2016,9,25,13,45,916.5,85.0,0.85,32.0,723.5,814.05,578.59
2016,9,25,14,0,906.0,85.0,1.1,32.0,695.0,799.04,573.46
2016,9,25,14,15,895.5,83.5,1.3,31.5,661.0,779.54,565.48
2016,9,25,14,30,885.0,82.0,1.5,31.0,627.0,757.31,555.32
2016,9,25,14,45,867.0,81.0,1.7,31.0,586.0,727.63,538.59
2016,9,25,15,0,849.0,80.0,1.9,31.0,545.0,695.91,520.01
2016,9,25,15,15,828.5,77.0,2.05,30.5,499.5,662.27,500.27
2016,9,25,15,30,808.0,74.0,2.2,30.0,454.0,623.34,475.41
2016,9,25,15,45,776.5,71.5,2.35,30.0,404.5,576.92,442.73
2016,9,25,16,0,745.0,69.0,2.5,30.0,355.0,530.32,408.81
2016,9,25,16,15,704.0,64.0,2.65,29.0,304.0,475.73,369.2
2016,9,25,16,30,663.0,59.0,2.8,28.0,253.0,422.37,328.61
2016,9,25,16,45,597.5,53.0,2.95,27.0,201.5,360.62,279.57
2016,9,25,17,0,532.0,47.0,3.1,26.0,150.0,300.69,229.91
2016,9,25,17,15,429.5,37.5,3.15,25.0,104.0,227.07,168.12
2016,9,25,17,30,327.0,28.0,3.2,24.0,58.0,162.47,105.64
2016,9,25,17,45,163.5,14.0,3.25,23.0,29.0,62.24,0.0
2016,9,25,18,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,14.0,1.2,18.5,24.0,13.76,0.0
2016,9,26,6,30,240.0,28.0,1.2,19.0,48.0,22.19,10.81
2016,9,26,6,45,343.5,40.5,1.3,19.5,92.0,30.96,20.71
2016,9,26,7,0,447.0,53.0,1.4,20.0,136.0,39.19,28.35
2016,9,26,7,15,514.0,62.0,1.35,20.5,186.0,43.76,32.58
2016,9,26,7,30,581.0,71.0,1.3,21.0,236.0,70.12,39.95
2016,9,26,7,45,626.5,78.0,1.3,21.5,287.0,111.99,62.42
2016,9,26,8,0,672.0,85.0,1.3,22.0,338.0,158.42,95.19
2016,9,26,8,15,704.5,90.0,1.2,22.5,387.0,204.99,132.3
2016,9,26,8,30,737.0,95.0,1.1,23.0,436.0,254.31,173.17
2016,9,26,8,45,761.0,98.5,1.05,24.0,481.5,305.4,215.5
2016,9,26,9,0,785.0,102.0,1.0,25.0,527.0,354.53,255.58
2016,9,26,9,15,802.5,105.5,0.95,25.5,567.5,402.31,294.19
2016,9,26,9,30,820.0,109.0,0.9,26.0,608.0,450.36,331.76
2016,9,26,9,45,833.5,111.0,0.9,27.0,643.0,495.16,365.36
2016,9,26,10,0,847.0,113.0,0.9,28.0,678.0,539.39,397.33
2016,9,26,10,15,856.5,114.5,1.0,28.0,706.0,580.14,428.25
2016,9,26,10,30,866.0,116.0,1.1,28.0,734.0,619.55,457.64
2016,9,26,10,45,873.5,116.5,1.2,28.5,754.5,655.22,483.02
2016,9,26,11,0,881.0,117.0,1.3,29.0,775.0,689.49,506.96
2016,9,26,11,15,885.0,118.0,1.45,29.0,787.5,718.87,528.67
2016,9,26,11,30,889.0,119.0,1.6,29.0,800.0,745.84,547.99
2016,9,26,11,45,892.5,118.0,1.8,29.5,805.5,767.96,562.92
2016,9,26,12,0,896.0,117.0,2.0,30.0,811.0,787.37,576.04
2016,9,26,12,15,895.0,117.0,2.1,30.0,806.5,801.54,586.13
2016,9,26,12,30,894.0,117.0,2.2,30.0,802.0,812.71,594.37
2016,9,26,12,45,913.5,105.5,2.35,30.0,796.5,825.15,603.96
2016,9,26,13,0,933.0,94.0,2.5,30.0,791.0,834.41,611.54
2016,9,26,13,15,927.5,93.0,2.55,30.0,771.0,831.66,610.55
2016,9,26,13,30,922.0,92.0,2.6,30.0,751.0,825.69,607.64
2016,9,26,13,45,917.0,89.5,2.7,30.0,724.0,815.34,602.23
2016,9,26,14,0,912.0,87.0,2.8,30.0,697.0,801.89,594.81
2016,9,26,14,15,901.0,85.5,2.8,29.5,662.5,781.94,583.6
2016,9,26,14,30,890.0,84.0,2.8,29.0,628.0,759.27,570.54
2016,9,26,14,45,878.0,81.0,2.85,29.0,588.0,731.65,553.1
2016,9,26,15,0,866.0,78.0,2.9,29.0,548.0,701.68,533.9
2016,9,26,15,15,846.0,75.0,2.85,28.5,502.0,667.95,512.41
2016,9,26,15,30,826.0,72.0,2.8,28.0,456.0,628.9,485.85
2016,9,26,15,45,798.5,68.5,2.75,27.5,407.0,583.36,453.36
2016,9,26,16,0,771.0,65.0,2.7,27.0,358.0,537.34,419.5
2016,9,26,16,15,731.0,60.5,2.6,26.5,306.0,483.13,378.12
2016,9,26,16,30,691.0,56.0,2.5,26.0,254.0,430.02,336.08
2016,9,26,16,45,629.0,50.0,2.45,25.5,202.5,366.32,284.36
2016,9,26,17,0,567.0,44.0,2.4,25.0,151.0,309.51,236.06
2016,9,26,17,15,463.5,35.0,2.25,24.0,104.0,235.12,173.18
2016,9,26,17,30,360.0,26.0,2.1,23.0,57.0,168.98,105.23
2016,9,26,17,45,180.0,13.0,1.95,22.0,28.5,65.28,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,130.5,13.0,1.05,17.0,24.0,12.78,0.0
2016,9,27,6,30,261.0,26.0,1.1,17.0,48.0,20.39,9.14
2016,9,27,6,45,358.0,38.5,1.15,17.5,91.5,29.25,19.39
2016,9,27,7,0,455.0,51.0,1.2,18.0,135.0,37.56,27.16
2016,9,27,7,15,522.5,60.0,1.15,18.5,184.5,42.22,31.51
2016,9,27,7,30,590.0,69.0,1.1,19.0,234.0,66.98,38.36
2016,9,27,7,45,629.5,76.0,1.05,19.5,283.5,108.69,60.42
2016,9,27,8,0,669.0,83.0,1.0,20.0,333.0,154.32,92.69
2016,9,27,8,15,701.0,88.0,0.95,20.5,381.5,200.53,129.6
2016,9,27,8,30,733.0,93.0,0.9,21.0,430.0,249.42,170.35
2016,9,27,8,45,756.0,97.0,0.9,22.0,475.0,300.31,212.87
2016,9,27,9,0,779.0,101.0,0.9,23.0,520.0,349.22,253.18
2016,9,27,9,15,796.0,104.0,0.95,23.5,560.0,395.98,291.7
2016,9,27,9,30,813.0,107.0,1.0,24.0,600.0,442.97,329.38
2016,9,27,9,45,846.0,101.0,1.05,24.5,639.0,489.09,365.45
2016,9,27,10,0,879.0,95.0,1.1,25.0,678.0,538.51,402.92
2016,9,27,10,15,887.5,96.5,1.2,25.0,705.5,579.35,434.47
2016,9,27,10,30,896.0,98.0,1.3,25.0,733.0,618.66,464.37
2016,9,27,10,45,794.0,146.5,1.45,25.5,721.0,631.78,473.28
2016,9,27,11,0,692.0,195.0,1.6,26.0,709.0,637.24,476.28
2016,9,27,11,15,698.0,194.5,1.7,26.0,720.0,662.65,495.35
2016,9,27,11,30,704.0,194.0,1.8,26.0,731.0,686.3,512.86
2016,9,27,11,45,702.0,196.5,1.95,26.5,734.5,705.22,526.12
2016,9,27,12,0,700.0,199.0,2.1,27.0,738.0,721.85,537.71
2016,9,27,12,15,699.5,198.0,2.2,27.0,734.0,733.81,546.9
2016,9,27,12,30,699.0,197.0,2.3,27.0,730.0,743.38,554.47
2016,9,27,12,45,707.0,189.0,2.4,27.0,721.0,750.03,560.38
2016,9,27,13,0,715.0,181.0,2.5,27.0,712.0,754.15,564.59
2016,9,27,13,15,575.0,229.5,2.55,26.5,649.5,695.33,522.66
2016,9,27,13,30,435.0,278.0,2.6,26.0,587.0,637.21,480.61
2016,9,27,13,45,429.0,269.5,2.7,26.0,564.5,624.17,472.79
2016,9,27,14,0,423.0,261.0,2.8,26.0,542.0,609.51,463.45
2016,9,27,14,15,420.5,247.5,2.85,26.0,514.5,590.73,451.1
2016,9,27,14,30,418.0,234.0,2.9,26.0,487.0,570.32,437.49
2016,9,27,14,45,420.0,215.0,2.95,26.0,455.0,545.74,420.9
2016,9,27,15,0,422.0,196.0,3.0,26.0,423.0,519.37,402.77
2016,9,27,15,15,403.5,181.0,3.0,25.5,383.0,481.78,376.23
2016,9,27,15,30,385.0,166.0,3.0,25.0,343.0,443.74,348.82
2016,9,27,15,45,254.0,159.5,3.05,24.5,271.0,338.39,267.56
2016,9,27,16,0,123.0,153.0,3.1,24.0,199.0,241.84,191.05
2016,9,27,16,15,385.5,106.0,3.05,23.0,220.0,342.59,274.12
2016,9,27,16,30,648.0,59.0,3.0,22.0,241.0,410.69,327.38
2016,9,27,16,45,588.0,51.5,2.95,21.5,191.0,348.54,275.16
2016,9,27,17,0,528.0,44.0,2.9,21.0,141.0,290.23,224.75
2016,9,27,17,15,421.5,34.5,2.85,20.5,96.0,216.39,160.87
2016,9,27,17,30,315.0,25.0,2.8,20.0,51.0,149.61,88.29
2016,9,27,17,45,157.5,12.5,2.75,19.5,25.5,57.48,0.0
2016,9,27,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,118.0,13.0,1.85,14.0,22.5,12.78,0.0
2016,9,28,6,30,236.0,26.0,1.9,14.0,45.0,20.58,8.85
2016,9,28,6,45,346.5,38.0,1.95,14.5,88.5,28.98,19.35
2016,9,28,7,0,457.0,50.0,2.0,15.0,132.0,36.85,26.86
2016,9,28,7,15,525.5,58.0,1.95,15.0,181.0,40.68,30.59
2016,9,28,7,30,594.0,66.0,1.9,15.0,230.0,62.79,36.33
2016,9,28,7,45,300.0,97.0,1.9,15.5,180.0,98.78,66.3
2016,9,28,8,0,6.0,128.0,1.9,16.0,130.0,119.49,94.53
2016,9,28,8,15,22.0,153.0,1.9,16.5,163.0,145.79,115.04
2016,9,28,8,30,38.0,178.0,1.9,17.0,196.0,169.75,133.46
2016,9,28,8,45,115.0,206.5,1.9,17.5,266.5,215.94,168.03
2016,9,28,9,0,192.0,235.0,1.9,18.0,337.0,273.61,212.0
2016,9,28,9,15,196.0,254.0,1.95,18.0,365.5,303.04,235.53
2016,9,28,9,30,200.0,273.0,2.0,18.0,394.0,332.68,259.01
2016,9,28,9,45,115.5,267.0,2.05,18.5,338.0,299.43,233.44
2016,9,28,10,0,31.0,261.0,2.1,19.0,282.0,260.39,202.55
2016,9,28,10,15,73.5,296.5,2.2,19.0,348.0,318.63,247.86
2016,9,28,10,30,116.0,332.0,2.3,19.0,414.0,380.34,295.04
2016,9,28,10,45,89.0,331.0,2.45,19.5,395.0,368.89,285.35
2016,9,28,11,0,62.0,330.0,2.6,20.0,376.0,355.3,274.21
2016,9,28,11,15,53.5,327.0,2.8,20.0,367.0,350.37,270.53
2016,9,28,11,30,45.0,324.0,3.0,20.0,358.0,344.69,266.21
2016,9,28,11,45,55.0,335.5,3.2,20.0,377.5,365.73,282.6
2016,9,28,12,0,65.0,347.0,3.4,20.0,397.0,387.2,299.23
2016,9,28,12,15,52.5,332.5,3.6,20.0,373.0,366.36,283.4
2016,9,28,12,30,40.0,318.0,3.8,20.0,349.0,344.73,267.0
2016,9,28,12,45,31.5,298.0,4.05,20.0,322.5,320.02,248.29
2016,9,28,13,0,23.0,278.0,4.3,20.0,296.0,290.31,225.63
2016,9,28,13,15,44.5,296.5,4.4,20.0,328.5,331.95,258.81
2016,9,28,13,30,66.0,315.0,4.5,20.0,361.0,369.56,288.6
2016,9,28,13,45,54.0,294.0,4.65,20.0,330.5,339.89,265.96
2016,9,28,14,0,42.0,273.0,4.8,20.0,300.0,309.96,243.07
2016,9,28,14,15,40.5,258.0,4.8,19.5,283.5,294.2,231.74
2016,9,28,14,30,39.0,243.0,4.8,19.0,267.0,278.26,220.14
2016,9,28,14,45,24.0,211.5,4.85,19.0,226.5,228.05,180.47
2016,9,28,15,0,9.0,180.0,4.9,19.0,186.0,185.26,146.28
2016,9,28,15,15,6.0,164.5,4.9,18.5,168.5,167.86,132.84
2016,9,28,15,30,3.0,149.0,4.9,18.0,151.0,150.58,119.31
2016,9,28,15,45,1.5,110.0,4.9,17.5,111.0,109.4,85.91
2016,9,28,16,0,0.0,71.0,4.9,17.0,71.0,68.67,52.27
2016,9,28,16,15,0.0,60.0,4.85,16.5,60.0,57.98,43.48
2016,9,28,16,30,0.0,49.0,4.8,16.0,49.0,47.33,34.54
2016,9,28,16,45,0.0,38.5,4.8,16.0,38.5,37.18,25.8
2016,9,28,17,0,0.0,28.0,4.8,16.0,28.0,27.02,16.98
2016,9,28,17,15,0.0,18.5,4.7,15.5,18.5,17.85,8.92
2016,9,28,17,30,0.0,9.0,4.6,15.0,9.0,8.67,0.0
2016,9,28,17,45,0.0,4.5,4.55,14.5,4.5,4.42,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
