Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,3.4,12.0,21.5,13.27,0.0
2016,9,29,6,30,205.0,27.0,3.5,12.0,43.0,21.11,8.58
2016,9,29,6,45,319.5,39.5,3.65,12.5,86.0,30.66,20.89
2016,9,29,7,0,434.0,52.0,3.8,13.0,129.0,38.96,28.9
2016,9,29,7,15,505.0,60.5,3.75,13.0,178.0,43.11,32.98
2016,9,29,7,30,576.0,69.0,3.7,13.0,227.0,63.19,38.29
2016,9,29,7,45,288.0,70.5,3.65,13.5,149.5,75.78,48.04
2016,9,29,8,0,0.0,72.0,3.6,14.0,72.0,69.53,53.65
2016,9,29,8,15,0.0,93.5,3.6,14.5,93.5,89.53,70.24
2016,9,29,8,30,0.0,115.0,3.6,15.0,115.0,109.56,86.58
2016,9,29,8,45,0.0,123.0,3.6,15.5,123.0,117.4,92.61
2016,9,29,9,0,0.0,131.0,3.6,16.0,131.0,125.2,98.57
2016,9,29,9,15,0.0,147.0,3.65,16.0,147.0,140.4,110.72
2016,9,29,9,30,0.0,163.0,3.7,16.0,163.0,155.66,122.83
2016,9,29,9,45,5.5,189.5,3.75,16.5,193.5,183.26,144.57
2016,9,29,10,0,11.0,216.0,3.8,17.0,224.0,211.45,166.55
2016,9,29,10,15,16.0,237.5,3.85,17.0,249.0,235.27,185.22
2016,9,29,10,30,21.0,259.0,3.9,17.0,274.0,259.57,204.21
2016,9,29,10,45,28.0,279.5,3.95,17.5,300.0,283.49,222.43
2016,9,29,11,0,35.0,300.0,4.0,18.0,326.0,309.59,242.23
2016,9,29,11,15,30.5,295.0,4.05,18.0,318.0,304.39,237.97
2016,9,29,11,30,26.0,290.0,4.1,18.0,310.0,297.94,232.84
2016,9,29,11,45,26.5,291.5,4.15,18.0,311.5,302.49,236.4
2016,9,29,12,0,27.0,293.0,4.2,18.0,313.0,306.21,239.34
2016,9,29,12,15,49.0,318.5,4.25,18.0,355.5,349.72,273.65
2016,9,29,12,30,71.0,344.0,4.3,18.0,398.0,394.2,308.39
2016,9,29,12,45,80.0,342.5,4.4,18.5,402.5,402.17,314.39
2016,9,29,13,0,89.0,341.0,4.5,19.0,407.0,410.02,320.45
2016,9,29,13,15,77.5,326.5,4.55,18.5,383.0,388.36,304.58
2016,9,29,13,30,66.0,312.0,4.6,18.0,359.0,366.26,288.32
2016,9,29,13,45,64.0,298.5,4.7,18.0,342.5,352.2,278.0
2016,9,29,14,0,62.0,285.0,4.8,18.0,326.0,337.84,267.39
2016,9,29,14,15,97.5,278.0,4.9,18.0,338.5,358.24,285.08
2016,9,29,14,30,133.0,271.0,5.0,18.0,351.0,384.48,307.18
2016,9,29,14,45,153.0,252.0,5.1,18.0,337.5,377.99,303.4
2016,9,29,15,0,173.0,233.0,5.2,18.0,324.0,370.01,298.44
2016,9,29,15,15,124.5,210.0,5.25,17.5,272.5,310.32,251.11
2016,9,29,15,30,76.0,187.0,5.3,17.0,221.0,245.55,198.94
2016,9,29,15,45,52.5,161.5,5.4,16.5,184.0,202.58,164.23
2016,9,29,16,0,29.0,136.0,5.5,16.0,147.0,160.69,129.81
2016,9,29,16,15,22.5,116.5,5.5,15.5,124.5,131.03,105.33
2016,9,29,16,30,16.0,97.0,5.5,15.0,102.0,107.49,85.55
2016,9,29,16,45,8.0,77.0,5.5,15.0,79.5,83.03,64.51
2016,9,29,17,0,0.0,57.0,5.5,15.0,57.0,58.93,43.63
2016,9,29,17,15,0.0,37.5,5.35,14.5,37.5,38.57,25.72
2016,9,29,17,30,0.0,18.0,5.2,14.0,18.0,17.38,3.75
2016,9,29,17,45,0.0,9.0,5.05,13.5,9.0,8.85,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.5,12.5,4.55,12.0,21.0,12.29,0.0
2016,9,30,6,30,229.0,25.0,4.7,12.0,42.0,19.97,6.94
2016,9,30,6,45,342.5,36.5,4.9,12.5,84.5,27.95,18.46
2016,9,30,7,0,456.0,48.0,5.1,13.0,127.0,35.44,25.73
2016,9,30,7,15,526.0,56.0,5.1,13.0,176.0,39.35,29.59
2016,9,30,7,30,596.0,64.0,5.1,13.0,225.0,57.63,34.23
2016,9,30,7,45,643.5,69.5,5.15,13.5,275.5,98.62,54.23
2016,9,30,8,0,691.0,75.0,5.2,14.0,326.0,144.3,86.28
2016,9,30,8,15,723.0,79.0,5.25,14.0,374.0,193.55,127.06
2016,9,30,8,30,755.0,83.0,5.3,14.0,422.0,242.02,169.81
2016,9,30,8,45,780.0,85.5,5.35,14.5,467.0,289.6,212.75
2016,9,30,9,0,805.0,88.0,5.4,15.0,512.0,338.6,256.81
2016,9,30,9,15,821.5,90.5,5.45,15.0,551.5,385.59,299.37
2016,9,30,9,30,838.0,93.0,5.5,15.0,591.0,432.69,341.27
2016,9,30,9,45,854.0,93.0,5.55,15.5,625.5,479.78,381.6
2016,9,30,10,0,870.0,93.0,5.6,16.0,660.0,523.42,418.29
2016,9,30,10,15,878.5,94.5,5.6,16.0,687.5,563.65,452.19
2016,9,30,10,30,887.0,96.0,5.6,16.0,715.0,602.37,484.21
2016,9,30,10,45,892.5,97.0,5.65,16.5,734.5,637.07,511.72
2016,9,30,11,0,898.0,98.0,5.7,17.0,754.0,669.7,537.07
2016,9,30,11,15,901.5,98.5,5.75,17.0,766.0,698.26,559.96
2016,9,30,11,30,905.0,99.0,5.8,17.0,778.0,724.31,579.99
2016,9,30,11,45,764.0,165.0,5.85,17.0,740.5,710.46,567.87
2016,9,30,12,0,623.0,231.0,5.9,17.0,703.0,688.86,548.92
2016,9,30,12,15,631.5,223.5,5.9,17.0,699.0,700.07,558.28
2016,9,30,12,30,640.0,216.0,5.9,17.0,695.0,709.24,565.97
2016,9,30,12,45,640.5,213.0,5.95,17.0,686.0,714.59,570.73
2016,9,30,13,0,641.0,210.0,6.0,17.0,677.0,717.64,573.78
2016,9,30,13,15,607.0,214.5,6.0,17.0,647.0,699.3,559.88
2016,9,30,13,30,573.0,219.0,6.0,17.0,617.0,676.81,542.91
2016,9,30,13,45,585.5,204.0,6.05,17.0,597.0,669.73,538.97
2016,9,30,14,0,598.0,189.0,6.1,17.0,577.0,662.92,535.09
2016,9,30,14,15,593.0,179.0,6.1,17.0,547.0,643.27,520.88
2016,9,30,14,30,588.0,169.0,6.1,17.0,517.0,621.52,505.0
2016,9,30,14,45,703.5,126.0,6.1,17.0,514.0,647.6,528.47
2016,9,30,15,0,819.0,83.0,6.1,17.0,511.0,662.66,542.74
2016,9,30,15,15,797.0,79.5,6.05,16.5,466.0,624.65,514.38
2016,9,30,15,30,775.0,76.0,6.0,16.0,421.0,585.36,484.24
2016,9,30,15,45,745.5,72.0,6.0,16.0,373.0,540.0,447.67
2016,9,30,16,0,716.0,68.0,6.0,16.0,325.0,494.42,410.01
2016,9,30,16,15,671.0,63.0,5.9,15.5,274.5,441.93,366.13
2016,9,30,16,30,626.0,58.0,5.8,15.0,224.0,389.13,320.6
2016,9,30,16,45,555.0,51.0,5.75,15.0,174.5,324.38,263.37
2016,9,30,17,0,484.0,44.0,5.7,15.0,125.0,264.41,208.84
2016,9,30,17,15,366.0,33.0,5.55,14.5,82.0,188.32,140.23
2016,9,30,17,30,248.0,22.0,5.4,14.0,39.0,116.26,40.53
2016,9,30,17,45,124.0,11.0,5.3,13.5,19.5,44.68,0.0
2016,9,30,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,123.5,12.0,3.15,11.5,20.5,11.8,0.0
2016,10,1,6,30,247.0,24.0,3.3,12.0,41.0,19.17,5.4
2016,10,1,6,45,369.0,34.5,3.45,13.0,85.0,26.25,16.89
2016,10,1,7,0,491.0,45.0,3.6,14.0,129.0,32.9,23.38
2016,10,1,7,15,562.5,52.5,3.65,14.0,179.0,36.53,26.96
2016,10,1,7,30,634.0,60.0,3.7,14.0,229.0,53.21,30.91
2016,10,1,7,45,682.5,64.5,3.75,14.5,280.5,95.29,50.21
2016,10,1,8,0,731.0,69.0,3.8,15.0,332.0,145.18,84.91
2016,10,1,8,15,762.0,72.5,3.7,15.5,381.0,192.32,123.25
2016,10,1,8,30,793.0,76.0,3.6,16.0,430.0,241.96,166.26
2016,10,1,8,45,817.5,78.5,3.55,16.5,476.0,291.14,210.03
2016,10,1,9,0,842.0,81.0,3.5,17.0,522.0,341.64,254.68
2016,10,1,9,15,858.0,83.0,3.45,17.0,562.0,389.57,297.27
2016,10,1,9,30,874.0,85.0,3.4,17.0,602.0,440.51,341.23
2016,10,1,9,45,891.0,85.0,3.4,17.5,637.5,486.47,379.74
2016,10,1,10,0,908.0,85.0,3.4,18.0,673.0,531.91,416.79
2016,10,1,10,15,916.0,86.0,3.45,18.0,700.5,572.71,450.3
2016,10,1,10,30,924.0,87.0,3.5,18.0,728.0,611.85,481.84
2016,10,1,10,45,929.5,88.0,3.55,18.5,748.0,647.62,509.28
2016,10,1,11,0,935.0,89.0,3.6,19.0,768.0,681.21,534.49
2016,10,1,11,15,938.0,89.5,3.65,19.0,780.0,710.29,556.97
2016,10,1,11,30,941.0,90.0,3.7,19.0,792.0,736.74,576.27
2016,10,1,11,45,941.5,91.0,3.8,19.0,796.0,759.15,592.57
2016,10,1,12,0,942.0,92.0,3.9,19.0,800.0,778.61,606.83
2016,10,1,12,15,941.0,91.5,4.05,19.0,795.5,792.4,617.32
2016,10,1,12,30,940.0,91.0,4.2,19.0,791.0,803.02,625.69
2016,10,1,12,45,936.0,91.0,4.4,19.5,778.5,808.67,629.76
2016,10,1,13,0,932.0,91.0,4.6,20.0,766.0,811.08,631.93
2016,10,1,13,15,927.0,90.0,4.7,19.5,745.5,808.45,632.46
2016,10,1,13,30,922.0,89.0,4.8,19.0,725.0,802.61,630.79
2016,10,1,13,45,913.0,88.0,4.9,19.0,697.0,790.6,623.5
2016,10,1,14,0,904.0,87.0,5.0,19.0,669.0,775.58,614.08
2016,10,1,14,15,892.5,85.5,5.05,19.0,634.5,755.32,600.57
2016,10,1,14,30,881.0,84.0,5.1,19.0,600.0,732.39,585.1
2016,10,1,14,45,864.5,81.5,5.2,19.0,559.5,702.37,564.41
2016,10,1,15,0,848.0,79.0,5.3,19.0,519.0,673.95,544.77
2016,10,1,15,15,826.0,76.5,5.35,18.5,473.0,636.39,517.76
2016,10,1,15,30,804.0,74.0,5.4,18.0,427.0,597.48,488.63
2016,10,1,15,45,772.0,70.0,5.5,18.0,377.5,549.84,450.98
2016,10,1,16,0,740.0,66.0,5.6,18.0,328.0,502.08,412.17
2016,10,1,16,15,694.0,61.0,5.55,17.5,276.5,446.06,365.96
2016,10,1,16,30,648.0,56.0,5.5,17.0,225.0,394.36,321.6
2016,10,1,16,45,574.5,49.5,5.5,16.5,174.5,328.56,264.37
2016,10,1,17,0,501.0,43.0,5.5,16.0,124.0,267.7,209.64
2016,10,1,17,15,372.5,32.0,5.4,15.5,80.0,187.74,137.55
2016,10,1,17,30,244.0,21.0,5.3,15.0,36.0,111.46,20.01
2016,10,1,17,45,122.0,10.5,5.2,15.0,18.0,43.09,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,11.5,3.25,12.5,19.5,11.3,0.0
2016,10,2,6,30,235.0,23.0,3.4,13.0,39.0,18.35,3.65
2016,10,2,6,45,354.0,34.0,3.6,13.5,81.5,25.96,16.51
2016,10,2,7,0,473.0,45.0,3.8,14.0,124.0,33.1,23.52
2016,10,2,7,15,544.0,52.0,3.85,14.0,173.0,36.28,26.72
2016,10,2,7,30,615.0,59.0,3.9,14.0,222.0,50.17,29.88
2016,10,2,7,45,317.5,94.5,4.0,14.5,180.0,94.09,62.9
2016,10,2,8,0,20.0,130.0,4.1,15.0,138.0,122.22,96.79
2016,10,2,8,15,59.0,158.0,4.1,15.0,184.0,151.35,119.11
2016,10,2,8,30,98.0,186.0,4.1,15.0,230.0,188.39,148.13
2016,10,2,8,45,452.5,135.0,4.2,15.5,366.5,237.49,178.0
2016,10,2,9,0,807.0,84.0,4.3,16.0,503.0,330.51,247.93
2016,10,2,9,15,556.0,166.5,4.35,16.0,465.5,349.55,271.29
2016,10,2,9,30,305.0,249.0,4.4,16.0,428.0,349.18,275.49
2016,10,2,9,45,335.0,258.0,4.5,16.5,465.0,386.44,305.43
2016,10,2,10,0,365.0,267.0,4.6,17.0,502.0,425.55,336.43
2016,10,2,10,15,286.5,295.5,4.7,17.0,485.0,426.31,337.3
2016,10,2,10,30,208.0,324.0,4.8,17.0,468.0,422.14,333.67
2016,10,2,10,45,181.5,335.0,4.9,17.0,463.5,425.97,336.59
2016,10,2,11,0,155.0,346.0,5.0,17.0,459.0,427.77,337.71
2016,10,2,11,15,109.0,339.5,5.0,17.0,419.5,397.89,313.85
2016,10,2,11,30,63.0,333.0,5.0,17.0,380.0,364.94,287.37
2016,10,2,11,45,116.0,347.5,5.05,17.0,434.5,421.3,332.4
2016,10,2,12,0,169.0,362.0,5.1,17.0,489.0,478.46,377.49
2016,10,2,12,15,171.5,359.0,5.1,17.0,487.0,482.64,380.82
2016,10,2,12,30,174.0,356.0,5.1,17.0,485.0,486.24,383.91
2016,10,2,12,45,403.5,283.0,5.2,17.0,575.0,598.65,476.33
2016,10,2,13,0,633.0,210.0,5.3,17.0,665.0,706.05,563.13
2016,10,2,13,15,636.0,201.0,5.35,17.0,647.5,702.45,560.99
2016,10,2,13,30,639.0,192.0,5.4,17.0,630.0,696.42,557.54
2016,10,2,13,45,757.5,142.5,5.5,17.0,641.5,732.48,588.38
2016,10,2,14,0,876.0,93.0,5.6,17.0,653.0,757.14,608.23
2016,10,2,14,15,863.5,91.5,5.6,17.0,618.5,736.55,593.73
2016,10,2,14,30,851.0,90.0,5.6,17.0,584.0,717.05,580.29
2016,10,2,14,45,832.5,88.0,5.65,17.0,543.5,686.91,558.85
2016,10,2,15,0,814.0,86.0,5.7,17.0,503.0,654.83,535.45
2016,10,2,15,15,790.0,82.5,5.7,16.5,457.5,615.79,506.26
2016,10,2,15,30,766.0,79.0,5.7,16.0,412.0,575.58,475.46
2016,10,2,15,45,729.0,75.5,5.7,16.0,362.5,526.83,436.07
2016,10,2,16,0,692.0,72.0,5.7,16.0,313.0,480.83,397.86
2016,10,2,16,15,642.5,66.5,5.7,15.5,262.5,424.64,351.02
2016,10,2,16,30,593.0,61.0,5.7,15.0,212.0,370.54,304.35
2016,10,2,16,45,513.5,53.5,5.7,15.0,163.0,303.42,245.14
2016,10,2,17,0,434.0,46.0,5.7,15.0,114.0,241.71,189.31
2016,10,2,17,15,304.5,33.5,5.55,14.5,72.5,163.31,118.23
2016,10,2,17,30,175.0,21.0,5.4,14.0,31.0,87.85,0.0
2016,10,2,17,45,87.5,10.5,5.3,14.0,15.5,33.44,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.5,2.2,12.0,4.5,4.42,0.0
2016,10,3,6,30,0.0,9.0,2.3,12.0,9.0,8.68,0.0
2016,10,3,6,45,0.0,20.0,2.45,12.5,20.0,19.3,10.83
2016,10,3,7,0,0.0,31.0,2.6,13.0,31.0,29.93,20.81
2016,10,3,7,15,0.0,43.5,2.65,13.0,43.5,42.02,31.95
2016,10,3,7,30,0.0,56.0,2.7,13.0,56.0,54.0,40.67
2016,10,3,7,45,0.0,68.5,2.75,13.5,68.5,65.75,50.64
2016,10,3,8,0,0.0,81.0,2.8,14.0,81.0,77.55,60.47
2016,10,3,8,15,0.0,99.5,2.8,14.0,99.5,94.77,74.82
2016,10,3,8,30,0.0,118.0,2.8,14.0,118.0,112.08,89.05
2016,10,3,8,45,0.0,127.5,2.8,14.5,127.5,121.33,96.27
2016,10,3,9,0,0.0,137.0,2.8,15.0,137.0,130.57,103.41
2016,10,3,9,15,166.0,189.0,2.75,15.0,286.0,232.86,183.95
2016,10,3,9,30,332.0,241.0,2.7,15.0,435.0,352.11,277.4
2016,10,3,9,45,170.5,223.5,2.7,15.5,323.5,283.48,224.38
2016,10,3,10,0,9.0,206.0,2.7,16.0,212.0,200.9,158.35
2016,10,3,10,15,5.0,189.0,2.75,16.0,192.5,183.78,144.63
2016,10,3,10,30,1.0,172.0,2.8,16.0,173.0,166.01,130.19
2016,10,3,10,45,12.5,222.0,2.9,16.5,231.5,220.64,173.54
2016,10,3,11,0,24.0,272.0,3.0,17.0,290.0,276.2,216.76
2016,10,3,11,15,18.0,255.0,3.1,17.0,268.5,257.44,201.79
2016,10,3,11,30,12.0,238.0,3.2,17.0,247.0,238.05,186.49
2016,10,3,11,45,8.0,212.5,3.3,17.0,219.0,211.31,165.38
2016,10,3,12,0,4.0,187.0,3.4,17.0,191.0,184.15,143.82
2016,10,3,12,15,15.5,237.0,3.4,17.0,249.0,241.67,189.73
2016,10,3,12,30,27.0,287.0,3.4,17.0,307.0,303.5,238.25
2016,10,3,12,45,25.5,279.5,3.45,17.0,298.0,292.52,229.7
2016,10,3,13,0,24.0,272.0,3.5,17.0,289.0,284.8,223.9
2016,10,3,13,15,12.0,205.5,3.55,17.0,214.0,210.0,164.99
2016,10,3,13,30,0.0,139.0,3.6,17.0,139.0,135.22,105.07
2016,10,3,13,45,0.0,106.5,3.65,17.0,106.5,103.26,79.4
2016,10,3,14,0,0.0,74.0,3.7,17.0,74.0,71.59,53.64
2016,10,3,14,15,0.0,103.5,3.7,17.0,103.5,100.38,77.42
2016,10,3,14,30,0.0,133.0,3.7,17.0,133.0,129.93,101.74
2016,10,3,14,45,0.0,121.0,3.75,17.0,121.0,118.11,92.3
2016,10,3,15,0,0.0,109.0,3.8,17.0,109.0,106.26,82.83
2016,10,3,15,15,0.0,81.0,3.8,16.5,81.0,78.34,60.08
2016,10,3,15,30,0.0,53.0,3.8,16.0,53.0,51.21,37.64
2016,10,3,15,45,327.0,63.0,3.8,16.0,175.0,275.0,229.04
2016,10,3,16,0,654.0,73.0,3.8,16.0,297.0,457.64,376.55
2016,10,3,16,15,604.0,67.0,3.75,16.0,248.5,402.2,329.23
2016,10,3,16,30,554.0,61.0,3.7,16.0,200.0,348.99,283.35
2016,10,3,16,45,471.0,53.5,3.7,16.0,152.0,282.3,225.44
2016,10,3,17,0,388.0,46.0,3.7,16.0,104.0,221.31,171.15
2016,10,3,17,15,261.0,33.0,3.6,15.5,65.5,145.98,102.87
2016,10,3,17,30,134.0,20.0,3.5,15.0,27.0,72.52,0.0
2016,10,3,17,45,67.0,10.0,3.4,15.0,13.5,27.24,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,12.0,3.35,13.0,15.5,11.8,0.0
2016,10,4,6,30,126.0,24.0,3.5,13.0,31.0,18.95,0.31
2016,10,4,6,45,237.0,39.0,3.65,13.5,70.5,30.15,19.82
2016,10,4,7,0,348.0,54.0,3.8,14.0,110.0,40.82,30.2
2016,10,4,7,15,425.5,64.5,3.8,14.0,157.5,48.12,37.18
2016,10,4,7,30,503.0,75.0,3.8,14.0,205.0,59.4,41.27
2016,10,4,7,45,251.5,85.5,3.85,14.5,150.5,85.86,58.77
2016,10,4,8,0,0.0,96.0,3.9,15.0,96.0,90.75,71.34
2016,10,4,8,15,90.0,139.5,3.85,15.0,178.5,137.3,106.17
2016,10,4,8,30,180.0,183.0,3.8,15.0,261.0,199.03,153.75
2016,10,4,8,45,287.5,186.5,3.75,15.5,327.0,238.46,183.02
2016,10,4,9,0,395.0,190.0,3.7,16.0,393.0,288.17,221.81
2016,10,4,9,15,602.0,147.5,3.55,16.0,483.0,345.31,266.39
2016,10,4,9,30,809.0,105.0,3.4,16.0,573.0,421.03,327.1
2016,10,4,9,45,728.5,136.0,3.3,16.5,576.5,447.17,350.32
2016,10,4,10,0,648.0,167.0,3.2,17.0,580.0,468.07,368.02
2016,10,4,10,15,762.0,135.5,3.15,17.0,640.5,525.2,414.16
2016,10,4,10,30,876.0,104.0,3.1,17.0,701.0,591.11,466.28
2016,10,4,10,45,888.0,102.5,3.1,17.5,722.0,626.7,493.44
2016,10,4,11,0,900.0,101.0,3.1,18.0,743.0,660.56,518.88
2016,10,4,11,15,903.5,101.5,3.2,18.0,755.0,688.9,541.09
2016,10,4,11,30,907.0,102.0,3.3,18.0,767.0,714.72,561.21
2016,10,4,11,45,914.0,99.5,3.45,18.0,772.0,737.37,578.19
2016,10,4,12,0,921.0,97.0,3.6,18.0,777.0,757.34,593.13
2016,10,4,12,15,920.0,97.0,3.8,18.0,772.5,771.18,603.95
2016,10,4,12,30,919.0,97.0,4.0,18.0,768.0,781.93,612.69
2016,10,4,12,45,916.0,96.0,4.25,18.5,755.5,787.05,616.5
2016,10,4,13,0,913.0,95.0,4.5,19.0,743.0,788.98,618.5
2016,10,4,13,15,907.0,94.0,4.7,19.0,722.5,785.48,617.7
2016,10,4,13,30,901.0,93.0,4.9,19.0,702.0,778.86,614.69
2016,10,4,13,45,893.5,91.0,5.1,19.0,674.0,767.0,607.87
2016,10,4,14,0,886.0,89.0,5.3,19.0,646.0,752.17,598.86
2016,10,4,14,15,874.0,87.0,5.4,18.5,611.5,731.25,585.98
2016,10,4,14,30,862.0,85.0,5.5,18.0,577.0,707.74,571.07
2016,10,4,14,45,845.5,82.5,5.65,18.0,536.5,681.78,553.23
2016,10,4,15,0,829.0,80.0,5.8,18.0,496.0,650.25,530.41
2016,10,4,15,15,805.5,77.0,5.85,17.5,450.5,611.85,501.78
2016,10,4,15,30,782.0,74.0,5.9,17.0,405.0,572.24,471.45
2016,10,4,15,45,747.5,70.0,6.0,17.0,356.0,524.2,432.73
2016,10,4,16,0,713.0,66.0,6.1,17.0,307.0,476.27,393.0
2016,10,4,16,15,663.0,61.0,6.05,16.5,256.5,422.28,347.55
2016,10,4,16,30,613.0,56.0,6.0,16.0,206.0,368.27,300.61
2016,10,4,16,45,528.0,49.0,6.0,16.0,156.5,299.41,239.79
2016,10,4,17,0,443.0,42.0,6.0,16.0,107.0,236.48,182.74
2016,10,4,17,15,302.5,30.0,5.8,15.5,66.0,155.98,107.54
2016,10,4,17,30,162.0,18.0,5.6,15.0,25.0,76.89,0.0
2016,10,4,17,45,81.0,9.0,5.45,14.5,12.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,107.0,10.5,3.7,11.5,16.5,10.32,0.0
2016,10,5,6,30,214.0,21.0,3.8,12.0,33.0,16.9,0.0
2016,10,5,6,45,351.0,31.5,3.9,12.5,76.0,24.16,14.71
2016,10,5,7,0,488.0,42.0,4.0,13.0,119.0,30.97,21.63
2016,10,5,7,15,563.5,49.5,4.0,13.5,169.0,34.72,25.33
2016,10,5,7,30,639.0,57.0,4.0,14.0,219.0,43.1,32.96
2016,10,5,7,45,692.0,61.0,4.05,14.5,271.0,87.9,46.04
2016,10,5,8,0,745.0,65.0,4.1,15.0,323.0,134.29,75.77
2016,10,5,8,15,777.0,68.5,4.0,15.5,372.0,181.81,113.44
2016,10,5,8,30,809.0,72.0,3.9,16.0,421.0,231.88,156.43
2016,10,5,8,45,834.5,74.0,3.8,16.5,467.0,281.19,200.28
2016,10,5,9,0,860.0,76.0,3.7,17.0,513.0,335.32,247.97
2016,10,5,9,15,876.0,78.0,3.6,17.0,553.5,383.46,290.97
2016,10,5,9,30,892.0,80.0,3.5,17.0,594.0,431.47,332.97
2016,10,5,9,45,906.0,81.0,3.4,17.5,628.5,477.31,371.59
2016,10,5,10,0,920.0,82.0,3.3,18.0,663.0,522.35,408.42
2016,10,5,10,15,928.0,83.0,3.25,18.0,690.5,563.23,441.97
2016,10,5,10,30,936.0,84.0,3.2,18.0,718.0,602.4,473.41
2016,10,5,10,45,942.5,84.5,3.2,18.5,738.0,638.32,500.93
2016,10,5,11,0,949.0,85.0,3.2,19.0,758.0,672.06,526.18
2016,10,5,11,15,952.0,85.5,3.3,19.0,769.5,701.18,548.95
2016,10,5,11,30,955.0,86.0,3.4,19.0,781.0,727.61,569.14
2016,10,5,11,45,955.5,86.0,3.55,19.5,784.5,749.0,583.82
2016,10,5,12,0,956.0,86.0,3.7,20.0,788.0,767.37,596.37
2016,10,5,12,15,955.0,86.0,3.85,20.0,783.0,781.55,607.16
2016,10,5,12,30,954.0,86.0,4.0,20.0,778.0,792.53,615.79
2016,10,5,12,45,943.0,88.5,4.15,20.0,763.0,795.44,618.77
2016,10,5,13,0,932.0,91.0,4.3,20.0,748.0,795.05,619.55
2016,10,5,13,15,926.0,90.0,4.45,20.0,727.0,791.5,618.4
2016,10,5,13,30,920.0,89.0,4.6,20.0,706.0,784.76,615.17
2016,10,5,13,45,909.5,88.0,4.75,20.0,677.0,771.57,607.31
2016,10,5,14,0,899.0,87.0,4.9,20.0,648.0,755.44,597.32
2016,10,5,14,15,886.0,85.5,5.05,19.5,613.0,734.16,584.63
2016,10,5,14,30,873.0,84.0,5.2,19.0,578.0,710.32,569.88
2016,10,5,14,45,852.5,82.5,5.35,19.0,536.0,682.54,550.85
2016,10,5,15,0,832.0,81.0,5.5,19.0,494.0,649.37,526.71
2016,10,5,15,15,807.0,77.5,5.55,18.5,448.0,609.45,497.11
2016,10,5,15,30,782.0,74.0,5.6,18.0,402.0,568.41,465.83
2016,10,5,15,45,743.5,71.0,5.7,18.0,352.0,519.33,426.41
2016,10,5,16,0,705.0,68.0,5.8,18.0,302.0,472.97,388.0
2016,10,5,16,15,652.5,62.5,5.8,17.5,251.0,415.49,340.03
2016,10,5,16,30,600.0,57.0,5.8,17.0,200.0,360.34,292.35
2016,10,5,16,45,514.5,49.0,5.85,16.5,151.0,291.03,231.87
2016,10,5,17,0,429.0,41.0,5.9,16.0,102.0,227.78,175.0
2016,10,5,17,15,285.0,29.0,5.8,15.5,62.0,147.51,98.24
2016,10,5,17,30,141.0,17.0,5.7,15.0,22.0,58.1,0.0
2016,10,5,17,45,70.5,8.5,5.65,14.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.5,1.35,12.5,15.5,9.34,0.0
2016,10,6,6,30,209.0,19.0,1.4,13.0,31.0,15.07,0.0
2016,10,6,6,45,345.5,29.5,1.5,13.5,73.0,22.44,13.09
2016,10,6,7,0,482.0,40.0,1.6,14.0,115.0,29.33,20.1
2016,10,6,7,15,557.0,47.5,1.8,14.0,164.0,33.18,23.92
2016,10,6,7,30,632.0,55.0,2.0,14.0,213.0,39.46,29.73
2016,10,6,7,45,682.0,59.0,2.2,14.5,263.5,83.44,43.28
2016,10,6,8,0,732.0,63.0,2.4,15.0,314.0,128.8,71.83
2016,10,6,8,15,764.0,67.0,2.4,15.5,362.5,175.97,108.83
2016,10,6,8,30,796.0,71.0,2.4,16.0,411.0,225.7,151.15
2016,10,6,8,45,820.0,73.0,2.45,16.5,456.0,273.86,193.79
2016,10,6,9,0,844.0,75.0,2.5,17.0,501.0,323.23,237.49
2016,10,6,9,15,860.0,77.0,2.5,17.5,540.5,373.99,281.72
2016,10,6,9,30,876.0,79.0,2.5,18.0,580.0,421.18,322.15
2016,10,6,9,45,893.0,78.5,2.5,18.5,615.0,466.16,359.82
2016,10,6,10,0,910.0,78.0,2.5,19.0,650.0,510.58,396.0
2016,10,6,10,15,918.0,79.0,2.45,19.5,676.5,550.95,427.96
2016,10,6,10,30,926.0,80.0,2.4,20.0,703.0,589.64,457.71
2016,10,6,10,45,931.0,81.0,2.4,20.5,722.5,624.71,484.16
2016,10,6,11,0,936.0,82.0,2.4,21.0,742.0,657.54,508.33
2016,10,6,11,15,939.0,82.5,2.4,21.0,753.5,686.2,529.99
2016,10,6,11,30,942.0,83.0,2.4,21.0,765.0,712.21,549.23
2016,10,6,11,45,943.0,83.0,2.4,21.5,768.5,733.57,562.95
2016,10,6,12,0,944.0,83.0,2.4,22.0,772.0,751.97,574.6
2016,10,6,12,15,943.0,83.0,2.5,22.0,767.0,765.88,584.92
2016,10,6,12,30,942.0,83.0,2.6,22.0,762.0,776.64,593.17
2016,10,6,12,45,938.5,82.5,2.75,22.0,749.0,781.83,597.98
2016,10,6,13,0,935.0,82.0,2.9,22.0,736.0,783.77,600.65
2016,10,6,13,15,929.0,81.0,3.0,22.0,715.5,780.09,599.21
2016,10,6,13,30,923.0,80.0,3.1,22.0,695.0,773.21,595.66
2016,10,6,13,45,913.5,79.5,3.25,22.0,666.5,761.19,588.79
2016,10,6,14,0,904.0,79.0,3.4,22.0,638.0,746.2,579.84
2016,10,6,14,15,892.0,77.0,3.5,21.5,603.5,724.94,567.23
2016,10,6,14,30,880.0,75.0,3.6,21.0,569.0,701.07,552.62
2016,10,6,14,45,862.0,73.5,3.7,21.0,528.0,671.25,532.41
2016,10,6,15,0,844.0,72.0,3.8,21.0,487.0,639.47,510.07
2016,10,6,15,15,821.0,69.0,3.9,20.5,441.5,604.65,485.03
2016,10,6,15,30,798.0,66.0,4.0,20.0,396.0,565.07,455.67
2016,10,6,15,45,763.0,63.0,4.1,20.0,347.0,517.69,418.42
2016,10,6,16,0,728.0,60.0,4.2,20.0,298.0,470.46,380.14
2016,10,6,16,15,678.5,55.0,4.25,19.5,247.5,414.19,334.01
2016,10,6,16,30,629.0,50.0,4.3,19.0,197.0,359.88,287.74
2016,10,6,16,45,545.5,43.0,4.35,18.5,148.0,294.55,231.12
2016,10,6,17,0,462.0,36.0,4.4,18.0,99.0,232.63,175.65
2016,10,6,17,15,231.0,28.0,4.4,17.0,59.5,125.75,78.93
2016,10,6,17,30,0.0,20.0,4.4,16.0,20.0,19.66,0.0
2016,10,6,17,45,0.0,10.0,4.4,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.0,14.0,13.76,0.0
2016,10,7,6,30,0.0,28.0,1.7,13.0,28.0,24.8,0.0
2016,10,7,6,45,236.5,33.5,1.85,13.5,69.5,25.87,15.74
2016,10,7,7,0,473.0,39.0,2.0,14.0,111.0,28.61,19.42
2016,10,7,7,15,547.5,46.0,1.95,14.5,159.0,32.07,22.86
2016,10,7,7,30,622.0,53.0,1.9,15.0,207.0,35.87,26.4
2016,10,7,7,45,671.0,58.0,1.9,15.5,257.0,79.87,41.18
2016,10,7,8,0,720.0,63.0,1.9,16.0,307.0,125.27,69.3
2016,10,7,8,15,751.5,66.5,1.9,16.5,354.5,171.17,104.8
2016,10,7,8,30,783.0,70.0,1.9,17.0,402.0,219.59,145.65
2016,10,7,8,45,807.5,72.5,1.95,17.5,446.5,267.56,187.74
2016,10,7,9,0,832.0,75.0,2.0,18.0,491.0,316.81,230.95
2016,10,7,9,15,848.5,77.0,2.1,19.0,530.5,367.08,274.06
2016,10,7,9,30,865.0,79.0,2.2,20.0,570.0,413.85,313.39
2016,10,7,9,45,862.5,86.5,2.35,21.0,600.5,457.12,349.13
2016,10,7,10,0,860.0,94.0,2.5,22.0,631.0,496.14,380.51
2016,10,7,10,15,807.5,117.5,2.5,22.5,638.5,525.27,403.58
2016,10,7,10,30,755.0,141.0,2.5,23.0,646.0,547.27,420.41
2016,10,7,10,45,758.0,145.0,2.5,23.5,664.0,579.57,444.53
2016,10,7,11,0,761.0,149.0,2.5,24.0,682.0,610.07,466.7
2016,10,7,11,15,728.5,166.0,2.4,24.0,683.0,628.58,479.77
2016,10,7,11,30,696.0,183.0,2.3,24.0,684.0,643.49,489.96
2016,10,7,11,45,691.0,187.5,2.25,24.5,686.5,661.58,501.97
2016,10,7,12,0,686.0,192.0,2.2,25.0,689.0,677.33,512.08
2016,10,7,12,15,690.5,187.5,2.15,25.0,685.0,688.58,520.28
2016,10,7,12,30,695.0,183.0,2.1,25.0,681.0,697.53,526.84
2016,10,7,12,45,658.5,195.0,2.05,25.5,660.0,690.62,520.43
2016,10,7,13,0,622.0,207.0,2.0,26.0,639.0,681.0,512.23
2016,10,7,13,15,627.0,196.0,2.0,26.0,620.5,676.52,510.09
2016,10,7,13,30,632.0,185.0,2.0,26.0,602.0,669.59,506.2
2016,10,7,13,45,618.5,182.5,2.05,26.0,577.0,655.4,497.05
2016,10,7,14,0,605.0,180.0,2.1,26.0,552.0,639.12,486.41
2016,10,7,14,15,662.5,147.0,2.2,25.5,533.0,639.4,490.31
2016,10,7,14,30,720.0,114.0,2.3,25.0,514.0,634.42,490.22
2016,10,7,14,45,648.0,123.5,2.4,25.0,463.5,583.95,453.6
2016,10,7,15,0,576.0,133.0,2.5,25.0,413.0,534.0,416.9
2016,10,7,15,15,644.0,103.0,2.65,24.5,388.5,530.37,417.16
2016,10,7,15,30,712.0,73.0,2.8,24.0,364.0,517.81,409.9
2016,10,7,15,45,641.0,80.0,2.95,24.0,317.0,466.53,369.9
2016,10,7,16,0,570.0,87.0,3.1,24.0,270.0,415.7,329.42
2016,10,7,16,15,514.0,78.0,3.2,23.0,222.0,357.74,283.66
2016,10,7,16,30,458.0,69.0,3.3,22.0,174.0,302.5,238.32
2016,10,7,16,45,375.0,57.0,3.4,21.0,128.5,235.66,182.43
2016,10,7,17,0,292.0,45.0,3.5,20.0,83.0,176.86,131.56
2016,10,7,17,15,146.0,29.5,3.45,19.5,48.5,97.48,56.04
2016,10,7,17,30,0.0,14.0,3.4,19.0,14.0,13.76,0.0
2016,10,7,17,45,0.0,7.0,3.4,18.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,59.5,9.0,1.3,15.0,12.0,8.85,0.0
2016,10,8,6,30,119.0,18.0,1.3,15.0,24.0,14.15,0.0
2016,10,8,6,45,249.0,32.0,1.3,15.5,62.5,24.71,14.43
2016,10,8,7,0,379.0,46.0,1.3,16.0,101.0,35.43,25.12
2016,10,8,7,15,461.0,55.0,1.35,16.5,149.0,40.26,29.82
2016,10,8,7,30,543.0,64.0,1.4,17.0,197.0,44.9,34.12
2016,10,8,7,45,595.5,70.5,1.45,17.5,246.0,81.39,45.1
2016,10,8,8,0,648.0,77.0,1.5,18.0,295.0,124.61,71.39
2016,10,8,8,15,684.5,82.0,1.45,18.5,343.0,169.07,104.9
2016,10,8,8,30,721.0,87.0,1.4,19.0,391.0,216.61,143.94
2016,10,8,8,45,746.5,91.0,1.4,20.0,435.0,263.33,183.63
2016,10,8,9,0,772.0,95.0,1.4,21.0,479.0,314.29,226.51
2016,10,8,9,15,791.0,98.0,1.4,21.5,518.5,360.32,265.49
2016,10,8,9,30,810.0,101.0,1.4,22.0,558.0,406.72,303.86
2016,10,8,9,45,860.0,89.0,1.45,23.0,600.0,452.66,340.33
2016,10,8,10,0,910.0,77.0,1.5,24.0,642.0,503.14,379.21
2016,10,8,10,15,918.0,78.5,1.35,24.5,668.5,543.8,409.63
2016,10,8,10,30,926.0,80.0,1.2,25.0,695.0,582.78,437.66
2016,10,8,10,45,930.5,81.5,1.1,26.0,714.0,617.87,461.29
2016,10,8,11,0,935.0,83.0,1.0,27.0,733.0,650.71,482.39
2016,10,8,11,15,938.0,83.0,0.8,27.0,744.5,678.7,500.25
2016,10,8,11,30,941.0,83.0,0.6,27.0,756.0,704.04,515.45
2016,10,8,11,45,941.0,84.0,0.45,27.5,759.0,725.56,526.25
2016,10,8,12,0,941.0,85.0,0.3,28.0,762.0,744.11,534.65
2016,10,8,12,15,940.0,84.5,0.5,28.0,757.5,757.36,546.17
2016,10,8,12,30,939.0,84.0,0.7,28.0,753.0,767.46,555.81
2016,10,8,12,45,935.5,84.0,0.95,28.0,740.0,773.07,563.15
2016,10,8,13,0,932.0,84.0,1.2,28.0,727.0,775.45,568.17
2016,10,8,13,15,926.0,83.0,1.4,28.0,706.0,771.72,568.43
2016,10,8,13,30,920.0,82.0,1.6,28.0,685.0,764.82,566.5
2016,10,8,13,45,910.5,81.0,1.8,28.0,656.5,752.27,560.65
2016,10,8,14,0,901.0,80.0,2.0,28.0,628.0,736.77,552.65
2016,10,8,14,15,888.5,78.0,2.1,27.5,593.5,715.25,540.75
2016,10,8,14,30,876.0,76.0,2.2,27.0,559.0,691.13,526.89
2016,10,8,14,45,858.5,74.0,2.3,27.0,518.0,661.27,507.72
2016,10,8,15,0,841.0,72.0,2.4,27.0,477.0,632.93,488.32
2016,10,8,15,15,817.0,69.0,2.45,26.5,431.5,594.2,461.44
2016,10,8,15,30,793.0,66.0,2.5,26.0,386.0,554.31,432.89
2016,10,8,15,45,757.5,62.5,2.65,25.5,337.0,506.53,397.64
2016,10,8,16,0,722.0,59.0,2.8,25.0,288.0,458.95,361.09
2016,10,8,16,15,671.0,54.0,2.85,24.0,237.5,402.62,316.66
2016,10,8,16,30,620.0,49.0,2.9,23.0,187.0,348.36,271.89
2016,10,8,16,45,535.0,41.5,2.95,22.0,138.5,283.17,216.89
2016,10,8,17,0,450.0,34.0,3.0,21.0,90.0,221.47,162.45
2016,10,8,17,15,299.0,22.5,2.95,20.5,52.5,137.03,71.52
2016,10,8,17,30,148.0,11.0,2.9,20.0,15.0,52.18,0.0
2016,10,8,17,45,74.0,5.5,2.9,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
