Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.0,1.25,14.5,12.5,7.86,0.0
2016,10,9,6,30,189.0,16.0,1.3,15.0,25.0,12.59,0.0
2016,10,9,6,45,322.5,27.5,1.4,15.5,65.0,21.09,11.26
2016,10,9,7,0,456.0,39.0,1.5,16.0,105.0,29.0,19.5
2016,10,9,7,15,533.5,46.5,1.5,16.0,153.5,32.87,23.37
2016,10,9,7,30,611.0,54.0,1.5,16.0,202.0,36.59,26.91
2016,10,9,7,45,660.0,59.5,1.5,16.5,251.5,73.29,37.36
2016,10,9,8,0,709.0,65.0,1.5,17.0,301.0,121.49,66.83
2016,10,9,8,15,742.5,69.0,1.45,17.5,349.0,167.29,101.34
2016,10,9,8,30,776.0,73.0,1.4,18.0,397.0,215.82,141.54
2016,10,9,8,45,799.5,76.5,1.35,19.0,441.5,263.87,182.74
2016,10,9,9,0,823.0,80.0,1.3,20.0,486.0,313.11,224.77
2016,10,9,9,15,840.0,82.5,1.3,20.5,525.5,360.16,265.06
2016,10,9,9,30,857.0,85.0,1.3,21.0,565.0,407.28,304.41
2016,10,9,9,45,873.0,85.0,1.3,22.0,599.0,454.14,341.78
2016,10,9,10,0,889.0,85.0,1.3,23.0,633.0,497.48,375.33
2016,10,9,10,15,897.5,86.5,1.35,23.0,659.5,537.59,407.25
2016,10,9,10,30,906.0,88.0,1.4,23.0,686.0,576.1,437.28
2016,10,9,10,45,910.0,89.5,1.45,23.5,704.5,610.25,462.67
2016,10,9,11,0,914.0,91.0,1.5,24.0,723.0,642.16,485.89
2016,10,9,11,15,917.0,91.5,1.6,24.0,734.0,670.08,507.19
2016,10,9,11,30,920.0,92.0,1.7,24.0,745.0,695.42,526.44
2016,10,9,11,45,918.5,93.5,1.85,24.5,747.5,716.0,541.28
2016,10,9,12,0,917.0,95.0,2.0,25.0,750.0,733.64,553.28
2016,10,9,12,15,915.0,94.5,2.1,25.0,745.0,745.89,562.39
2016,10,9,12,30,913.0,94.0,2.2,25.0,740.0,755.04,569.51
2016,10,9,12,45,905.5,95.0,2.3,25.0,726.0,758.63,572.93
2016,10,9,13,0,898.0,96.0,2.4,25.0,712.0,759.08,574.33
2016,10,9,13,15,891.5,95.0,2.45,24.5,691.0,755.06,573.57
2016,10,9,13,30,885.0,94.0,2.5,24.0,670.0,747.99,570.82
2016,10,9,13,45,873.5,93.0,2.6,24.0,641.5,734.34,562.71
2016,10,9,14,0,862.0,92.0,2.7,24.0,613.0,721.08,554.94
2016,10,9,14,15,848.0,90.0,2.7,23.5,578.0,699.29,541.64
2016,10,9,14,30,834.0,88.0,2.7,23.0,543.0,675.05,526.53
2016,10,9,14,45,814.5,85.5,2.75,23.0,502.5,644.34,504.98
2016,10,9,15,0,795.0,83.0,2.8,23.0,462.0,611.81,481.56
2016,10,9,15,15,769.0,79.0,2.75,22.5,416.5,572.02,452.75
2016,10,9,15,30,743.0,75.0,2.7,22.0,371.0,531.28,422.45
2016,10,9,15,45,705.5,70.5,2.7,21.5,323.0,482.93,385.47
2016,10,9,16,0,668.0,66.0,2.7,21.0,275.0,437.51,349.44
2016,10,9,16,15,613.0,60.0,2.6,20.5,225.5,380.58,302.9
2016,10,9,16,30,558.0,54.0,2.5,20.0,176.0,326.27,256.87
2016,10,9,16,45,470.5,45.0,2.45,19.5,129.0,258.46,199.03
2016,10,9,17,0,383.0,36.0,2.4,19.0,82.0,197.08,144.34
2016,10,9,17,15,191.5,24.0,2.3,18.5,47.0,101.15,44.61
2016,10,9,17,30,0.0,12.0,2.2,18.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,4.0,1.8,13.0,4.0,3.93,0.0
2016,10,10,6,30,0.0,8.0,1.9,13.0,8.0,7.86,0.0
2016,10,10,6,45,0.0,24.0,2.0,13.5,24.0,23.11,12.7
2016,10,10,7,0,0.0,40.0,2.1,14.0,40.0,37.85,27.3
2016,10,10,7,15,0.0,59.5,2.05,14.0,59.5,55.3,43.33
2016,10,10,7,30,0.0,79.0,2.0,14.0,79.0,72.51,58.98
2016,10,10,7,45,4.5,97.5,2.0,14.5,99.0,89.84,70.57
2016,10,10,8,0,9.0,116.0,2.0,15.0,119.0,107.9,85.29
2016,10,10,8,15,7.0,128.5,1.9,15.0,131.0,120.51,95.67
2016,10,10,8,30,5.0,141.0,1.8,15.0,143.0,132.8,105.68
2016,10,10,8,45,37.0,173.5,1.7,15.5,191.5,166.95,132.05
2016,10,10,9,0,69.0,206.0,1.6,16.0,240.0,207.59,163.54
2016,10,10,9,15,125.5,228.0,1.6,16.0,295.5,248.02,194.68
2016,10,10,9,30,182.0,250.0,1.6,16.0,351.0,296.73,232.58
2016,10,10,9,45,157.0,266.0,1.6,16.5,357.0,310.43,243.26
2016,10,10,10,0,132.0,282.0,1.6,17.0,363.0,321.9,251.89
2016,10,10,10,15,261.0,275.5,1.6,17.0,444.0,386.95,302.51
2016,10,10,10,30,390.0,269.0,1.6,17.0,525.0,462.24,360.38
2016,10,10,10,45,355.0,287.0,1.65,17.5,525.0,474.35,368.68
2016,10,10,11,0,320.0,305.0,1.7,18.0,525.0,483.62,374.91
2016,10,10,11,15,276.5,319.0,1.75,18.0,511.5,481.2,372.9
2016,10,10,11,30,233.0,333.0,1.8,18.0,498.0,474.69,367.71
2016,10,10,11,45,233.5,334.0,1.85,18.5,500.0,483.42,373.95
2016,10,10,12,0,234.0,335.0,1.9,19.0,502.0,491.42,379.51
2016,10,10,12,15,234.0,333.0,1.95,19.0,498.5,495.36,382.84
2016,10,10,12,30,234.0,331.0,2.0,19.0,495.0,498.47,385.62
2016,10,10,12,45,229.5,326.0,2.15,19.0,485.0,494.49,383.46
2016,10,10,13,0,225.0,321.0,2.3,19.0,475.0,489.62,380.66
2016,10,10,13,15,541.5,213.5,2.35,19.0,567.5,621.7,486.3
2016,10,10,13,30,858.0,106.0,2.4,19.0,660.0,740.07,576.91
2016,10,10,13,45,841.0,107.0,2.45,19.0,631.0,725.1,566.35
2016,10,10,14,0,824.0,108.0,2.5,19.0,602.0,707.5,555.03
2016,10,10,14,15,809.0,105.5,2.55,18.5,567.0,685.09,541.08
2016,10,10,14,30,794.0,103.0,2.6,18.0,532.0,660.34,524.73
2016,10,10,14,45,766.5,102.0,2.65,18.0,490.5,628.93,501.9
2016,10,10,15,0,739.0,101.0,2.7,18.0,449.0,594.4,476.37
2016,10,10,15,15,710.0,96.5,2.75,17.5,404.0,554.01,446.76
2016,10,10,15,30,681.0,92.0,2.8,17.0,359.0,512.97,415.79
2016,10,10,15,45,634.0,87.0,2.85,16.5,310.5,461.14,375.28
2016,10,10,16,0,587.0,82.0,2.9,16.0,262.0,410.46,334.38
2016,10,10,16,15,526.0,73.5,2.8,15.5,213.5,350.83,284.73
2016,10,10,16,30,465.0,65.0,2.7,15.0,165.0,294.26,236.1
2016,10,10,16,45,371.5,53.0,2.65,15.0,119.5,224.44,175.53
2016,10,10,17,0,278.0,41.0,2.6,15.0,74.0,163.51,120.6
2016,10,10,17,15,139.0,20.5,2.5,14.5,37.0,78.05,25.46
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,15,56.5,7.5,1.45,12.5,10.0,0.0,0.0
2016,10,11,6,30,113.0,15.0,1.5,13.0,20.0,14.74,0.0
2016,10,11,6,45,243.0,29.0,1.6,13.5,57.5,22.95,12.21
2016,10,11,7,0,373.0,43.0,1.7,14.0,95.0,33.27,23.27
2016,10,11,7,15,456.0,52.5,1.7,14.0,141.5,38.69,28.67
2016,10,11,7,30,539.0,62.0,1.7,14.0,188.0,43.88,33.6
2016,10,11,7,45,275.5,89.5,1.75,14.0,154.5,78.8,54.29
2016,10,11,8,0,12.0,117.0,1.8,14.0,121.0,108.81,86.27
2016,10,11,8,15,17.0,134.5,1.8,14.0,141.0,126.83,100.87
2016,10,11,8,30,22.0,152.0,1.8,14.0,161.0,145.4,115.83
2016,10,11,8,45,14.0,158.0,1.8,14.5,164.0,151.33,120.56
2016,10,11,9,0,6.0,164.0,1.8,15.0,167.0,156.23,124.3
2016,10,11,9,15,72.5,206.0,1.75,15.0,246.0,213.88,169.4
2016,10,11,9,30,139.0,248.0,1.7,15.0,325.0,277.97,219.42
2016,10,11,9,45,163.0,263.5,1.7,15.5,359.0,310.12,244.15
2016,10,11,10,0,187.0,279.0,1.7,16.0,393.0,344.03,270.16
2016,10,11,10,15,186.0,292.0,1.65,16.0,409.5,364.84,286.23
2016,10,11,10,30,185.0,305.0,1.6,16.0,426.0,385.25,301.82
2016,10,11,10,45,185.5,314.0,1.55,16.5,438.5,402.44,314.23
2016,10,11,11,0,186.0,323.0,1.5,17.0,451.0,419.24,326.17
2016,10,11,11,15,375.0,274.5,1.5,17.0,536.0,499.12,389.07
2016,10,11,11,30,564.0,226.0,1.5,17.0,621.0,587.59,456.91
2016,10,11,11,45,564.5,227.0,1.5,17.5,623.5,603.25,467.22
2016,10,11,12,0,565.0,228.0,1.5,18.0,626.0,617.12,476.73
2016,10,11,12,15,562.5,227.5,1.55,18.0,622.0,625.57,483.52
2016,10,11,12,30,560.0,227.0,1.6,18.0,618.0,632.04,488.91
2016,10,11,12,45,542.0,230.0,1.65,18.0,602.5,628.95,487.15
2016,10,11,13,0,524.0,233.0,1.7,18.0,587.0,623.8,483.96
2016,10,11,13,15,570.5,207.0,1.85,18.0,582.0,633.45,493.69
2016,10,11,13,30,617.0,181.0,2.0,18.0,577.0,643.03,503.19
2016,10,11,13,45,572.0,186.5,2.15,18.0,541.5,612.31,481.38
2016,10,11,14,0,527.0,192.0,2.3,18.0,506.0,583.06,460.49
2016,10,11,14,15,408.0,208.5,2.45,17.5,443.0,513.63,408.48
2016,10,11,14,30,289.0,225.0,2.6,17.0,380.0,440.33,352.35
2016,10,11,14,45,441.5,173.0,2.8,17.0,389.0,486.84,392.62
2016,10,11,15,0,594.0,121.0,3.0,17.0,398.0,521.21,422.35
2016,10,11,15,15,642.5,103.5,3.1,16.5,376.0,517.43,420.93
2016,10,11,15,30,691.0,86.0,3.2,16.0,354.0,508.66,415.22
2016,10,11,15,45,650.5,80.5,3.35,16.0,306.5,459.75,375.85
2016,10,11,16,0,610.0,75.0,3.5,16.0,259.0,411.61,336.03
2016,10,11,16,15,548.5,67.0,3.5,15.5,210.0,351.85,285.95
2016,10,11,16,30,487.0,59.0,3.5,15.0,161.0,295.24,236.92
2016,10,11,16,45,391.5,48.5,3.5,15.0,116.0,226.16,176.46
2016,10,11,17,0,296.0,38.0,3.5,15.0,71.0,164.1,119.68
2016,10,11,17,15,148.0,19.0,3.45,14.5,35.5,77.41,13.16
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,47.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,10,12,6,30,95.0,14.0,2.0,12.0,18.0,13.76,0.0
2016,10,12,6,45,228.0,28.5,1.95,12.5,55.0,22.67,11.59
2016,10,12,7,0,361.0,43.0,1.9,13.0,92.0,33.53,23.53
2016,10,12,7,15,445.0,53.0,1.75,13.0,138.5,39.41,29.4
2016,10,12,7,30,529.0,63.0,1.6,13.0,185.0,45.04,34.76
2016,10,12,7,45,587.5,69.5,1.45,13.5,234.0,72.82,41.95
2016,10,12,8,0,646.0,76.0,1.3,14.0,283.0,115.37,66.0
2016,10,12,8,15,328.0,109.5,1.4,14.0,215.0,134.48,93.52
2016,10,12,8,30,10.0,143.0,1.5,14.0,147.0,135.22,107.84
2016,10,12,8,45,5.0,147.0,1.6,14.5,149.0,139.39,111.05
2016,10,12,9,0,0.0,151.0,1.7,15.0,151.0,142.8,113.51
2016,10,12,9,15,10.0,177.0,1.9,15.0,182.5,170.42,135.57
2016,10,12,9,30,20.0,203.0,2.1,15.0,214.0,199.08,158.35
2016,10,12,9,45,88.0,240.5,2.3,15.5,293.0,260.27,206.31
2016,10,12,10,0,156.0,278.0,2.5,16.0,372.0,328.2,259.23
2016,10,12,10,15,127.5,287.5,2.7,16.0,367.0,331.11,261.6
2016,10,12,10,30,99.0,297.0,2.9,16.0,362.0,332.67,262.85
2016,10,12,10,45,135.0,309.5,3.1,16.0,400.5,369.16,291.82
2016,10,12,11,0,171.0,322.0,3.3,16.0,439.0,408.67,322.97
2016,10,12,11,15,115.5,315.0,3.3,16.0,395.0,374.94,296.11
2016,10,12,11,30,60.0,308.0,3.3,16.0,351.0,336.52,265.44
2016,10,12,11,45,188.0,311.0,3.35,16.0,443.5,429.09,339.93
2016,10,12,12,0,316.0,314.0,3.4,16.0,536.0,527.17,416.87
2016,10,12,12,15,323.0,310.0,3.3,16.0,535.5,535.49,422.97
2016,10,12,12,30,330.0,306.0,3.2,16.0,535.0,542.81,428.78
2016,10,12,12,45,400.0,277.5,3.15,16.5,550.0,569.05,449.7
2016,10,12,13,0,470.0,249.0,3.1,17.0,565.0,598.99,473.01
2016,10,12,13,15,451.5,247.5,3.2,17.0,543.5,587.11,464.51
2016,10,12,13,30,433.0,246.0,3.3,17.0,522.0,573.61,454.98
2016,10,12,13,45,369.5,248.5,3.4,17.0,477.0,525.37,418.39
2016,10,12,14,0,306.0,251.0,3.5,17.0,432.0,482.58,385.47
2016,10,12,14,15,253.0,242.5,3.7,16.5,386.0,435.66,350.06
2016,10,12,14,30,200.0,234.0,3.9,16.0,340.0,382.73,309.29
2016,10,12,14,45,168.0,216.5,4.1,16.0,301.0,341.27,276.79
2016,10,12,15,0,136.0,199.0,4.3,16.0,262.0,300.5,244.38
2016,10,12,15,15,430.5,136.0,4.15,16.0,306.5,419.64,344.91
2016,10,12,15,30,725.0,73.0,4.0,16.0,351.0,507.85,417.0
2016,10,12,15,45,689.0,67.5,3.85,16.0,303.5,462.39,378.94
2016,10,12,16,0,653.0,62.0,3.7,16.0,256.0,415.49,339.32
2016,10,12,16,15,594.5,56.0,3.45,15.5,207.5,358.28,290.68
2016,10,12,16,30,536.0,50.0,3.2,15.0,159.0,304.04,243.01
2016,10,12,16,45,441.0,41.0,3.0,14.5,114.0,235.57,182.98
2016,10,12,17,0,346.0,32.0,2.8,14.0,69.0,174.35,125.55
2016,10,12,17,15,173.0,16.0,2.8,13.5,34.5,81.25,0.0
2016,10,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,12.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,12.0,17.0,16.71,0.0
2016,10,13,6,45,188.0,27.5,2.45,12.5,52.0,21.37,10.06
2016,10,13,7,0,376.0,38.0,2.5,13.0,87.0,28.89,19.43
2016,10,13,7,15,446.0,48.0,2.6,13.0,131.0,35.01,25.45
2016,10,13,7,30,516.0,58.0,2.7,13.0,175.0,40.81,30.95
2016,10,13,7,45,567.0,64.5,2.8,13.5,221.5,65.91,37.46
2016,10,13,8,0,618.0,71.0,2.9,14.0,268.0,106.56,60.17
2016,10,13,8,15,658.0,73.0,2.8,14.0,312.0,146.65,89.42
2016,10,13,8,30,698.0,75.0,2.7,14.0,356.0,192.91,127.73
2016,10,13,8,45,594.5,114.5,2.6,14.5,372.0,236.09,170.06
2016,10,13,9,0,491.0,154.0,2.5,15.0,388.0,271.71,204.86
2016,10,13,9,15,495.0,167.5,2.4,15.5,420.5,309.51,237.32
2016,10,13,9,30,499.0,181.0,2.3,16.0,453.0,346.97,268.78
2016,10,13,9,45,529.5,182.0,2.2,16.5,486.0,383.71,298.76
2016,10,13,10,0,560.0,183.0,2.1,17.0,519.0,421.79,329.21
2016,10,13,10,15,492.5,217.5,2.05,17.0,522.0,443.62,347.04
2016,10,13,10,30,425.0,252.0,2.0,17.0,525.0,459.87,359.73
2016,10,13,10,45,499.0,232.0,2.0,17.5,561.5,499.17,390.18
2016,10,13,11,0,573.0,212.0,2.0,18.0,598.0,541.23,422.29
2016,10,13,11,15,537.5,229.5,2.0,18.0,596.0,553.99,431.68
2016,10,13,11,30,502.0,247.0,2.0,18.0,594.0,563.63,438.67
2016,10,13,11,45,511.0,241.5,2.05,18.0,596.5,577.42,449.76
2016,10,13,12,0,520.0,236.0,2.1,18.0,599.0,589.78,459.71
2016,10,13,12,15,492.5,248.0,2.15,18.0,589.5,592.74,461.89
2016,10,13,12,30,465.0,260.0,2.2,18.0,580.0,593.51,462.46
2016,10,13,12,45,495.5,242.5,2.25,18.5,578.0,603.82,470.65
2016,10,13,13,0,526.0,225.0,2.3,19.0,576.0,612.35,477.47
2016,10,13,13,15,551.0,208.0,2.3,19.0,565.5,615.4,480.91
2016,10,13,13,30,576.0,191.0,2.3,19.0,555.0,616.08,482.68
2016,10,13,13,45,544.5,192.5,2.35,19.0,524.0,593.99,466.74
2016,10,13,14,0,513.0,194.0,2.4,19.0,493.0,570.53,449.79
2016,10,13,14,15,533.0,175.0,2.45,18.5,469.5,559.18,443.72
2016,10,13,14,30,553.0,156.0,2.5,18.0,446.0,545.06,435.31
2016,10,13,14,45,471.5,160.5,2.55,18.0,394.5,488.4,391.75
2016,10,13,15,0,390.0,165.0,2.6,18.0,343.0,433.65,349.11
2016,10,13,15,15,376.5,149.0,2.6,18.0,306.5,399.76,323.13
2016,10,13,15,30,363.0,133.0,2.6,18.0,270.0,365.26,296.01
2016,10,13,15,45,342.0,117.5,2.6,18.0,232.5,326.89,265.06
2016,10,13,16,0,321.0,102.0,2.6,18.0,195.0,288.81,233.56
2016,10,13,16,15,291.0,85.0,2.6,17.5,157.5,245.34,197.2
2016,10,13,16,30,261.0,68.0,2.6,17.0,120.0,203.32,160.96
2016,10,13,16,45,207.5,51.0,2.6,17.0,85.0,153.99,117.85
2016,10,13,17,0,154.0,34.0,2.6,17.0,50.0,108.82,75.56
2016,10,13,17,15,77.0,17.0,2.55,16.5,25.0,50.77,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.5,7.45,15.5,2.5,2.41,0.0
2016,10,14,7,0,0.0,5.0,7.5,16.0,5.0,4.82,0.0
2016,10,14,7,15,0.0,8.0,7.4,16.0,8.0,7.71,1.11
2016,10,14,7,30,0.0,11.0,7.3,16.0,11.0,10.6,3.75
2016,10,14,7,45,0.0,14.0,7.25,16.0,14.0,13.5,5.83
2016,10,14,8,0,0.0,17.0,7.2,16.0,17.0,16.4,8.31
2016,10,14,8,15,0.0,19.5,7.1,16.0,19.5,18.81,10.35
2016,10,14,8,30,0.0,22.0,7.0,16.0,22.0,21.23,12.37
2016,10,14,8,45,0.0,23.5,6.9,16.5,23.5,22.68,13.52
2016,10,14,9,0,0.0,25.0,6.8,17.0,25.0,24.14,14.66
2016,10,14,9,15,0.0,59.5,6.7,17.0,59.5,57.51,42.51
2016,10,14,9,30,0.0,94.0,6.6,17.0,94.0,90.83,70.02
2016,10,14,9,45,0.0,103.5,6.5,17.0,103.5,99.91,77.32
2016,10,14,10,0,0.0,113.0,6.4,17.0,113.0,109.01,84.64
2016,10,14,10,15,0.0,116.0,6.25,17.0,116.0,111.96,86.89
2016,10,14,10,30,0.0,119.0,6.1,17.0,119.0,114.91,89.16
2016,10,14,10,45,0.5,143.5,5.95,17.5,143.5,138.7,108.21
2016,10,14,11,0,1.0,168.0,5.8,18.0,168.0,162.6,127.15
2016,10,14,11,15,5.0,193.0,5.6,18.0,196.5,189.27,148.49
2016,10,14,11,30,9.0,218.0,5.4,18.0,225.0,216.31,170.01
2016,10,14,11,45,4.5,181.0,5.2,18.0,184.5,178.16,139.37
2016,10,14,12,0,0.0,144.0,5.0,18.0,144.0,139.52,108.24
2016,10,14,12,15,0.0,135.5,4.8,18.0,135.5,131.35,101.69
2016,10,14,12,30,0.0,127.0,4.6,18.0,127.0,123.14,95.1
2016,10,14,12,45,0.5,147.5,4.4,18.0,147.5,143.64,111.7
2016,10,14,13,0,1.0,168.0,4.2,18.0,168.0,164.34,128.4
2016,10,14,13,15,0.5,157.0,3.95,18.0,157.0,153.33,119.62
2016,10,14,13,30,0.0,146.0,3.7,18.0,146.0,142.27,110.85
2016,10,14,13,45,0.0,104.0,3.5,18.0,104.0,100.83,77.42
2016,10,14,14,0,0.0,62.0,3.3,18.0,62.0,59.95,44.07
2016,10,14,14,15,0.0,65.0,3.1,17.5,65.0,62.85,46.69
2016,10,14,14,30,0.0,68.0,2.9,17.0,68.0,65.75,49.31
2016,10,14,14,45,0.0,38.0,2.7,17.0,38.0,36.71,25.2
2016,10,14,15,0,0.0,8.0,2.5,17.0,8.0,7.72,0.87
2016,10,14,15,15,0.0,8.5,2.3,17.0,8.5,8.2,1.29
2016,10,14,15,30,0.0,9.0,2.1,17.0,9.0,8.68,1.72
2016,10,14,15,45,0.0,7.5,1.95,17.0,7.5,7.23,0.5
2016,10,14,16,0,0.0,6.0,1.8,17.0,6.0,5.78,0.0
2016,10,14,16,15,0.0,5.0,1.65,16.5,5.0,4.82,0.0
2016,10,14,16,30,0.0,4.0,1.5,16.0,4.0,3.85,0.0
2016,10,14,16,45,0.0,2.5,1.4,16.0,2.5,2.41,0.0
2016,10,14,17,0,0.0,1.0,1.3,16.0,1.0,0.96,0.0
2016,10,14,17,15,0.0,0.5,1.15,15.5,0.5,0.48,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,3.05,13.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,3.3,14.0,13.0,12.78,0.0
2016,10,15,6,45,186.0,25.0,3.6,14.5,48.0,19.45,7.17
2016,10,15,7,0,372.0,37.0,3.9,15.0,83.0,28.38,18.65
2016,10,15,7,15,458.5,45.0,4.15,15.0,128.0,32.73,23.14
2016,10,15,7,30,545.0,53.0,4.4,15.0,173.0,36.92,27.18
2016,10,15,7,45,597.0,59.0,4.7,15.5,220.0,58.48,32.14
2016,10,15,8,0,649.0,65.0,5.0,16.0,267.0,99.93,53.75
2016,10,15,8,15,324.5,85.5,5.35,16.0,186.5,110.76,73.61
2016,10,15,8,30,0.0,106.0,5.7,16.0,106.0,100.66,79.22
2016,10,15,8,45,6.0,136.5,6.1,16.5,139.5,130.04,103.08
2016,10,15,9,0,12.0,167.0,6.5,17.0,173.0,160.11,127.23
2016,10,15,9,15,82.0,203.5,6.8,17.0,247.5,213.28,169.0
2016,10,15,9,30,152.0,240.0,7.1,17.0,322.0,273.39,216.86
2016,10,15,9,45,100.5,244.0,7.45,17.5,299.5,267.14,212.33
2016,10,15,10,0,49.0,248.0,7.8,18.0,277.0,253.71,201.44
2016,10,15,10,15,36.0,244.0,7.95,18.0,266.0,247.38,196.27
2016,10,15,10,30,23.0,240.0,8.1,18.0,255.0,241.03,190.97
2016,10,15,10,45,23.5,246.0,8.3,18.0,262.0,248.46,196.82
2016,10,15,11,0,24.0,252.0,8.5,18.0,269.0,255.85,202.66
2016,10,15,11,15,25.0,258.0,8.6,18.0,275.5,263.52,208.73
2016,10,15,11,30,26.0,264.0,8.7,18.0,282.0,271.2,214.84
2016,10,15,11,45,44.5,285.0,8.8,18.0,316.0,306.33,243.2
2016,10,15,12,0,63.0,306.0,8.9,18.0,350.0,341.56,271.57
2016,10,15,12,15,118.0,314.5,8.95,18.0,395.5,393.11,313.75
2016,10,15,12,30,173.0,323.0,9.0,18.0,441.0,443.33,354.75
2016,10,15,12,45,174.5,315.5,9.05,18.0,432.5,440.57,352.96
2016,10,15,13,0,176.0,308.0,9.1,18.0,424.0,437.11,350.75
2016,10,15,13,15,230.5,291.5,9.05,18.0,438.5,460.87,371.34
2016,10,15,13,30,285.0,275.0,9.0,18.0,453.0,489.02,395.25
2016,10,15,13,45,271.0,264.0,8.95,18.0,427.0,468.5,379.32
2016,10,15,14,0,257.0,253.0,8.9,18.0,401.0,447.14,362.72
2016,10,15,14,15,152.5,232.0,8.85,18.0,318.5,347.08,281.31
2016,10,15,14,30,48.0,211.0,8.8,18.0,236.0,249.14,200.4
2016,10,15,14,45,34.5,188.5,8.8,18.0,206.0,216.98,174.44
2016,10,15,15,0,21.0,166.0,8.8,18.0,176.0,179.39,143.78
2016,10,15,15,15,12.0,146.0,8.7,17.5,151.5,153.66,122.96
2016,10,15,15,30,3.0,126.0,8.6,17.0,127.0,128.27,102.17
2016,10,15,15,45,1.5,108.0,8.5,17.0,108.5,109.46,86.57
2016,10,15,16,0,0.0,90.0,8.4,17.0,90.0,90.64,70.77
2016,10,15,16,15,0.0,71.5,8.25,16.5,71.5,71.91,54.96
2016,10,15,16,30,0.0,53.0,8.1,16.0,53.0,52.96,38.73
2016,10,15,16,45,0.0,36.5,8.0,16.0,36.5,36.01,23.96
2016,10,15,17,0,0.0,20.0,7.9,16.0,20.0,19.31,8.67
2016,10,15,17,15,0.0,10.0,7.8,16.0,10.0,9.83,0.0
2016,10,15,17,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,11.8,0.0
2016,10,16,6,45,180.5,24.0,4.35,15.0,45.5,18.69,5.71
2016,10,16,7,0,361.0,36.0,4.5,15.0,79.0,27.64,17.92
2016,10,16,7,15,448.0,44.0,4.45,15.0,123.5,32.03,22.49
2016,10,16,7,30,535.0,52.0,4.4,15.0,168.0,36.27,26.59
2016,10,16,7,45,582.5,59.0,4.35,15.5,214.0,56.18,31.52
2016,10,16,8,0,630.0,66.0,4.3,16.0,260.0,97.19,52.62
2016,10,16,8,15,315.0,94.5,4.3,16.0,191.5,115.82,78.24
2016,10,16,8,30,0.0,123.0,4.3,16.0,123.0,115.58,91.61
2016,10,16,8,45,0.0,80.5,4.35,16.5,80.5,77.76,59.77
2016,10,16,9,0,0.0,38.0,4.4,17.0,38.0,36.7,25.23
2016,10,16,9,15,0.0,76.0,4.45,17.0,76.0,73.49,55.84
2016,10,16,9,30,0.0,114.0,4.5,17.0,114.0,109.63,85.51
2016,10,16,9,45,0.0,97.0,4.55,17.0,97.0,93.73,72.22
2016,10,16,10,0,0.0,80.0,4.6,17.0,80.0,77.39,58.64
2016,10,16,10,15,0.0,61.0,4.6,17.0,61.0,58.99,43.36
2016,10,16,10,30,0.0,42.0,4.6,17.0,42.0,40.6,28.1
2016,10,16,10,45,3.5,122.0,4.7,17.5,124.0,119.76,92.93
2016,10,16,11,0,7.0,202.0,4.8,18.0,206.0,198.46,155.95
2016,10,16,11,15,3.5,167.0,4.85,18.0,169.0,163.37,127.62
2016,10,16,11,30,0.0,132.0,4.9,18.0,132.0,127.71,98.81
2016,10,16,11,45,0.0,95.0,4.95,18.0,95.0,91.97,69.84
2016,10,16,12,0,0.0,58.0,5.0,18.0,58.0,56.11,40.57
2016,10,16,12,15,20.0,169.0,5.15,18.0,183.0,179.23,141.01
2016,10,16,12,30,40.0,280.0,5.3,18.0,308.0,304.45,240.7
2016,10,16,12,45,20.0,157.0,5.5,18.0,171.0,168.71,132.54
2016,10,16,13,0,0.0,34.0,5.7,18.0,34.0,32.87,21.52
2016,10,16,13,15,0.0,45.5,5.95,18.0,45.5,43.99,30.76
2016,10,16,13,30,0.0,57.0,6.2,18.0,57.0,55.12,39.99
2016,10,16,13,45,0.0,70.5,6.45,18.0,70.5,68.19,50.83
2016,10,16,14,0,0.0,84.0,6.7,18.0,84.0,81.26,61.71
2016,10,16,14,15,19.0,144.0,6.8,18.0,153.5,153.81,121.93
2016,10,16,14,30,38.0,204.0,6.9,18.0,223.0,234.92,188.49
2016,10,16,14,45,132.5,194.0,7.0,18.0,253.5,291.27,236.59
2016,10,16,15,0,227.0,184.0,7.1,18.0,284.0,343.66,280.87
2016,10,16,15,15,141.5,164.0,7.0,17.5,224.5,261.34,213.36
2016,10,16,15,30,56.0,144.0,6.9,17.0,165.0,183.52,148.66
2016,10,16,15,45,48.5,124.5,6.85,17.0,141.0,158.14,127.6
2016,10,16,16,0,41.0,105.0,6.8,17.0,117.0,133.0,106.38
2016,10,16,16,15,31.0,85.0,6.7,16.5,93.0,106.35,83.75
2016,10,16,16,30,21.0,65.0,6.6,16.0,69.0,80.06,61.13
2016,10,16,16,45,10.5,45.5,6.5,16.0,47.5,51.43,36.35
2016,10,16,17,0,0.0,26.0,6.4,16.0,26.0,26.43,13.29
2016,10,16,17,15,0.0,13.0,6.4,15.5,13.0,12.78,0.0
2016,10,16,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,11.0,5.0,1.9,13.0,5.0,0.0,0.0
2016,10,17,6,30,22.0,10.0,1.9,13.0,10.0,9.83,0.0
2016,10,17,6,45,154.0,26.0,1.9,13.5,42.5,20.45,5.59
2016,10,17,7,0,286.0,42.0,1.9,14.0,75.0,32.45,22.03
2016,10,17,7,15,380.5,52.5,1.9,14.0,119.5,40.33,29.87
2016,10,17,7,30,475.0,63.0,1.9,14.0,164.0,46.44,35.74
2016,10,17,7,45,542.0,69.0,1.95,14.5,212.0,62.08,38.43
2016,10,17,8,0,609.0,75.0,2.0,15.0,260.0,101.35,57.54
2016,10,17,8,15,649.0,80.0,1.95,15.0,306.0,142.86,86.4
2016,10,17,8,30,689.0,85.0,1.9,15.0,352.0,187.81,122.47
2016,10,17,8,45,723.0,87.0,1.9,15.5,395.5,231.94,160.15
2016,10,17,9,0,757.0,89.0,1.9,16.0,439.0,281.04,202.61
2016,10,17,9,15,776.5,92.0,1.9,16.0,477.0,325.46,242.08
2016,10,17,9,30,796.0,95.0,1.9,16.0,515.0,370.3,281.36
2016,10,17,9,45,813.0,96.0,1.9,16.5,548.0,412.41,317.25
2016,10,17,10,0,830.0,97.0,1.9,17.0,581.0,454.19,351.94
2016,10,17,10,15,839.5,98.5,1.95,17.0,606.5,492.28,383.82
2016,10,17,10,30,849.0,100.0,2.0,17.0,632.0,529.02,413.97
2016,10,17,10,45,859.0,99.5,2.05,17.5,650.5,562.54,440.33
2016,10,17,11,0,869.0,99.0,2.1,18.0,669.0,595.07,465.33
2016,10,17,11,15,872.0,99.5,2.15,18.0,679.5,621.3,486.1
2016,10,17,11,30,875.0,100.0,2.2,18.0,690.0,645.08,504.79
2016,10,17,11,45,877.5,99.5,2.3,18.0,693.0,664.99,520.73
2016,10,17,12,0,880.0,99.0,2.4,18.0,696.0,682.2,534.57
2016,10,17,12,15,878.0,98.5,2.45,18.0,690.0,693.6,543.8
2016,10,17,12,30,876.0,98.0,2.5,18.0,684.0,702.04,550.68
2016,10,17,12,45,876.0,95.5,2.65,18.0,671.5,706.82,555.24
2016,10,17,13,0,876.0,93.0,2.8,18.0,659.0,708.59,557.75
2016,10,17,13,15,869.0,91.5,2.85,18.0,638.5,703.54,554.91
2016,10,17,13,30,862.0,90.0,2.9,18.0,618.0,695.52,550.05
2016,10,17,13,45,852.5,88.0,3.0,18.0,590.0,685.18,543.8
2016,10,17,14,0,843.0,86.0,3.1,18.0,562.0,669.48,533.52
2016,10,17,14,15,828.0,84.0,3.15,18.0,527.5,647.51,517.83
2016,10,17,14,30,813.0,82.0,3.2,18.0,493.0,623.22,500.16
2016,10,17,14,45,792.0,79.5,3.3,18.0,453.0,592.5,477.42
2016,10,17,15,0,771.0,77.0,3.4,18.0,413.0,560.13,452.9
2016,10,17,15,15,742.0,73.5,3.4,17.5,369.0,520.63,422.79
2016,10,17,15,30,713.0,70.0,3.4,17.0,325.0,480.45,391.24
2016,10,17,15,45,669.5,65.5,3.45,17.0,278.0,433.57,352.67
2016,10,17,16,0,626.0,61.0,3.5,17.0,231.0,385.76,312.2
2016,10,17,16,15,560.5,54.5,3.4,16.5,183.5,327.24,262.29
2016,10,17,16,30,495.0,48.0,3.3,16.0,136.0,272.25,213.85
2016,10,17,16,45,385.5,38.0,3.25,15.5,93.5,201.34,151.81
2016,10,17,17,0,276.0,28.0,3.2,15.0,51.0,136.9,82.95
2016,10,17,17,15,138.0,14.0,3.15,14.5,25.5,52.7,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,45,176.5,18.0,3.05,12.5,38.0,13.57,0.73
2016,10,18,7,0,353.0,36.0,3.1,13.0,76.0,28.13,18.3
2016,10,18,7,15,446.5,45.0,3.3,13.5,121.5,33.41,23.79
2016,10,18,7,30,540.0,54.0,3.5,14.0,167.0,38.48,28.64
2016,10,18,7,45,607.5,58.0,3.7,14.5,216.0,52.04,30.05
2016,10,18,8,0,675.0,62.0,3.9,15.0,265.0,92.83,48.5
2016,10,18,8,15,712.0,66.0,4.0,15.0,311.5,139.15,80.86
2016,10,18,8,30,749.0,70.0,4.1,15.0,358.0,185.35,118.24
2016,10,18,8,45,779.0,72.0,4.2,15.5,401.5,230.99,157.91
2016,10,18,9,0,809.0,74.0,4.3,16.0,445.0,278.42,200.11
2016,10,18,9,15,827.5,76.5,4.3,16.0,483.5,324.24,241.76
2016,10,18,9,30,846.0,79.0,4.3,16.0,522.0,370.26,283.12
2016,10,18,9,45,862.0,79.5,4.3,16.5,555.0,416.0,322.95
2016,10,18,10,0,878.0,80.0,4.3,17.0,588.0,458.26,359.13
2016,10,18,10,15,887.5,81.5,4.2,17.0,614.0,497.57,392.62
2016,10,18,10,30,897.0,83.0,4.1,17.0,640.0,535.36,424.19
2016,10,18,10,45,903.0,83.5,4.05,17.5,658.5,568.61,450.86
2016,10,18,11,0,909.0,84.0,4.0,18.0,677.0,599.73,475.25
2016,10,18,11,15,912.0,84.5,3.9,18.0,687.5,626.8,496.82
2016,10,18,11,30,915.0,85.0,3.8,18.0,698.0,651.3,516.06
2016,10,18,11,45,918.0,84.5,3.75,18.0,701.0,672.12,532.42
2016,10,18,12,0,921.0,84.0,3.7,18.0,704.0,690.13,546.48
2016,10,18,12,15,919.5,83.5,3.75,18.0,698.5,702.23,556.23
2016,10,18,12,30,918.0,83.0,3.8,18.0,693.0,711.26,563.24
2016,10,18,12,45,914.5,82.0,3.85,18.5,679.5,715.28,565.64
2016,10,18,13,0,911.0,81.0,3.9,19.0,666.0,716.17,565.87
2016,10,18,13,15,904.0,80.0,3.95,19.0,645.0,711.52,563.25
2016,10,18,13,30,897.0,79.0,4.0,19.0,624.0,703.81,558.5
2016,10,18,13,45,886.5,78.0,4.1,19.0,595.5,690.75,550.05
2016,10,18,14,0,876.0,77.0,4.2,19.0,567.0,674.89,539.55
2016,10,18,14,15,861.5,75.0,4.3,19.0,532.0,652.63,523.84
2016,10,18,14,30,847.0,73.0,4.4,19.0,497.0,627.98,505.94
2016,10,18,14,45,823.0,71.5,4.5,19.0,456.0,599.01,484.17
2016,10,18,15,0,799.0,70.0,4.6,19.0,415.0,565.35,458.37
2016,10,18,15,15,770.5,67.0,4.65,18.5,370.5,526.11,428.27
2016,10,18,15,30,742.0,64.0,4.7,18.0,326.0,486.12,396.62
2016,10,18,15,45,696.5,60.0,4.8,18.0,278.0,435.84,355.05
2016,10,18,16,0,651.0,56.0,4.9,18.0,230.0,386.55,312.99
2016,10,18,16,15,586.0,50.0,4.9,17.5,182.5,330.65,264.72
2016,10,18,16,30,521.0,44.0,4.9,17.0,135.0,275.91,216.02
2016,10,18,16,45,408.5,34.5,4.9,16.5,91.5,204.09,152.64
2016,10,18,17,0,296.0,25.0,4.9,16.0,48.0,137.88,77.07
2016,10,18,17,15,148.0,12.5,5.0,15.5,24.0,53.42,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
