Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,217.0,15.0,2.8,12.5,39.0,10.99,0.0
2016,10,19,7,0,434.0,30.0,2.8,13.0,78.0,22.59,13.48
2016,10,19,7,15,521.0,37.0,2.9,13.5,123.5,28.84,19.74
2016,10,19,7,30,608.0,44.0,3.0,14.0,169.0,32.92,23.69
2016,10,19,7,45,661.5,48.5,3.1,14.5,217.0,45.93,25.61
2016,10,19,8,0,715.0,53.0,3.2,15.0,265.0,88.41,43.94
2016,10,19,8,15,749.0,56.5,3.2,15.0,311.0,132.63,73.89
2016,10,19,8,30,783.0,60.0,3.2,15.0,357.0,179.52,111.7
2016,10,19,8,45,807.5,62.5,3.2,15.5,400.0,225.88,152.11
2016,10,19,9,0,832.0,65.0,3.2,16.0,443.0,276.81,197.22
2016,10,19,9,15,849.0,67.0,3.15,16.5,481.0,322.37,238.14
2016,10,19,9,30,866.0,69.0,3.1,17.0,519.0,367.89,278.37
2016,10,19,9,45,878.5,70.5,3.05,17.5,551.0,410.91,315.78
2016,10,19,10,0,891.0,72.0,3.0,18.0,583.0,453.03,351.46
2016,10,19,10,15,899.0,73.5,2.95,18.0,608.5,491.94,384.41
2016,10,19,10,30,907.0,75.0,2.9,18.0,634.0,529.2,415.28
2016,10,19,10,45,910.5,76.5,2.9,18.5,651.5,562.24,441.54
2016,10,19,11,0,914.0,78.0,2.9,19.0,669.0,593.0,465.42
2016,10,19,11,15,917.0,78.5,2.85,19.0,679.5,620.07,486.77
2016,10,19,11,30,920.0,79.0,2.8,19.0,690.0,644.56,505.81
2016,10,19,11,45,736.0,148.5,2.75,19.5,638.5,617.03,482.48
2016,10,19,12,0,552.0,218.0,2.7,20.0,587.0,579.41,451.43
2016,10,19,12,15,557.5,212.0,2.75,20.0,582.5,587.23,458.38
2016,10,19,12,30,563.0,206.0,2.8,20.0,578.0,593.18,463.65
2016,10,19,12,45,559.5,203.0,2.9,20.5,566.0,594.12,464.31
2016,10,19,13,0,556.0,200.0,3.0,21.0,554.0,593.02,463.49
2016,10,19,13,15,721.5,139.5,3.05,21.0,583.5,648.7,508.38
2016,10,19,13,30,887.0,79.0,3.1,21.0,613.0,692.91,543.54
2016,10,19,13,45,878.5,77.0,3.2,21.0,585.5,680.19,535.21
2016,10,19,14,0,870.0,75.0,3.3,21.0,558.0,664.65,525.2
2016,10,19,14,15,856.0,73.5,3.4,20.5,523.5,643.38,511.28
2016,10,19,14,30,842.0,72.0,3.5,20.0,489.0,619.75,495.18
2016,10,19,14,45,822.0,69.5,3.6,20.0,449.0,592.27,474.74
2016,10,19,15,0,802.0,67.0,3.7,20.0,409.0,559.97,450.21
2016,10,19,15,15,774.0,64.0,3.7,19.5,365.0,521.06,420.53
2016,10,19,15,30,746.0,61.0,3.7,19.0,321.0,481.38,389.31
2016,10,19,15,45,704.5,57.0,3.7,19.0,273.5,433.24,349.65
2016,10,19,16,0,663.0,53.0,3.7,19.0,226.0,385.85,309.35
2016,10,19,16,15,598.5,47.0,3.55,18.0,179.0,327.31,259.81
2016,10,19,16,30,534.0,41.0,3.4,17.0,132.0,275.23,213.81
2016,10,19,16,45,425.0,32.0,3.3,16.5,89.0,205.33,151.85
2016,10,19,17,0,316.0,23.0,3.2,16.0,46.0,139.64,69.59
2016,10,19,17,15,158.0,11.5,3.2,15.5,23.0,54.56,0.0
2016,10,19,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,210.5,15.0,2.4,13.5,37.5,11.1,0.0
2016,10,20,7,0,421.0,30.0,2.5,14.0,75.0,22.78,13.45
2016,10,20,7,15,512.5,38.0,2.6,14.0,121.5,27.49,18.48
2016,10,20,7,30,604.0,46.0,2.7,14.0,168.0,35.03,25.54
2016,10,20,7,45,661.0,51.0,2.85,14.5,217.0,46.05,27.29
2016,10,20,8,0,718.0,56.0,3.0,15.0,266.0,88.91,44.94
2016,10,20,8,15,753.5,59.5,2.85,15.5,313.0,133.27,74.22
2016,10,20,8,30,789.0,63.0,2.7,16.0,360.0,180.47,111.56
2016,10,20,8,45,815.0,65.5,2.55,16.5,403.5,227.31,151.86
2016,10,20,9,0,841.0,68.0,2.4,17.0,447.0,275.49,194.26
2016,10,20,9,15,858.5,70.5,2.4,17.5,485.5,325.31,238.2
2016,10,20,9,30,876.0,73.0,2.4,18.0,524.0,371.79,278.84
2016,10,20,9,45,892.0,73.0,2.4,18.5,557.0,415.14,316.18
2016,10,20,10,0,908.0,73.0,2.4,19.0,590.0,457.8,352.02
2016,10,20,10,15,916.0,74.0,2.4,19.5,615.5,496.78,384.11
2016,10,20,10,30,924.0,75.0,2.4,20.0,641.0,534.07,414.0
2016,10,20,10,45,929.0,76.0,2.4,20.5,659.5,567.89,440.49
2016,10,20,11,0,934.0,77.0,2.4,21.0,678.0,599.46,464.63
2016,10,20,11,15,937.0,77.5,2.45,21.0,688.0,626.98,486.39
2016,10,20,11,30,940.0,78.0,2.5,21.0,698.0,651.86,505.89
2016,10,20,11,45,940.0,78.0,2.6,21.5,700.0,671.6,520.65
2016,10,20,12,0,940.0,78.0,2.7,22.0,702.0,688.36,533.06
2016,10,20,12,15,804.0,123.0,2.75,22.0,654.0,659.42,511.02
2016,10,20,12,30,668.0,168.0,2.8,22.0,606.0,624.71,484.59
2016,10,20,12,45,665.0,165.5,2.85,22.5,593.5,627.07,486.41
2016,10,20,13,0,662.0,163.0,2.9,23.0,581.0,627.06,486.22
2016,10,20,13,15,659.5,157.5,2.95,23.0,562.5,621.93,483.32
2016,10,20,13,30,657.0,152.0,3.0,23.0,544.0,614.4,478.67
2016,10,20,13,45,654.0,144.0,3.05,23.5,519.0,601.56,469.24
2016,10,20,14,0,651.0,136.0,3.1,24.0,494.0,586.37,458.02
2016,10,20,14,15,756.0,103.0,3.1,23.5,494.0,611.61,479.74
2016,10,20,14,30,861.0,70.0,3.1,23.0,494.0,625.59,492.81
2016,10,20,14,45,841.0,68.0,3.15,23.0,453.0,598.35,472.51
2016,10,20,15,0,821.0,66.0,3.2,23.0,412.0,566.27,448.43
2016,10,20,15,15,792.5,63.0,3.2,22.5,367.0,526.72,418.75
2016,10,20,15,30,764.0,60.0,3.2,22.0,322.0,486.38,387.5
2016,10,20,15,45,722.0,55.5,3.2,21.5,274.5,437.06,348.16
2016,10,20,16,0,680.0,51.0,3.2,21.0,227.0,388.5,307.95
2016,10,20,16,15,614.5,45.5,3.1,20.0,178.5,329.8,258.72
2016,10,20,16,30,549.0,40.0,3.0,19.0,130.0,274.34,210.38
2016,10,20,16,45,433.5,31.0,2.9,18.5,87.0,205.33,149.23
2016,10,20,17,0,318.0,22.0,2.8,18.0,44.0,136.68,56.7
2016,10,20,17,15,159.0,11.0,2.8,17.5,22.0,53.69,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,14.5,2.7,13.5,35.0,10.76,0.0
2016,10,21,7,0,393.0,29.0,2.7,14.0,70.0,22.02,12.65
2016,10,21,7,15,484.5,37.0,2.65,14.5,115.0,26.77,17.77
2016,10,21,7,30,576.0,45.0,2.6,15.0,160.0,31.31,22.11
2016,10,21,7,45,632.5,50.5,2.6,15.5,207.0,43.17,26.53
2016,10,21,8,0,689.0,56.0,2.6,16.0,254.0,84.78,42.98
2016,10,21,8,15,725.0,59.5,2.5,16.5,300.0,127.57,70.58
2016,10,21,8,30,761.0,63.0,2.4,17.0,346.0,173.27,106.24
2016,10,21,8,45,460.0,127.5,2.35,17.5,304.5,203.11,144.68
2016,10,21,9,0,159.0,192.0,2.3,18.0,263.0,211.36,162.89
2016,10,21,9,15,246.0,198.5,2.3,18.0,319.5,250.01,192.35
2016,10,21,9,30,333.0,205.0,2.3,18.0,376.0,298.71,230.41
2016,10,21,9,45,226.0,230.5,2.3,18.5,350.0,298.47,232.32
2016,10,21,10,0,119.0,256.0,2.3,19.0,324.0,286.97,224.18
2016,10,21,10,15,504.0,168.5,2.35,19.0,472.5,388.56,303.44
2016,10,21,10,30,889.0,81.0,2.4,19.0,621.0,518.83,404.55
2016,10,21,10,45,893.5,82.5,2.45,19.5,639.0,551.74,430.12
2016,10,21,11,0,898.0,84.0,2.5,20.0,657.0,582.48,454.02
2016,10,21,11,15,901.5,84.5,2.55,20.0,667.0,609.36,475.46
2016,10,21,11,30,905.0,85.0,2.6,20.0,677.0,633.72,494.73
2016,10,21,11,45,905.0,85.0,2.7,20.5,679.5,652.78,509.12
2016,10,21,12,0,905.0,85.0,2.8,21.0,682.0,668.98,521.22
2016,10,21,12,15,663.0,171.0,2.9,21.0,606.5,612.29,476.89
2016,10,21,12,30,421.0,257.0,3.0,21.0,531.0,544.66,423.68
2016,10,21,12,45,418.5,252.5,3.2,21.0,520.0,544.21,424.76
2016,10,21,13,0,416.0,248.0,3.4,21.0,509.0,542.18,424.24
2016,10,21,13,15,414.5,239.5,3.55,21.0,492.5,535.2,419.99
2016,10,21,13,30,413.0,231.0,3.7,21.0,476.0,526.61,414.5
2016,10,21,13,45,412.5,218.5,3.85,21.0,453.5,512.95,405.24
2016,10,21,14,0,412.0,206.0,4.0,21.0,431.0,497.65,394.63
2016,10,21,14,15,405.5,194.0,4.1,20.5,403.5,477.4,380.65
2016,10,21,14,30,399.0,182.0,4.2,20.0,376.0,455.8,365.38
2016,10,21,14,45,586.0,127.5,4.35,20.0,385.5,506.9,408.42
2016,10,21,15,0,773.0,73.0,4.5,20.0,395.0,542.37,438.29
2016,10,21,15,15,742.5,69.0,4.55,19.5,351.0,501.95,406.83
2016,10,21,15,30,712.0,65.0,4.6,19.0,307.0,460.96,374.23
2016,10,21,15,45,667.0,60.5,4.65,19.0,260.5,414.07,335.08
2016,10,21,16,0,622.0,56.0,4.7,19.0,214.0,366.52,294.24
2016,10,21,16,15,552.5,49.5,4.7,18.5,167.0,307.74,243.69
2016,10,21,16,30,483.0,43.0,4.7,18.0,120.0,252.86,195.0
2016,10,21,16,45,363.5,32.5,4.7,17.5,79.0,180.68,130.97
2016,10,21,17,0,244.0,22.0,4.7,17.0,38.0,111.44,34.12
2016,10,21,17,15,122.0,11.0,4.7,16.5,19.0,43.23,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,178.5,16.0,3.0,12.5,34.0,12.27,0.0
2016,10,22,7,0,357.0,32.0,3.0,13.0,68.0,25.15,15.11
2016,10,22,7,15,456.0,40.5,3.05,13.0,113.0,30.15,20.81
2016,10,22,7,30,555.0,49.0,3.1,13.0,158.0,34.98,25.55
2016,10,22,7,45,618.5,54.5,3.15,13.5,206.0,41.18,31.27
2016,10,22,8,0,682.0,60.0,3.2,14.0,254.0,85.76,45.15
2016,10,22,8,15,696.5,63.0,3.15,14.0,290.5,125.21,70.77
2016,10,22,8,30,711.0,66.0,3.1,14.0,327.0,165.52,103.19
2016,10,22,8,45,700.5,78.0,3.05,14.5,361.0,206.79,140.19
2016,10,22,9,0,690.0,90.0,3.0,15.0,395.0,248.89,178.64
2016,10,22,9,15,772.5,84.5,2.95,15.0,453.5,303.3,224.75
2016,10,22,9,30,855.0,79.0,2.9,15.0,512.0,360.78,273.56
2016,10,22,9,45,788.5,98.5,2.9,15.5,518.0,390.19,301.53
2016,10,22,10,0,722.0,118.0,2.9,16.0,524.0,410.71,321.1
2016,10,22,10,15,736.5,120.5,2.9,16.0,550.5,448.02,352.83
2016,10,22,10,30,751.0,123.0,2.9,16.0,577.0,484.6,383.28
2016,10,22,10,45,785.5,116.0,2.95,16.5,603.0,522.86,413.94
2016,10,22,11,0,820.0,109.0,3.0,17.0,629.0,559.33,442.75
2016,10,22,11,15,726.0,146.5,3.0,17.0,612.0,563.85,446.3
2016,10,22,11,30,632.0,184.0,3.0,17.0,595.0,562.96,445.32
2016,10,22,11,45,642.0,181.5,3.05,17.0,600.5,581.8,460.62
2016,10,22,12,0,652.0,179.0,3.1,17.0,606.0,598.93,474.39
2016,10,22,12,15,675.0,168.5,3.15,17.0,607.5,614.68,487.38
2016,10,22,12,30,698.0,158.0,3.2,17.0,609.0,628.5,498.9
2016,10,22,12,45,706.0,150.5,3.3,17.0,598.5,633.19,503.55
2016,10,22,13,0,714.0,143.0,3.4,17.0,588.0,635.38,506.36
2016,10,22,13,15,636.0,162.5,3.45,17.0,548.5,605.25,483.17
2016,10,22,13,30,558.0,182.0,3.5,17.0,509.0,570.8,456.67
2016,10,22,13,45,519.0,184.5,3.6,17.0,478.0,546.0,438.17
2016,10,22,14,0,480.0,187.0,3.7,17.0,447.0,520.07,418.53
2016,10,22,14,15,439.0,182.5,3.7,16.5,408.0,484.73,392.06
2016,10,22,14,30,398.0,178.0,3.7,16.0,369.0,449.06,364.96
2016,10,22,14,45,405.0,160.0,3.75,16.0,340.5,427.89,349.09
2016,10,22,15,0,412.0,142.0,3.8,16.0,312.0,404.83,331.28
2016,10,22,15,15,387.0,131.0,3.8,15.5,277.0,369.92,303.66
2016,10,22,15,30,362.0,120.0,3.8,15.0,242.0,335.14,275.49
2016,10,22,15,45,342.5,103.5,3.85,15.0,205.0,297.3,243.7
2016,10,22,16,0,323.0,87.0,3.9,15.0,168.0,259.64,211.18
2016,10,22,16,15,283.5,71.0,3.8,14.5,130.5,214.55,171.97
2016,10,22,16,30,244.0,55.0,3.7,14.0,93.0,171.75,133.83
2016,10,22,16,45,175.0,38.5,3.65,14.0,60.5,120.96,87.52
2016,10,22,17,0,106.0,22.0,3.6,14.0,28.0,67.52,9.48
2016,10,22,17,15,53.0,11.0,3.55,13.5,14.0,24.69,0.0
2016,10,22,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,15.0,1.75,11.5,32.5,11.47,0.0
2016,10,23,7,0,366.0,30.0,1.8,12.0,65.0,23.4,13.52
2016,10,23,7,15,464.5,38.5,1.85,12.5,109.5,28.52,19.4
2016,10,23,7,30,563.0,47.0,1.9,13.0,154.0,33.44,24.17
2016,10,23,7,45,621.0,52.5,1.95,13.5,201.5,37.46,27.96
2016,10,23,8,0,679.0,58.0,2.0,14.0,249.0,81.5,42.42
2016,10,23,8,15,717.5,62.5,2.05,14.0,295.5,124.57,69.51
2016,10,23,8,30,756.0,67.0,2.1,14.0,342.0,170.84,105.4
2016,10,23,8,45,781.0,70.5,2.2,14.5,384.5,216.37,144.35
2016,10,23,9,0,806.0,74.0,2.3,15.0,427.0,263.22,185.73
2016,10,23,9,15,824.5,76.5,2.3,15.0,465.0,308.29,226.43
2016,10,23,9,30,843.0,79.0,2.3,15.0,503.0,353.56,266.93
2016,10,23,9,45,699.5,124.5,2.35,15.5,491.0,375.48,289.89
2016,10,23,10,0,556.0,170.0,2.4,16.0,479.0,386.83,302.34
2016,10,23,10,15,558.5,178.0,2.45,16.0,500.5,417.94,328.64
2016,10,23,10,30,561.0,186.0,2.5,16.0,522.0,448.0,353.51
2016,10,23,10,45,564.5,190.5,2.6,16.5,537.5,474.12,374.41
2016,10,23,11,0,568.0,195.0,2.7,17.0,553.0,498.97,393.95
2016,10,23,11,15,569.5,198.0,2.8,17.0,561.5,519.88,410.96
2016,10,23,11,30,571.0,201.0,2.9,17.0,570.0,539.22,426.58
2016,10,23,11,45,493.5,230.5,3.0,17.5,550.5,534.1,421.58
2016,10,23,12,0,416.0,260.0,3.1,18.0,531.0,522.4,411.47
2016,10,23,12,15,415.5,258.0,3.2,18.0,526.0,531.14,418.83
2016,10,23,12,30,415.0,256.0,3.3,18.0,521.0,532.47,420.6
2016,10,23,12,45,411.0,251.5,3.4,18.0,509.5,530.49,419.84
2016,10,23,13,0,407.0,247.0,3.5,18.0,498.0,527.01,417.94
2016,10,23,13,15,404.0,238.5,3.55,18.0,481.5,518.56,412.25
2016,10,23,13,30,401.0,230.0,3.6,18.0,465.0,508.62,405.41
2016,10,23,13,45,632.0,154.5,3.7,18.0,503.0,588.95,471.55
2016,10,23,14,0,863.0,79.0,3.8,18.0,541.0,648.64,521.02
2016,10,23,14,15,847.0,77.0,3.9,18.0,506.0,628.81,506.15
2016,10,23,14,30,831.0,75.0,4.0,18.0,471.0,603.9,487.65
2016,10,23,14,45,765.5,76.5,4.1,18.0,417.5,551.23,447.05
2016,10,23,15,0,700.0,78.0,4.2,18.0,364.0,500.56,407.24
2016,10,23,15,15,656.0,78.5,4.2,17.5,322.5,460.31,375.51
2016,10,23,15,30,612.0,79.0,4.2,17.0,281.0,420.39,343.11
2016,10,23,15,45,567.0,72.0,4.25,16.5,236.5,372.33,303.41
2016,10,23,16,0,522.0,65.0,4.3,16.0,192.0,325.58,263.47
2016,10,23,16,15,459.0,55.0,4.2,15.5,148.5,269.74,214.89
2016,10,23,16,30,396.0,45.0,4.1,15.0,105.0,217.49,168.15
2016,10,23,16,45,283.5,32.5,4.1,15.0,67.5,150.18,106.92
2016,10,23,17,0,171.0,20.0,4.1,15.0,30.0,83.54,0.0
2016,10,23,17,15,85.5,10.0,4.0,14.5,15.0,31.9,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,6.35,13.5,4.5,4.33,0.0
2016,10,24,7,0,0.0,9.0,6.6,14.0,9.0,8.67,1.27
2016,10,24,7,15,0.0,15.5,6.75,14.0,15.5,14.95,7.35
2016,10,24,7,30,0.0,22.0,6.9,14.0,22.0,21.22,13.17
2016,10,24,7,45,0.0,29.0,7.1,14.5,29.0,27.99,19.33
2016,10,24,8,0,0.0,36.0,7.3,15.0,36.0,34.75,23.99
2016,10,24,8,15,0.0,43.0,7.4,15.0,43.0,41.52,29.77
2016,10,24,8,30,0.0,50.0,7.5,15.0,50.0,48.3,35.49
2016,10,24,8,45,0.5,97.0,7.65,15.5,97.0,92.81,72.83
2016,10,24,9,0,1.0,144.0,7.8,16.0,144.0,135.86,108.37
2016,10,24,9,15,203.5,164.5,7.75,16.0,265.5,205.53,160.38
2016,10,24,9,30,406.0,185.0,7.7,16.0,387.0,299.27,234.03
2016,10,24,9,45,305.0,216.5,7.7,16.0,374.0,310.65,246.49
2016,10,24,10,0,204.0,248.0,7.7,16.0,361.0,313.18,250.41
2016,10,24,10,15,148.0,258.5,7.75,16.0,342.0,307.42,246.48
2016,10,24,10,30,92.0,269.0,7.8,16.0,323.0,298.2,239.16
2016,10,24,10,45,170.5,277.0,7.85,16.5,381.5,350.34,281.18
2016,10,24,11,0,249.0,285.0,7.9,17.0,440.0,407.63,327.14
2016,10,24,11,15,256.0,288.5,7.85,17.0,451.0,424.53,340.9
2016,10,24,11,30,263.0,292.0,7.8,17.0,462.0,440.74,354.11
2016,10,24,11,45,193.5,297.5,7.8,17.0,422.5,409.71,328.86
2016,10,24,12,0,124.0,303.0,7.8,17.0,383.0,377.01,301.95
2016,10,24,12,15,94.0,292.0,7.8,17.0,352.5,347.94,278.61
2016,10,24,12,30,64.0,281.0,7.8,17.0,322.0,320.02,255.99
2016,10,24,12,45,34.5,235.0,7.85,17.5,257.5,256.03,204.06
2016,10,24,13,0,5.0,189.0,7.9,18.0,193.0,187.94,148.42
2016,10,24,13,15,2.5,163.0,7.9,17.5,165.0,160.76,126.8
2016,10,24,13,30,0.0,137.0,7.9,17.0,137.0,133.49,104.86
2016,10,24,13,45,36.0,183.0,7.95,17.0,202.5,207.76,166.73
2016,10,24,14,0,72.0,229.0,8.0,17.0,268.0,280.86,227.03
2016,10,24,14,15,36.0,161.0,7.95,17.0,180.5,185.92,149.38
2016,10,24,14,30,0.0,93.0,7.9,17.0,93.0,90.26,69.89
2016,10,24,14,45,0.0,52.0,7.9,17.0,52.0,50.24,36.63
2016,10,24,15,0,0.0,11.0,7.9,17.0,11.0,10.61,3.31
2016,10,24,15,15,0.0,10.0,7.7,16.5,10.0,9.64,2.53
2016,10,24,15,30,0.0,9.0,7.5,16.0,9.0,8.68,1.73
2016,10,24,15,45,0.0,7.5,7.3,16.0,7.5,7.23,0.49
2016,10,24,16,0,0.0,6.0,7.1,16.0,6.0,5.78,0.0
2016,10,24,16,15,0.0,4.5,6.9,15.5,4.5,4.34,0.0
2016,10,24,16,30,0.0,3.0,6.7,15.0,3.0,2.89,0.0
2016,10,24,16,45,0.0,1.5,6.55,15.0,1.5,1.44,0.0
2016,10,24,17,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,27.5,15.5,6.5,15.0,17.5,15.24,0.0
2016,10,25,7,0,55.0,31.0,6.6,15.0,35.0,27.13,15.49
2016,10,25,7,15,86.5,49.5,6.6,15.0,62.5,42.27,30.86
2016,10,25,7,30,118.0,68.0,6.6,15.0,90.0,57.02,44.54
2016,10,25,7,45,134.0,87.5,6.65,15.5,119.0,72.05,58.17
2016,10,25,8,0,150.0,107.0,6.7,16.0,148.0,96.96,72.01
2016,10,25,8,15,160.5,126.0,6.7,16.0,177.0,123.43,91.88
2016,10,25,8,30,171.0,145.0,6.7,16.0,206.0,150.96,113.92
2016,10,25,8,45,108.5,159.0,6.7,16.5,199.5,161.31,125.12
2016,10,25,9,0,46.0,173.0,6.7,17.0,193.0,168.49,133.27
2016,10,25,9,15,23.0,132.0,6.75,17.0,142.0,130.3,102.47
2016,10,25,9,30,0.0,91.0,6.8,17.0,91.0,87.88,67.79
2016,10,25,9,45,0.0,104.0,6.85,17.0,104.0,100.25,77.9
2016,10,25,10,0,0.0,117.0,6.9,17.0,117.0,112.67,87.97
2016,10,25,10,15,5.5,160.5,6.9,17.0,164.0,156.29,123.54
2016,10,25,10,30,11.0,204.0,6.9,17.0,211.0,200.34,159.15
2016,10,25,10,45,5.5,164.0,6.95,17.5,167.5,160.61,126.47
2016,10,25,11,0,0.0,124.0,7.0,18.0,124.0,119.79,92.93
2016,10,25,11,15,0.0,126.0,6.9,18.0,126.0,121.8,94.51
2016,10,25,11,30,0.0,128.0,6.8,18.0,128.0,123.81,96.1
2016,10,25,11,45,0.0,135.5,6.75,18.0,135.5,131.15,102.04
2016,10,25,12,0,0.0,143.0,6.7,18.0,143.0,138.54,108.02
2016,10,25,12,15,0.0,146.5,6.6,18.0,146.5,142.07,110.9
2016,10,25,12,30,0.0,150.0,6.5,18.0,150.0,145.64,113.84
2016,10,25,12,45,7.0,182.0,6.4,18.5,186.5,181.92,143.15
2016,10,25,13,0,14.0,214.0,6.3,19.0,223.0,218.79,172.69
2016,10,25,13,15,7.0,190.0,6.2,19.0,194.5,190.71,150.15
2016,10,25,13,30,0.0,166.0,6.1,19.0,166.0,162.47,127.43
2016,10,25,13,45,0.0,145.5,6.1,19.0,145.5,142.26,111.29
2016,10,25,14,0,0.0,125.0,6.1,19.0,125.0,121.96,94.98
2016,10,25,14,15,0.0,108.0,6.0,19.0,108.0,105.14,81.41
2016,10,25,14,30,0.0,91.0,5.9,19.0,91.0,88.28,67.72
2016,10,25,14,45,0.0,97.0,5.85,19.0,97.0,94.53,73.06
2016,10,25,15,0,0.0,103.0,5.8,19.0,103.0,101.12,78.67
2016,10,25,15,15,0.0,91.0,5.7,18.5,91.0,89.28,69.15
2016,10,25,15,30,0.0,79.0,5.6,18.0,79.0,77.42,59.47
2016,10,25,15,45,0.0,66.5,5.5,18.0,66.5,65.01,49.06
2016,10,25,16,0,0.0,54.0,5.4,18.0,54.0,52.55,38.47
2016,10,25,16,15,0.0,41.0,5.15,17.5,41.0,39.61,27.42
2016,10,25,16,30,0.0,28.0,4.9,17.0,28.0,27.03,16.57
2016,10,25,16,45,0.0,17.5,4.7,16.5,17.5,16.88,7.19
2016,10,25,17,0,0.0,7.0,4.5,16.0,7.0,6.75,0.0
2016,10,25,17,15,0.0,3.5,4.45,16.0,3.5,3.44,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,177.5,13.0,3.65,13.5,28.5,12.78,0.0
2016,10,26,7,0,355.0,26.0,3.8,14.0,57.0,20.14,9.74
2016,10,26,7,15,456.5,34.0,3.85,14.0,100.0,25.01,16.03
2016,10,26,7,30,558.0,42.0,3.9,14.0,143.0,29.68,20.63
2016,10,26,7,45,618.5,47.5,4.0,14.5,189.5,35.07,25.64
2016,10,26,8,0,679.0,53.0,4.1,15.0,236.0,70.12,35.33
2016,10,26,8,15,717.5,56.5,4.05,15.5,281.5,111.79,59.42
2016,10,26,8,30,756.0,60.0,4.0,16.0,327.0,156.61,92.92
2016,10,26,8,45,783.0,63.0,3.95,16.5,369.0,201.63,130.83
2016,10,26,9,0,810.0,66.0,3.9,17.0,411.0,248.11,171.67
2016,10,26,9,15,828.5,68.0,3.95,17.0,448.5,292.49,211.96
2016,10,26,9,30,847.0,70.0,4.0,17.0,486.0,339.9,254.5
2016,10,26,9,45,862.0,71.0,4.1,17.5,517.5,381.89,291.78
2016,10,26,10,0,877.0,72.0,4.2,18.0,549.0,423.2,327.73
2016,10,26,10,15,886.5,73.0,4.25,18.0,574.0,461.19,360.92
2016,10,26,10,30,896.0,74.0,4.3,18.0,599.0,497.65,392.24
2016,10,26,10,45,899.5,76.0,4.4,18.5,616.5,530.35,419.33
2016,10,26,11,0,903.0,78.0,4.5,19.0,634.0,560.82,444.09
2016,10,26,11,15,907.0,78.5,4.6,19.0,644.5,587.73,466.57
2016,10,26,11,30,911.0,79.0,4.7,19.0,655.0,612.16,486.82
2016,10,26,11,45,910.0,80.5,4.8,19.5,657.5,631.97,502.31
2016,10,26,12,0,909.0,82.0,4.9,20.0,660.0,648.91,515.39
2016,10,26,12,15,908.5,81.5,4.85,20.0,655.0,661.2,525.33
2016,10,26,12,30,908.0,81.0,4.8,20.0,650.0,670.49,532.91
2016,10,26,12,45,901.5,82.0,4.8,20.0,636.5,674.43,536.51
2016,10,26,13,0,895.0,83.0,4.8,20.0,623.0,675.32,537.77
2016,10,26,13,15,888.0,81.5,4.7,20.0,602.5,670.21,534.18
2016,10,26,13,30,881.0,80.0,4.6,20.0,582.0,662.13,528.31
2016,10,26,13,45,870.0,79.0,4.55,20.0,554.0,649.12,518.82
2016,10,26,14,0,859.0,78.0,4.5,20.0,526.0,636.1,509.13
2016,10,26,14,15,843.0,76.0,4.35,19.5,491.5,613.76,492.88
2016,10,26,14,30,827.0,74.0,4.2,19.0,457.0,589.13,474.71
2016,10,26,14,45,805.0,71.0,4.05,19.0,417.0,557.79,450.2
2016,10,26,15,0,783.0,68.0,3.9,19.0,377.0,524.85,423.99
2016,10,26,15,15,751.0,64.5,3.7,18.5,333.0,484.66,392.14
2016,10,26,15,30,719.0,61.0,3.5,18.0,289.0,443.96,358.97
2016,10,26,15,45,671.5,56.0,3.3,18.0,242.5,394.04,316.83
2016,10,26,16,0,624.0,51.0,3.1,18.0,196.0,347.86,276.46
2016,10,26,16,15,547.0,44.5,2.75,17.5,149.5,287.66,224.35
2016,10,26,16,30,470.0,38.0,2.4,17.0,103.0,231.97,174.64
2016,10,26,16,45,235.0,31.5,2.1,16.5,64.0,129.76,85.89
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,24.57,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,12.29,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.6,14.5,0.5,0.49,0.0
2016,10,27,7,0,0.0,1.0,4.9,15.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,2.5,4.95,15.0,2.5,2.41,0.0
2016,10,27,7,30,0.0,4.0,5.0,15.0,4.0,3.85,0.0
2016,10,27,7,45,0.0,5.5,5.05,15.5,5.5,5.3,0.0
2016,10,27,8,0,0.0,7.0,5.1,16.0,7.0,6.75,0.08
2016,10,27,8,15,0.0,8.5,5.0,16.0,8.5,8.2,1.33
2016,10,27,8,30,0.0,10.0,4.9,16.0,10.0,9.64,2.56
2016,10,27,8,45,0.0,45.0,4.8,16.5,45.0,43.46,31.16
2016,10,27,9,0,0.0,80.0,4.7,17.0,80.0,77.27,59.32
2016,10,27,9,15,0.0,90.5,4.6,17.0,90.5,87.24,67.45
2016,10,27,9,30,0.0,101.0,4.5,17.0,101.0,97.25,75.57
2016,10,27,9,45,0.0,108.5,4.45,17.0,108.5,104.46,81.34
2016,10,27,10,0,0.0,116.0,4.4,17.0,116.0,111.69,87.11
2016,10,27,10,15,1.0,144.5,4.3,17.0,145.5,139.2,109.43
2016,10,27,10,30,2.0,173.0,4.2,17.0,175.0,166.86,131.67
2016,10,27,10,45,1.0,133.0,4.1,17.5,134.0,128.77,100.38
2016,10,27,11,0,0.0,93.0,4.0,18.0,93.0,90.0,68.57
2016,10,27,11,15,0.0,98.5,4.25,17.5,98.5,95.31,73.04
2016,10,27,11,30,0.0,104.0,4.5,17.0,104.0,100.64,77.51
2016,10,27,11,45,0.0,104.5,4.8,17.0,104.5,101.14,77.91
2016,10,27,12,0,0.0,105.0,5.1,17.0,105.0,101.65,78.33
2016,10,27,12,15,1.5,144.0,5.1,17.0,145.5,140.58,110.14
2016,10,27,12,30,3.0,183.0,5.1,17.0,186.0,179.94,142.06
2016,10,27,12,45,1.5,157.0,5.1,17.0,158.5,153.68,120.83
2016,10,27,13,0,0.0,131.0,5.1,17.0,131.0,127.27,99.45
2016,10,27,13,15,6.5,165.0,5.05,16.5,169.0,165.38,131.04
2016,10,27,13,30,13.0,199.0,5.0,16.0,207.0,204.24,163.15
2016,10,27,13,45,16.0,195.5,4.95,16.0,204.5,203.26,162.64
2016,10,27,14,0,19.0,192.0,4.9,16.0,202.0,202.29,162.21
2016,10,27,14,15,9.5,141.5,4.75,16.0,146.5,144.97,115.42
2016,10,27,14,30,0.0,91.0,4.6,16.0,91.0,88.31,68.55
2016,10,27,14,45,8.0,117.0,4.45,16.5,120.0,119.74,94.9
2016,10,27,15,0,16.0,143.0,4.3,17.0,149.0,152.56,122.08
2016,10,27,15,15,11.5,127.0,4.1,17.0,131.0,134.1,106.88
2016,10,27,15,30,7.0,111.0,3.9,17.0,113.0,115.83,91.73
2016,10,27,15,45,3.5,93.0,3.7,17.0,94.0,95.98,75.1
2016,10,27,16,0,0.0,75.0,3.5,17.0,75.0,76.22,58.34
2016,10,27,16,15,0.0,56.5,3.35,16.5,56.5,57.32,42.19
2016,10,27,16,30,0.0,38.0,3.2,16.0,38.0,38.03,25.54
2016,10,27,16,45,0.0,23.0,3.1,16.0,23.0,22.4,10.62
2016,10,27,17,0,0.0,8.0,3.0,16.0,8.0,7.86,0.0
2016,10,27,17,15,0.0,4.0,2.95,16.0,4.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,14.5,13.5,0.6,15.0,14.5,13.27,0.0
2016,10,28,7,0,29.0,27.0,0.6,15.0,29.0,23.79,11.2
2016,10,28,7,15,62.0,45.5,0.65,15.0,54.5,39.0,27.86
2016,10,28,7,30,95.0,64.0,0.7,15.0,80.0,53.82,41.65
2016,10,28,7,45,112.5,83.5,0.8,15.0,108.5,68.92,55.42
2016,10,28,8,0,130.0,103.0,0.9,15.0,137.0,90.94,68.17
2016,10,28,8,15,142.5,121.5,1.0,15.0,165.5,116.06,86.64
2016,10,28,8,30,155.0,140.0,1.1,15.0,194.0,142.42,107.25
2016,10,28,8,45,174.5,158.0,1.2,15.5,225.5,170.83,129.66
2016,10,28,9,0,194.0,176.0,1.3,16.0,257.0,200.96,153.77
2016,10,28,9,15,297.0,177.0,1.4,16.0,314.0,238.49,181.9
2016,10,28,9,30,400.0,178.0,1.5,16.0,371.0,284.86,218.1
2016,10,28,9,45,214.0,193.0,1.65,16.5,297.0,252.4,196.98
2016,10,28,10,0,28.0,208.0,1.8,17.0,223.0,208.09,164.09
2016,10,28,10,15,23.0,210.5,1.9,17.0,223.5,210.17,165.84
2016,10,28,10,30,18.0,213.0,2.0,17.0,224.0,211.74,166.99
2016,10,28,10,45,55.0,244.5,2.15,17.0,278.0,260.11,205.4
2016,10,28,11,0,92.0,276.0,2.3,17.0,332.0,312.12,246.28
2016,10,28,11,15,46.0,205.5,2.5,17.0,233.5,223.74,176.64
2016,10,28,11,30,0.0,135.0,2.7,17.0,135.0,130.55,101.59
2016,10,28,11,45,0.0,144.0,2.9,17.5,144.0,139.37,108.66
2016,10,28,12,0,0.0,153.0,3.1,18.0,153.0,148.25,115.61
2016,10,28,12,15,0.0,159.5,3.2,18.0,159.5,154.76,120.87
2016,10,28,12,30,0.0,166.0,3.3,18.0,166.0,161.34,126.21
2016,10,28,12,45,0.0,155.5,3.45,18.0,155.5,151.24,118.19
2016,10,28,13,0,0.0,145.0,3.6,18.0,145.0,141.09,110.15
2016,10,28,13,15,3.5,165.5,3.6,18.0,168.0,163.94,128.84
2016,10,28,13,30,7.0,186.0,3.6,18.0,191.0,187.22,147.8
2016,10,28,13,45,46.5,205.0,3.6,18.0,229.5,237.18,188.95
2016,10,28,14,0,86.0,224.0,3.6,18.0,268.0,283.49,226.77
2016,10,28,14,15,84.5,209.5,3.5,17.5,250.5,267.82,214.94
2016,10,28,14,30,83.0,195.0,3.4,17.0,233.0,251.87,202.92
2016,10,28,14,45,83.0,178.0,3.35,17.0,213.0,233.73,188.67
2016,10,28,15,0,83.0,161.0,3.3,17.0,193.0,215.27,173.97
2016,10,28,15,15,79.0,142.0,3.15,16.5,170.0,192.05,155.38
2016,10,28,15,30,75.0,123.0,3.0,16.0,147.0,168.71,136.32
2016,10,28,15,45,67.5,104.0,2.85,16.0,122.5,143.63,115.15
2016,10,28,16,0,60.0,85.0,2.7,16.0,98.0,118.72,93.75
2016,10,28,16,15,47.5,65.5,2.4,15.5,74.0,91.29,70.1
2016,10,28,16,30,35.0,46.0,2.1,15.0,50.0,64.16,46.41
2016,10,28,16,45,17.5,28.5,1.85,15.0,30.5,37.88,20.68
2016,10,28,17,0,0.0,11.0,1.6,15.0,11.0,10.81,0.0
2016,10,28,17,15,0.0,5.5,1.5,14.5,5.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
