Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,29,6,45,120.5,13.0,3.25,14.5,22.0,12.78,0.0
2016,10,29,7,0,241.0,26.0,3.5,15.0,44.0,20.79,8.2
2016,10,29,7,15,350.5,36.5,3.75,15.0,84.5,27.98,18.27
2016,10,29,7,30,460.0,47.0,4.0,15.0,125.0,34.79,24.92
2016,10,29,7,45,230.0,50.5,4.25,15.5,89.5,36.26,26.51
2016,10,29,8,0,0.0,54.0,4.5,16.0,54.0,52.18,38.6
2016,10,29,8,15,0.0,65.5,4.65,16.0,65.5,63.01,47.82
2016,10,29,8,30,0.0,77.0,4.8,16.0,77.0,73.87,56.94
2016,10,29,8,45,107.5,124.5,4.95,16.5,169.0,130.7,99.68
2016,10,29,9,0,215.0,172.0,5.1,17.0,261.0,201.52,154.18
2016,10,29,9,15,134.0,185.0,5.15,17.0,242.0,202.77,158.56
2016,10,29,9,30,53.0,198.0,5.2,17.0,223.0,199.02,157.86
2016,10,29,9,45,136.0,216.5,5.3,17.0,287.5,246.64,195.21
2016,10,29,10,0,219.0,235.0,5.4,17.0,352.0,303.06,240.09
2016,10,29,10,15,215.0,247.5,5.35,17.0,366.5,322.84,256.47
2016,10,29,10,30,211.0,260.0,5.3,17.0,381.0,341.94,272.12
2016,10,29,10,45,106.5,217.5,5.25,17.5,278.5,259.97,206.74
2016,10,29,11,0,2.0,175.0,5.2,18.0,176.0,169.55,133.17
2016,10,29,11,15,50.0,229.5,5.1,18.0,260.5,248.61,197.12
2016,10,29,11,30,98.0,284.0,5.0,18.0,345.0,330.63,262.31
2016,10,29,11,45,99.0,285.0,4.9,18.0,347.0,335.82,266.26
2016,10,29,12,0,100.0,286.0,4.8,18.0,349.0,340.73,270.18
2016,10,29,12,15,502.0,182.5,4.7,18.0,491.5,498.92,400.56
2016,10,29,12,30,904.0,79.0,4.6,18.0,634.0,654.1,524.47
2016,10,29,12,45,899.5,78.5,4.5,18.5,620.5,657.72,525.79
2016,10,29,13,0,895.0,78.0,4.4,19.0,607.0,658.3,525.46
2016,10,29,13,15,887.0,77.0,4.3,19.0,585.5,653.1,521.74
2016,10,29,13,30,879.0,76.0,4.2,19.0,564.0,644.94,515.86
2016,10,29,13,45,868.0,74.5,4.15,19.0,536.0,631.5,506.07
2016,10,29,14,0,857.0,73.0,4.1,19.0,508.0,615.36,494.1
2016,10,29,14,15,840.5,71.0,4.05,18.5,474.0,595.53,479.94
2016,10,29,14,30,824.0,69.0,4.0,18.0,440.0,570.85,461.8
2016,10,29,14,45,799.5,66.5,3.95,18.0,400.0,539.01,436.83
2016,10,29,15,0,775.0,64.0,3.9,18.0,360.0,505.72,410.19
2016,10,29,15,15,741.5,60.5,3.85,17.5,316.5,465.41,378.08
2016,10,29,15,30,708.0,57.0,3.8,17.0,273.0,424.74,344.65
2016,10,29,15,45,655.5,53.0,3.8,17.0,226.5,374.66,302.04
2016,10,29,16,0,603.0,49.0,3.8,17.0,180.0,328.69,261.47
2016,10,29,16,15,522.5,42.0,3.65,16.5,135.5,268.35,208.86
2016,10,29,16,30,442.0,35.0,3.5,16.0,91.0,212.91,158.71
2016,10,29,16,45,296.0,24.0,3.35,15.5,54.5,135.67,79.36
2016,10,29,17,0,150.0,13.0,3.2,15.0,18.0,54.05,0.0
2016,10,29,17,15,75.0,6.5,3.2,14.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.0,7.8,14.0,2.0,1.97,0.0
2016,10,30,7,0,0.0,4.0,8.0,14.0,4.0,3.85,0.0
2016,10,30,7,15,0.0,8.5,8.05,14.0,8.5,8.19,1.34
2016,10,30,7,30,0.0,13.0,8.1,14.0,13.0,12.53,5.38
2016,10,30,7,45,0.0,18.0,8.15,14.5,18.0,17.36,9.79
2016,10,30,8,0,0.0,23.0,8.2,15.0,23.0,22.19,13.26
2016,10,30,8,15,0.0,28.0,8.2,15.0,28.0,27.02,17.41
2016,10,30,8,30,0.0,33.0,8.2,15.0,33.0,31.85,21.53
2016,10,30,8,45,0.0,21.5,8.2,15.5,21.5,20.75,12.0
2016,10,30,9,0,0.0,10.0,8.2,16.0,10.0,9.65,2.53
2016,10,30,9,15,0.0,8.5,8.2,16.0,8.5,8.2,1.28
2016,10,30,9,30,0.0,7.0,8.2,16.0,7.0,6.75,0.05
2016,10,30,9,45,0.0,72.5,8.2,16.5,72.5,70.1,53.14
2016,10,30,10,0,0.0,138.0,8.2,17.0,138.0,132.29,104.34
2016,10,30,10,15,176.5,186.0,8.1,17.0,286.5,250.04,199.68
2016,10,30,10,30,353.0,234.0,8.0,17.0,435.0,381.62,305.64
2016,10,30,10,45,581.0,172.5,7.95,17.0,515.0,449.01,361.23
2016,10,30,11,0,809.0,111.0,7.9,17.0,595.0,528.56,427.12
2016,10,30,11,15,635.0,171.5,7.75,17.0,555.0,514.34,415.66
2016,10,30,11,30,461.0,232.0,7.6,17.0,515.0,489.79,395.15
2016,10,30,11,45,520.0,210.5,7.45,17.5,531.0,515.25,415.97
2016,10,30,12,0,579.0,189.0,7.3,18.0,547.0,540.66,436.54
2016,10,30,12,15,529.0,205.0,7.15,18.0,530.0,535.81,432.39
2016,10,30,12,30,479.0,221.0,7.0,18.0,513.0,528.24,426.01
2016,10,30,12,45,476.0,217.0,6.9,18.0,502.0,528.03,426.3
2016,10,30,13,0,473.0,213.0,6.8,18.0,491.0,526.09,425.19
2016,10,30,13,15,462.0,210.0,6.7,17.5,473.5,518.36,420.21
2016,10,30,13,30,451.0,207.0,6.6,17.0,456.0,509.02,413.9
2016,10,30,13,45,612.5,152.5,6.55,17.0,472.5,554.59,453.03
2016,10,30,14,0,774.0,98.0,6.5,17.0,489.0,590.33,483.95
2016,10,30,14,15,754.5,95.5,6.4,17.0,455.0,568.45,466.47
2016,10,30,14,30,735.0,93.0,6.3,17.0,421.0,543.28,446.34
2016,10,30,14,45,707.5,89.5,6.25,17.0,381.5,510.79,420.11
2016,10,30,15,0,680.0,86.0,6.2,17.0,342.0,477.21,392.51
2016,10,30,15,15,641.0,81.0,6.05,16.5,299.5,435.2,358.08
2016,10,30,15,30,602.0,76.0,5.9,16.0,257.0,393.34,322.89
2016,10,30,15,45,549.0,69.0,5.8,16.0,212.5,343.36,279.63
2016,10,30,16,0,496.0,62.0,5.7,16.0,168.0,295.18,236.88
2016,10,30,16,15,405.5,52.5,5.5,15.5,125.0,231.99,181.79
2016,10,30,16,30,315.0,43.0,5.3,15.0,82.0,175.26,130.99
2016,10,30,16,45,181.5,28.5,5.15,15.0,48.5,103.0,55.98
2016,10,30,17,0,48.0,14.0,5.0,15.0,15.0,26.8,0.0
2016,10,30,17,15,24.0,7.0,4.8,14.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,104.0,13.0,2.45,12.0,20.0,12.78,0.0
2016,10,31,7,0,208.0,26.0,2.5,12.0,40.0,20.45,5.78
2016,10,31,7,15,326.0,37.0,2.65,12.5,80.0,28.98,19.14
2016,10,31,7,30,444.0,48.0,2.8,13.0,120.0,36.27,26.37
2016,10,31,7,45,523.5,54.0,2.95,13.5,165.5,38.64,28.83
2016,10,31,8,0,603.0,60.0,3.1,14.0,211.0,59.44,33.54
2016,10,31,8,15,648.0,65.0,3.2,14.0,256.0,98.55,53.51
2016,10,31,8,30,693.0,70.0,3.3,14.0,301.0,141.46,83.81
2016,10,31,8,45,596.0,96.5,3.45,14.5,313.5,182.63,122.75
2016,10,31,9,0,499.0,123.0,3.6,15.0,326.0,214.04,154.6
2016,10,31,9,15,308.5,164.0,3.65,15.0,293.0,226.74,173.57
2016,10,31,9,30,118.0,205.0,3.7,15.0,260.0,221.85,175.71
2016,10,31,9,45,109.0,218.5,3.75,15.5,272.0,239.68,190.38
2016,10,31,10,0,100.0,232.0,3.8,16.0,284.0,254.36,202.17
2016,10,31,10,15,61.0,222.5,3.8,16.0,255.0,234.94,186.99
2016,10,31,10,30,22.0,213.0,3.8,16.0,226.0,213.19,169.56
2016,10,31,10,45,204.0,226.5,3.85,16.0,347.5,314.66,251.36
2016,10,31,11,0,386.0,240.0,3.9,16.0,469.0,428.57,341.81
2016,10,31,11,15,375.5,247.0,3.95,16.0,473.0,441.82,352.43
2016,10,31,11,30,365.0,254.0,4.0,16.0,477.0,453.58,362.08
2016,10,31,11,45,303.5,267.0,4.1,16.0,453.0,440.08,351.48
2016,10,31,12,0,242.0,280.0,4.2,16.0,429.0,421.22,336.56
2016,10,31,12,15,242.0,277.5,4.3,16.0,425.5,424.13,339.48
2016,10,31,12,30,242.0,275.0,4.4,16.0,422.0,426.21,341.66
2016,10,31,12,45,240.5,269.0,4.55,16.5,412.0,422.98,339.16
2016,10,31,13,0,239.0,263.0,4.7,17.0,402.0,418.85,335.98
2016,10,31,13,15,138.5,242.5,4.8,17.0,322.5,336.26,269.94
2016,10,31,13,30,38.0,222.0,4.9,17.0,243.0,248.21,198.34
2016,10,31,13,45,37.5,211.0,5.0,17.0,231.0,237.62,190.35
2016,10,31,14,0,37.0,200.0,5.1,17.0,219.0,226.87,182.06
2016,10,31,14,15,131.0,192.5,5.2,16.5,252.0,281.97,229.25
2016,10,31,14,30,225.0,185.0,5.3,16.0,285.0,328.53,269.06
2016,10,31,14,45,243.0,165.5,5.4,16.0,264.5,320.89,263.3
2016,10,31,15,0,261.0,146.0,5.5,16.0,244.0,305.5,251.11
2016,10,31,15,15,244.5,130.5,5.6,16.0,213.5,275.09,225.89
2016,10,31,15,30,228.0,115.0,5.7,16.0,183.0,244.78,200.27
2016,10,31,15,45,205.5,97.0,5.8,16.0,150.5,209.0,169.58
2016,10,31,16,0,183.0,79.0,5.9,16.0,118.0,173.96,138.93
2016,10,31,16,15,150.5,61.0,5.85,15.5,87.5,136.0,105.68
2016,10,31,16,30,118.0,43.0,5.8,15.0,57.0,99.83,73.19
2016,10,31,16,45,59.0,26.0,5.75,15.0,33.0,55.37,25.46
2016,10,31,17,0,0.0,9.0,5.7,15.0,9.0,8.85,0.0
2016,10,31,17,15,0.0,4.5,5.85,15.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.0,3.3,12.5,19.0,11.8,0.0
2016,11,1,7,0,212.0,24.0,3.2,13.0,38.0,19.46,3.55
2016,11,1,7,15,333.5,35.0,3.25,13.0,78.0,27.26,17.49
2016,11,1,7,30,455.0,46.0,3.3,13.0,118.0,34.64,24.88
2016,11,1,7,45,530.0,52.5,3.4,13.5,163.0,37.55,27.83
2016,11,1,8,0,605.0,59.0,3.5,14.0,208.0,56.55,32.24
2016,11,1,8,15,651.5,64.0,3.5,14.0,253.0,95.67,51.48
2016,11,1,8,30,698.0,69.0,3.5,14.0,298.0,138.73,81.41
2016,11,1,8,45,731.0,72.0,3.55,14.5,340.0,184.15,118.19
2016,11,1,9,0,764.0,75.0,3.6,15.0,382.0,228.66,156.52
2016,11,1,9,15,786.0,78.0,3.5,15.0,419.5,272.14,195.64
2016,11,1,9,30,808.0,81.0,3.4,15.0,457.0,316.19,235.33
2016,11,1,9,45,826.0,82.0,3.35,15.0,489.0,357.29,272.42
2016,11,1,10,0,844.0,83.0,3.3,15.0,521.0,398.09,308.64
2016,11,1,10,15,855.0,84.5,3.2,15.0,546.0,435.88,341.78
2016,11,1,10,30,866.0,86.0,3.1,15.0,571.0,472.37,373.11
2016,11,1,10,45,872.0,87.5,3.05,15.5,589.0,504.97,400.06
2016,11,1,11,0,878.0,89.0,3.0,16.0,607.0,536.48,425.44
2016,11,1,11,15,882.0,89.5,2.95,16.0,617.0,562.55,446.92
2016,11,1,11,30,886.0,90.0,2.9,16.0,627.0,586.22,466.16
2016,11,1,11,45,884.5,91.0,2.9,16.0,628.5,604.69,481.3
2016,11,1,12,0,883.0,92.0,2.9,16.0,630.0,620.37,494.1
2016,11,1,12,15,881.0,91.5,2.9,16.0,624.5,631.38,503.28
2016,11,1,12,30,879.0,91.0,2.9,16.0,619.0,639.48,510.15
2016,11,1,12,45,874.5,90.0,2.9,16.5,605.5,644.08,513.32
2016,11,1,13,0,870.0,89.0,2.9,17.0,592.0,644.48,513.31
2016,11,1,13,15,861.5,88.0,2.8,17.0,570.5,639.43,509.72
2016,11,1,13,30,853.0,87.0,2.7,17.0,549.0,631.5,503.91
2016,11,1,13,45,839.0,85.5,2.65,17.0,521.0,616.84,493.16
2016,11,1,14,0,825.0,84.0,2.6,17.0,493.0,599.6,480.35
2016,11,1,14,15,807.0,81.5,2.55,16.5,458.5,576.48,463.76
2016,11,1,14,30,789.0,79.0,2.5,16.0,424.0,551.23,445.19
2016,11,1,14,45,760.0,76.5,2.5,16.0,384.0,517.95,419.28
2016,11,1,15,0,731.0,74.0,2.5,16.0,344.0,483.46,391.85
2016,11,1,15,15,693.5,70.0,2.6,16.0,300.5,444.23,360.16
2016,11,1,15,30,656.0,66.0,2.7,16.0,257.0,403.18,326.05
2016,11,1,15,45,598.0,60.5,2.8,16.0,211.5,351.53,282.42
2016,11,1,16,0,540.0,55.0,2.9,16.0,166.0,301.96,239.22
2016,11,1,16,15,449.0,46.0,2.95,15.5,122.5,238.53,184.5
2016,11,1,16,30,358.0,37.0,3.0,15.0,79.0,180.75,132.49
2016,11,1,16,45,211.5,24.0,3.05,14.5,45.5,103.6,44.47
2016,11,1,17,0,65.0,11.0,3.1,14.0,12.0,28.02,0.0
2016,11,1,17,15,32.5,5.5,3.1,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,121.5,11.0,2.45,10.5,18.5,10.81,0.0
2016,11,2,7,0,243.0,22.0,2.5,11.0,37.0,17.64,0.85
2016,11,2,7,15,362.5,32.5,2.65,11.0,77.0,25.06,15.65
2016,11,2,7,30,482.0,43.0,2.8,11.0,117.0,32.07,22.79
2016,11,2,7,45,552.5,50.0,2.95,11.5,162.5,35.58,26.29
2016,11,2,8,0,623.0,57.0,3.1,12.0,208.0,53.12,30.56
2016,11,2,8,15,668.0,62.0,3.1,12.5,253.0,92.81,49.34
2016,11,2,8,30,713.0,67.0,3.1,13.0,298.0,139.25,81.61
2016,11,2,8,45,744.5,70.0,3.1,13.5,340.0,181.91,115.97
2016,11,2,9,0,776.0,73.0,3.1,14.0,382.0,226.54,154.46
2016,11,2,9,15,797.5,76.0,2.95,14.5,419.0,270.29,193.49
2016,11,2,9,30,819.0,79.0,2.8,15.0,456.0,314.53,232.87
2016,11,2,9,45,844.0,77.5,2.7,15.5,489.5,355.99,269.47
2016,11,2,10,0,869.0,76.0,2.6,16.0,523.0,399.87,307.22
2016,11,2,10,15,879.0,77.5,2.35,16.0,548.0,437.71,339.83
2016,11,2,10,30,889.0,79.0,2.1,16.0,573.0,474.1,370.31
2016,11,2,10,45,895.0,80.0,1.9,16.5,590.5,506.47,396.16
2016,11,2,11,0,901.0,81.0,1.7,17.0,608.0,536.77,419.48
2016,11,2,11,15,904.5,81.5,1.6,17.0,618.0,563.03,440.27
2016,11,2,11,30,908.0,82.0,1.5,17.0,628.0,586.81,458.69
2016,11,2,11,45,908.0,82.0,1.4,17.5,630.0,605.47,472.03
2016,11,2,12,0,908.0,82.0,1.3,18.0,632.0,621.31,482.92
2016,11,2,12,15,906.5,82.0,1.3,18.0,626.0,633.36,492.47
2016,11,2,12,30,905.0,82.0,1.3,18.0,620.0,642.43,499.77
2016,11,2,12,45,902.0,80.5,1.3,18.5,607.0,646.01,502.12
2016,11,2,13,0,899.0,79.0,1.3,19.0,594.0,646.56,502.25
2016,11,2,13,15,891.0,77.5,1.35,19.0,573.0,640.96,499.23
2016,11,2,13,30,883.0,76.0,1.4,19.0,552.0,632.41,494.01
2016,11,2,13,45,870.5,75.0,1.5,19.0,523.5,618.79,485.28
2016,11,2,14,0,858.0,74.0,1.6,19.0,495.0,605.05,476.15
2016,11,2,14,15,841.0,72.0,1.7,18.5,461.0,582.66,461.28
2016,11,2,14,30,824.0,70.0,1.8,18.0,427.0,558.05,444.27
2016,11,2,14,45,799.0,67.5,1.9,18.0,387.0,526.43,420.54
2016,11,2,15,0,774.0,65.0,2.0,18.0,347.0,493.38,394.99
2016,11,2,15,15,739.0,61.0,2.1,17.5,303.5,452.43,363.16
2016,11,2,15,30,704.0,57.0,2.2,17.0,260.0,411.18,329.85
2016,11,2,15,45,649.5,52.0,2.3,17.0,214.0,360.15,286.95
2016,11,2,16,0,595.0,47.0,2.4,17.0,168.0,313.51,246.13
2016,11,2,16,15,509.0,39.5,2.4,16.5,123.5,252.24,193.1
2016,11,2,16,30,423.0,32.0,2.4,16.0,79.0,196.35,141.77
2016,11,2,16,45,211.5,16.0,2.45,15.5,39.5,93.1,31.85
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,17.5,10.32,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,35.0,16.85,0.0
2016,11,3,7,15,366.5,31.0,3.45,11.5,75.0,23.84,14.41
2016,11,3,7,30,488.0,41.0,3.6,12.0,115.0,30.45,21.2
2016,11,3,7,45,560.5,48.0,3.8,12.5,160.5,34.05,24.78
2016,11,3,8,0,633.0,55.0,4.0,13.0,206.0,49.42,28.57
2016,11,3,8,15,678.5,59.5,3.95,13.5,251.0,92.12,48.82
2016,11,3,8,30,724.0,64.0,3.9,14.0,296.0,135.22,77.64
2016,11,3,8,45,756.0,67.5,3.85,14.5,338.5,178.79,112.41
2016,11,3,9,0,788.0,71.0,3.8,15.0,381.0,224.34,151.5
2016,11,3,9,15,809.5,73.5,3.65,15.5,418.0,268.02,190.48
2016,11,3,9,30,831.0,76.0,3.5,16.0,455.0,312.17,229.89
2016,11,3,9,45,852.0,76.0,3.4,16.5,488.0,354.01,267.03
2016,11,3,10,0,873.0,76.0,3.3,17.0,521.0,397.96,305.07
2016,11,3,10,15,883.0,77.0,3.05,17.0,546.0,435.4,337.66
2016,11,3,10,30,893.0,78.0,2.8,17.0,571.0,471.37,368.21
2016,11,3,10,45,899.0,79.0,2.6,17.5,588.5,503.79,394.53
2016,11,3,11,0,905.0,80.0,2.4,18.0,606.0,534.14,418.39
2016,11,3,11,15,908.0,80.5,2.25,18.0,616.0,560.18,439.24
2016,11,3,11,30,911.0,81.0,2.1,18.0,626.0,583.72,457.66
2016,11,3,11,45,910.5,82.0,1.95,18.5,627.5,603.13,471.65
2016,11,3,12,0,910.0,83.0,1.8,19.0,629.0,619.71,483.1
2016,11,3,12,15,907.5,82.5,1.65,19.0,623.0,630.68,491.06
2016,11,3,12,30,905.0,82.0,1.5,19.0,617.0,638.64,496.6
2016,11,3,12,45,899.0,81.5,1.4,19.5,603.0,641.43,497.63
2016,11,3,13,0,893.0,81.0,1.3,20.0,589.0,641.19,496.36
2016,11,3,13,15,885.0,80.0,1.3,20.0,568.0,636.19,493.36
2016,11,3,13,30,877.0,79.0,1.3,20.0,547.0,628.28,488.2
2016,11,3,13,45,863.0,78.0,1.3,20.0,518.5,616.23,479.87
2016,11,3,14,0,849.0,77.0,1.3,20.0,490.0,599.4,467.98
2016,11,3,14,15,831.5,74.5,1.3,20.0,455.5,576.4,451.4
2016,11,3,14,30,814.0,72.0,1.3,20.0,421.0,551.21,432.89
2016,11,3,14,45,787.0,69.5,1.35,20.0,381.5,518.82,408.82
2016,11,3,15,0,760.0,67.0,1.4,20.0,342.0,485.1,383.07
2016,11,3,15,15,724.0,63.0,1.4,19.5,298.5,444.16,351.48
2016,11,3,15,30,688.0,59.0,1.4,19.0,255.0,402.99,318.58
2016,11,3,15,45,631.5,54.0,1.4,19.0,209.0,354.22,277.99
2016,11,3,16,0,575.0,49.0,1.4,19.0,163.0,305.37,236.12
2016,11,3,16,15,485.5,41.0,1.4,18.5,119.5,243.26,183.42
2016,11,3,16,30,396.0,33.0,1.4,18.0,76.0,186.74,132.18
2016,11,3,16,45,198.0,16.5,1.45,17.5,38.0,88.4,21.32
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.0,16.0,10.32,0.0
2016,11,4,7,0,205.0,21.0,2.5,12.0,32.0,17.07,0.0
2016,11,4,7,15,331.0,32.0,2.45,12.5,71.0,25.05,15.15
2016,11,4,7,30,457.0,43.0,2.4,13.0,110.0,32.57,22.93
2016,11,4,7,45,531.0,50.0,2.4,13.5,155.0,36.05,26.43
2016,11,4,8,0,605.0,57.0,2.4,14.0,200.0,48.58,29.61
2016,11,4,8,15,652.5,62.5,2.25,14.0,245.0,87.57,46.44
2016,11,4,8,30,700.0,68.0,2.1,14.0,290.0,130.6,74.87
2016,11,4,8,45,731.5,72.0,1.95,14.5,331.5,176.36,110.99
2016,11,4,9,0,763.0,76.0,1.8,15.0,373.0,220.99,148.69
2016,11,4,9,15,785.5,79.0,1.6,15.5,410.5,264.16,186.46
2016,11,4,9,30,808.0,82.0,1.4,16.0,448.0,307.94,224.6
2016,11,4,9,45,824.5,84.0,1.2,16.5,479.5,349.15,260.11
2016,11,4,10,0,841.0,86.0,1.0,17.0,511.0,389.95,294.18
2016,11,4,10,15,852.0,87.5,0.8,17.5,536.0,427.4,324.47
2016,11,4,10,30,863.0,89.0,0.6,18.0,561.0,463.58,352.41
2016,11,4,10,45,871.0,89.5,0.45,18.5,579.0,495.9,376.61
2016,11,4,11,0,879.0,90.0,0.3,19.0,597.0,526.35,398.4
2016,11,4,11,15,882.5,90.5,0.35,19.0,607.0,552.41,419.07
2016,11,4,11,30,886.0,91.0,0.4,19.0,617.0,576.24,437.83
2016,11,4,11,45,888.0,91.0,0.5,19.5,619.0,595.67,452.94
2016,11,4,12,0,890.0,91.0,0.6,20.0,621.0,612.4,465.94
2016,11,4,12,15,887.5,90.5,0.75,20.0,615.0,623.19,476.01
2016,11,4,12,30,885.0,90.0,0.9,20.0,609.0,631.04,483.87
2016,11,4,12,45,883.0,88.0,1.05,20.0,596.0,634.7,488.63
2016,11,4,13,0,881.0,86.0,1.2,20.0,583.0,635.38,491.13
2016,11,4,13,15,872.5,84.5,1.2,20.0,562.0,631.59,488.94
2016,11,4,13,30,864.0,83.0,1.2,20.0,541.0,623.18,483.43
2016,11,4,13,45,852.0,81.0,1.3,20.5,513.0,609.29,473.74
2016,11,4,14,0,840.0,79.0,1.4,21.0,485.0,592.76,461.92
2016,11,4,14,15,822.0,77.0,1.4,20.5,451.0,570.24,446.49
2016,11,4,14,30,804.0,75.0,1.4,20.0,417.0,545.58,429.09
2016,11,4,14,45,779.5,71.5,1.4,20.0,377.5,513.78,405.1
2016,11,4,15,0,755.0,68.0,1.4,20.0,338.0,480.56,379.41
2016,11,4,15,15,718.0,64.0,1.4,19.5,294.5,439.42,347.58
2016,11,4,15,30,681.0,60.0,1.4,19.0,251.0,398.09,314.47
2016,11,4,15,45,626.0,54.0,1.4,19.0,205.5,349.42,273.89
2016,11,4,16,0,571.0,48.0,1.4,19.0,160.0,300.46,231.85
2016,11,4,16,15,479.5,40.0,1.35,18.5,116.5,238.13,178.89
2016,11,4,16,30,388.0,32.0,1.3,18.0,73.0,181.58,127.13
2016,11,4,16,45,194.0,16.0,1.3,17.5,36.5,85.34,10.37
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,12.0,15.0,9.34,0.0
2016,11,5,7,0,211.0,19.0,1.5,12.0,30.0,15.23,0.0
2016,11,5,7,15,333.0,30.0,1.55,12.5,68.0,23.32,13.5
2016,11,5,7,30,455.0,41.0,1.6,13.0,106.0,30.92,21.44
2016,11,5,7,45,524.0,48.5,1.65,13.5,149.5,34.94,25.43
2016,11,5,8,0,593.0,56.0,1.7,14.0,193.0,45.5,28.62
2016,11,5,8,15,639.0,61.5,1.65,14.5,237.0,83.62,44.16
2016,11,5,8,30,685.0,67.0,1.6,15.0,281.0,125.62,71.22
2016,11,5,8,45,716.0,70.5,1.55,15.5,322.0,169.95,105.75
2016,11,5,9,0,747.0,74.0,1.5,16.0,363.0,213.15,141.96
2016,11,5,9,15,768.5,77.0,1.45,16.0,399.0,255.24,179.04
2016,11,5,9,30,790.0,80.0,1.4,16.0,435.0,297.88,216.78
2016,11,5,9,45,417.0,142.5,1.35,16.5,331.0,264.53,201.78
2016,11,5,10,0,44.0,205.0,1.3,17.0,227.0,207.53,163.3
2016,11,5,10,15,128.0,224.0,1.3,17.0,293.0,260.33,204.58
2016,11,5,10,30,212.0,243.0,1.3,17.0,359.0,320.43,251.14
2016,11,5,10,45,145.0,248.5,1.35,17.5,329.0,303.09,237.57
2016,11,5,11,0,78.0,254.0,1.4,18.0,299.0,281.17,220.25
2016,11,5,11,15,85.0,260.5,1.5,18.0,310.0,294.52,230.97
2016,11,5,11,30,92.0,267.0,1.6,18.0,321.0,308.03,241.67
2016,11,5,11,45,258.5,248.5,1.7,18.0,401.0,390.39,307.19
2016,11,5,12,0,425.0,230.0,1.8,18.0,481.0,477.31,374.96
2016,11,5,12,15,217.0,213.5,1.85,18.0,341.5,343.4,271.32
2016,11,5,12,30,9.0,197.0,1.9,18.0,202.0,197.32,154.56
2016,11,5,12,45,245.5,198.0,2.0,18.5,335.5,352.49,280.72
2016,11,5,13,0,482.0,199.0,2.1,19.0,469.0,505.11,398.84
2016,11,5,13,15,531.0,175.0,2.1,18.5,462.5,512.55,405.61
2016,11,5,13,30,580.0,151.0,2.1,18.0,456.0,519.85,413.14
2016,11,5,13,45,502.0,161.5,2.1,18.0,416.0,479.7,382.21
2016,11,5,14,0,424.0,172.0,2.1,18.0,376.0,441.64,352.7
2016,11,5,14,15,436.5,156.0,2.05,18.0,352.5,428.17,343.0
2016,11,5,14,30,449.0,140.0,2.0,18.0,329.0,412.62,331.3
2016,11,5,14,45,437.5,127.0,2.0,18.0,297.0,385.2,309.96
2016,11,5,15,0,426.0,114.0,2.0,18.0,265.0,356.73,287.36
2016,11,5,15,15,399.5,103.0,2.0,17.5,230.0,322.22,259.81
2016,11,5,15,30,373.0,92.0,2.0,17.0,195.0,287.92,231.63
2016,11,5,15,45,339.0,78.5,2.05,17.0,159.0,247.98,197.73
2016,11,5,16,0,305.0,65.0,2.1,17.0,123.0,209.29,164.02
2016,11,5,16,15,250.0,50.0,2.0,16.5,88.5,162.75,123.67
2016,11,5,16,30,195.0,35.0,1.9,16.0,54.0,119.85,83.71
2016,11,5,16,45,97.5,17.5,1.8,15.5,27.0,56.51,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,14.0,6.5,6.39,0.0
2016,11,6,7,0,0.0,13.0,0.9,14.0,13.0,12.55,0.0
2016,11,6,7,15,3.5,30.5,0.9,14.0,31.0,28.64,17.41
2016,11,6,7,30,7.0,48.0,0.9,14.0,49.0,44.31,32.91
2016,11,6,7,45,17.5,66.0,0.95,14.5,70.0,58.2,45.73
2016,11,6,8,0,28.0,84.0,1.0,15.0,91.0,73.42,59.45
2016,11,6,8,15,35.0,102.0,1.05,15.0,112.0,91.94,71.08
2016,11,6,8,30,42.0,120.0,1.1,15.0,133.0,111.27,86.59
2016,11,6,8,45,47.0,136.5,1.15,15.5,153.0,129.87,101.45
2016,11,6,9,0,52.0,153.0,1.2,16.0,173.0,148.94,116.68
2016,11,6,9,15,38.5,161.5,1.15,16.0,177.5,157.33,123.97
2016,11,6,9,30,25.0,170.0,1.1,16.0,182.0,166.78,131.95
2016,11,6,9,45,86.5,195.5,1.1,16.5,238.5,209.1,164.3
2016,11,6,10,0,148.0,221.0,1.1,17.0,295.0,257.35,201.28
2016,11,6,10,15,150.0,232.5,1.1,17.0,311.0,276.04,216.1
2016,11,6,10,30,152.0,244.0,1.1,17.0,327.0,294.59,230.81
2016,11,6,10,45,85.0,226.5,1.1,17.0,273.0,254.71,200.08
2016,11,6,11,0,18.0,209.0,1.1,17.0,219.0,209.39,164.46
2016,11,6,11,15,24.5,220.5,1.1,17.0,234.5,224.75,176.73
2016,11,6,11,30,31.0,232.0,1.1,17.0,250.0,241.26,189.65
2016,11,6,11,45,83.5,252.0,1.1,17.5,301.0,291.73,229.08
2016,11,6,12,0,136.0,272.0,1.1,18.0,352.0,346.48,271.02
2016,11,6,12,15,123.0,268.0,1.1,18.0,340.0,338.84,264.93
2016,11,6,12,30,110.0,264.0,1.1,18.0,328.0,327.22,256.2
2016,11,6,12,45,246.5,242.5,1.1,18.0,381.0,397.48,312.17
2016,11,6,13,0,383.0,221.0,1.1,18.0,434.0,461.27,361.88
2016,11,6,13,15,425.5,202.0,1.05,18.0,430.5,474.16,371.82
2016,11,6,13,30,468.0,183.0,1.0,18.0,427.0,480.97,377.65
2016,11,6,13,45,447.5,176.5,1.0,18.0,400.0,460.9,362.9
2016,11,6,14,0,427.0,170.0,1.0,18.0,373.0,439.56,347.24
2016,11,6,14,15,447.5,152.5,1.05,18.0,351.5,428.99,340.29
2016,11,6,14,30,468.0,135.0,1.1,18.0,330.0,416.01,331.15
2016,11,6,14,45,367.0,135.0,1.15,18.0,279.0,354.3,283.06
2016,11,6,15,0,266.0,135.0,1.2,18.0,228.0,289.9,232.24
2016,11,6,15,15,250.5,119.0,1.2,17.5,198.0,259.64,208.44
2016,11,6,15,30,235.0,103.0,1.2,17.0,168.0,229.36,183.77
2016,11,6,15,45,214.5,86.0,1.2,17.0,136.5,195.87,155.45
2016,11,6,16,0,194.0,69.0,1.2,17.0,105.0,162.98,126.98
2016,11,6,16,15,156.5,51.5,1.0,16.5,75.5,124.01,93.31
2016,11,6,16,30,119.0,34.0,0.8,16.0,46.0,87.05,59.09
2016,11,6,16,45,59.5,17.0,0.65,16.0,23.0,40.23,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,2.05,13.5,9.0,8.85,0.0
2016,11,7,7,0,0.0,18.0,2.0,14.0,18.0,16.9,0.0
2016,11,7,7,15,86.5,32.5,2.05,14.0,44.5,26.9,15.57
2016,11,7,7,30,173.0,47.0,2.1,14.0,71.0,38.29,27.58
2016,11,7,7,45,204.0,64.0,2.15,14.5,102.5,51.18,39.5
2016,11,7,8,0,235.0,81.0,2.2,15.0,134.0,64.61,51.68
2016,11,7,8,15,254.5,97.5,2.1,15.0,165.5,92.95,65.26
2016,11,7,8,30,274.0,114.0,2.0,15.0,197.0,123.09,86.84
2016,11,7,8,45,286.0,129.5,1.95,15.5,227.0,153.01,110.34
2016,11,7,9,0,298.0,145.0,1.9,16.0,257.0,183.78,135.54
2016,11,7,9,15,482.0,121.0,1.85,16.5,324.0,219.08,158.99
2016,11,7,9,30,666.0,97.0,1.8,17.0,391.0,270.68,197.63
2016,11,7,9,45,652.5,109.5,1.75,18.0,414.0,306.35,228.86
2016,11,7,10,0,639.0,122.0,1.7,19.0,437.0,339.81,257.4
2016,11,7,10,15,648.0,126.5,1.55,19.0,460.0,372.34,284.85
2016,11,7,10,30,657.0,131.0,1.4,19.0,483.0,404.02,310.92
2016,11,7,10,45,652.0,138.0,1.3,19.5,496.5,430.68,332.06
2016,11,7,11,0,647.0,145.0,1.2,20.0,510.0,455.41,351.05
2016,11,7,11,15,558.5,178.5,1.1,20.0,497.0,459.91,354.66
2016,11,7,11,30,470.0,212.0,1.0,20.0,484.0,459.87,354.34
2016,11,7,11,45,400.5,230.0,0.9,20.5,462.5,448.67,345.05
2016,11,7,12,0,331.0,248.0,0.8,21.0,441.0,435.62,334.14
2016,11,7,12,15,288.0,253.0,0.7,21.0,420.0,422.31,323.9
2016,11,7,12,30,245.0,258.0,0.6,21.0,399.0,403.88,309.78
2016,11,7,12,45,255.0,250.0,0.55,21.0,394.0,409.2,314.11
2016,11,7,13,0,265.0,242.0,0.5,21.0,389.0,410.31,315.17
2016,11,7,13,15,260.0,233.0,0.4,21.0,372.5,400.36,307.64
2016,11,7,13,30,255.0,224.0,0.3,21.0,356.0,389.43,299.45
2016,11,7,13,45,235.5,213.5,0.25,21.0,330.5,362.22,279.41
2016,11,7,14,0,216.0,203.0,0.2,21.0,305.0,339.4,262.55
2016,11,7,14,15,140.5,187.0,0.15,21.0,251.5,278.33,215.95
2016,11,7,14,30,65.0,171.0,0.1,21.0,198.0,213.4,165.79
2016,11,7,14,45,61.0,155.0,0.1,21.0,178.5,194.42,151.64
2016,11,7,15,0,57.0,139.0,0.1,21.0,159.0,175.36,136.88
2016,11,7,15,15,51.5,121.5,0.15,20.5,138.0,153.79,120.15
2016,11,7,15,30,46.0,104.0,0.2,20.0,117.0,132.26,103.05
2016,11,7,15,45,37.0,85.5,0.25,20.0,94.5,108.07,83.16
2016,11,7,16,0,28.0,67.0,0.3,20.0,72.0,84.11,63.11
2016,11,7,16,15,14.0,49.0,0.3,19.5,51.5,59.17,42.15
2016,11,7,16,30,0.0,31.0,0.3,19.0,31.0,32.16,18.69
2016,11,7,16,45,0.0,15.5,0.3,19.0,15.5,15.09,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
