Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,0.85,14.0,11.0,10.81,0.0
2016,11,8,7,0,0.0,22.0,0.9,14.0,22.0,21.63,0.0
2016,11,8,7,15,201.0,30.5,0.9,14.0,57.0,23.74,12.67
2016,11,8,7,30,402.0,39.0,0.9,14.0,92.0,29.74,20.15
2016,11,8,7,45,479.5,46.5,0.9,14.5,134.5,33.82,24.26
2016,11,8,8,0,557.0,54.0,0.9,15.0,177.0,37.8,28.03
2016,11,8,8,15,606.0,59.5,0.75,15.5,219.5,73.56,38.84
2016,11,8,8,30,655.0,65.0,0.6,16.0,262.0,113.66,62.9
2016,11,8,8,45,690.0,68.5,0.5,16.5,302.5,153.92,92.72
2016,11,8,9,0,725.0,72.0,0.4,17.0,343.0,198.98,129.17
2016,11,8,9,15,748.0,74.5,0.3,17.5,378.5,239.62,163.56
2016,11,8,9,30,771.0,77.0,0.2,18.0,414.0,280.97,198.55
2016,11,8,9,45,800.5,75.5,0.15,18.5,447.0,321.06,232.12
2016,11,8,10,0,830.0,74.0,0.1,19.0,480.0,361.77,265.5
2016,11,8,10,15,840.5,75.5,0.1,19.0,504.0,398.22,295.93
2016,11,8,10,30,851.0,77.0,0.1,19.0,528.0,435.06,325.87
2016,11,8,10,45,858.0,78.0,0.15,19.5,545.5,466.37,350.77
2016,11,8,11,0,865.0,79.0,0.2,20.0,563.0,495.79,373.72
2016,11,8,11,15,869.0,79.5,0.25,20.0,573.0,521.16,394.01
2016,11,8,11,30,873.0,80.0,0.3,20.0,583.0,544.18,412.3
2016,11,8,11,45,873.0,80.5,0.35,20.5,585.0,562.57,426.22
2016,11,8,12,0,873.0,81.0,0.4,21.0,587.0,578.26,438.0
2016,11,8,12,15,871.0,80.5,0.4,21.0,581.5,589.04,446.43
2016,11,8,12,30,869.0,80.0,0.4,21.0,576.0,596.96,452.75
2016,11,8,12,45,863.5,80.0,0.45,21.5,563.0,600.46,455.57
2016,11,8,13,0,858.0,80.0,0.5,22.0,550.0,601.07,456.29
2016,11,8,13,15,850.0,78.5,0.45,22.0,530.0,597.58,453.76
2016,11,8,13,30,842.0,77.0,0.4,22.0,510.0,589.7,448.12
2016,11,8,13,45,829.5,76.0,0.4,22.0,483.0,576.98,439.54
2016,11,8,14,0,817.0,75.0,0.4,22.0,456.0,561.73,429.02
2016,11,8,14,15,799.0,72.5,0.45,22.0,423.0,539.33,413.7
2016,11,8,14,30,781.0,70.0,0.5,22.0,390.0,514.88,396.5
2016,11,8,14,45,755.0,67.0,0.6,22.0,352.0,483.77,374.31
2016,11,8,15,0,729.0,64.0,0.7,22.0,314.0,451.4,350.34
2016,11,8,15,15,691.5,60.0,0.95,21.5,272.0,411.38,321.0
2016,11,8,15,30,654.0,56.0,1.2,21.0,230.0,371.29,289.86
2016,11,8,15,45,595.0,50.5,1.5,21.0,186.5,323.16,250.46
2016,11,8,16,0,536.0,45.0,1.8,21.0,143.0,275.22,209.64
2016,11,8,16,15,442.0,36.5,2.0,20.0,101.5,214.16,158.17
2016,11,8,16,30,348.0,28.0,2.2,19.0,60.0,159.33,105.0
2016,11,8,16,45,174.0,14.0,2.45,18.5,30.0,72.77,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.5,7.0,1.95,13.0,9.5,0.0,0.0
2016,11,9,7,0,113.0,14.0,1.9,13.0,19.0,13.76,0.0
2016,11,9,7,15,231.5,28.0,1.95,13.5,53.0,22.26,11.02
2016,11,9,7,30,350.0,42.0,2.0,14.0,87.0,32.95,22.81
2016,11,9,7,45,427.5,51.5,2.05,14.5,128.5,38.73,28.49
2016,11,9,8,0,505.0,61.0,2.1,15.0,170.0,44.31,33.73
2016,11,9,8,15,556.5,68.0,2.0,15.0,212.5,76.7,43.79
2016,11,9,8,30,608.0,75.0,1.9,15.0,255.0,115.78,67.31
2016,11,9,8,45,596.5,84.0,1.85,15.5,282.5,152.1,96.07
2016,11,9,9,0,585.0,93.0,1.8,16.0,310.0,186.67,126.1
2016,11,9,9,15,550.0,112.5,1.8,16.5,332.5,223.76,159.92
2016,11,9,9,30,515.0,132.0,1.8,17.0,355.0,256.4,189.77
2016,11,9,9,45,565.0,129.0,1.8,17.5,390.0,292.33,219.59
2016,11,9,10,0,615.0,126.0,1.8,18.0,425.0,330.28,250.96
2016,11,9,10,15,722.5,107.0,1.8,18.0,475.0,377.67,289.34
2016,11,9,10,30,830.0,88.0,1.8,18.0,525.0,431.88,332.95
2016,11,9,10,45,837.0,89.5,1.8,18.5,542.5,463.4,358.78
2016,11,9,11,0,844.0,91.0,1.8,19.0,560.0,493.11,382.67
2016,11,9,11,15,848.0,91.5,1.75,19.5,570.0,518.37,402.46
2016,11,9,11,30,852.0,92.0,1.7,20.0,580.0,541.36,420.04
2016,11,9,11,45,852.0,92.5,1.65,20.5,581.5,559.8,433.82
2016,11,9,12,0,852.0,93.0,1.6,21.0,583.0,575.61,445.34
2016,11,9,12,15,698.0,138.0,1.55,21.0,537.5,545.55,422.45
2016,11,9,12,30,544.0,183.0,1.5,21.0,492.0,507.92,393.79
2016,11,9,12,45,554.5,173.5,1.5,21.5,482.0,510.29,395.92
2016,11,9,13,0,565.0,164.0,1.5,22.0,472.0,510.73,396.25
2016,11,9,13,15,553.0,162.5,1.45,22.0,454.5,504.07,391.51
2016,11,9,13,30,541.0,161.0,1.4,22.0,437.0,495.57,385.38
2016,11,9,13,45,674.0,119.5,1.4,22.0,445.0,530.66,413.25
2016,11,9,14,0,807.0,78.0,1.4,22.0,453.0,556.15,433.42
2016,11,9,14,15,788.0,75.5,1.4,22.0,419.5,533.44,416.45
2016,11,9,14,30,769.0,73.0,1.4,22.0,386.0,508.73,398.01
2016,11,9,14,45,741.0,70.0,1.4,22.0,347.5,476.94,373.8
2016,11,9,15,0,713.0,67.0,1.4,22.0,309.0,443.98,348.09
2016,11,9,15,15,674.0,63.0,1.3,21.5,267.0,405.74,317.84
2016,11,9,15,30,635.0,59.0,1.2,21.0,225.0,365.99,285.48
2016,11,9,15,45,576.5,52.5,1.2,21.0,182.0,315.67,243.76
2016,11,9,16,0,518.0,46.0,1.2,21.0,139.0,267.57,202.65
2016,11,9,16,15,422.5,37.0,1.2,20.5,98.0,206.39,151.03
2016,11,9,16,30,327.0,28.0,1.2,20.0,57.0,151.58,97.16
2016,11,9,16,45,163.5,14.0,1.25,19.5,28.5,59.18,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.7,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.9,14.0,15.0,14.74,0.0
2016,11,10,7,15,125.0,29.0,3.05,14.0,44.5,22.65,10.61
2016,11,10,7,30,250.0,43.0,3.2,14.0,74.0,32.99,22.73
2016,11,10,7,45,306.0,56.5,3.35,14.5,110.5,42.48,31.72
2016,11,10,8,0,362.0,70.0,3.5,15.0,147.0,51.59,40.11
2016,11,10,8,15,398.0,82.0,3.3,15.5,184.0,79.85,51.37
2016,11,10,8,30,434.0,94.0,3.1,16.0,221.0,114.38,73.27
2016,11,10,8,45,470.0,100.5,2.9,16.5,256.5,147.21,97.29
2016,11,10,9,0,506.0,107.0,2.7,17.0,292.0,182.67,125.66
2016,11,10,9,15,404.0,138.5,2.45,17.0,296.0,211.38,154.85
2016,11,10,9,30,302.0,170.0,2.2,17.0,300.0,233.07,177.3
2016,11,10,9,45,314.5,181.5,1.95,17.5,325.5,261.44,200.64
2016,11,10,10,0,327.0,193.0,1.7,18.0,351.0,290.24,223.9
2016,11,10,10,15,260.5,213.5,1.5,18.0,343.5,297.37,231.19
2016,11,10,10,30,194.0,234.0,1.3,18.0,336.0,300.2,234.28
2016,11,10,10,45,99.0,206.0,1.1,18.5,258.0,240.18,187.72
2016,11,10,11,0,4.0,178.0,0.9,19.0,180.0,173.0,134.55
2016,11,10,11,15,166.5,209.0,0.9,19.0,303.5,285.17,223.35
2016,11,10,11,30,329.0,240.0,0.9,19.0,427.0,406.14,315.47
2016,11,10,11,45,326.5,242.0,0.9,19.5,428.0,415.48,321.43
2016,11,10,12,0,324.0,244.0,0.9,20.0,429.0,423.74,327.35
2016,11,10,12,15,295.0,246.5,1.0,20.0,413.5,416.33,322.43
2016,11,10,12,30,266.0,249.0,1.1,20.0,398.0,407.35,316.29
2016,11,10,12,45,446.5,196.0,1.2,20.5,440.0,467.5,363.86
2016,11,10,13,0,627.0,143.0,1.3,21.0,482.0,525.85,408.97
2016,11,10,13,15,617.0,140.5,1.25,21.0,464.0,519.32,403.88
2016,11,10,13,30,607.0,138.0,1.2,21.0,446.0,510.67,397.66
2016,11,10,13,45,692.5,109.5,1.15,21.5,442.5,528.21,410.93
2016,11,10,14,0,778.0,81.0,1.1,22.0,439.0,539.82,419.34
2016,11,10,14,15,758.5,78.0,1.05,22.0,406.0,516.77,401.97
2016,11,10,14,30,739.0,75.0,1.0,22.0,373.0,491.82,383.14
2016,11,10,14,45,712.0,71.5,0.95,22.0,335.5,460.72,359.32
2016,11,10,15,0,685.0,68.0,0.9,22.0,298.0,430.23,335.36
2016,11,10,15,15,645.5,63.5,0.9,21.5,257.0,390.41,304.51
2016,11,10,15,30,606.0,59.0,0.9,21.0,216.0,350.82,272.78
2016,11,10,15,45,546.5,52.5,0.9,21.0,174.0,301.2,231.8
2016,11,10,16,0,487.0,46.0,0.9,21.0,132.0,253.93,191.57
2016,11,10,16,15,391.5,37.0,0.95,20.5,92.5,194.18,141.38
2016,11,10,16,30,296.0,28.0,1.0,20.0,53.0,140.36,87.73
2016,11,10,16,45,148.0,14.0,1.05,19.5,26.5,54.45,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,14.74,0.0
2016,11,11,7,15,178.5,26.0,1.4,14.5,48.0,20.24,8.13
2016,11,11,7,30,357.0,37.0,1.5,15.0,81.0,28.54,18.76
2016,11,11,7,45,437.5,46.0,1.6,15.5,122.0,34.07,24.23
2016,11,11,8,0,518.0,55.0,1.7,16.0,163.0,39.4,29.22
2016,11,11,8,15,569.5,61.0,1.65,16.0,205.0,67.13,36.9
2016,11,11,8,30,621.0,67.0,1.6,16.0,247.0,105.52,58.63
2016,11,11,8,45,482.0,99.0,1.6,16.5,251.5,145.79,95.44
2016,11,11,9,0,343.0,131.0,1.6,17.0,256.0,175.28,125.85
2016,11,11,9,15,289.0,154.0,1.65,17.5,266.5,200.11,149.06
2016,11,11,9,30,235.0,177.0,1.7,18.0,277.0,220.21,167.91
2016,11,11,9,45,214.5,193.0,1.8,18.5,289.5,241.67,186.29
2016,11,11,10,0,194.0,209.0,1.9,19.0,302.0,259.09,200.99
2016,11,11,10,15,269.0,209.5,1.95,19.0,345.5,295.9,229.73
2016,11,11,10,30,344.0,210.0,2.0,19.0,389.0,338.48,263.2
2016,11,11,10,45,390.5,207.0,2.05,19.0,416.5,369.04,287.69
2016,11,11,11,0,437.0,204.0,2.1,19.0,444.0,401.62,313.75
2016,11,11,11,15,489.5,192.5,2.1,19.0,465.5,430.22,336.69
2016,11,11,11,30,542.0,181.0,2.1,19.0,487.0,459.63,360.2
2016,11,11,11,45,538.5,183.5,2.15,19.5,488.5,472.97,370.49
2016,11,11,12,0,535.0,186.0,2.2,20.0,490.0,484.55,379.34
2016,11,11,12,15,468.5,202.5,2.2,20.0,467.0,472.57,370.29
2016,11,11,12,30,402.0,219.0,2.2,20.0,444.0,454.46,356.54
2016,11,11,12,45,305.0,230.0,2.2,20.0,398.5,413.93,325.31
2016,11,11,13,0,208.0,241.0,2.2,20.0,353.0,367.6,289.25
2016,11,11,13,15,415.0,186.0,2.2,19.5,398.0,443.05,351.15
2016,11,11,13,30,622.0,131.0,2.2,19.0,443.0,509.87,405.11
2016,11,11,13,45,556.5,139.5,2.2,19.0,407.5,476.03,378.77
2016,11,11,14,0,491.0,148.0,2.2,19.0,372.0,444.3,354.27
2016,11,11,14,15,458.5,141.5,2.15,18.5,339.0,414.76,332.16
2016,11,11,14,30,426.0,135.0,2.1,18.0,306.0,384.61,309.15
2016,11,11,14,45,405.0,125.5,2.1,18.0,275.0,356.91,287.25
2016,11,11,15,0,384.0,116.0,2.1,18.0,244.0,328.74,264.5
2016,11,11,15,15,361.5,102.5,2.0,17.5,210.0,295.19,237.3
2016,11,11,15,30,339.0,89.0,1.9,17.0,176.0,261.67,209.38
2016,11,11,15,45,306.5,74.0,1.8,17.0,141.5,222.56,175.86
2016,11,11,16,0,274.0,59.0,1.7,17.0,107.0,184.62,142.61
2016,11,11,16,15,213.5,44.0,1.55,16.5,74.5,138.51,102.63
2016,11,11,16,30,153.0,29.0,1.4,16.0,42.0,95.32,58.54
2016,11,11,16,45,76.5,14.5,1.25,16.0,21.0,35.07,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,6.0,1.85,14.0,7.5,0.0,0.0
2016,11,12,7,0,114.0,12.0,1.7,14.0,15.0,11.8,0.0
2016,11,12,7,15,252.5,23.0,1.65,14.0,48.0,17.95,5.75
2016,11,12,7,30,391.0,34.0,1.6,14.0,81.0,25.89,16.48
2016,11,12,7,45,474.5,41.5,1.6,14.5,122.0,30.19,20.9
2016,11,12,8,0,558.0,49.0,1.6,15.0,163.0,34.36,24.87
2016,11,12,8,15,609.0,54.0,1.5,15.5,205.0,60.51,31.4
2016,11,12,8,30,660.0,59.0,1.4,16.0,247.0,99.65,52.58
2016,11,12,8,45,633.5,72.0,1.3,16.5,275.0,139.79,83.9
2016,11,12,9,0,607.0,85.0,1.2,17.0,303.0,176.92,116.07
2016,11,12,9,15,693.5,78.0,1.15,17.0,351.0,217.57,148.33
2016,11,12,9,30,780.0,71.0,1.1,17.0,399.0,266.31,188.29
2016,11,12,9,45,802.0,71.0,1.1,17.5,430.0,305.32,222.36
2016,11,12,10,0,824.0,71.0,1.1,18.0,461.0,344.36,256.01
2016,11,12,10,15,835.0,72.5,1.15,18.0,485.5,380.49,287.55
2016,11,12,10,30,846.0,74.0,1.2,18.0,510.0,417.09,318.79
2016,11,12,10,45,853.0,75.0,1.25,18.5,527.0,448.04,344.5
2016,11,12,11,0,860.0,76.0,1.3,19.0,544.0,477.12,368.18
2016,11,12,11,15,579.0,159.0,1.4,19.0,476.5,441.33,342.86
2016,11,12,11,30,298.0,242.0,1.5,19.0,409.0,389.51,303.66
2016,11,12,11,45,462.0,197.5,1.65,19.0,457.5,443.73,347.45
2016,11,12,12,0,626.0,153.0,1.8,19.0,506.0,501.46,393.23
2016,11,12,12,15,591.0,162.5,2.0,19.0,493.5,501.57,394.14
2016,11,12,12,30,556.0,172.0,2.2,19.0,481.0,497.3,391.94
2016,11,12,12,45,549.0,170.0,2.45,19.0,469.0,497.04,393.11
2016,11,12,13,0,542.0,168.0,2.7,19.0,457.0,494.86,392.63
2016,11,12,13,15,684.5,122.5,2.8,19.0,473.5,535.34,425.9
2016,11,12,13,30,827.0,77.0,2.9,19.0,490.0,568.24,453.03
2016,11,12,13,45,814.0,75.0,3.0,19.0,463.0,554.55,443.03
2016,11,12,14,0,801.0,73.0,3.1,19.0,436.0,538.39,431.16
2016,11,12,14,15,782.5,71.0,3.15,19.0,403.5,516.87,414.73
2016,11,12,14,30,764.0,69.0,3.2,19.0,371.0,493.37,396.38
2016,11,12,14,45,738.0,65.5,3.3,19.0,334.0,462.57,371.98
2016,11,12,15,0,712.0,62.0,3.4,19.0,297.0,430.55,345.94
2016,11,12,15,15,672.5,58.0,3.6,18.5,256.0,390.7,313.64
2016,11,12,15,30,633.0,54.0,3.8,18.0,215.0,353.0,281.84
2016,11,12,15,45,572.0,48.5,4.0,18.0,172.5,303.59,239.18
2016,11,12,16,0,511.0,43.0,4.2,18.0,130.0,256.59,197.43
2016,11,12,16,15,409.5,34.5,4.3,17.5,90.5,195.23,143.92
2016,11,12,16,30,308.0,26.0,4.4,17.0,51.0,138.79,83.09
2016,11,12,16,45,154.0,13.0,4.5,16.5,25.5,54.28,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,54.0,5.5,0.9,13.0,6.5,0.0,0.0
2016,11,13,7,0,108.0,11.0,0.9,13.0,13.0,10.81,0.0
2016,11,13,7,15,246.5,23.0,0.7,13.0,46.0,18.15,4.87
2016,11,13,7,30,385.0,35.0,0.5,13.0,79.0,27.09,17.53
2016,11,13,7,45,465.5,43.0,0.35,13.5,120.0,31.78,22.42
2016,11,13,8,0,546.0,51.0,0.2,14.0,161.0,36.33,26.8
2016,11,13,8,15,598.5,56.5,0.3,14.0,203.5,60.22,32.66
2016,11,13,8,30,651.0,62.0,0.4,14.0,246.0,99.21,53.36
2016,11,13,8,45,688.0,66.0,0.55,14.5,286.0,139.15,81.49
2016,11,13,9,0,725.0,70.0,0.7,15.0,326.0,184.13,117.46
2016,11,13,9,15,749.5,72.5,0.8,15.5,362.0,224.47,151.99
2016,11,13,9,30,774.0,75.0,0.9,16.0,398.0,265.65,187.91
2016,11,13,9,45,792.0,77.5,1.0,16.5,429.0,305.49,222.93
2016,11,13,10,0,810.0,80.0,1.1,17.0,460.0,345.12,257.34
2016,11,13,10,15,822.0,81.5,1.15,17.0,484.5,381.13,288.82
2016,11,13,10,30,834.0,83.0,1.2,17.0,509.0,416.03,318.84
2016,11,13,10,45,841.5,84.0,1.25,17.5,526.0,447.17,344.79
2016,11,13,11,0,849.0,85.0,1.3,18.0,543.0,476.54,368.76
2016,11,13,11,15,695.0,131.5,1.4,18.0,511.0,468.96,365.06
2016,11,13,11,30,541.0,178.0,1.5,18.0,479.0,451.99,353.41
2016,11,13,11,45,538.0,180.5,1.6,18.5,481.0,465.58,364.42
2016,11,13,12,0,535.0,183.0,1.7,19.0,483.0,477.43,373.7
2016,11,13,12,15,519.0,187.0,1.75,19.0,475.5,481.76,377.64
2016,11,13,12,30,503.0,191.0,1.8,19.0,468.0,484.1,380.02
2016,11,13,12,45,510.5,182.5,1.85,19.0,458.5,485.48,382.0
2016,11,13,13,0,518.0,174.0,1.9,19.0,449.0,485.07,382.58
2016,11,13,13,15,680.0,125.5,1.85,19.0,471.5,533.31,421.0
2016,11,13,13,30,842.0,77.0,1.8,19.0,494.0,573.88,452.89
2016,11,13,13,45,829.5,75.0,1.8,19.0,467.5,560.47,442.87
2016,11,13,14,0,817.0,73.0,1.8,19.0,441.0,544.52,431.14
2016,11,13,14,15,798.0,71.0,1.75,19.0,408.0,522.64,414.43
2016,11,13,14,30,779.0,69.0,1.7,19.0,375.0,498.73,395.85
2016,11,13,14,45,752.0,66.0,1.7,19.0,337.0,467.82,371.69
2016,11,13,15,0,725.0,63.0,1.7,19.0,299.0,435.68,345.92
2016,11,13,15,15,685.0,58.5,1.7,18.5,257.5,394.89,313.29
2016,11,13,15,30,645.0,54.0,1.7,18.0,216.0,354.16,279.58
2016,11,13,15,45,583.0,48.5,1.7,18.0,173.0,306.34,238.72
2016,11,13,16,0,521.0,43.0,1.7,18.0,130.0,258.82,197.07
2016,11,13,16,15,420.0,34.0,1.65,17.5,90.0,197.07,143.71
2016,11,13,16,30,319.0,25.0,1.6,17.0,50.0,139.57,80.09
2016,11,13,16,45,159.5,12.5,1.55,16.5,25.0,54.86,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,45,57.0,5.0,2.2,12.0,6.0,0.0,0.0
2016,11,14,7,0,114.0,10.0,2.2,12.0,12.0,9.83,0.0
2016,11,14,7,15,259.5,21.5,2.15,12.5,45.0,16.87,2.85
2016,11,14,7,30,405.0,33.0,2.1,13.0,78.0,25.38,15.89
2016,11,14,7,45,489.5,40.5,2.1,13.5,120.0,29.72,20.49
2016,11,14,8,0,574.0,48.0,2.1,14.0,162.0,33.93,24.54
2016,11,14,8,15,626.0,53.0,2.0,14.0,204.5,55.95,29.52
2016,11,14,8,30,678.0,58.0,1.9,14.0,247.0,98.4,52.24
2016,11,14,8,45,339.0,75.0,1.8,14.5,169.5,102.75,66.67
2016,11,14,9,0,0.0,92.0,1.7,15.0,92.0,87.67,68.66
2016,11,14,9,15,7.0,121.5,1.55,15.0,124.5,116.28,92.15
2016,11,14,9,30,14.0,151.0,1.4,15.0,157.0,145.58,115.88
2016,11,14,9,45,19.0,164.5,1.3,15.5,173.0,160.74,127.67
2016,11,14,10,0,24.0,178.0,1.2,16.0,189.0,176.31,139.72
2016,11,14,10,15,37.0,194.5,1.05,16.5,213.0,196.34,155.09
2016,11,14,10,30,50.0,211.0,0.9,17.0,237.0,219.19,172.54
2016,11,14,10,45,50.0,218.0,0.8,17.5,244.5,228.63,179.38
2016,11,14,11,0,50.0,225.0,0.7,18.0,252.0,237.95,186.1
2016,11,14,11,15,49.5,229.5,0.6,18.0,256.5,244.58,191.01
2016,11,14,11,30,49.0,234.0,0.5,18.0,261.0,251.07,195.78
2016,11,14,11,45,319.5,198.0,0.4,18.0,375.5,363.76,283.73
2016,11,14,12,0,590.0,162.0,0.3,18.0,490.0,486.03,374.72
2016,11,14,12,15,561.0,170.0,0.4,18.0,479.5,486.16,374.83
2016,11,14,12,30,532.0,178.0,0.5,18.0,469.0,485.55,375.59
2016,11,14,12,45,511.5,179.5,0.6,18.5,454.0,481.09,372.86
2016,11,14,13,0,491.0,181.0,0.7,19.0,439.0,474.75,368.61
2016,11,14,13,15,662.0,131.0,0.9,19.0,465.0,526.14,410.26
2016,11,14,13,30,833.0,81.0,1.1,19.0,491.0,570.04,445.62
2016,11,14,13,45,819.5,79.5,1.35,19.0,464.0,556.78,437.39
2016,11,14,14,0,806.0,78.0,1.6,19.0,437.0,541.03,427.25
2016,11,14,14,15,786.0,75.5,1.75,18.5,404.0,518.32,411.66
2016,11,14,14,30,766.0,73.0,1.9,18.0,371.0,493.64,393.98
2016,11,14,14,45,737.0,69.5,2.1,18.0,333.0,461.54,369.31
2016,11,14,15,0,708.0,66.0,2.3,18.0,295.0,428.32,342.89
2016,11,14,15,15,667.0,61.5,2.5,17.5,253.5,389.66,311.8
2016,11,14,15,30,626.0,57.0,2.7,17.0,212.0,349.51,278.3
2016,11,14,15,45,561.0,51.0,2.9,17.0,169.5,298.56,234.61
2016,11,14,16,0,496.0,45.0,3.1,17.0,127.0,250.19,191.92
2016,11,14,16,15,392.5,35.5,3.15,16.5,87.0,188.19,137.81
2016,11,14,16,30,289.0,26.0,3.2,16.0,47.0,129.94,71.81
2016,11,14,16,45,144.5,13.0,3.3,15.5,23.5,50.99,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,216.5,14.5,2.25,13.5,37.5,10.52,0.0
2016,11,15,7,30,433.0,29.0,2.4,14.0,75.0,23.79,14.33
2016,11,15,7,45,511.0,35.5,2.55,14.5,115.5,27.76,18.63
2016,11,15,8,0,589.0,42.0,2.7,15.0,156.0,31.66,22.4
2016,11,15,8,15,638.5,46.0,2.7,15.0,197.5,50.83,26.01
2016,11,15,8,30,688.0,50.0,2.7,15.0,239.0,89.48,44.72
2016,11,15,8,45,718.5,53.5,2.75,15.5,278.0,129.32,72.26
2016,11,15,9,0,749.0,57.0,2.8,16.0,317.0,171.0,105.7
2016,11,15,9,15,771.5,60.0,2.9,16.0,352.5,212.15,141.57
2016,11,15,9,30,794.0,63.0,3.0,16.0,388.0,253.91,178.99
2016,11,15,9,45,783.0,72.5,3.15,16.5,413.5,292.42,214.52
2016,11,15,10,0,772.0,82.0,3.3,17.0,439.0,328.63,247.54
2016,11,15,10,15,486.0,152.5,3.4,17.0,381.5,317.44,246.44
2016,11,15,10,30,200.0,223.0,3.5,17.0,324.0,288.48,227.95
2016,11,15,10,45,152.0,231.0,3.6,17.0,309.0,283.57,225.0
2016,11,15,11,0,104.0,239.0,3.7,17.0,294.0,275.31,218.86
2016,11,15,11,15,63.5,224.5,3.85,17.0,258.0,246.34,195.95
2016,11,15,11,30,23.0,210.0,4.0,17.0,222.0,214.07,170.01
2016,11,15,11,45,36.5,222.0,4.2,17.0,241.5,234.97,187.05
2016,11,15,12,0,50.0,234.0,4.4,17.0,261.0,255.8,203.97
2016,11,15,12,15,28.5,208.5,4.65,17.0,224.0,220.61,175.72
2016,11,15,12,30,7.0,183.0,4.9,17.0,187.0,182.14,144.57
2016,11,15,12,45,6.5,179.5,5.15,17.0,183.5,178.88,142.12
2016,11,15,13,0,6.0,176.0,5.4,17.0,180.0,175.6,139.63
2016,11,15,13,15,27.5,189.0,5.45,16.5,203.0,205.15,164.54
2016,11,15,13,30,49.0,202.0,5.5,16.0,226.0,232.24,187.45
2016,11,15,13,45,44.5,190.0,5.6,16.0,211.0,218.25,176.26
2016,11,15,14,0,40.0,178.0,5.7,16.0,196.0,204.13,164.95
2016,11,15,14,15,20.0,146.0,5.65,16.0,155.0,155.72,125.07
2016,11,15,14,30,0.0,114.0,5.6,16.0,114.0,112.37,89.01
2016,11,15,14,45,0.0,102.5,5.6,16.0,102.5,101.12,79.76
2016,11,15,15,0,0.0,91.0,5.6,16.0,91.0,89.84,70.38
2016,11,15,15,15,0.0,78.5,5.5,15.5,78.5,77.49,60.1
2016,11,15,15,30,0.0,66.0,5.4,15.0,66.0,65.11,49.62
2016,11,15,15,45,0.0,52.5,5.3,15.0,52.5,51.57,37.92
2016,11,15,16,0,0.0,39.0,5.2,15.0,39.0,37.93,26.03
2016,11,15,16,15,0.0,26.5,4.95,14.5,26.5,25.59,15.15
2016,11,15,16,30,0.0,14.0,4.7,14.0,14.0,13.51,2.7
2016,11,15,16,45,0.0,7.0,4.5,14.0,7.0,6.88,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,212.5,15.5,5.0,10.5,38.0,11.51,0.0
2016,11,16,7,30,425.0,31.0,5.2,11.0,76.0,23.9,14.44
2016,11,16,7,45,514.0,38.5,5.45,11.5,118.5,28.32,19.31
2016,11,16,8,0,603.0,46.0,5.7,12.0,161.0,35.76,26.29
2016,11,16,8,15,656.0,51.0,5.85,12.5,204.5,53.72,29.73
2016,11,16,8,30,709.0,56.0,6.0,13.0,248.0,94.1,48.87
2016,11,16,8,45,743.0,59.5,6.2,13.5,288.5,135.14,76.98
2016,11,16,9,0,777.0,63.0,6.4,14.0,329.0,178.36,111.76
2016,11,16,9,15,800.5,65.5,6.45,14.0,365.5,220.38,148.85
2016,11,16,9,30,824.0,68.0,6.5,14.0,402.0,263.07,187.78
2016,11,16,9,45,839.5,70.0,6.55,14.0,433.0,303.4,225.38
2016,11,16,10,0,855.0,72.0,6.6,14.0,464.0,343.22,262.41
2016,11,16,10,15,866.0,73.5,6.6,14.0,488.5,380.22,296.75
2016,11,16,10,30,877.0,75.0,6.6,14.0,513.0,417.63,330.8
2016,11,16,10,45,880.5,77.0,6.65,14.0,529.5,448.88,359.41
2016,11,16,11,0,884.0,79.0,6.7,14.0,546.0,478.02,385.76
2016,11,16,11,15,887.5,79.5,6.75,14.0,556.0,503.47,408.66
2016,11,16,11,30,891.0,80.0,6.8,14.0,566.0,526.54,429.23
2016,11,16,11,45,885.5,82.5,6.85,14.0,567.0,544.45,445.28
2016,11,16,12,0,880.0,85.0,6.9,14.0,568.0,559.83,459.0
2016,11,16,12,15,878.0,84.5,6.9,14.0,563.0,571.21,469.29
2016,11,16,12,30,876.0,84.0,6.9,14.0,558.0,579.75,477.11
2016,11,16,12,45,870.0,83.5,6.9,14.0,544.5,583.15,480.68
2016,11,16,13,0,864.0,83.0,6.9,14.0,531.0,583.65,481.79
2016,11,16,13,15,854.5,81.5,6.85,14.0,511.0,578.23,477.96
2016,11,16,13,30,845.0,80.0,6.8,14.0,491.0,570.0,471.73
2016,11,16,13,45,828.5,79.0,6.8,14.0,463.5,555.7,460.51
2016,11,16,14,0,812.0,78.0,6.8,14.0,436.0,538.93,447.07
2016,11,16,14,15,792.0,75.5,6.75,14.0,402.5,516.37,428.62
2016,11,16,14,30,772.0,73.0,6.7,14.0,369.0,491.82,408.17
2016,11,16,14,45,739.5,70.5,6.65,14.0,330.5,459.21,380.68
2016,11,16,15,0,707.0,68.0,6.6,14.0,292.0,427.51,353.27
2016,11,16,15,15,664.0,63.0,6.5,13.5,250.5,386.01,317.75
2016,11,16,15,30,621.0,58.0,6.4,13.0,209.0,344.84,281.5
2016,11,16,15,45,548.0,52.5,6.35,13.0,165.5,291.83,234.28
2016,11,16,16,0,475.0,47.0,6.3,13.0,122.0,241.79,188.81
2016,11,16,16,15,365.5,36.5,6.1,12.5,83.0,178.03,131.77
2016,11,16,16,30,256.0,26.0,5.9,12.0,44.0,117.37,58.98
2016,11,16,16,45,128.0,13.0,5.7,11.5,22.0,46.05,0.0
2016,11,16,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,210.0,14.5,2.0,8.0,36.0,10.73,0.0
2016,11,17,7,30,420.0,29.0,2.0,8.0,72.0,22.18,13.06
2016,11,17,7,45,509.0,36.5,2.05,8.5,114.0,26.7,18.14
2016,11,17,8,0,598.0,44.0,2.1,9.0,156.0,34.01,25.08
2016,11,17,8,15,651.0,48.5,2.1,9.5,199.0,49.12,27.61
2016,11,17,8,30,704.0,53.0,2.1,10.0,242.0,88.61,45.54
2016,11,17,8,45,741.5,56.0,2.1,10.5,283.0,129.22,72.84
2016,11,17,9,0,779.0,59.0,2.1,11.0,324.0,172.32,107.11
2016,11,17,9,15,803.0,61.5,2.05,11.5,360.5,214.4,143.69
2016,11,17,9,30,827.0,64.0,2.0,12.0,397.0,257.18,181.89
2016,11,17,9,45,846.0,65.0,1.95,12.5,428.5,297.57,218.4
2016,11,17,10,0,865.0,66.0,1.9,13.0,460.0,339.98,256.07
2016,11,17,10,15,876.5,67.5,1.85,13.0,484.5,377.14,289.5
2016,11,17,10,30,888.0,69.0,1.8,13.0,509.0,413.01,321.18
2016,11,17,10,45,897.0,69.5,1.75,13.5,527.0,445.38,348.78
2016,11,17,11,0,906.0,70.0,1.7,14.0,545.0,475.9,374.16
2016,11,17,11,15,909.5,70.5,1.6,14.0,555.5,501.8,395.84
2016,11,17,11,30,913.0,71.0,1.5,14.0,566.0,525.26,415.08
2016,11,17,11,45,915.0,70.5,1.45,14.5,568.5,544.39,430.05
2016,11,17,12,0,917.0,70.0,1.4,15.0,571.0,560.8,442.57
2016,11,17,12,15,915.0,70.0,1.35,15.0,565.5,572.75,452.26
2016,11,17,12,30,913.0,70.0,1.3,15.0,560.0,581.76,459.55
2016,11,17,12,45,908.0,69.0,1.3,15.0,547.0,585.08,462.82
2016,11,17,13,0,903.0,68.0,1.3,15.0,534.0,585.39,463.75
2016,11,17,13,15,894.5,67.0,1.35,15.0,514.0,580.75,461.23
2016,11,17,13,30,886.0,66.0,1.4,15.0,494.0,573.23,456.4
2016,11,17,13,45,872.5,65.0,1.45,15.0,466.5,560.13,447.17
2016,11,17,14,0,859.0,64.0,1.5,15.0,439.0,544.44,435.75
2016,11,17,14,15,840.5,62.0,1.5,15.0,406.0,522.55,419.02
2016,11,17,14,30,822.0,60.0,1.5,15.0,373.0,500.98,402.08
2016,11,17,14,45,795.5,57.0,1.55,15.0,335.0,470.03,377.66
2016,11,17,15,0,769.0,54.0,1.6,15.0,297.0,437.74,351.45
2016,11,17,15,15,729.5,50.5,1.5,14.5,255.0,397.94,318.6
2016,11,17,15,30,690.0,47.0,1.4,14.0,213.0,358.1,284.62
2016,11,17,15,45,629.5,42.0,1.35,14.0,169.5,308.58,241.59
2016,11,17,16,0,569.0,37.0,1.3,14.0,126.0,261.1,199.08
2016,11,17,16,15,463.5,29.0,1.3,13.5,86.0,198.27,143.38
2016,11,17,16,30,358.0,21.0,1.3,13.0,46.0,138.4,64.23
2016,11,17,16,45,179.0,10.5,1.3,13.0,23.0,56.45,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
