Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,191.0,15.0,3.65,8.5,33.5,11.29,0.0
2016,11,18,7,30,382.0,30.0,3.7,9.0,67.0,23.35,13.72
2016,11,18,7,45,474.0,38.0,3.8,9.5,109.0,28.26,19.36
2016,11,18,8,0,566.0,46.0,3.9,10.0,151.0,33.0,24.01
2016,11,18,8,15,622.5,52.0,3.8,10.5,194.0,46.55,27.14
2016,11,18,8,30,679.0,58.0,3.7,11.0,237.0,89.34,47.56
2016,11,18,8,45,716.5,62.0,3.65,11.5,278.0,129.5,74.17
2016,11,18,9,0,754.0,66.0,3.6,12.0,319.0,172.23,107.85
2016,11,18,9,15,779.0,69.0,3.85,12.5,355.5,213.79,143.84
2016,11,18,9,30,804.0,72.0,4.1,13.0,392.0,256.2,181.8
2016,11,18,9,45,826.5,73.0,4.35,14.0,424.0,296.61,218.19
2016,11,18,10,0,849.0,74.0,4.6,15.0,456.0,337.09,254.36
2016,11,18,10,15,776.0,89.5,4.7,15.0,453.5,357.6,276.45
2016,11,18,10,30,703.0,105.0,4.8,15.0,451.0,369.75,290.67
2016,11,18,10,45,792.5,92.0,4.95,15.5,495.0,419.12,331.78
2016,11,18,11,0,882.0,79.0,5.1,16.0,539.0,470.76,374.36
2016,11,18,11,15,884.5,79.5,5.25,16.0,548.5,495.68,396.61
2016,11,18,11,30,887.0,80.0,5.4,16.0,558.0,518.19,416.64
2016,11,18,11,45,886.5,80.0,5.55,16.5,559.5,536.15,431.96
2016,11,18,12,0,886.0,80.0,5.7,17.0,561.0,551.4,444.82
2016,11,18,12,15,883.5,80.0,5.85,17.0,555.5,562.81,455.26
2016,11,18,12,30,881.0,80.0,6.0,17.0,550.0,571.36,463.29
2016,11,18,12,45,877.0,78.5,6.15,17.0,537.5,574.66,467.07
2016,11,18,13,0,873.0,77.0,6.3,17.0,525.0,575.06,468.43
2016,11,18,13,15,864.5,76.0,6.35,17.0,505.0,572.22,466.82
2016,11,18,13,30,856.0,75.0,6.4,17.0,485.0,565.18,461.77
2016,11,18,13,45,844.0,73.0,6.5,17.0,458.5,552.37,452.08
2016,11,18,14,0,832.0,71.0,6.6,17.0,432.0,536.99,440.08
2016,11,18,14,15,813.0,69.0,6.55,16.5,399.5,515.46,423.42
2016,11,18,14,30,794.0,67.0,6.5,16.0,367.0,491.88,404.64
2016,11,18,14,45,767.5,63.5,6.5,16.0,329.5,461.06,378.83
2016,11,18,15,0,741.0,60.0,6.5,16.0,292.0,428.94,351.29
2016,11,18,15,15,700.0,56.0,6.35,15.5,250.5,388.72,316.89
2016,11,18,15,30,659.0,52.0,6.2,15.0,209.0,348.54,281.49
2016,11,18,15,45,594.5,46.0,6.05,15.0,165.5,299.89,237.85
2016,11,18,16,0,530.0,40.0,5.9,15.0,122.0,251.64,193.74
2016,11,18,16,15,418.5,31.5,5.7,14.5,82.5,188.34,136.69
2016,11,18,16,30,307.0,23.0,5.5,14.0,43.0,127.21,54.55
2016,11,18,16,45,153.5,11.5,5.3,13.5,21.5,50.55,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,13.0,1.0,0.96,0.0
2016,11,19,7,30,0.0,2.0,9.1,13.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,3.5,9.0,13.0,3.5,3.37,0.0
2016,11,19,8,0,0.0,5.0,8.9,13.0,5.0,4.82,0.0
2016,11,19,8,15,0.0,6.5,8.85,13.0,6.5,6.26,0.0
2016,11,19,8,30,0.0,8.0,8.8,13.0,8.0,7.71,0.96
2016,11,19,8,45,0.0,9.0,8.75,13.5,9.0,8.68,1.79
2016,11,19,9,0,0.0,10.0,8.7,14.0,10.0,9.64,2.61
2016,11,19,9,15,0.0,21.0,8.65,14.0,21.0,20.26,11.69
2016,11,19,9,30,0.0,32.0,8.6,14.0,32.0,30.89,20.74
2016,11,19,9,45,0.0,26.0,8.55,14.5,26.0,25.1,15.72
2016,11,19,10,0,0.0,20.0,8.5,15.0,20.0,19.3,10.73
2016,11,19,10,15,0.0,79.5,8.45,15.0,79.5,76.88,59.29
2016,11,19,10,30,0.0,139.0,8.4,15.0,139.0,133.32,106.31
2016,11,19,10,45,0.0,80.0,8.4,15.0,80.0,77.37,59.5
2016,11,19,11,0,0.0,21.0,8.4,15.0,21.0,20.28,11.47
2016,11,19,11,15,0.0,23.5,8.3,15.0,23.5,22.7,13.5
2016,11,19,11,30,0.0,26.0,8.2,15.0,26.0,25.11,15.53
2016,11,19,11,45,4.0,105.5,8.1,15.5,108.0,104.09,81.53
2016,11,19,12,0,8.0,185.0,8.0,16.0,190.0,183.51,146.83
2016,11,19,12,15,4.0,107.5,7.9,16.0,110.0,106.24,83.12
2016,11,19,12,30,0.0,30.0,7.8,16.0,30.0,28.98,18.7
2016,11,19,12,45,4.0,103.0,7.75,16.0,105.5,102.02,79.78
2016,11,19,13,0,8.0,176.0,7.7,16.0,181.0,176.7,141.58
2016,11,19,13,15,4.0,122.5,7.65,16.0,125.0,121.46,96.03
2016,11,19,13,30,0.0,69.0,7.6,16.0,69.0,66.71,50.47
2016,11,19,13,45,0.0,42.5,7.55,16.0,42.5,41.05,29.01
2016,11,19,14,0,0.0,16.0,7.5,16.0,16.0,15.44,7.42
2016,11,19,14,15,0.0,14.5,7.4,16.0,14.5,13.99,6.22
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,12.54,5.0
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,11.09,3.78
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,9.64,2.55
2016,11,19,15,15,0.0,8.5,6.95,15.5,8.5,8.19,1.33
2016,11,19,15,30,0.0,7.0,6.8,15.0,7.0,6.75,0.08
2016,11,19,15,45,0.0,5.5,6.65,15.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,6.5,15.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,6.4,14.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,6.3,14.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,6.2,14.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.5,2.8,12.5,7.5,7.23,0.0
2016,11,20,7,30,0.0,15.0,2.8,13.0,15.0,14.47,5.82
2016,11,20,7,45,0.0,25.5,2.8,13.5,25.5,24.61,15.75
2016,11,20,8,0,0.0,36.0,2.8,14.0,36.0,34.77,25.1
2016,11,20,8,15,0.0,46.5,2.8,14.0,46.5,44.92,34.42
2016,11,20,8,30,0.0,57.0,2.8,14.0,57.0,54.87,41.21
2016,11,20,8,45,0.0,67.5,2.85,14.0,67.5,64.78,49.71
2016,11,20,9,0,0.0,78.0,2.9,14.0,78.0,74.73,58.13
2016,11,20,9,15,0.0,87.0,2.9,14.0,87.0,83.35,65.33
2016,11,20,9,30,0.0,96.0,2.9,14.0,96.0,91.97,72.49
2016,11,20,9,45,0.0,67.0,2.95,14.0,67.0,64.76,49.45
2016,11,20,10,0,0.0,38.0,3.0,14.0,38.0,36.7,25.63
2016,11,20,10,15,0.0,28.5,3.0,14.0,28.5,27.52,17.8
2016,11,20,10,30,0.0,19.0,3.0,14.0,19.0,18.34,9.97
2016,11,20,10,45,12.5,109.0,3.0,14.0,116.0,110.25,87.18
2016,11,20,11,0,25.0,199.0,3.0,14.0,213.0,201.55,162.02
2016,11,20,11,15,12.5,104.0,2.75,14.0,111.0,106.29,83.59
2016,11,20,11,30,0.0,9.0,2.5,14.0,9.0,8.69,1.72
2016,11,20,11,45,0.0,58.0,2.3,14.0,58.0,56.07,41.77
2016,11,20,12,0,0.0,107.0,2.1,14.0,107.0,103.55,81.35
2016,11,20,12,15,0.0,58.0,1.9,14.0,58.0,56.07,41.7
2016,11,20,12,30,0.0,9.0,1.7,14.0,9.0,8.69,1.73
2016,11,20,12,45,22.0,109.0,1.5,14.0,120.5,119.28,94.92
2016,11,20,13,0,44.0,209.0,1.3,14.0,232.0,233.36,187.66
2016,11,20,13,15,25.0,186.0,1.2,14.0,199.0,196.84,157.7
2016,11,20,13,30,6.0,163.0,1.1,14.0,166.0,163.6,130.73
2016,11,20,13,45,64.0,174.0,1.05,14.0,202.0,211.44,170.67
2016,11,20,14,0,122.0,185.0,1.0,14.0,238.0,260.4,210.53
2016,11,20,14,15,155.0,170.0,0.9,14.0,231.5,262.02,211.95
2016,11,20,14,30,188.0,155.0,0.8,14.0,225.0,262.09,212.17
2016,11,20,14,45,180.0,140.5,0.75,14.0,201.5,240.75,194.84
2016,11,20,15,0,172.0,126.0,0.7,14.0,178.0,219.14,177.1
2016,11,20,15,15,160.0,109.0,0.55,14.0,152.0,192.6,154.83
2016,11,20,15,30,148.0,92.0,0.4,14.0,126.0,166.09,132.2
2016,11,20,15,45,133.0,74.0,0.3,14.0,99.5,137.27,107.34
2016,11,20,16,0,118.0,56.0,0.2,14.0,73.0,113.73,86.35
2016,11,20,16,15,76.5,39.0,0.25,13.5,49.0,73.25,51.36
2016,11,20,16,30,35.0,22.0,0.3,13.0,25.0,36.9,9.75
2016,11,20,16,45,17.5,11.0,0.35,13.0,12.5,15.22,0.0
2016,11,20,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,4.05,10.5,29.5,13.27,0.0
2016,11,21,7,30,366.0,27.0,4.2,11.0,59.0,21.03,10.77
2016,11,21,7,45,464.5,34.5,4.35,11.5,99.0,25.62,16.7
2016,11,21,8,0,563.0,42.0,4.5,12.0,139.0,30.05,21.08
2016,11,21,8,15,620.0,47.0,4.55,12.0,181.0,39.06,29.42
2016,11,21,8,30,677.0,52.0,4.6,12.0,223.0,76.91,39.07
2016,11,21,8,45,716.5,55.0,4.7,12.5,263.5,115.83,63.1
2016,11,21,9,0,756.0,58.0,4.8,13.0,304.0,157.47,94.92
2016,11,21,9,15,781.0,61.0,4.8,13.0,340.0,198.77,130.48
2016,11,21,9,30,806.0,64.0,4.8,13.0,376.0,240.91,168.37
2016,11,21,9,45,811.5,69.0,4.85,13.5,405.0,280.25,204.8
2016,11,21,10,0,817.0,74.0,4.9,14.0,434.0,318.44,239.99
2016,11,21,10,15,829.5,75.5,4.9,14.0,458.5,354.37,273.14
2016,11,21,10,30,842.0,77.0,4.9,14.0,483.0,389.25,304.9
2016,11,21,10,45,708.5,113.5,4.95,14.5,463.5,396.0,314.18
2016,11,21,11,0,575.0,150.0,5.0,15.0,444.0,393.92,314.92
2016,11,21,11,15,566.0,156.0,4.95,15.0,450.5,412.11,331.04
2016,11,21,11,30,557.0,162.0,4.9,15.0,457.0,428.35,345.2
2016,11,21,11,45,547.5,166.0,4.9,15.0,457.0,440.47,355.9
2016,11,21,12,0,538.0,170.0,4.9,15.0,457.0,450.64,364.84
2016,11,21,12,15,528.0,171.5,4.9,15.0,451.0,456.16,369.97
2016,11,21,12,30,518.0,173.0,4.9,15.0,445.0,459.79,373.46
2016,11,21,12,45,694.5,124.0,4.9,15.0,479.0,514.59,419.0
2016,11,21,13,0,871.0,75.0,4.9,15.0,513.0,563.46,459.47
2016,11,21,13,15,862.0,74.0,4.9,15.0,493.5,560.49,457.47
2016,11,21,13,30,853.0,73.0,4.9,15.0,474.0,553.39,452.3
2016,11,21,13,45,838.0,71.5,4.95,15.0,447.5,539.78,441.93
2016,11,21,14,0,823.0,70.0,5.0,15.0,421.0,523.66,429.31
2016,11,21,14,15,803.5,68.0,5.0,15.0,388.5,502.32,412.11
2016,11,21,14,30,784.0,66.0,5.0,15.0,356.0,478.96,392.87
2016,11,21,14,45,753.5,63.0,5.0,15.0,318.5,447.32,366.49
2016,11,21,15,0,723.0,60.0,5.0,15.0,281.0,414.57,338.55
2016,11,21,15,15,680.0,56.0,4.9,14.5,240.0,374.38,304.29
2016,11,21,15,30,637.0,52.0,4.8,14.0,199.0,336.6,270.95
2016,11,21,15,45,566.5,46.0,4.7,14.0,156.5,284.77,224.99
2016,11,21,16,0,496.0,40.0,4.6,14.0,114.0,235.86,180.66
2016,11,21,16,15,379.5,31.0,4.45,13.5,76.0,172.47,123.41
2016,11,21,16,30,263.0,22.0,4.3,13.0,38.0,110.4,33.16
2016,11,21,16,45,131.5,11.0,4.15,12.5,19.0,43.7,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,14.5,1.15,10.0,27.0,14.25,0.0
2016,11,22,7,30,302.0,29.0,1.2,10.0,54.0,23.24,12.12
2016,11,22,7,45,400.5,38.0,1.25,10.5,93.0,29.11,19.81
2016,11,22,8,0,499.0,47.0,1.3,11.0,132.0,34.76,25.38
2016,11,22,8,15,560.0,53.5,1.4,11.0,173.5,39.48,29.95
2016,11,22,8,30,621.0,60.0,1.5,11.0,215.0,76.09,41.04
2016,11,22,8,45,659.5,64.5,1.6,11.5,254.0,113.83,64.2
2016,11,22,9,0,698.0,69.0,1.7,12.0,293.0,154.25,94.71
2016,11,22,9,15,643.5,84.0,1.75,12.0,309.0,189.43,127.89
2016,11,22,9,30,589.0,99.0,1.8,12.0,325.0,219.24,157.43
2016,11,22,9,45,552.5,117.0,1.9,12.5,342.5,251.38,187.7
2016,11,22,10,0,516.0,135.0,2.0,13.0,360.0,278.87,213.47
2016,11,22,10,15,515.5,144.0,2.05,13.0,380.0,307.27,238.89
2016,11,22,10,30,515.0,153.0,2.1,13.0,400.0,334.57,262.98
2016,11,22,10,45,540.0,152.0,2.15,13.5,419.0,361.58,285.71
2016,11,22,11,0,565.0,151.0,2.2,14.0,438.0,388.59,308.13
2016,11,22,11,15,487.5,175.5,2.2,14.0,427.0,393.07,313.18
2016,11,22,11,30,410.0,200.0,2.2,14.0,416.0,392.79,313.9
2016,11,22,11,45,454.5,190.5,2.25,14.0,430.5,416.2,333.38
2016,11,22,12,0,499.0,181.0,2.3,14.0,445.0,439.61,352.71
2016,11,22,12,15,485.0,182.5,2.3,14.0,437.5,442.65,355.67
2016,11,22,12,30,471.0,184.0,2.3,14.0,430.0,443.82,357.14
2016,11,22,12,45,531.5,162.5,2.3,14.0,433.5,460.6,371.45
2016,11,22,13,0,592.0,141.0,2.3,14.0,437.0,477.93,385.98
2016,11,22,13,15,515.0,153.5,2.35,14.0,404.0,448.6,363.08
2016,11,22,13,30,438.0,166.0,2.4,14.0,371.0,419.99,340.62
2016,11,22,13,45,449.0,153.5,2.45,14.0,353.5,412.26,335.29
2016,11,22,14,0,460.0,141.0,2.5,14.0,336.0,402.67,328.2
2016,11,22,14,15,382.5,140.5,2.55,14.0,294.5,357.94,292.3
2016,11,22,14,30,305.0,140.0,2.6,14.0,253.0,308.78,252.53
2016,11,22,14,45,286.5,128.5,2.65,14.0,226.0,283.45,231.87
2016,11,22,15,0,268.0,117.0,2.7,14.0,199.0,257.97,210.57
2016,11,22,15,15,249.5,102.0,2.7,13.5,169.5,228.46,185.84
2016,11,22,15,30,231.0,87.0,2.7,13.0,140.0,199.09,160.61
2016,11,22,15,45,207.0,70.0,2.7,13.0,110.0,165.45,130.99
2016,11,22,16,0,183.0,53.0,2.7,13.0,80.0,132.51,101.46
2016,11,22,16,15,127.0,37.5,2.75,12.5,53.0,92.27,65.28
2016,11,22,16,30,71.0,22.0,2.8,12.0,26.0,50.4,10.41
2016,11,22,16,45,35.5,11.0,2.9,12.0,13.0,19.63,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,100.0,16.5,3.1,10.5,24.5,16.22,0.0
2016,11,23,7,30,200.0,33.0,3.1,11.0,49.0,26.05,13.48
2016,11,23,7,45,301.0,45.0,3.1,11.5,86.5,34.71,24.44
2016,11,23,8,0,402.0,57.0,3.1,12.0,124.0,44.77,34.04
2016,11,23,8,15,470.5,65.0,3.15,12.0,165.0,48.84,38.12
2016,11,23,8,30,539.0,73.0,3.2,12.0,206.0,82.13,49.16
2016,11,23,8,45,583.5,79.0,3.3,12.5,245.0,117.73,70.76
2016,11,23,9,0,628.0,85.0,3.4,13.0,284.0,156.78,99.76
2016,11,23,9,15,659.5,89.0,3.35,13.0,320.0,194.74,131.38
2016,11,23,9,30,691.0,93.0,3.3,13.0,356.0,234.37,165.92
2016,11,23,9,45,725.5,92.5,3.25,13.0,389.0,271.97,199.39
2016,11,23,10,0,760.0,92.0,3.2,13.0,422.0,310.8,234.05
2016,11,23,10,15,774.5,94.0,3.2,13.0,446.5,346.13,266.15
2016,11,23,10,30,789.0,96.0,3.2,13.0,471.0,382.36,298.47
2016,11,23,10,45,802.0,96.0,3.2,13.5,489.5,413.15,325.36
2016,11,23,11,0,815.0,96.0,3.2,14.0,508.0,442.64,350.62
2016,11,23,11,15,820.0,97.0,3.2,14.0,518.5,467.97,372.78
2016,11,23,11,30,825.0,98.0,3.2,14.0,529.0,491.24,392.88
2016,11,23,11,45,698.0,127.5,3.2,14.0,493.5,474.87,381.46
2016,11,23,12,0,571.0,157.0,3.2,14.0,458.0,451.11,363.64
2016,11,23,12,15,562.5,158.0,3.25,14.0,452.5,457.35,369.6
2016,11,23,12,30,554.0,159.0,3.3,14.0,447.0,461.63,373.73
2016,11,23,12,45,684.0,127.0,3.4,14.0,473.5,507.61,411.55
2016,11,23,13,0,814.0,95.0,3.5,14.0,500.0,549.4,445.72
2016,11,23,13,15,804.0,93.5,3.65,14.0,480.5,544.3,442.43
2016,11,23,13,30,794.0,92.0,3.8,14.0,461.0,536.55,437.12
2016,11,23,13,45,781.5,89.0,4.0,14.0,435.0,523.34,427.42
2016,11,23,14,0,769.0,86.0,4.2,14.0,409.0,507.72,415.62
2016,11,23,14,15,747.5,83.0,4.25,13.5,377.0,486.64,399.55
2016,11,23,14,30,726.0,80.0,4.3,13.0,345.0,462.53,380.6
2016,11,23,14,45,695.5,75.5,4.4,13.0,308.0,430.83,354.37
2016,11,23,15,0,665.0,71.0,4.5,13.0,271.0,398.19,326.65
2016,11,23,15,15,618.5,66.0,4.35,12.5,231.0,357.33,291.71
2016,11,23,15,30,572.0,61.0,4.2,12.0,191.0,316.98,256.28
2016,11,23,15,45,500.0,53.5,4.05,12.0,149.5,265.08,210.32
2016,11,23,16,0,428.0,46.0,3.9,12.0,108.0,216.12,166.16
2016,11,23,16,15,308.0,34.5,3.75,11.5,71.0,151.66,108.21
2016,11,23,16,30,188.0,23.0,3.6,11.0,34.0,88.72,17.72
2016,11,23,16,45,94.0,11.5,3.5,11.0,17.0,34.52,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,15.0,2.05,7.0,24.0,14.74,0.0
2016,11,24,7,30,231.0,30.0,2.1,7.0,48.0,23.59,11.2
2016,11,24,7,45,343.0,41.0,2.15,7.5,87.5,32.58,22.93
2016,11,24,8,0,455.0,52.0,2.2,8.0,127.0,40.05,30.36
2016,11,24,8,15,522.0,59.5,2.25,8.0,169.0,43.9,34.26
2016,11,24,8,30,589.0,67.0,2.3,8.0,211.0,77.02,44.86
2016,11,24,8,45,639.0,71.5,2.4,8.5,252.0,113.95,66.58
2016,11,24,9,0,689.0,76.0,2.5,9.0,293.0,154.71,96.71
2016,11,24,9,15,719.0,79.5,2.45,9.5,329.5,194.47,129.98
2016,11,24,9,30,749.0,83.0,2.4,10.0,366.0,235.62,166.02
2016,11,24,9,45,773.0,85.0,2.35,10.5,398.0,274.94,201.32
2016,11,24,10,0,797.0,87.0,2.3,11.0,430.0,316.66,238.44
2016,11,24,10,15,811.0,89.0,2.05,11.0,455.5,352.81,271.0
2016,11,24,10,30,825.0,91.0,1.8,11.0,481.0,388.08,302.09
2016,11,24,10,45,836.0,92.0,1.6,11.5,499.0,420.09,329.3
2016,11,24,11,0,847.0,93.0,1.4,12.0,517.0,450.61,354.38
2016,11,24,11,15,851.5,93.5,1.1,12.0,528.0,476.02,374.81
2016,11,24,11,30,856.0,94.0,0.8,12.0,539.0,499.25,392.46
2016,11,24,11,45,859.0,94.0,0.55,12.5,542.0,518.94,405.99
2016,11,24,12,0,862.0,94.0,0.3,13.0,545.0,536.16,416.76
2016,11,24,12,15,742.0,115.5,0.4,13.0,501.5,508.39,397.94
2016,11,24,12,30,622.0,137.0,0.5,13.0,458.0,475.85,375.27
2016,11,24,12,45,734.0,114.0,0.65,13.5,484.5,519.19,409.92
2016,11,24,13,0,846.0,91.0,0.8,14.0,511.0,560.26,441.74
2016,11,24,13,15,836.0,89.5,0.85,14.0,491.0,555.24,438.58
2016,11,24,13,30,826.0,88.0,0.9,14.0,471.0,547.48,433.67
2016,11,24,13,45,811.0,86.0,0.95,14.0,444.5,533.88,424.18
2016,11,24,14,0,796.0,84.0,1.0,14.0,418.0,517.83,412.58
2016,11,24,14,15,774.0,81.5,0.95,14.0,385.0,495.34,395.11
2016,11,24,14,30,752.0,79.0,0.9,14.0,352.0,472.65,377.07
2016,11,24,14,45,721.5,74.5,0.9,14.0,314.5,440.61,351.73
2016,11,24,15,0,691.0,70.0,0.9,14.0,277.0,407.55,324.9
2016,11,24,15,15,644.0,65.0,0.95,13.5,235.5,366.01,291.4
2016,11,24,15,30,597.0,60.0,1.0,13.0,194.0,324.95,257.05
2016,11,24,15,45,526.5,52.0,1.05,12.5,152.0,272.57,212.7
2016,11,24,16,0,456.0,44.0,1.1,12.0,110.0,223.06,169.43
2016,11,24,16,15,335.0,33.0,1.2,11.5,72.0,158.17,111.58
2016,11,24,16,30,214.0,22.0,1.3,11.0,34.0,94.15,14.35
2016,11,24,16,45,107.0,11.0,1.45,11.0,17.0,37.08,0.0
2016,11,24,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,3.35,9.0,11.5,11.3,0.0
2016,11,25,7,30,0.0,23.0,3.4,9.0,23.0,21.88,9.0
2016,11,25,7,45,16.5,40.5,3.45,9.5,43.5,36.61,26.08
2016,11,25,8,0,33.0,58.0,3.5,10.0,64.0,51.33,40.03
2016,11,25,8,15,43.5,76.0,3.6,10.0,85.5,66.08,53.79
2016,11,25,8,30,54.0,94.0,3.7,10.0,107.0,84.57,65.83
2016,11,25,8,45,61.5,111.0,3.8,10.5,128.0,103.78,81.2
2016,11,25,9,0,69.0,128.0,3.9,11.0,149.0,123.72,97.43
2016,11,25,9,15,76.5,142.0,3.9,11.0,168.0,141.91,112.53
2016,11,25,9,30,84.0,156.0,3.9,11.0,187.0,160.63,128.19
2016,11,25,9,45,93.0,170.0,3.9,11.5,207.0,180.24,144.31
2016,11,25,10,0,102.0,184.0,3.9,12.0,227.0,200.43,160.88
2016,11,25,10,15,145.5,195.0,3.9,12.0,260.5,228.74,183.7
2016,11,25,10,30,189.0,206.0,3.9,12.0,294.0,261.24,210.19
2016,11,25,10,45,155.0,214.5,3.95,12.5,289.0,263.47,212.55
2016,11,25,11,0,121.0,223.0,4.0,13.0,284.0,263.38,212.69
2016,11,25,11,15,109.0,226.5,4.05,13.0,282.0,265.79,214.98
2016,11,25,11,30,97.0,230.0,4.1,13.0,280.0,267.4,216.51
2016,11,25,11,45,113.5,233.0,4.15,13.5,292.0,281.68,227.95
2016,11,25,12,0,130.0,236.0,4.2,14.0,304.0,298.17,241.13
2016,11,25,12,15,185.5,231.0,4.2,14.0,326.5,325.67,263.93
2016,11,25,12,30,241.0,226.0,4.2,14.0,349.0,353.83,287.24
2016,11,25,12,45,304.5,209.5,4.2,14.0,362.0,378.07,307.57
2016,11,25,13,0,368.0,193.0,4.2,14.0,375.0,398.76,325.08
2016,11,25,13,15,367.5,185.0,4.2,14.0,360.5,392.44,320.46
2016,11,25,13,30,367.0,177.0,4.2,14.0,346.0,384.83,314.8
2016,11,25,13,45,307.0,174.5,4.2,14.0,310.5,350.06,286.72
2016,11,25,14,0,247.0,172.0,4.2,14.0,275.0,315.25,258.39
2016,11,25,14,15,233.0,162.0,4.2,14.0,253.0,296.4,243.19
2016,11,25,14,30,219.0,152.0,4.2,14.0,231.0,277.16,227.42
2016,11,25,14,45,213.5,136.0,4.25,14.0,206.5,254.99,209.11
2016,11,25,15,0,208.0,120.0,4.3,14.0,182.0,232.21,189.93
2016,11,25,15,15,381.0,90.0,4.2,13.5,182.5,275.97,224.97
2016,11,25,15,30,554.0,60.0,4.1,13.0,183.0,306.16,246.34
2016,11,25,15,45,492.0,51.5,4.0,13.0,143.5,257.91,203.33
2016,11,25,16,0,430.0,43.0,3.9,13.0,104.0,212.13,161.79
2016,11,25,16,15,314.0,32.0,3.85,12.5,68.0,149.99,105.39
2016,11,25,16,30,198.0,21.0,3.8,12.0,32.0,88.15,8.68
2016,11,25,16,45,99.0,10.5,3.8,12.0,16.0,34.49,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,5.8,10.0,5.0,4.91,0.0
2016,11,26,7,30,0.0,10.0,5.6,10.0,10.0,9.64,0.31
2016,11,26,7,45,0.0,19.5,5.45,10.0,19.5,18.81,10.56
2016,11,26,8,0,0.0,29.0,5.3,10.0,29.0,27.99,19.27
2016,11,26,8,15,0.0,39.0,5.05,10.0,39.0,37.66,28.29
2016,11,26,8,30,0.0,49.0,4.8,10.0,49.0,47.34,35.3
2016,11,26,8,45,0.0,59.0,4.6,10.5,59.0,56.88,43.57
2016,11,26,9,0,0.0,69.0,4.4,11.0,69.0,66.34,51.65
2016,11,26,9,15,0.0,78.5,4.5,11.0,78.5,75.37,59.36
2016,11,26,9,30,0.0,88.0,4.6,11.0,88.0,84.42,67.02
2016,11,26,9,45,4.0,119.5,4.75,11.0,121.0,114.71,92.53
2016,11,26,10,0,8.0,151.0,4.9,11.0,154.0,145.33,118.13
2016,11,26,10,15,8.5,157.5,5.15,11.0,161.0,152.48,123.99
2016,11,26,10,30,9.0,164.0,5.4,11.0,168.0,159.6,129.85
2016,11,26,10,45,163.5,184.5,5.7,11.0,265.0,238.72,194.32
2016,11,26,11,0,318.0,205.0,6.0,11.0,362.0,328.57,267.94
2016,11,26,11,15,166.5,196.5,6.15,11.0,279.0,263.14,215.42
2016,11,26,11,30,15.0,188.0,6.3,11.0,196.0,188.17,153.4
2016,11,26,11,45,7.5,121.5,6.45,11.0,125.5,121.14,97.35
2016,11,26,12,0,0.0,55.0,6.6,11.0,55.0,53.16,39.79
2016,11,26,12,15,46.0,141.0,6.6,11.0,164.5,161.8,132.1
2016,11,26,12,30,92.0,227.0,6.6,11.0,274.0,272.93,224.83
2016,11,26,12,45,230.5,210.0,6.6,11.5,324.0,334.88,277.01
2016,11,26,13,0,369.0,193.0,6.6,12.0,374.0,398.27,329.88
2016,11,26,13,15,485.5,158.0,6.5,12.0,386.5,431.45,358.33
2016,11,26,13,30,602.0,123.0,6.4,12.0,399.0,460.58,383.33
2016,11,26,13,45,301.0,81.0,6.3,12.0,219.0,251.05,209.8
2016,11,26,14,0,0.0,39.0,6.2,12.0,39.0,37.66,26.67
2016,11,26,14,15,126.0,91.0,6.15,12.0,136.5,163.42,135.04
2016,11,26,14,30,252.0,143.0,6.1,12.0,234.0,283.0,235.46
2016,11,26,14,45,220.5,133.5,6.1,12.0,207.0,255.06,211.57
2016,11,26,15,0,189.0,124.0,6.1,12.0,180.0,222.69,183.95
2016,11,26,15,15,169.5,107.5,6.25,12.0,152.0,193.39,158.62
2016,11,26,15,30,150.0,91.0,6.4,12.0,124.0,164.5,133.25
2016,11,26,15,45,116.0,73.0,6.55,12.0,95.5,128.79,101.96
2016,11,26,16,0,82.0,55.0,6.7,12.0,67.0,94.54,71.85
2016,11,26,16,15,41.0,37.0,6.75,11.5,43.0,59.56,40.5
2016,11,26,16,30,0.0,19.0,6.8,11.0,19.0,19.03,0.0
2016,11,26,16,45,0.0,9.5,6.9,11.0,9.5,9.34,0.0
2016,11,26,17,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,14.0,6.4,10.0,20.0,13.76,0.0
2016,11,27,7,30,185.0,28.0,6.4,10.0,40.0,22.15,6.78
2016,11,27,7,45,316.5,37.5,6.45,10.5,78.0,29.79,19.82
2016,11,27,8,0,448.0,47.0,6.5,11.0,116.0,35.92,26.14
2016,11,27,8,15,517.5,54.0,6.55,11.0,157.0,39.5,29.78
2016,11,27,8,30,587.0,61.0,6.6,11.0,198.0,65.96,37.46
2016,11,27,8,45,640.5,64.5,6.7,11.5,239.0,101.71,56.55
2016,11,27,9,0,694.0,68.0,6.8,12.0,280.0,141.56,84.77
2016,11,27,9,15,723.5,71.5,6.7,12.0,316.0,181.1,117.63
2016,11,27,9,30,753.0,75.0,6.6,12.0,352.0,224.34,155.72
2016,11,27,9,45,693.0,88.5,6.5,12.5,360.0,250.78,183.41
2016,11,27,10,0,633.0,102.0,6.4,13.0,368.0,273.86,207.63
2016,11,27,10,15,733.5,91.0,6.25,13.0,416.5,320.09,246.93
2016,11,27,10,30,834.0,80.0,6.1,13.0,465.0,372.82,291.87
2016,11,27,10,45,844.5,80.5,5.95,13.0,483.5,404.3,320.72
2016,11,27,11,0,855.0,81.0,5.8,13.0,502.0,434.23,347.77
2016,11,27,11,15,859.5,81.5,5.65,13.0,512.5,459.78,370.78
2016,11,27,11,30,864.0,82.0,5.5,13.0,523.0,483.14,391.53
2016,11,27,11,45,719.5,117.0,5.4,13.5,486.0,466.21,378.79
2016,11,27,12,0,575.0,152.0,5.3,14.0,449.0,441.13,358.8
2016,11,27,12,15,554.5,157.0,5.2,14.0,441.5,445.44,363.02
2016,11,27,12,30,534.0,162.0,5.1,14.0,434.0,447.59,365.21
2016,11,27,12,45,548.5,153.5,5.0,14.0,427.0,452.63,369.93
2016,11,27,13,0,563.0,145.0,4.9,14.0,420.0,455.88,373.12
2016,11,27,13,15,485.5,156.0,4.7,14.0,386.5,428.1,350.5
2016,11,27,13,30,408.0,167.0,4.5,14.0,353.0,398.9,326.62
2016,11,27,13,45,525.5,131.5,4.35,14.0,357.5,423.51,347.55
2016,11,27,14,0,643.0,96.0,4.2,14.0,362.0,446.59,366.57
2016,11,27,14,15,476.0,115.5,4.1,13.5,304.0,373.8,307.55
2016,11,27,14,30,309.0,135.0,4.0,13.0,246.0,301.7,248.48
2016,11,27,14,45,284.5,125.0,3.95,13.0,218.5,275.44,226.66
2016,11,27,15,0,260.0,115.0,3.9,13.0,191.0,249.32,204.46
2016,11,27,15,15,240.0,99.5,3.75,12.5,162.0,219.08,178.77
2016,11,27,15,30,220.0,84.0,3.6,12.0,133.0,189.03,152.69
2016,11,27,15,45,188.5,68.0,3.45,12.0,103.5,154.44,122.15
2016,11,27,16,0,157.0,52.0,3.3,12.0,74.0,121.14,92.34
2016,11,27,16,15,99.5,36.0,3.2,11.5,48.0,81.23,56.04
2016,11,27,16,30,42.0,20.0,3.1,11.0,22.0,35.7,0.0
2016,11,27,16,45,21.0,10.0,3.05,11.0,11.0,14.91,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,28,7,15,34.5,12.5,7.25,11.0,15.0,12.29,0.0
2016,11,28,7,30,69.0,25.0,7.5,11.0,30.0,20.87,4.53
2016,11,28,7,45,132.5,41.0,7.75,11.0,58.5,33.56,22.81
2016,11,28,8,0,196.0,57.0,8.0,11.0,87.0,45.88,34.85
2016,11,28,8,15,234.0,72.5,8.05,11.0,119.0,57.46,45.77
2016,11,28,8,30,272.0,88.0,8.1,11.0,151.0,79.73,56.94
2016,11,28,8,45,300.0,101.5,8.15,11.5,182.5,107.96,75.45
2016,11,28,9,0,328.0,115.0,8.2,12.0,214.0,138.38,98.33
