Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,15,363.0,120.5,8.15,12.0,242.5,162.82,117.72
2016,11,28,9,30,398.0,126.0,8.1,12.0,271.0,192.1,142.41
2016,11,28,9,45,526.0,121.5,8.1,12.5,331.0,237.43,177.86
2016,11,28,10,0,654.0,117.0,8.1,13.0,391.0,291.93,222.17
2016,11,28,10,15,677.5,107.0,8.0,13.0,405.0,314.97,244.24
2016,11,28,10,30,701.0,97.0,7.9,13.0,419.0,338.03,266.26
2016,11,28,10,45,705.0,112.5,7.8,13.0,447.0,377.63,301.6
2016,11,28,11,0,709.0,128.0,7.7,13.0,475.0,415.92,335.21
2016,11,28,11,15,729.0,113.5,7.55,13.0,477.0,430.58,349.4
2016,11,28,11,30,749.0,99.0,7.4,13.0,479.0,443.85,362.25
2016,11,28,11,45,624.5,136.5,7.3,13.5,454.5,437.82,357.96
2016,11,28,12,0,500.0,174.0,7.2,14.0,430.0,423.92,346.59
2016,11,28,12,15,564.0,153.0,7.05,14.0,440.0,444.73,364.66
2016,11,28,12,30,628.0,132.0,6.9,14.0,450.0,466.77,383.59
2016,11,28,12,45,662.0,131.0,6.75,14.0,459.0,490.3,403.13
2016,11,28,13,0,696.0,130.0,6.6,14.0,468.0,512.05,421.04
2016,11,28,13,15,683.5,128.0,6.5,14.0,449.0,505.83,416.38
2016,11,28,13,30,671.0,126.0,6.4,14.0,430.0,497.32,409.78
2016,11,28,13,45,661.0,120.0,6.3,14.0,405.5,483.84,399.09
2016,11,28,14,0,651.0,114.0,6.2,14.0,381.0,468.24,386.46
2016,11,28,14,15,517.0,119.0,6.1,14.0,321.0,397.32,328.3
2016,11,28,14,30,383.0,124.0,6.0,14.0,261.0,330.86,273.18
2016,11,28,14,45,468.0,106.0,5.9,14.0,255.5,346.37,285.54
2016,11,28,15,0,553.0,88.0,5.8,14.0,250.0,358.55,294.04
2016,11,28,15,15,500.5,81.0,5.55,13.5,211.0,316.12,257.66
2016,11,28,15,30,448.0,74.0,5.3,13.0,172.0,274.49,221.32
2016,11,28,15,45,391.0,62.0,5.05,13.0,134.5,228.3,180.28
2016,11,28,16,0,334.0,50.0,4.8,13.0,97.0,184.68,140.82
2016,11,28,16,15,218.5,36.5,4.65,12.5,62.5,124.39,86.43
2016,11,28,16,30,103.0,23.0,4.5,12.0,28.0,63.08,0.0
2016,11,28,16,45,51.5,11.5,4.4,11.5,14.0,23.7,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.0,10.0,4.7,8.5,21.5,9.83,0.0
2016,11,29,7,30,384.0,20.0,4.7,9.0,43.0,17.04,1.25
2016,11,29,7,45,490.5,27.0,4.7,9.5,82.5,21.85,12.9
2016,11,29,8,0,597.0,34.0,4.7,10.0,122.0,26.54,17.88
2016,11,29,8,15,657.0,38.5,4.7,10.0,164.0,28.74,20.21
2016,11,29,8,30,717.0,43.0,4.7,10.0,206.0,52.87,25.61
2016,11,29,8,45,754.5,46.0,4.75,10.5,246.0,92.35,45.24
2016,11,29,9,0,792.0,49.0,4.8,11.0,286.0,134.29,74.66
2016,11,29,9,15,817.0,51.5,4.6,11.0,322.0,178.7,111.46
2016,11,29,9,30,842.0,54.0,4.4,11.0,358.0,220.97,148.95
2016,11,29,9,45,858.5,56.0,4.25,11.5,389.0,261.18,185.79
2016,11,29,10,0,875.0,58.0,4.1,12.0,420.0,300.93,222.3
2016,11,29,10,15,886.5,59.0,3.9,12.0,445.0,337.48,256.36
2016,11,29,10,30,898.0,60.0,3.7,12.0,470.0,372.76,288.84
2016,11,29,10,45,904.0,61.5,3.55,12.5,487.5,404.97,317.7
2016,11,29,11,0,910.0,63.0,3.4,13.0,505.0,435.23,344.2
2016,11,29,11,15,914.0,63.5,3.3,13.0,516.0,461.52,367.6
2016,11,29,11,30,918.0,64.0,3.2,13.0,527.0,485.44,388.57
2016,11,29,11,45,814.0,87.0,3.1,13.0,500.0,477.83,384.38
2016,11,29,12,0,710.0,110.0,3.0,13.0,473.0,464.37,375.0
2016,11,29,12,15,811.0,87.5,3.0,13.0,498.5,504.5,408.05
2016,11,29,12,30,912.0,65.0,3.0,13.0,524.0,542.87,439.24
2016,11,29,12,45,896.5,68.0,3.05,13.5,511.0,545.62,441.39
2016,11,29,13,0,881.0,71.0,3.1,14.0,498.0,545.39,441.21
2016,11,29,13,15,872.5,70.0,3.15,14.0,479.0,541.77,439.13
2016,11,29,13,30,864.0,69.0,3.2,14.0,460.0,535.36,434.68
2016,11,29,13,45,850.5,67.5,3.25,14.0,434.0,524.93,426.82
2016,11,29,14,0,837.0,66.0,3.3,14.0,408.0,510.29,415.44
2016,11,29,14,15,817.5,64.0,3.3,14.0,376.5,489.68,398.92
2016,11,29,14,30,798.0,62.0,3.3,14.0,345.0,467.02,380.33
2016,11,29,14,45,770.0,59.0,3.3,14.0,308.0,437.39,355.68
2016,11,29,15,0,742.0,56.0,3.3,14.0,271.0,406.49,329.3
2016,11,29,15,15,699.5,52.0,3.15,13.5,231.0,367.3,295.88
2016,11,29,15,30,657.0,48.0,3.0,13.0,191.0,328.18,261.47
2016,11,29,15,45,588.0,42.0,2.9,12.5,149.0,277.47,216.98
2016,11,29,16,0,519.0,36.0,2.8,12.0,107.0,229.23,173.4
2016,11,29,16,15,398.0,27.5,2.7,11.5,70.0,169.4,116.83
2016,11,29,16,30,277.0,19.0,2.6,11.0,33.0,106.04,0.0
2016,11,29,16,45,138.5,9.5,2.55,11.0,16.5,42.55,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.8,10.0,9.5,9.34,0.0
2016,11,30,7,30,0.0,19.0,1.7,10.0,19.0,18.14,0.0
2016,11,30,7,45,23.0,36.0,1.6,10.0,39.0,32.61,21.8
2016,11,30,8,0,46.0,53.0,1.5,10.0,59.0,47.0,35.93
2016,11,30,8,15,59.0,70.5,1.6,10.0,81.5,61.45,49.46
2016,11,30,8,30,72.0,88.0,1.7,10.0,104.0,75.66,58.17
2016,11,30,8,45,82.5,104.5,1.85,10.5,126.5,95.53,73.46
2016,11,30,9,0,93.0,121.0,2.0,11.0,149.0,116.37,90.07
2016,11,30,9,15,101.5,135.5,2.15,11.0,169.0,136.22,106.42
2016,11,30,9,30,110.0,150.0,2.3,11.0,189.0,156.69,123.53
2016,11,30,9,45,65.5,153.0,2.45,11.5,177.0,157.02,125.53
2016,11,30,10,0,21.0,156.0,2.6,12.0,165.0,153.08,123.5
2016,11,30,10,15,10.5,145.0,2.75,12.0,149.5,141.33,113.93
2016,11,30,10,30,0.0,134.0,2.9,12.0,134.0,128.33,103.19
2016,11,30,10,45,50.5,174.0,3.05,12.0,198.5,184.51,149.22
2016,11,30,11,0,101.0,214.0,3.2,12.0,263.0,244.66,198.17
2016,11,30,11,15,50.5,164.5,3.4,12.0,189.0,180.15,145.67
2016,11,30,11,30,0.0,115.0,3.6,12.0,115.0,111.11,88.44
2016,11,30,11,45,0.0,70.5,3.85,12.0,70.5,68.17,52.37
2016,11,30,12,0,0.0,26.0,4.1,12.0,26.0,25.11,15.82
2016,11,30,12,15,16.5,113.5,4.35,12.0,121.5,119.32,95.68
2016,11,30,12,30,33.0,201.0,4.6,12.0,217.0,215.39,175.56
2016,11,30,12,45,16.5,168.0,4.9,12.0,176.0,172.51,140.01
2016,11,30,13,0,0.0,135.0,5.2,12.0,135.0,131.48,105.79
2016,11,30,13,15,0.0,131.0,5.2,12.0,131.0,127.77,102.83
2016,11,30,13,30,0.0,127.0,5.2,12.0,127.0,124.07,99.85
2016,11,30,13,45,0.0,120.0,5.25,12.0,120.0,117.36,94.35
2016,11,30,14,0,0.0,113.0,5.3,12.0,113.0,110.65,88.83
2016,11,30,14,15,39.0,129.0,5.2,12.0,143.0,150.8,123.24
2016,11,30,14,30,78.0,145.0,5.1,12.0,173.0,188.56,155.22
2016,11,30,14,45,71.0,131.0,5.05,12.0,154.0,170.39,139.85
2016,11,30,15,0,64.0,117.0,5.0,12.0,135.0,152.27,124.39
2016,11,30,15,15,313.5,87.5,4.85,11.5,157.5,240.97,197.83
2016,11,30,15,30,563.0,58.0,4.7,11.0,180.0,302.89,245.05
2016,11,30,15,45,480.5,51.5,4.6,11.0,139.5,249.65,197.62
2016,11,30,16,0,398.0,45.0,4.5,11.0,99.0,199.81,152.73
2016,11,30,16,15,277.0,33.0,4.4,11.0,64.0,137.14,94.83
2016,11,30,16,30,156.0,21.0,4.3,11.0,29.0,74.57,0.0
2016,11,30,16,45,78.0,10.5,4.2,11.0,14.5,28.96,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,157.5,9.5,3.95,8.0,18.5,9.34,0.0
2016,12,1,7,30,315.0,19.0,3.9,8.0,37.0,16.29,0.0
2016,12,1,7,45,435.0,27.0,3.9,8.5,75.5,22.19,12.95
2016,12,1,8,0,555.0,35.0,3.9,9.0,114.0,27.86,19.06
2016,12,1,8,15,620.5,40.5,4.15,9.5,156.0,30.91,22.17
2016,12,1,8,30,686.0,46.0,4.4,10.0,198.0,50.72,26.7
2016,12,1,8,45,729.5,49.5,4.7,10.5,238.5,89.36,44.71
2016,12,1,9,0,773.0,53.0,5.0,11.0,279.0,131.08,73.05
2016,12,1,9,15,800.5,55.5,5.05,11.0,316.0,172.13,106.45
2016,12,1,9,30,828.0,58.0,5.1,11.0,353.0,214.22,143.5
2016,12,1,9,45,841.5,61.5,5.15,11.5,383.5,254.68,180.68
2016,12,1,10,0,855.0,65.0,5.2,12.0,414.0,294.57,217.6
2016,12,1,10,15,868.0,66.5,5.2,12.0,439.5,333.64,253.98
2016,12,1,10,30,881.0,68.0,5.2,12.0,465.0,369.38,287.22
2016,12,1,10,45,889.5,69.0,5.25,12.5,483.5,401.64,316.64
2016,12,1,11,0,898.0,70.0,5.3,13.0,502.0,432.13,343.96
2016,12,1,11,15,902.5,70.5,5.3,13.0,513.5,458.46,367.98
2016,12,1,11,30,907.0,71.0,5.3,13.0,525.0,482.5,389.66
2016,12,1,11,45,909.0,71.5,5.3,13.0,528.5,502.94,408.05
2016,12,1,12,0,911.0,72.0,5.3,13.0,532.0,520.77,423.97
2016,12,1,12,15,909.0,71.5,5.2,13.0,528.0,532.87,434.85
2016,12,1,12,30,907.0,71.0,5.1,13.0,524.0,542.09,443.16
2016,12,1,12,45,901.5,70.5,5.05,13.5,512.0,546.6,446.78
2016,12,1,13,0,896.0,70.0,5.0,14.0,500.0,548.18,447.86
2016,12,1,13,15,887.0,69.0,4.95,14.0,480.5,544.49,445.43
2016,12,1,13,30,878.0,68.0,4.9,14.0,461.0,537.96,440.56
2016,12,1,13,45,861.5,67.0,4.85,14.0,435.0,526.61,431.59
2016,12,1,14,0,845.0,66.0,4.8,14.0,409.0,511.11,419.08
2016,12,1,14,15,824.5,64.0,4.75,14.0,377.0,490.13,401.91
2016,12,1,14,30,804.0,62.0,4.7,14.0,345.0,467.1,382.65
2016,12,1,14,45,773.5,59.0,4.7,14.0,307.5,436.44,356.84
2016,12,1,15,0,743.0,56.0,4.7,14.0,270.0,404.58,329.36
2016,12,1,15,15,699.5,52.0,4.55,13.5,229.5,365.21,295.41
2016,12,1,15,30,656.0,48.0,4.4,13.0,189.0,325.93,260.53
2016,12,1,15,45,586.5,42.0,4.25,12.5,147.5,275.36,215.76
2016,12,1,16,0,517.0,36.0,4.1,12.0,106.0,227.25,171.97
2016,12,1,16,15,394.0,27.0,4.15,11.5,69.0,166.75,114.37
2016,12,1,16,30,271.0,18.0,4.2,11.0,32.0,102.6,0.0
2016,12,1,16,45,135.5,9.0,4.3,10.5,16.0,41.12,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,168.0,9.0,5.6,7.5,18.0,8.85,0.0
2016,12,2,7,30,336.0,18.0,5.6,8.0,36.0,15.36,0.0
2016,12,2,7,45,449.0,26.0,5.7,8.5,74.0,21.32,12.03
2016,12,2,8,0,562.0,34.0,5.8,9.0,112.0,27.02,18.26
2016,12,2,8,15,627.5,39.0,5.95,9.0,153.5,29.64,21.03
2016,12,2,8,30,693.0,44.0,6.1,9.0,195.0,47.07,24.75
2016,12,2,8,45,732.5,48.0,6.25,9.5,235.5,86.11,42.57
2016,12,2,9,0,772.0,52.0,6.4,10.0,276.0,127.85,70.83
2016,12,2,9,15,799.0,54.5,6.45,10.5,312.5,168.69,103.84
2016,12,2,9,30,826.0,57.0,6.5,11.0,349.0,210.54,140.5
2016,12,2,9,45,840.5,60.0,6.55,11.5,379.5,250.65,177.46
2016,12,2,10,0,855.0,63.0,6.6,12.0,410.0,292.52,216.17
2016,12,2,10,15,868.0,64.5,6.5,12.0,435.5,329.33,250.89
2016,12,2,10,30,881.0,66.0,6.4,12.0,461.0,365.04,284.3
2016,12,2,10,45,888.5,67.0,6.3,12.5,479.0,396.92,313.56
2016,12,2,11,0,896.0,68.0,6.2,13.0,497.0,426.97,340.62
2016,12,2,11,15,901.0,68.5,6.1,13.0,508.5,453.48,364.85
2016,12,2,11,30,906.0,69.0,6.0,13.0,520.0,477.73,386.73
2016,12,2,11,45,745.0,107.0,5.9,13.5,479.5,458.4,372.49
2016,12,2,12,0,584.0,145.0,5.8,14.0,439.0,432.35,351.92
2016,12,2,12,15,744.5,107.0,5.75,14.0,478.5,484.78,395.63
2016,12,2,12,30,905.0,69.0,5.7,14.0,518.0,536.9,438.72
2016,12,2,12,45,898.5,68.5,5.7,14.0,506.5,540.94,442.8
2016,12,2,13,0,892.0,68.0,5.7,14.0,495.0,542.04,444.48
2016,12,2,13,15,882.5,67.0,5.7,14.0,475.5,538.15,442.0
2016,12,2,13,30,873.0,66.0,5.7,14.0,456.0,531.45,437.06
2016,12,2,13,45,855.5,65.5,5.7,14.5,430.0,518.43,426.02
2016,12,2,14,0,838.0,65.0,5.7,15.0,404.0,504.91,414.28
2016,12,2,14,15,817.5,63.0,5.65,14.5,372.0,484.12,397.92
2016,12,2,14,30,797.0,61.0,5.6,14.0,340.0,461.3,379.42
2016,12,2,14,45,766.0,58.0,5.55,14.0,303.0,430.65,353.33
2016,12,2,15,0,735.0,55.0,5.5,14.0,266.0,398.84,325.64
2016,12,2,15,15,690.5,51.0,5.2,13.5,226.0,359.38,291.3
2016,12,2,15,30,646.0,47.0,4.9,13.0,186.0,320.07,256.17
2016,12,2,15,45,575.5,41.5,4.65,12.5,145.0,270.11,211.76
2016,12,2,16,0,505.0,36.0,4.4,12.0,104.0,225.82,171.0
2016,12,2,16,15,383.0,27.0,4.35,11.5,67.5,163.02,111.5
2016,12,2,16,30,261.0,18.0,4.3,11.0,31.0,99.57,0.0
2016,12,2,16,45,130.5,9.0,4.25,11.0,15.5,39.84,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,130.5,9.0,2.65,9.0,15.5,8.85,0.0
2016,12,3,7,30,261.0,18.0,2.6,9.0,31.0,14.23,0.0
2016,12,3,7,45,379.0,27.0,2.6,9.5,67.0,20.63,11.23
2016,12,3,8,0,497.0,36.0,2.6,10.0,103.0,26.7,17.89
2016,12,3,8,15,564.5,41.5,2.75,10.0,143.5,32.17,23.23
2016,12,3,8,30,632.0,47.0,2.9,10.0,184.0,46.88,26.59
2016,12,3,8,45,679.5,50.5,3.05,10.5,223.5,83.01,42.17
2016,12,3,9,0,727.0,54.0,3.2,11.0,263.0,122.67,68.14
2016,12,3,9,15,755.5,56.5,3.2,11.5,298.5,161.73,99.06
2016,12,3,9,30,784.0,59.0,3.2,12.0,334.0,202.01,133.64
2016,12,3,9,45,802.5,61.5,3.25,12.5,365.0,240.91,168.69
2016,12,3,10,0,821.0,64.0,3.3,13.0,396.0,279.69,203.93
2016,12,3,10,15,834.5,65.5,3.3,13.0,421.0,315.66,237.19
2016,12,3,10,30,848.0,67.0,3.3,13.0,446.0,352.45,270.7
2016,12,3,10,45,857.5,68.0,3.3,13.5,464.0,384.08,299.04
2016,12,3,11,0,867.0,69.0,3.3,14.0,482.0,414.08,325.43
2016,12,3,11,15,872.0,69.5,3.3,14.0,493.5,439.89,348.56
2016,12,3,11,30,877.0,70.0,3.3,14.0,505.0,463.52,369.49
2016,12,3,11,45,714.5,112.0,3.35,14.5,468.0,447.29,358.13
2016,12,3,12,0,552.0,154.0,3.4,15.0,431.0,422.77,339.4
2016,12,3,12,15,714.5,112.5,3.4,15.0,468.0,473.66,381.05
2016,12,3,12,30,877.0,71.0,3.4,15.0,505.0,522.72,420.82
2016,12,3,12,45,874.0,69.5,3.45,15.0,494.0,527.41,425.34
2016,12,3,13,0,871.0,68.0,3.5,15.0,483.0,529.26,427.68
2016,12,3,13,15,862.5,67.0,3.45,15.0,465.0,525.96,425.6
2016,12,3,13,30,854.0,66.0,3.4,15.0,447.0,519.91,421.17
2016,12,3,13,45,839.0,65.0,3.4,15.0,421.5,509.62,413.28
2016,12,3,14,0,824.0,64.0,3.4,15.0,396.0,495.26,401.97
2016,12,3,14,15,804.5,62.0,3.3,15.0,365.5,475.24,385.7
2016,12,3,14,30,785.0,60.0,3.2,15.0,335.0,453.19,367.43
2016,12,3,14,45,752.0,58.0,3.15,15.0,298.5,423.04,342.33
2016,12,3,15,0,719.0,56.0,3.1,15.0,262.0,391.85,315.73
2016,12,3,15,15,675.5,52.0,2.95,14.5,222.5,353.28,282.95
2016,12,3,15,30,632.0,48.0,2.8,14.0,183.0,314.85,249.28
2016,12,3,15,45,554.0,42.5,2.65,13.5,142.0,265.18,205.98
2016,12,3,16,0,476.0,37.0,2.5,13.0,101.0,216.66,162.71
2016,12,3,16,15,355.0,27.5,2.5,12.5,65.5,154.69,104.86
2016,12,3,16,30,234.0,18.0,2.5,12.0,30.0,91.99,0.0
2016,12,3,16,45,117.0,9.0,2.5,12.0,15.0,36.57,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.0,2.45,9.0,14.0,13.76,0.0
2016,12,4,7,30,0.0,28.0,2.5,9.0,28.0,24.66,0.0
2016,12,4,7,45,230.0,33.0,2.55,9.5,63.5,25.71,15.1
2016,12,4,8,0,460.0,38.0,2.6,10.0,99.0,28.72,19.61
2016,12,4,8,15,532.0,44.5,2.75,10.0,139.0,32.2,23.23
2016,12,4,8,30,604.0,51.0,2.9,10.0,179.0,45.31,26.81
2016,12,4,8,45,650.0,55.5,3.05,10.5,218.5,81.16,42.16
2016,12,4,9,0,696.0,60.0,3.2,11.0,258.0,123.02,69.95
2016,12,4,9,15,726.0,63.0,3.3,11.5,293.5,161.33,99.96
2016,12,4,9,30,756.0,66.0,3.4,12.0,329.0,201.08,133.84
2016,12,4,9,45,704.5,78.5,3.5,12.5,341.0,230.0,162.96
2016,12,4,10,0,653.0,91.0,3.6,13.0,353.0,255.98,189.36
2016,12,4,10,15,681.5,90.5,3.55,13.0,379.0,289.04,219.14
2016,12,4,10,30,710.0,90.0,3.5,13.0,405.0,322.51,249.09
2016,12,4,10,45,690.0,100.0,3.5,13.0,416.5,348.33,273.26
2016,12,4,11,0,670.0,110.0,3.5,13.0,428.0,371.39,294.56
2016,12,4,11,15,742.5,100.0,3.55,13.0,459.5,411.24,328.15
2016,12,4,11,30,815.0,90.0,3.6,13.0,491.0,453.17,363.16
2016,12,4,11,45,657.5,129.0,3.65,13.0,454.5,435.9,351.39
2016,12,4,12,0,500.0,168.0,3.7,13.0,418.0,410.19,332.1
2016,12,4,12,15,456.0,176.5,3.9,13.0,403.0,405.97,329.81
2016,12,4,12,30,412.0,185.0,4.1,13.0,388.0,399.32,325.24
2016,12,4,12,45,433.5,176.0,4.3,13.5,385.5,406.84,331.75
2016,12,4,13,0,455.0,167.0,4.5,14.0,383.0,413.05,337.09
2016,12,4,13,15,382.0,173.0,4.6,14.0,349.5,379.78,310.6
2016,12,4,13,30,309.0,179.0,4.7,14.0,316.0,349.38,286.11
2016,12,4,13,45,335.0,164.0,4.8,14.0,305.0,347.32,285.14
2016,12,4,14,0,361.0,149.0,4.9,14.0,294.0,343.59,282.59
2016,12,4,14,15,488.5,115.5,4.8,13.5,295.5,373.78,308.19
2016,12,4,14,30,616.0,82.0,4.7,13.0,297.0,396.14,326.68
2016,12,4,14,45,559.0,86.5,4.65,13.0,265.5,365.03,300.14
2016,12,4,15,0,502.0,91.0,4.6,13.0,234.0,332.57,272.23
2016,12,4,15,15,453.0,83.0,4.4,12.5,197.5,293.08,238.48
2016,12,4,15,30,404.0,75.0,4.2,12.0,161.0,254.76,205.02
2016,12,4,15,45,354.5,62.0,4.05,12.0,125.5,212.12,167.12
2016,12,4,16,0,305.0,49.0,3.9,12.0,90.0,171.58,130.34
2016,12,4,16,15,152.5,37.0,3.85,11.5,57.5,98.7,67.07
2016,12,4,16,30,0.0,25.0,3.8,11.0,25.0,27.51,0.0
2016,12,4,16,45,0.0,12.5,3.8,11.0,12.5,12.29,0.0
2016,12,4,17,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,4.15,8.0,4.0,3.93,0.0
2016,12,5,7,30,0.0,8.0,4.1,8.0,8.0,7.71,0.0
2016,12,5,7,45,0.0,18.0,4.05,8.5,18.0,17.37,8.19
2016,12,5,8,0,0.0,28.0,4.0,9.0,28.0,27.03,18.15
2016,12,5,8,15,0.0,40.0,4.0,9.0,40.0,38.54,28.96
2016,12,5,8,30,0.0,52.0,4.0,9.0,52.0,49.68,37.31
2016,12,5,8,45,0.0,63.5,4.0,9.5,63.5,60.49,46.77
2016,12,5,9,0,0.0,75.0,4.0,10.0,75.0,71.35,56.14
2016,12,5,9,15,0.0,85.5,3.95,10.0,85.5,81.37,64.76
2016,12,5,9,30,0.0,96.0,3.9,10.0,96.0,91.41,73.31
2016,12,5,9,45,0.0,105.0,3.85,10.5,105.0,100.11,80.49
2016,12,5,10,0,0.0,114.0,3.8,11.0,114.0,108.83,87.61
2016,12,5,10,15,16.5,144.5,3.75,11.0,151.5,142.3,115.28
2016,12,5,10,30,33.0,175.0,3.7,11.0,189.0,175.83,142.88
2016,12,5,10,45,73.0,192.0,3.65,11.0,225.5,208.23,169.16
2016,12,5,11,0,113.0,209.0,3.6,11.0,262.0,243.08,197.58
2016,12,5,11,15,56.5,181.0,3.65,11.0,207.5,197.45,160.56
2016,12,5,11,30,0.0,153.0,3.7,11.0,153.0,147.52,119.32
2016,12,5,11,45,75.0,188.5,3.75,11.0,226.0,217.54,177.63
2016,12,5,12,0,150.0,224.0,3.8,11.0,299.0,292.16,238.94
2016,12,5,12,15,134.5,222.0,3.85,11.0,288.5,286.49,234.39
2016,12,5,12,30,119.0,220.0,3.9,11.0,278.0,279.97,229.29
2016,12,5,12,45,147.0,215.0,3.95,11.0,285.5,292.05,239.7
2016,12,5,13,0,175.0,210.0,4.0,11.0,293.0,303.97,249.98
2016,12,5,13,15,122.0,199.0,3.9,11.0,255.5,267.16,219.67
2016,12,5,13,30,69.0,188.0,3.8,11.0,218.0,225.81,185.44
2016,12,5,13,45,120.5,179.5,3.75,11.0,229.0,248.73,205.17
2016,12,5,14,0,172.0,171.0,3.7,11.0,240.0,266.63,220.46
2016,12,5,14,15,158.0,161.0,3.65,11.0,220.5,249.0,205.84
2016,12,5,14,30,144.0,151.0,3.6,11.0,201.0,231.26,191.08
2016,12,5,14,45,140.0,135.0,3.6,11.0,179.0,211.34,174.38
2016,12,5,15,0,136.0,119.0,3.6,11.0,157.0,191.03,157.05
2016,12,5,15,15,123.0,102.0,3.55,10.5,132.5,165.38,135.16
2016,12,5,15,30,110.0,85.0,3.5,10.0,108.0,139.85,112.96
2016,12,5,15,45,94.5,67.0,3.45,10.0,84.0,112.32,88.53
2016,12,5,16,0,79.0,49.0,3.4,10.0,60.0,85.02,64.04
2016,12,5,16,15,39.5,33.0,3.35,10.0,38.5,53.4,34.97
2016,12,5,16,30,0.0,17.0,3.3,10.0,17.0,16.78,0.0
2016,12,5,16,45,0.0,8.5,3.25,10.0,8.5,8.36,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,11.3,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,20.77,0.0
2016,12,6,7,45,175.5,31.5,5.1,7.5,54.0,24.59,13.64
2016,12,6,8,0,351.0,40.0,5.2,8.0,85.0,30.98,21.64
2016,12,6,8,15,406.0,50.0,5.25,8.0,120.5,37.6,28.19
2016,12,6,8,30,461.0,60.0,5.3,8.0,156.0,48.88,33.47
2016,12,6,8,45,495.0,68.5,5.4,8.5,190.5,80.83,48.41
2016,12,6,9,0,529.0,77.0,5.5,9.0,225.0,115.37,71.56
2016,12,6,9,15,560.5,81.0,5.4,9.5,256.5,147.74,96.66
2016,12,6,9,30,592.0,85.0,5.3,10.0,288.0,181.98,125.59
2016,12,6,9,45,629.5,86.0,5.25,10.5,319.5,216.39,155.64
2016,12,6,10,0,667.0,87.0,5.2,11.0,351.0,252.53,187.72
2016,12,6,10,15,656.5,96.0,5.15,11.0,370.0,283.25,217.05
2016,12,6,10,30,646.0,105.0,5.1,11.0,389.0,311.93,244.19
2016,12,6,10,45,759.5,89.0,5.1,11.0,436.0,361.02,285.71
2016,12,6,11,0,873.0,73.0,5.1,11.0,483.0,412.75,329.59
2016,12,6,11,15,878.0,73.5,5.05,11.0,494.5,440.09,354.51
2016,12,6,11,30,883.0,74.0,5.0,11.0,506.0,464.03,376.25
2016,12,6,11,45,878.5,76.0,5.0,11.0,509.0,482.5,393.25
2016,12,6,12,0,874.0,78.0,5.0,11.0,512.0,498.87,408.16
2016,12,6,12,15,872.5,78.0,5.0,11.0,508.5,511.92,420.1
2016,12,6,12,30,871.0,78.0,5.0,11.0,505.0,522.23,429.58
2016,12,6,12,45,866.5,77.0,5.05,11.0,494.0,527.22,434.7
2016,12,6,13,0,862.0,76.0,5.1,11.0,483.0,529.37,437.36
2016,12,6,13,15,852.5,75.0,5.2,11.0,464.5,526.14,435.6
2016,12,6,13,30,843.0,74.0,5.3,11.0,446.0,520.16,431.4
2016,12,6,13,45,828.5,72.5,5.45,11.0,421.0,508.42,422.42
2016,12,6,14,0,814.0,71.0,5.6,11.0,396.0,494.2,411.09
2016,12,6,14,15,793.5,68.5,5.6,11.0,365.0,473.61,393.98
2016,12,6,14,30,773.0,66.0,5.6,11.0,334.0,451.01,374.78
2016,12,6,14,45,744.5,62.5,5.65,11.0,298.5,421.85,349.75
2016,12,6,15,0,716.0,59.0,5.7,11.0,263.0,391.44,323.0
2016,12,6,15,15,671.0,55.0,5.55,10.5,223.5,352.62,288.94
2016,12,6,15,30,626.0,51.0,5.4,10.0,184.0,316.35,256.04
2016,12,6,15,45,558.5,44.5,5.3,10.0,143.5,267.79,211.96
2016,12,6,16,0,491.0,38.0,5.2,10.0,103.0,221.8,169.14
2016,12,6,16,15,365.5,28.5,5.05,9.5,67.0,158.29,108.59
2016,12,6,16,30,240.0,19.0,4.9,9.0,31.0,94.17,0.0
2016,12,6,16,45,120.0,9.5,4.8,8.5,15.5,37.65,0.0
2016,12,6,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,6.0,7.5,7.37,0.0
2016,12,7,7,30,0.0,15.0,2.7,6.0,15.0,14.74,0.0
2016,12,7,7,45,54.0,30.0,2.7,6.0,36.5,26.22,14.62
2016,12,7,8,0,108.0,45.0,2.7,6.0,58.0,36.7,26.85
2016,12,7,8,15,124.5,62.0,2.7,6.0,83.0,49.62,39.27
2016,12,7,8,30,141.0,79.0,2.7,6.0,108.0,66.73,55.29
2016,12,7,8,45,151.5,95.0,2.75,6.5,132.0,89.02,67.21
2016,12,7,9,0,162.0,111.0,2.8,7.0,156.0,112.22,85.11
2016,12,7,9,15,169.5,125.5,2.9,7.0,178.0,134.63,103.66
2016,12,7,9,30,177.0,140.0,3.0,7.0,200.0,157.48,123.19
2016,12,7,9,45,198.0,152.0,3.2,7.5,225.5,181.62,143.36
2016,12,7,10,0,219.0,164.0,3.4,8.0,251.0,205.53,163.51
2016,12,7,10,15,271.5,168.5,3.4,8.0,282.5,235.1,187.95
2016,12,7,10,30,324.0,173.0,3.4,8.0,314.0,267.63,215.17
2016,12,7,10,45,172.5,175.5,3.4,8.5,251.0,228.05,185.59
2016,12,7,11,0,21.0,178.0,3.4,9.0,188.0,178.41,146.02
2016,12,7,11,15,103.0,197.5,3.55,9.0,247.5,231.89,190.21
2016,12,7,11,30,185.0,217.0,3.7,9.0,307.0,290.7,238.62
2016,12,7,11,45,92.5,112.5,3.9,9.0,157.5,152.77,124.84
2016,12,7,12,0,0.0,8.0,4.1,9.0,8.0,7.72,1.02
2016,12,7,12,15,0.0,61.5,4.3,9.0,61.5,59.45,45.64
2016,12,7,12,30,0.0,115.0,4.5,9.0,115.0,111.46,90.03
2016,12,7,12,45,0.0,66.5,4.7,9.0,66.5,64.29,49.79
2016,12,7,13,0,0.0,18.0,4.9,9.0,18.0,17.38,9.4
2016,12,7,13,15,26.5,100.0,5.05,9.0,112.0,112.36,91.4
2016,12,7,13,30,53.0,182.0,5.2,9.0,206.0,211.02,175.07
2016,12,7,13,45,77.5,176.0,5.4,9.0,208.5,218.46,181.69
2016,12,7,14,0,102.0,170.0,5.6,9.0,211.0,225.46,188.03
2016,12,7,14,15,99.0,157.0,5.7,9.0,194.5,210.58,175.63
2016,12,7,14,30,96.0,144.0,5.8,9.0,178.0,200.06,166.78
2016,12,7,14,45,92.0,129.0,5.95,9.0,158.5,181.99,151.39
2016,12,7,15,0,88.0,114.0,6.1,9.0,139.0,163.68,135.55
2016,12,7,15,15,80.0,98.0,6.1,9.0,118.0,142.32,116.83
2016,12,7,15,30,72.0,82.0,6.1,9.0,97.0,120.98,97.86
2016,12,7,15,45,59.0,64.5,6.15,9.0,75.0,95.95,75.57
2016,12,7,16,0,46.0,47.0,6.2,9.0,53.0,71.11,53.28
2016,12,7,16,15,23.0,31.5,6.15,8.5,34.5,41.92,26.58
2016,12,7,16,30,0.0,16.0,6.1,8.0,16.0,15.56,0.0
2016,12,7,16,45,0.0,8.0,6.1,8.0,8.0,7.86,0.0
2016,12,7,17,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,7.25,12.0,2.0,1.97,0.0
2016,12,8,7,30,0.0,4.0,7.2,12.0,4.0,3.93,0.0
2016,12,8,7,45,0.0,10.0,7.15,12.5,10.0,9.64,1.43
2016,12,8,8,0,0.0,16.0,7.1,13.0,16.0,15.43,7.64
2016,12,8,8,15,0.0,23.5,6.95,13.0,23.5,22.67,14.37
2016,12,8,8,30,0.0,31.0,6.8,13.0,31.0,29.92,21.06
2016,12,8,8,45,0.0,38.5,6.7,13.0,38.5,37.17,26.19
2016,12,8,9,0,0.0,46.0,6.6,13.0,46.0,44.43,32.49
2016,12,8,9,15,0.0,52.5,6.45,13.0,52.5,50.72,37.9
2016,12,8,9,30,0.0,59.0,6.3,13.0,59.0,57.01,43.26
2016,12,8,9,45,0.0,69.5,6.15,13.5,69.5,67.19,51.78
2016,12,8,10,0,0.0,80.0,6.0,14.0,80.0,77.19,60.07
2016,12,8,10,15,0.0,99.5,5.85,14.0,99.5,95.63,75.53
2016,12,8,10,30,0.0,119.0,5.7,14.0,119.0,114.13,90.93
2016,12,8,10,45,0.5,136.5,5.55,14.0,137.0,131.03,104.91
2016,12,8,11,0,1.0,154.0,5.4,14.0,155.0,148.07,118.95
2016,12,8,11,15,0.5,144.0,5.15,14.0,144.5,138.79,111.11
2016,12,8,11,30,0.0,134.0,4.9,14.0,134.0,129.29,103.14
2016,12,8,11,45,0.0,135.0,4.7,14.0,135.0,130.45,104.05
2016,12,8,12,0,0.0,136.0,4.5,14.0,136.0,131.61,104.98
2016,12,8,12,15,24.0,169.5,4.35,14.0,181.0,176.19,141.97
2016,12,8,12,30,48.0,203.0,4.2,14.0,226.0,224.17,181.4
2016,12,8,12,45,99.0,206.0,4.1,14.0,252.5,254.73,206.73
2016,12,8,13,0,150.0,209.0,4.0,14.0,279.0,289.15,235.12
2016,12,8,13,15,201.5,196.5,3.95,14.0,287.5,304.85,248.45
2016,12,8,13,30,253.0,184.0,3.9,14.0,296.0,323.85,264.4
2016,12,8,13,45,275.5,170.5,3.9,14.0,286.0,321.92,263.25
2016,12,8,14,0,298.0,157.0,3.9,14.0,276.0,318.62,260.92
2016,12,8,14,15,288.0,146.5,3.8,14.0,254.0,301.09,246.63
2016,12,8,14,30,278.0,136.0,3.7,14.0,232.0,282.83,231.56
2016,12,8,14,45,269.0,122.0,3.6,14.0,207.0,260.48,212.9
2016,12,8,15,0,260.0,108.0,3.5,14.0,182.0,237.52,193.36
2016,12,8,15,15,241.5,93.5,3.3,13.5,154.0,209.51,169.53
2016,12,8,15,30,223.0,79.0,3.1,13.0,126.0,181.59,145.26
2016,12,8,15,45,195.0,63.5,2.95,13.0,98.0,149.24,116.69
2016,12,8,16,0,167.0,48.0,2.8,13.0,70.0,117.84,88.52
2016,12,8,16,15,83.5,34.0,2.65,13.0,45.0,72.94,48.51
2016,12,8,16,30,0.0,20.0,2.5,13.0,20.0,20.57,0.0
