Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,16,45,0.0,10.0,2.35,13.0,10.0,9.83,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.5,2.5,12.0,6.5,6.39,0.0
2016,12,9,7,30,0.0,13.0,2.6,12.0,13.0,12.78,0.0
2016,12,9,7,45,43.5,28.0,2.75,12.5,33.0,24.57,11.91
2016,12,9,8,0,87.0,43.0,2.9,13.0,53.0,37.02,26.16
2016,12,9,8,15,103.5,60.0,2.95,13.0,77.0,50.62,38.96
2016,12,9,8,30,120.0,77.0,3.0,13.0,101.0,64.16,51.46
2016,12,9,8,45,131.5,93.0,3.15,13.5,124.5,85.47,63.26
2016,12,9,9,0,143.0,109.0,3.3,14.0,148.0,107.8,80.06
2016,12,9,9,15,148.5,124.0,3.3,14.0,169.0,129.47,97.61
2016,12,9,9,30,154.0,139.0,3.3,14.0,190.0,151.48,115.97
2016,12,9,9,45,230.0,145.5,3.35,14.5,230.5,179.96,137.05
2016,12,9,10,0,306.0,152.0,3.4,15.0,271.0,215.94,164.99
2016,12,9,10,15,153.0,146.0,3.4,15.0,205.5,180.55,141.45
2016,12,9,10,30,0.0,140.0,3.4,15.0,140.0,133.66,106.56
2016,12,9,10,45,96.5,172.0,3.4,15.0,217.0,196.96,157.16
2016,12,9,11,0,193.0,204.0,3.4,15.0,294.0,267.88,213.79
2016,12,9,11,15,213.0,207.5,3.35,15.0,309.0,286.23,228.8
2016,12,9,11,30,233.0,211.0,3.3,15.0,324.0,304.96,244.24
2016,12,9,11,45,352.5,191.0,3.25,15.0,363.5,347.76,278.84
2016,12,9,12,0,472.0,171.0,3.2,15.0,403.0,394.66,316.69
2016,12,9,12,15,456.0,173.5,3.15,15.0,396.5,398.36,320.2
2016,12,9,12,30,440.0,176.0,3.1,15.0,390.0,400.25,322.28
2016,12,9,12,45,330.5,190.0,3.1,15.0,348.5,361.54,291.78
2016,12,9,13,0,221.0,204.0,3.1,15.0,307.0,320.09,258.65
2016,12,9,13,15,218.0,196.0,3.0,15.0,294.5,312.51,253.0
2016,12,9,13,30,215.0,188.0,2.9,15.0,282.0,304.14,246.55
2016,12,9,13,45,107.5,136.0,2.85,15.0,183.0,195.17,158.02
2016,12,9,14,0,0.0,84.0,2.8,15.0,84.0,81.48,63.26
2016,12,9,14,15,0.0,77.5,2.75,15.0,77.5,75.12,58.11
2016,12,9,14,30,0.0,71.0,2.7,15.0,71.0,68.75,52.81
2016,12,9,14,45,0.0,63.0,2.7,15.0,63.0,60.89,46.21
2016,12,9,15,0,0.0,55.0,2.7,15.0,55.0,53.14,39.64
2016,12,9,15,15,285.5,52.0,2.55,14.5,112.5,185.02,148.94
2016,12,9,15,30,571.0,49.0,2.4,14.0,170.0,291.38,230.81
2016,12,9,15,45,505.0,42.5,2.3,14.0,132.0,245.17,189.68
2016,12,9,16,0,439.0,36.0,2.2,14.0,94.0,201.59,150.41
2016,12,9,16,15,323.5,27.0,2.2,14.0,61.0,143.6,96.43
2016,12,9,16,30,208.0,18.0,2.2,14.0,28.0,84.52,0.0
2016,12,9,16,45,104.0,9.0,2.2,14.0,14.0,33.35,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.0,6.3,14.0,3.0,0.0,0.0
2016,12,10,7,30,0.0,6.0,6.3,14.0,6.0,5.9,0.0
2016,12,10,7,45,0.0,16.0,6.35,14.0,16.0,15.44,4.94
2016,12,10,8,0,0.0,26.0,6.4,14.0,26.0,25.1,15.78
2016,12,10,8,15,0.0,38.0,6.35,14.0,38.0,36.58,26.45
2016,12,10,8,30,0.0,50.0,6.3,14.0,50.0,47.68,36.68
2016,12,10,8,45,0.0,62.5,6.25,14.0,62.5,59.36,44.9
2016,12,10,9,0,0.0,75.0,6.2,14.0,75.0,71.11,55.03
2016,12,10,9,15,0.0,86.0,6.0,14.0,86.0,81.6,63.97
2016,12,10,9,30,0.0,97.0,5.8,14.0,97.0,92.11,72.85
2016,12,10,9,45,0.0,114.5,5.65,14.0,114.5,108.52,86.6
2016,12,10,10,0,0.0,132.0,5.5,14.0,132.0,125.05,100.34
2016,12,10,10,15,0.0,102.5,5.35,14.0,102.5,98.41,77.84
2016,12,10,10,30,0.0,73.0,5.2,14.0,73.0,70.58,54.32
2016,12,10,10,45,0.0,40.0,5.05,14.0,40.0,38.63,27.24
2016,12,10,11,0,0.0,7.0,4.9,14.0,7.0,6.75,0.1
2016,12,10,11,15,0.0,57.0,4.65,14.0,57.0,55.09,41.12
2016,12,10,11,30,0.0,107.0,4.4,14.0,107.0,103.37,81.61
2016,12,10,11,45,0.0,80.5,4.15,14.0,80.5,77.85,60.18
2016,12,10,12,0,0.0,54.0,3.9,14.0,54.0,52.19,38.59
2016,12,10,12,15,0.0,73.5,3.7,14.0,73.5,71.07,54.51
2016,12,10,12,30,0.0,93.0,3.5,14.0,93.0,90.01,70.38
2016,12,10,12,45,0.0,78.0,3.35,14.0,78.0,75.43,58.19
2016,12,10,13,0,0.0,63.0,3.2,14.0,63.0,60.9,46.01
2016,12,10,13,15,0.0,82.0,3.1,14.0,82.0,79.31,61.58
2016,12,10,13,30,0.0,101.0,3.0,14.0,101.0,98.13,77.42
2016,12,10,13,45,0.0,61.5,2.95,14.0,61.5,59.44,44.93
2016,12,10,14,0,0.0,22.0,2.9,14.0,22.0,21.23,12.52
2016,12,10,14,15,0.0,20.0,2.85,13.5,20.0,19.3,10.93
2016,12,10,14,30,0.0,18.0,2.8,13.0,18.0,17.36,9.31
2016,12,10,14,45,0.0,16.0,2.8,13.0,16.0,15.43,7.66
2016,12,10,15,0,0.0,14.0,2.8,13.0,14.0,13.5,5.99
2016,12,10,15,15,0.0,12.0,2.9,13.0,12.0,11.57,4.3
2016,12,10,15,30,0.0,10.0,3.0,13.0,10.0,9.64,2.6
2016,12,10,15,45,0.0,7.5,3.1,13.0,7.5,7.23,0.48
2016,12,10,16,0,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2016,12,10,16,15,0.0,3.0,3.15,12.5,3.0,2.89,0.0
2016,12,10,16,30,0.0,1.0,3.1,12.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,3.1,12.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,2.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,2.5,7.0,14.0,13.76,0.0
2016,12,11,7,45,99.0,27.5,2.5,7.5,39.0,22.9,9.84
2016,12,11,8,0,198.0,41.0,2.5,8.0,64.0,31.6,21.86
2016,12,11,8,15,230.5,55.5,2.55,8.0,93.0,42.1,32.09
2016,12,11,8,30,263.0,70.0,2.6,8.0,122.0,52.24,41.72
2016,12,11,8,45,283.5,84.0,2.65,8.5,150.5,78.14,54.23
2016,12,11,9,0,304.0,98.0,2.7,9.0,179.0,109.54,76.57
2016,12,11,9,15,320.5,109.0,2.7,9.0,205.5,136.29,97.55
2016,12,11,9,30,337.0,120.0,2.7,9.0,232.0,161.73,118.85
2016,12,11,9,45,371.0,127.5,2.7,9.0,261.5,191.19,143.66
2016,12,11,10,0,405.0,135.0,2.7,9.0,291.0,222.65,170.65
2016,12,11,10,15,202.5,132.0,2.7,9.5,210.0,179.92,142.3
2016,12,11,10,30,0.0,129.0,2.7,10.0,129.0,123.39,99.9
2016,12,11,10,45,75.5,166.5,2.75,10.5,201.5,184.49,149.63
2016,12,11,11,0,151.0,204.0,2.8,11.0,274.0,251.02,203.32
2016,12,11,11,15,319.0,183.5,2.75,11.0,335.5,306.24,247.37
2016,12,11,11,30,487.0,163.0,2.7,11.0,397.0,369.3,298.15
2016,12,11,11,45,501.0,161.5,2.7,11.0,404.0,386.33,312.75
2016,12,11,12,0,515.0,160.0,2.7,11.0,411.0,402.39,326.6
2016,12,11,12,15,475.5,168.0,2.7,11.0,399.0,400.83,326.18
2016,12,11,12,30,436.0,176.0,2.7,11.0,387.0,396.87,323.64
2016,12,11,12,45,367.5,184.5,2.75,11.5,359.5,373.61,304.93
2016,12,11,13,0,299.0,193.0,2.8,12.0,332.0,351.3,286.75
2016,12,11,13,15,197.5,191.0,2.9,12.0,281.5,296.25,242.35
2016,12,11,13,30,96.0,189.0,3.0,12.0,231.0,240.04,196.27
2016,12,11,13,45,50.0,164.0,3.1,12.0,186.0,191.36,156.23
2016,12,11,14,0,4.0,139.0,3.2,12.0,141.0,139.35,112.81
2016,12,11,14,15,2.0,128.5,3.1,11.5,129.5,128.25,103.88
2016,12,11,14,30,0.0,118.0,3.0,11.0,118.0,117.19,94.84
2016,12,11,14,45,0.0,105.5,2.9,11.0,105.5,104.98,84.56
2016,12,11,15,0,0.0,93.0,2.8,11.0,93.0,92.75,74.14
2016,12,11,15,15,0.0,79.0,2.6,10.5,79.0,78.85,62.29
2016,12,11,15,30,0.0,65.0,2.4,10.0,65.0,64.88,50.19
2016,12,11,15,45,0.0,50.5,2.25,10.0,50.5,50.24,37.27
2016,12,11,16,0,0.0,36.0,2.1,10.0,36.0,35.39,24.1
2016,12,11,16,15,0.0,23.0,2.05,9.5,23.0,22.21,11.77
2016,12,11,16,30,0.0,10.0,2.0,9.0,10.0,9.64,0.0
2016,12,11,16,45,0.0,5.0,2.0,9.0,5.0,4.91,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,7.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,7.0,14.0,13.76,0.0
2016,12,12,7,45,123.5,26.0,2.75,7.5,40.0,20.32,7.47
2016,12,12,8,0,247.0,38.0,2.8,8.0,66.0,29.19,19.69
2016,12,12,8,15,288.5,51.0,2.85,8.0,97.0,38.52,28.86
2016,12,12,8,30,330.0,64.0,2.9,8.0,128.0,47.54,37.45
2016,12,12,8,45,356.5,76.0,2.95,8.5,159.0,73.8,48.82
2016,12,12,9,0,383.0,88.0,3.0,9.0,190.0,104.27,68.98
2016,12,12,9,15,397.5,99.5,2.85,9.0,219.0,134.68,92.77
2016,12,12,9,30,412.0,111.0,2.7,9.0,248.0,165.82,119.03
2016,12,12,9,45,424.5,120.0,2.6,9.5,272.5,194.93,144.34
2016,12,12,10,0,437.0,129.0,2.5,10.0,297.0,224.3,170.15
2016,12,12,10,15,625.5,100.0,2.4,10.0,358.0,269.34,204.43
2016,12,12,10,30,814.0,71.0,2.3,10.0,419.0,326.23,249.81
2016,12,12,10,45,609.0,120.5,2.2,10.5,387.5,327.3,256.99
2016,12,12,11,0,404.0,170.0,2.1,11.0,356.0,314.98,251.29
2016,12,12,11,15,478.5,158.0,2.15,11.0,383.5,346.62,277.69
2016,12,12,11,30,553.0,146.0,2.2,11.0,411.0,380.37,305.71
2016,12,12,11,45,429.5,174.5,2.25,11.0,381.5,365.95,295.75
2016,12,12,12,0,306.0,203.0,2.3,11.0,352.0,344.05,279.19
2016,12,12,12,15,361.5,191.0,2.3,11.0,366.5,365.5,297.26
2016,12,12,12,30,417.0,179.0,2.3,11.0,381.0,389.83,317.4
2016,12,12,12,45,360.0,185.5,2.35,11.0,357.0,370.36,302.24
2016,12,12,13,0,303.0,192.0,2.4,11.0,333.0,351.93,287.79
2016,12,12,13,15,290.0,186.0,2.4,11.0,317.0,341.78,280.07
2016,12,12,13,30,277.0,180.0,2.4,11.0,301.0,330.62,271.4
2016,12,12,13,45,295.0,167.0,2.45,11.0,289.5,326.83,268.87
2016,12,12,14,0,313.0,154.0,2.5,11.0,278.0,321.69,265.08
2016,12,12,14,15,299.5,145.0,2.5,11.0,256.0,304.05,250.72
2016,12,12,14,30,286.0,136.0,2.5,11.0,234.0,285.76,235.63
2016,12,12,14,45,276.5,122.0,2.5,11.0,209.0,263.2,216.77
2016,12,12,15,0,267.0,108.0,2.5,11.0,184.0,240.0,197.0
2016,12,12,15,15,247.5,93.5,2.4,10.5,156.0,211.54,172.69
2016,12,12,15,30,228.0,79.0,2.3,10.0,128.0,183.18,147.93
2016,12,12,15,45,200.5,63.5,2.25,10.0,99.5,150.96,119.27
2016,12,12,16,0,173.0,48.0,2.2,10.0,71.0,119.6,90.91
2016,12,12,16,15,86.5,34.5,2.2,10.0,46.0,74.29,50.47
2016,12,12,16,30,0.0,21.0,2.2,10.0,21.0,21.75,0.0
2016,12,12,16,45,0.0,10.5,2.25,10.0,10.5,10.32,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.2,9.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.2,9.0,7.0,6.88,0.0
2016,12,13,7,45,0.0,21.5,1.3,9.5,21.5,20.52,6.81
2016,12,13,8,0,0.0,36.0,1.4,10.0,36.0,33.72,23.35
2016,12,13,8,15,9.5,52.5,1.4,10.0,54.5,48.4,37.35
2016,12,13,8,30,19.0,69.0,1.4,10.0,73.0,60.74,48.93
2016,12,13,8,45,27.0,85.0,1.4,10.5,91.5,76.41,59.37
2016,12,13,9,0,35.0,101.0,1.4,11.0,110.0,93.34,73.13
2016,12,13,9,15,40.0,115.5,1.3,11.0,127.5,109.48,86.48
2016,12,13,9,30,45.0,130.0,1.2,11.0,145.0,126.07,100.22
2016,12,13,9,45,48.0,142.5,1.1,11.5,160.0,140.97,112.4
2016,12,13,10,0,51.0,155.0,1.0,12.0,175.0,156.05,124.62
2016,12,13,10,15,134.5,168.0,1.0,12.0,224.5,193.26,153.03
2016,12,13,10,30,218.0,181.0,1.0,12.0,274.0,237.71,187.73
2016,12,13,10,45,488.5,133.0,1.05,12.0,353.5,295.2,230.38
2016,12,13,11,0,759.0,85.0,1.1,12.0,433.0,369.31,287.58
2016,12,13,11,15,379.5,87.5,1.15,12.0,261.5,238.99,190.0
2016,12,13,11,30,0.0,90.0,1.2,12.0,90.0,87.02,68.08
2016,12,13,11,45,16.0,142.0,1.25,12.5,149.5,144.31,115.86
2016,12,13,12,0,32.0,194.0,1.3,13.0,209.0,203.86,164.14
2016,12,13,12,15,138.0,201.5,1.35,13.0,268.0,265.78,214.36
2016,12,13,12,30,244.0,209.0,1.4,13.0,327.0,331.29,266.86
2016,12,13,12,45,122.0,152.5,1.45,13.0,211.5,214.31,173.2
2016,12,13,13,0,0.0,96.0,1.5,13.0,96.0,93.01,72.98
2016,12,13,13,15,6.0,127.5,1.5,13.0,130.0,127.34,101.95
2016,12,13,13,30,12.0,159.0,1.5,13.0,164.0,162.52,131.11
2016,12,13,13,45,10.0,150.5,1.55,13.0,155.0,153.48,123.72
2016,12,13,14,0,8.0,142.0,1.6,13.0,146.0,144.43,116.41
2016,12,13,14,15,5.5,131.5,1.65,12.5,134.5,133.07,107.33
2016,12,13,14,30,3.0,121.0,1.7,12.0,123.0,121.76,98.19
2016,12,13,14,45,1.5,108.5,1.8,12.0,109.5,108.85,87.41
2016,12,13,15,0,0.0,96.0,1.9,12.0,96.0,95.97,76.53
2016,12,13,15,15,0.0,81.0,1.8,12.0,81.0,81.01,63.74
2016,12,13,15,30,0.0,66.0,1.7,12.0,66.0,65.95,50.7
2016,12,13,15,45,0.0,51.5,1.65,12.0,51.5,51.32,37.9
2016,12,13,16,0,0.0,37.0,1.6,12.0,37.0,36.5,24.83
2016,12,13,16,15,0.0,24.0,1.75,11.5,24.0,23.18,12.5
2016,12,13,16,30,0.0,11.0,1.9,11.0,11.0,10.61,0.0
2016,12,13,16,45,0.0,5.5,2.1,11.0,5.5,5.41,0.0
2016,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,5.05,12.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,5.2,12.0,12.0,11.8,0.0
2016,12,14,7,45,116.5,24.5,5.35,12.5,37.0,19.16,5.09
2016,12,14,8,0,233.0,37.0,5.5,13.0,62.0,28.48,18.45
2016,12,14,8,15,281.5,50.0,5.55,13.0,93.5,37.85,27.57
2016,12,14,8,30,330.0,63.0,5.6,13.0,125.0,46.89,36.05
2016,12,14,8,45,361.0,74.5,5.65,13.0,157.0,71.07,46.2
2016,12,14,9,0,392.0,86.0,5.7,13.0,189.0,101.58,65.65
2016,12,14,9,15,410.5,97.0,5.7,13.0,218.5,132.39,89.11
2016,12,14,9,30,429.0,108.0,5.7,13.0,248.0,164.25,115.52
2016,12,14,9,45,434.0,117.5,5.75,13.5,271.0,192.89,140.64
2016,12,14,10,0,439.0,127.0,5.8,14.0,294.0,221.2,165.85
2016,12,14,10,15,393.5,145.0,5.8,14.0,302.5,242.67,187.1
2016,12,14,10,30,348.0,163.0,5.8,14.0,311.0,261.05,205.13
2016,12,14,10,45,203.5,178.0,5.8,14.0,265.5,238.25,190.36
2016,12,14,11,0,59.0,193.0,5.8,14.0,220.0,205.51,165.84
2016,12,14,11,15,58.0,197.5,5.75,14.0,224.5,212.16,171.46
2016,12,14,11,30,57.0,202.0,5.7,14.0,229.0,218.6,176.84
2016,12,14,11,45,71.0,207.5,5.7,14.0,242.0,232.53,188.36
2016,12,14,12,0,85.0,213.0,5.7,14.0,255.0,246.89,200.28
2016,12,14,12,15,42.5,170.5,5.65,14.0,191.5,187.21,151.32
2016,12,14,12,30,0.0,128.0,5.6,14.0,128.0,124.15,98.9
2016,12,14,12,45,20.5,158.5,5.55,14.0,168.5,164.66,132.84
2016,12,14,13,0,41.0,189.0,5.5,14.0,209.0,208.98,169.67
2016,12,14,13,15,37.0,181.0,5.5,14.0,198.5,200.03,162.38
2016,12,14,13,30,33.0,173.0,5.5,14.0,188.0,190.89,154.99
2016,12,14,13,45,64.5,170.5,5.55,14.0,197.5,205.41,167.5
2016,12,14,14,0,96.0,168.0,5.6,14.0,207.0,219.59,179.65
2016,12,14,14,15,90.5,156.5,5.55,14.0,190.5,205.26,167.84
2016,12,14,14,30,85.0,145.0,5.5,14.0,174.0,190.78,155.84
2016,12,14,14,45,81.0,130.0,5.45,14.0,155.5,172.94,140.9
2016,12,14,15,0,77.0,115.0,5.4,14.0,137.0,154.93,125.61
2016,12,14,15,15,68.5,98.5,5.3,13.5,116.0,133.12,107.12
2016,12,14,15,30,60.0,82.0,5.2,13.0,95.0,111.38,88.39
2016,12,14,15,45,49.5,65.0,5.15,13.0,74.5,88.37,68.22
2016,12,14,16,0,39.0,48.0,5.1,13.0,54.0,65.47,48.02
2016,12,14,16,15,19.5,32.0,5.2,13.0,35.0,41.14,25.98
2016,12,14,16,30,0.0,16.0,5.3,13.0,16.0,15.45,0.0
2016,12,14,16,45,0.0,8.0,5.4,13.0,8.0,7.86,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,13.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,8.0,7.95,13.0,8.0,7.71,0.0
2016,12,15,8,0,0.0,14.0,7.9,13.0,14.0,13.5,5.73
2016,12,15,8,15,0.0,21.5,7.75,13.0,21.5,20.74,12.55
2016,12,15,8,30,0.0,29.0,7.6,13.0,29.0,27.99,19.25
2016,12,15,8,45,0.0,37.0,7.45,13.0,37.0,35.72,24.9
2016,12,15,9,0,0.0,45.0,7.3,13.0,45.0,43.46,31.63
2016,12,15,9,15,0.0,52.0,7.15,13.0,52.0,50.24,37.48
2016,12,15,9,30,0.0,59.0,7.0,13.0,59.0,57.01,43.27
2016,12,15,9,45,0.0,65.5,6.85,13.0,65.5,63.31,48.61
2016,12,15,10,0,0.0,72.0,6.7,13.0,72.0,69.61,53.91
2016,12,15,10,15,0.0,82.0,6.6,13.0,82.0,79.13,61.92
2016,12,15,10,30,0.0,92.0,6.5,13.0,92.0,88.68,69.91
2016,12,15,10,45,0.0,86.0,6.45,13.5,86.0,83.08,64.95
2016,12,15,11,0,0.0,80.0,6.4,14.0,80.0,77.37,59.95
2016,12,15,11,15,0.0,81.5,6.45,14.0,81.5,78.82,61.12
2016,12,15,11,30,0.0,83.0,6.5,14.0,83.0,80.28,62.3
2016,12,15,11,45,0.0,84.0,6.55,14.0,84.0,81.25,63.09
2016,12,15,12,0,0.0,85.0,6.6,14.0,85.0,82.22,63.89
2016,12,15,12,15,0.0,54.5,6.8,14.0,54.5,52.67,39.0
2016,12,15,12,30,0.0,24.0,7.0,14.0,24.0,23.17,14.04
2016,12,15,12,45,0.0,32.0,7.2,14.0,32.0,30.9,20.61
2016,12,15,13,0,0.0,40.0,7.4,14.0,40.0,38.64,27.19
2016,12,15,13,15,0.0,50.0,7.45,14.0,50.0,48.31,35.42
2016,12,15,13,30,0.0,60.0,7.5,14.0,60.0,57.99,43.66
2016,12,15,13,45,0.0,42.0,7.6,14.0,42.0,40.56,28.93
2016,12,15,14,0,0.0,24.0,7.7,14.0,24.0,23.16,14.14
2016,12,15,14,15,0.0,22.0,7.6,14.0,22.0,21.23,12.51
2016,12,15,14,30,0.0,20.0,7.5,14.0,20.0,19.3,10.88
2016,12,15,14,45,0.0,18.0,7.45,14.0,18.0,17.36,9.23
2016,12,15,15,0,0.0,16.0,7.4,14.0,16.0,15.43,7.57
2016,12,15,15,15,0.0,13.5,7.2,14.0,13.5,13.02,5.48
2016,12,15,15,30,0.0,11.0,7.0,14.0,11.0,10.6,3.38
2016,12,15,15,45,0.0,8.5,6.85,14.0,8.5,8.19,1.26
2016,12,15,16,0,0.0,6.0,6.7,14.0,6.0,5.78,0.0
2016,12,15,16,15,0.0,4.0,6.35,13.5,4.0,3.85,0.0
2016,12,15,16,30,0.0,2.0,6.0,13.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,5.7,13.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,0.0,14.0,7.1,8.0,14.0,13.76,0.0
2016,12,16,7,45,202.0,24.0,7.15,8.5,45.5,19.45,3.72
2016,12,16,8,0,404.0,34.0,7.2,9.0,77.0,26.64,17.04
2016,12,16,8,15,491.0,41.5,7.3,9.0,116.5,31.1,21.99
2016,12,16,8,30,578.0,49.0,7.4,9.0,156.0,35.47,26.33
2016,12,16,8,45,633.0,53.5,7.55,9.0,196.5,60.55,32.39
2016,12,16,9,0,688.0,58.0,7.7,9.0,237.0,101.43,55.33
2016,12,16,9,15,723.0,61.5,7.7,9.0,273.5,139.79,83.06
2016,12,16,9,30,758.0,65.0,7.7,9.0,310.0,180.12,116.5
2016,12,16,9,45,789.5,66.0,7.75,9.5,343.5,219.03,150.92
2016,12,16,10,0,821.0,67.0,7.8,10.0,377.0,258.96,187.27
2016,12,16,10,15,836.5,68.5,7.8,10.0,403.5,295.62,222.09
2016,12,16,10,30,852.0,70.0,7.8,10.0,430.0,331.55,256.19
2016,12,16,10,45,859.5,72.0,7.8,10.0,449.5,364.27,287.42
2016,12,16,11,0,867.0,74.0,7.8,10.0,469.0,395.35,316.78
2016,12,16,11,15,873.5,75.0,7.75,10.0,482.0,423.24,342.98
2016,12,16,11,30,880.0,76.0,7.7,10.0,495.0,449.11,367.0
2016,12,16,11,45,881.0,77.0,7.7,10.5,500.0,470.37,386.14
2016,12,16,12,0,882.0,78.0,7.7,11.0,505.0,489.13,402.75
2016,12,16,12,15,881.5,77.5,7.7,11.0,503.0,503.06,415.82
2016,12,16,12,30,881.0,77.0,7.7,11.0,501.0,514.27,426.37
2016,12,16,12,45,879.0,76.0,7.75,11.0,491.5,521.47,433.45
2016,12,16,13,0,877.0,75.0,7.8,11.0,482.0,525.85,438.0
2016,12,16,13,15,869.0,74.0,7.9,11.0,465.0,524.37,437.6
2016,12,16,13,30,861.0,73.0,8.0,11.0,448.0,520.08,434.67
2016,12,16,13,45,847.0,71.5,8.15,11.0,424.0,509.51,426.39
2016,12,16,14,0,833.0,70.0,8.3,11.0,400.0,496.37,415.67
2016,12,16,14,15,813.0,68.0,8.4,10.5,370.0,477.35,400.43
2016,12,16,14,30,793.0,66.0,8.5,10.0,340.0,456.22,382.92
2016,12,16,14,45,765.5,62.5,8.6,10.0,304.5,428.12,358.36
2016,12,16,15,0,738.0,59.0,8.7,10.0,269.0,398.63,331.95
2016,12,16,15,15,694.0,55.0,8.65,9.5,229.5,360.58,298.18
2016,12,16,15,30,650.0,51.0,8.6,9.0,190.0,322.47,263.4
2016,12,16,15,45,584.5,44.5,8.6,9.0,149.5,276.92,221.31
2016,12,16,16,0,519.0,38.0,8.6,9.0,109.0,231.33,178.4
2016,12,16,16,15,398.0,29.0,8.55,8.5,72.0,169.05,119.51
2016,12,16,16,30,277.0,20.0,8.5,8.0,35.0,106.83,11.19
2016,12,16,16,45,138.5,10.0,8.5,8.0,17.5,42.88,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,3.3,3.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,3.2,4.0,14.0,13.76,0.0
2016,12,17,7,45,250.0,22.0,3.15,4.5,48.0,17.53,2.08
2016,12,17,8,0,500.0,30.0,3.1,5.0,82.0,25.03,15.93
2016,12,17,8,15,581.0,36.5,3.1,5.5,123.0,29.11,20.56
2016,12,17,8,30,662.0,43.0,3.1,6.0,164.0,33.16,24.61
2016,12,17,8,45,710.5,47.0,3.15,6.5,205.5,58.83,30.15
2016,12,17,9,0,759.0,51.0,3.2,7.0,247.0,99.02,51.11
2016,12,17,9,15,791.0,54.5,3.15,7.0,284.5,140.11,80.72
2016,12,17,9,30,823.0,58.0,3.1,7.0,322.0,182.77,116.09
2016,12,17,9,45,844.0,60.0,3.05,7.5,355.0,223.09,152.06
2016,12,17,10,0,865.0,62.0,3.0,8.0,388.0,263.5,189.02
2016,12,17,10,15,879.5,63.5,3.0,8.0,415.0,303.55,226.42
2016,12,17,10,30,894.0,65.0,3.0,8.0,442.0,340.42,260.93
2016,12,17,10,45,902.5,66.5,3.05,8.5,462.0,374.08,292.0
2016,12,17,11,0,911.0,68.0,3.1,9.0,482.0,406.03,321.0
2016,12,17,11,15,916.5,69.0,3.15,9.0,494.5,434.43,347.12
2016,12,17,11,30,922.0,70.0,3.2,9.0,507.0,460.62,370.94
2016,12,17,11,45,922.5,70.5,3.25,9.0,512.5,481.76,390.28
2016,12,17,12,0,923.0,71.0,3.3,9.0,518.0,500.26,407.1
2016,12,17,12,15,922.0,71.0,3.3,9.0,515.5,514.81,420.32
2016,12,17,12,30,921.0,71.0,3.3,9.0,513.0,526.52,430.99
2016,12,17,12,45,912.0,72.0,3.3,9.5,502.0,532.43,436.0
2016,12,17,13,0,903.0,73.0,3.3,10.0,491.0,535.37,438.41
2016,12,17,13,15,894.5,72.0,3.3,10.0,474.0,534.79,438.63
2016,12,17,13,30,886.0,71.0,3.3,10.0,457.0,530.33,435.58
2016,12,17,13,45,872.0,69.5,3.3,10.0,432.5,519.75,427.47
2016,12,17,14,0,858.0,68.0,3.3,10.0,408.0,506.53,416.97
2016,12,17,14,15,838.0,66.0,3.25,9.5,377.0,487.34,402.01
2016,12,17,14,30,818.0,64.0,3.2,9.0,346.0,465.97,384.8
2016,12,17,14,45,788.5,61.0,3.2,9.0,310.0,437.18,360.46
2016,12,17,15,0,759.0,58.0,3.2,9.0,274.0,407.0,334.29
2016,12,17,15,15,715.5,54.0,3.1,8.5,234.0,368.78,301.26
2016,12,17,15,30,672.0,50.0,3.0,8.0,194.0,330.43,267.09
2016,12,17,15,45,602.0,44.0,2.9,8.0,152.5,280.51,222.31
2016,12,17,16,0,532.0,38.0,2.8,8.0,111.0,236.05,181.09
2016,12,17,16,15,411.5,29.0,2.8,7.5,73.5,173.45,122.8
2016,12,17,16,30,291.0,20.0,2.8,7.0,36.0,111.12,17.15
2016,12,17,16,45,145.5,10.0,2.85,7.0,18.0,44.67,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,18,7,45,254.0,14.5,4.6,3.5,40.0,11.37,0.0
2016,12,18,8,0,508.0,29.0,4.7,4.0,80.0,24.07,15.08
2016,12,18,8,15,590.0,35.0,4.75,4.0,121.5,27.7,19.38
2016,12,18,8,30,672.0,41.0,4.8,4.0,163.0,31.32,23.1
2016,12,18,8,45,722.5,45.0,4.9,4.5,204.5,56.1,28.4
2016,12,18,9,0,773.0,49.0,5.0,5.0,246.0,96.93,49.47
2016,12,18,9,15,805.5,52.0,4.9,5.5,284.5,138.21,79.07
2016,12,18,9,30,838.0,55.0,4.8,6.0,323.0,181.07,114.61
2016,12,18,9,45,857.0,57.5,4.75,6.5,356.0,224.49,153.65
2016,12,18,10,0,876.0,60.0,4.7,7.0,389.0,265.25,191.41
2016,12,18,10,15,891.5,62.0,4.55,7.0,416.5,304.2,228.29
2016,12,18,10,30,907.0,64.0,4.4,7.0,444.0,342.28,264.18
2016,12,18,10,45,917.0,65.0,4.25,7.5,465.0,376.44,295.87
2016,12,18,11,0,927.0,66.0,4.1,8.0,486.0,408.94,325.42
2016,12,18,11,15,933.0,66.5,4.05,8.0,499.5,437.52,351.89
2016,12,18,11,30,939.0,67.0,4.0,8.0,513.0,463.87,375.96
2016,12,18,11,45,941.5,67.5,3.95,8.5,518.5,486.31,395.65
2016,12,18,12,0,944.0,68.0,3.9,9.0,524.0,506.13,412.75
2016,12,18,12,15,943.0,68.0,3.95,9.0,521.5,521.07,426.48
2016,12,18,12,30,942.0,68.0,4.0,9.0,519.0,533.11,437.59
2016,12,18,12,45,937.5,67.0,4.05,9.0,509.0,539.43,443.98
2016,12,18,13,0,933.0,66.0,4.1,9.0,499.0,542.74,447.74
2016,12,18,13,15,925.0,65.5,4.2,9.0,481.5,541.82,448.04
2016,12,18,13,30,917.0,65.0,4.3,9.0,464.0,537.95,445.74
2016,12,18,13,45,903.5,63.5,4.4,9.5,439.5,527.36,437.0
2016,12,18,14,0,890.0,62.0,4.5,10.0,415.0,514.06,425.78
2016,12,18,14,15,871.5,60.0,4.45,9.5,384.5,495.21,410.92
2016,12,18,14,30,853.0,58.0,4.4,9.0,354.0,476.13,395.32
2016,12,18,14,45,825.5,55.5,4.4,9.0,317.5,448.33,371.49
2016,12,18,15,0,798.0,53.0,4.4,9.0,281.0,418.98,345.69
2016,12,18,15,15,757.0,49.5,4.25,8.5,241.0,381.62,312.91
2016,12,18,15,30,716.0,46.0,4.1,8.0,201.0,343.94,278.85
2016,12,18,15,45,651.5,41.0,4.0,7.5,159.0,296.06,235.65
2016,12,18,16,0,587.0,36.0,3.9,7.0,117.0,249.96,192.78
2016,12,18,16,15,470.5,28.0,3.85,6.5,78.0,187.38,133.63
2016,12,18,16,30,354.0,20.0,3.8,6.0,39.0,126.17,26.08
2016,12,18,16,45,177.0,10.0,3.8,6.0,19.5,52.37,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
