Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,226.0,15.0,3.9,3.5,37.5,11.04,0.0
2016,12,19,8,0,452.0,30.0,3.9,4.0,75.0,25.23,16.0
2016,12,19,8,15,535.5,36.5,3.95,4.5,115.0,29.28,20.75
2016,12,19,8,30,619.0,43.0,4.0,5.0,155.0,33.32,24.81
2016,12,19,8,45,671.0,47.5,4.05,5.5,195.5,55.78,29.71
2016,12,19,9,0,723.0,52.0,4.1,6.0,236.0,94.81,49.63
2016,12,19,9,15,756.0,55.0,4.1,6.0,273.0,133.94,77.46
2016,12,19,9,30,789.0,58.0,4.1,6.0,310.0,174.81,111.24
2016,12,19,9,45,806.5,61.5,4.15,6.5,341.5,214.49,146.89
2016,12,19,10,0,824.0,65.0,4.2,7.0,373.0,254.09,183.47
2016,12,19,10,15,839.5,67.0,4.2,7.5,400.0,291.42,218.36
2016,12,19,10,30,855.0,69.0,4.2,8.0,427.0,328.03,252.38
2016,12,19,10,45,864.0,70.5,4.25,8.5,447.0,361.03,283.07
2016,12,19,11,0,873.0,72.0,4.3,9.0,467.0,392.47,311.87
2016,12,19,11,15,879.5,72.5,4.3,9.0,480.0,420.21,337.6
2016,12,19,11,30,886.0,73.0,4.3,9.0,493.0,446.67,361.74
2016,12,19,11,45,887.5,74.0,4.3,9.5,498.5,468.18,380.75
2016,12,19,12,0,889.0,75.0,4.3,10.0,504.0,487.21,397.26
2016,12,19,12,15,888.0,74.5,4.3,10.0,502.0,500.95,409.93
2016,12,19,12,30,887.0,74.0,4.3,10.0,500.0,511.95,420.11
2016,12,19,12,45,883.5,73.5,4.3,10.0,490.5,518.94,426.84
2016,12,19,13,0,880.0,73.0,4.3,10.0,481.0,524.1,431.84
2016,12,19,13,15,803.5,79.0,4.25,10.0,441.5,495.58,409.53
2016,12,19,13,30,727.0,85.0,4.2,10.0,402.0,464.84,385.15
2016,12,19,13,45,780.0,76.5,4.2,10.0,400.5,480.81,398.48
2016,12,19,14,0,833.0,68.0,4.2,10.0,399.0,494.17,409.18
2016,12,19,14,15,812.5,66.0,4.1,10.0,368.5,475.15,393.23
2016,12,19,14,30,792.0,64.0,4.0,10.0,338.0,454.03,375.3
2016,12,19,14,45,762.0,61.0,3.9,10.0,303.0,425.56,351.03
2016,12,19,15,0,732.0,58.0,3.8,10.0,268.0,395.78,325.07
2016,12,19,15,15,688.0,54.0,3.65,9.5,229.0,358.04,292.43
2016,12,19,15,30,644.0,50.0,3.5,9.0,190.0,320.24,258.8
2016,12,19,15,45,574.0,44.5,3.35,9.0,149.5,274.19,217.32
2016,12,19,16,0,504.0,39.0,3.2,9.0,109.0,228.49,175.38
2016,12,19,16,15,388.0,30.0,3.15,8.5,72.5,167.98,119.71
2016,12,19,16,30,272.0,21.0,3.1,8.0,36.0,107.96,26.48
2016,12,19,16,45,136.0,10.5,3.1,8.0,18.0,43.14,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.5,15.0,4.5,5.5,34.0,11.08,0.0
2016,12,20,8,0,385.0,30.0,4.6,6.0,68.0,23.12,13.96
2016,12,20,8,15,470.5,37.0,4.55,6.0,106.0,27.28,18.8
2016,12,20,8,30,556.0,44.0,4.5,6.0,144.0,31.35,22.9
2016,12,20,8,45,608.5,49.0,4.45,6.5,182.5,51.59,27.73
2016,12,20,9,0,661.0,54.0,4.4,7.0,221.0,91.14,48.89
2016,12,20,9,15,695.5,57.5,4.3,7.5,257.0,128.19,74.84
2016,12,20,9,30,730.0,61.0,4.2,8.0,293.0,167.21,106.51
2016,12,20,9,45,760.5,62.0,4.1,8.5,325.5,204.78,139.35
2016,12,20,10,0,791.0,63.0,4.0,9.0,358.0,243.35,174.11
2016,12,20,10,15,806.5,64.5,3.95,9.5,384.0,279.02,207.21
2016,12,20,10,30,822.0,66.0,3.9,10.0,410.0,314.06,239.52
2016,12,20,10,45,832.5,67.0,3.9,10.5,429.5,346.05,268.99
2016,12,20,11,0,843.0,68.0,3.9,11.0,449.0,376.66,296.73
2016,12,20,11,15,849.5,69.0,3.8,11.0,462.0,405.2,322.69
2016,12,20,11,30,856.0,70.0,3.7,11.0,475.0,430.42,345.43
2016,12,20,11,45,770.0,90.0,3.65,11.5,457.5,431.3,348.0
2016,12,20,12,0,684.0,110.0,3.6,12.0,440.0,426.92,345.69
2016,12,20,12,15,771.5,90.5,3.6,12.0,461.5,461.57,374.72
2016,12,20,12,30,859.0,71.0,3.6,12.0,483.0,494.85,402.36
2016,12,20,12,45,848.5,72.5,3.6,12.0,473.0,500.93,408.11
2016,12,20,13,0,838.0,74.0,3.6,12.0,463.0,503.81,411.22
2016,12,20,13,15,829.5,73.0,3.55,12.0,446.5,502.32,410.63
2016,12,20,13,30,821.0,72.0,3.5,12.0,430.0,498.15,407.7
2016,12,20,13,45,808.0,70.5,3.5,12.5,407.5,488.57,399.64
2016,12,20,14,0,795.0,69.0,3.5,13.0,385.0,476.52,389.38
2016,12,20,14,15,776.0,66.5,3.45,12.5,356.0,458.13,375.14
2016,12,20,14,30,757.0,64.0,3.4,12.0,327.0,437.71,358.81
2016,12,20,14,45,730.5,61.0,3.35,12.0,293.5,411.46,336.65
2016,12,20,15,0,704.0,58.0,3.3,12.0,260.0,383.87,312.78
2016,12,20,15,15,662.5,54.0,3.1,11.5,222.5,347.81,281.79
2016,12,20,15,30,621.0,50.0,2.9,11.0,185.0,313.74,251.51
2016,12,20,15,45,559.5,43.5,2.75,10.5,146.5,268.17,211.24
2016,12,20,16,0,498.0,37.0,2.6,10.0,108.0,224.68,171.75
2016,12,20,16,15,386.5,28.5,2.6,9.5,72.0,166.23,118.35
2016,12,20,16,30,275.0,20.0,2.6,9.0,36.0,108.38,31.21
2016,12,20,16,45,137.5,10.0,2.65,9.0,18.0,43.15,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,187.5,14.5,4.0,8.5,33.0,10.68,0.0
2016,12,21,8,0,375.0,29.0,4.2,9.0,66.0,22.23,12.94
2016,12,21,8,15,460.5,36.5,4.35,9.0,103.5,26.89,18.18
2016,12,21,8,30,546.0,44.0,4.5,9.0,141.0,31.41,22.65
2016,12,21,8,45,600.0,49.0,4.7,9.5,180.0,50.44,27.06
2016,12,21,9,0,654.0,54.0,4.9,10.0,219.0,89.69,47.57
2016,12,21,9,15,689.5,57.5,4.9,10.0,255.0,126.53,73.07
2016,12,21,9,30,725.0,61.0,4.9,10.0,291.0,165.45,104.49
2016,12,21,9,45,755.0,62.5,4.9,10.5,323.5,203.19,137.3
2016,12,21,10,0,785.0,64.0,4.9,11.0,356.0,241.92,172.07
2016,12,21,10,15,802.0,65.5,4.75,11.0,382.5,277.83,205.54
2016,12,21,10,30,819.0,67.0,4.6,11.0,409.0,313.22,238.45
2016,12,21,10,45,831.5,68.0,4.45,11.5,429.5,345.86,268.3
2016,12,21,11,0,844.0,69.0,4.3,12.0,450.0,377.24,296.46
2016,12,21,11,15,851.0,70.0,4.1,12.0,463.5,405.01,321.6
2016,12,21,11,30,858.0,71.0,3.9,12.0,477.0,431.64,345.28
2016,12,21,11,45,863.5,70.5,3.7,12.5,483.0,452.97,363.61
2016,12,21,12,0,869.0,70.0,3.5,13.0,489.0,472.0,379.58
2016,12,21,12,15,869.0,70.0,3.45,13.0,488.0,486.54,392.56
2016,12,21,12,30,869.0,70.0,3.4,13.0,487.0,498.43,403.15
2016,12,21,12,45,864.0,70.0,3.35,13.5,478.0,505.17,408.68
2016,12,21,13,0,859.0,70.0,3.3,14.0,469.0,509.14,411.8
2016,12,21,13,15,851.5,69.0,3.3,14.0,453.0,509.22,412.52
2016,12,21,13,30,844.0,68.0,3.3,14.0,437.0,505.61,410.17
2016,12,21,13,45,833.0,66.5,3.3,14.0,414.5,497.02,403.71
2016,12,21,14,0,822.0,65.0,3.3,14.0,392.0,485.87,394.96
2016,12,21,14,15,804.0,63.0,3.25,14.0,363.5,468.32,380.77
2016,12,21,14,30,786.0,61.0,3.2,14.0,335.0,448.63,364.49
2016,12,21,14,45,759.0,58.0,3.15,14.0,300.5,421.75,342.04
2016,12,21,15,0,732.0,55.0,3.1,14.0,266.0,393.48,317.85
2016,12,21,15,15,692.0,51.5,2.95,13.5,228.5,358.07,287.68
2016,12,21,15,30,652.0,48.0,2.8,13.0,191.0,322.43,256.4
2016,12,21,15,45,588.0,42.5,2.7,12.5,151.0,275.88,215.67
2016,12,21,16,0,524.0,37.0,2.6,12.0,111.0,231.22,175.51
2016,12,21,16,15,414.0,28.5,2.7,11.5,74.5,175.16,124.37
2016,12,21,16,30,304.0,20.0,2.8,11.0,38.0,117.04,38.6
2016,12,21,16,45,152.0,10.0,2.9,10.5,19.0,46.84,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.5,3.05,7.5,34.5,10.72,0.0
2016,12,22,8,0,415.0,29.0,3.0,8.0,69.0,22.32,13.01
2016,12,22,8,15,502.5,36.5,2.95,8.0,108.5,26.98,18.34
2016,12,22,8,30,590.0,44.0,2.9,8.0,148.0,34.53,25.57
2016,12,22,8,45,644.0,48.5,2.85,8.5,188.0,53.09,29.21
2016,12,22,9,0,698.0,53.0,2.8,9.0,228.0,90.89,47.38
2016,12,22,9,15,732.5,56.5,2.55,9.5,265.5,129.52,73.81
2016,12,22,9,30,767.0,60.0,2.3,10.0,303.0,170.09,106.16
2016,12,22,9,45,790.5,62.5,2.1,10.5,335.5,209.21,140.06
2016,12,22,10,0,814.0,65.0,1.9,11.0,368.0,248.76,175.24
2016,12,22,10,15,830.5,67.0,1.8,11.5,395.0,286.11,209.03
2016,12,22,10,30,847.0,69.0,1.7,12.0,422.0,322.87,241.93
2016,12,22,10,45,858.0,70.0,1.6,12.5,442.5,355.98,271.39
2016,12,22,11,0,869.0,71.0,1.5,13.0,463.0,387.69,298.98
2016,12,22,11,15,876.0,72.0,1.55,13.0,476.5,416.22,324.41
2016,12,22,11,30,883.0,73.0,1.6,13.0,490.0,443.55,348.36
2016,12,22,11,45,886.0,73.5,1.7,13.0,496.5,465.42,367.85
2016,12,22,12,0,889.0,74.0,1.8,13.0,503.0,484.86,385.09
2016,12,22,12,15,888.5,73.5,1.8,13.0,501.5,499.1,397.65
2016,12,22,12,30,888.0,73.0,1.8,13.0,500.0,510.62,407.83
2016,12,22,12,45,887.0,72.0,1.8,13.5,491.5,518.62,414.31
2016,12,22,13,0,886.0,71.0,1.8,14.0,483.0,523.81,418.39
2016,12,22,13,15,877.5,70.0,1.65,14.0,466.5,522.39,417.33
2016,12,22,13,30,869.0,69.0,1.5,14.0,450.0,519.57,414.93
2016,12,22,13,45,857.0,67.5,1.4,14.0,426.5,510.49,407.8
2016,12,22,14,0,845.0,66.0,1.3,14.0,403.0,498.79,398.43
2016,12,22,14,15,825.5,64.0,1.25,13.5,373.5,480.37,384.6
2016,12,22,14,30,806.0,62.0,1.2,13.0,344.0,459.78,368.68
2016,12,22,14,45,776.0,59.5,1.15,13.0,308.5,431.83,345.88
2016,12,22,15,0,746.0,57.0,1.1,13.0,273.0,402.52,321.42
2016,12,22,15,15,704.0,53.0,1.1,12.5,234.0,365.43,290.9
2016,12,22,15,30,662.0,49.0,1.1,12.0,195.0,328.16,259.17
2016,12,22,15,45,596.5,43.5,1.1,12.0,154.5,280.76,218.11
2016,12,22,16,0,531.0,38.0,1.1,12.0,114.0,238.21,179.94
2016,12,22,16,15,420.0,29.5,1.15,11.5,77.0,178.65,126.85
2016,12,22,16,30,309.0,21.0,1.2,11.0,40.0,120.22,44.48
2016,12,22,16,45,154.5,10.5,1.25,11.0,20.0,48.14,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.0,7.45,9.0,10.0,9.64,0.0
2016,12,23,8,0,0.0,20.0,7.3,9.0,20.0,19.3,10.33
2016,12,23,8,15,0.0,32.5,6.85,9.0,32.5,31.39,22.09
2016,12,23,8,30,0.0,45.0,6.4,9.0,45.0,42.98,32.98
2016,12,23,8,45,0.0,57.5,6.0,9.5,57.5,54.55,41.44
2016,12,23,9,0,0.0,70.0,5.6,10.0,70.0,66.28,51.67
2016,12,23,9,15,0.0,82.0,5.5,10.0,82.0,77.64,61.55
2016,12,23,9,30,0.0,94.0,5.4,10.0,94.0,89.05,71.36
2016,12,23,9,45,0.0,104.5,5.35,10.5,104.5,99.15,79.82
2016,12,23,10,0,0.0,115.0,5.3,11.0,115.0,109.29,88.19
2016,12,23,10,15,5.0,133.0,5.85,11.0,135.0,127.64,103.51
2016,12,23,10,30,10.0,151.0,6.4,11.0,155.0,146.46,119.21
2016,12,23,10,45,168.0,166.0,6.95,11.0,241.5,212.83,172.1
2016,12,23,11,0,326.0,181.0,7.5,11.0,328.0,290.69,235.52
2016,12,23,11,15,212.0,195.0,7.75,11.0,292.0,269.64,220.28
2016,12,23,11,30,98.0,209.0,8.0,11.0,256.0,241.5,198.12
2016,12,23,11,45,49.0,114.0,8.3,11.0,137.5,132.16,106.95
2016,12,23,12,0,0.0,19.0,8.6,11.0,19.0,18.34,10.09
2016,12,23,12,15,28.5,111.5,8.45,11.0,125.5,122.33,98.88
2016,12,23,12,30,57.0,204.0,8.3,11.0,232.0,228.42,188.09
2016,12,23,12,45,28.5,110.5,8.15,11.0,124.5,122.6,99.16
2016,12,23,13,0,0.0,17.0,8.0,11.0,17.0,16.41,8.45
2016,12,23,13,15,0.0,27.5,7.8,11.0,27.5,26.55,17.19
2016,12,23,13,30,0.0,38.0,7.6,11.0,38.0,36.7,25.94
2016,12,23,13,45,46.0,104.5,7.45,11.0,123.0,127.01,103.58
2016,12,23,14,0,92.0,171.0,7.3,11.0,208.0,220.47,182.78
2016,12,23,14,15,86.5,160.0,7.2,10.5,192.5,206.81,171.61
2016,12,23,14,30,81.0,149.0,7.1,10.0,177.0,193.01,160.3
2016,12,23,14,45,76.0,134.0,7.05,10.0,158.5,174.85,144.86
2016,12,23,15,0,71.0,119.0,7.0,10.0,140.0,156.54,129.12
2016,12,23,15,15,63.5,103.0,6.9,9.5,120.0,135.93,111.4
2016,12,23,15,30,56.0,87.0,6.8,9.0,100.0,115.36,93.44
2016,12,23,15,45,44.5,70.0,6.7,9.0,79.0,92.13,72.84
2016,12,23,16,0,33.0,53.0,6.6,9.0,58.0,69.11,52.35
2016,12,23,16,15,16.5,36.5,6.55,9.0,39.0,45.3,30.94
2016,12,23,16,30,0.0,20.0,6.5,9.0,20.0,19.68,4.28
2016,12,23,16,45,0.0,10.0,6.45,9.0,10.0,9.83,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,14.0,6.0,6.5,34.0,10.35,0.0
2016,12,24,8,0,420.0,28.0,6.1,7.0,68.0,21.49,12.2
2016,12,24,8,15,509.0,35.0,6.15,7.0,107.0,28.12,19.37
2016,12,24,8,30,598.0,42.0,6.2,7.0,146.0,32.67,23.94
2016,12,24,8,45,654.0,46.0,6.3,7.5,186.5,49.31,26.84
2016,12,24,9,0,710.0,50.0,6.4,8.0,227.0,87.19,44.43
2016,12,24,9,15,744.5,53.5,6.35,8.0,264.5,126.36,71.3
2016,12,24,9,30,779.0,57.0,6.3,8.0,302.0,167.45,104.62
2016,12,24,9,45,804.5,58.5,6.3,8.5,335.0,206.55,139.14
2016,12,24,10,0,830.0,60.0,6.3,9.0,368.0,246.22,175.43
2016,12,24,10,15,846.0,61.5,6.2,9.0,395.0,283.61,210.87
2016,12,24,10,30,862.0,63.0,6.1,9.0,422.0,322.28,247.27
2016,12,24,10,45,872.5,64.5,6.1,9.0,443.0,356.02,279.39
2016,12,24,11,0,883.0,66.0,6.1,9.0,464.0,388.28,309.79
2016,12,24,11,15,889.5,66.5,6.05,9.0,477.5,416.34,336.21
2016,12,24,11,30,896.0,67.0,6.0,9.0,491.0,442.33,360.4
2016,12,24,11,45,899.0,67.5,5.95,9.5,497.5,464.59,380.36
2016,12,24,12,0,902.0,68.0,5.9,10.0,504.0,484.39,397.8
2016,12,24,12,15,902.0,68.0,5.85,10.0,503.0,499.7,411.92
2016,12,24,12,30,902.0,68.0,5.8,10.0,502.0,512.28,423.51
2016,12,24,12,45,892.5,69.0,5.8,10.0,492.0,518.41,429.67
2016,12,24,13,0,883.0,70.0,5.8,10.0,482.0,521.61,433.21
2016,12,24,13,15,876.0,69.5,5.75,10.0,466.0,521.64,433.89
2016,12,24,13,30,869.0,69.0,5.7,10.0,450.0,520.28,433.18
2016,12,24,13,45,857.0,67.0,5.7,10.0,427.5,510.83,425.82
2016,12,24,14,0,845.0,65.0,5.7,10.0,405.0,498.75,416.04
2016,12,24,14,15,827.0,63.5,5.65,10.0,375.5,481.75,401.83
2016,12,24,14,30,809.0,62.0,5.6,10.0,346.0,462.55,385.4
2016,12,24,14,45,783.0,59.0,5.6,10.0,311.5,435.96,362.53
2016,12,24,15,0,757.0,56.0,5.6,10.0,277.0,407.84,337.76
2016,12,24,15,15,716.5,52.5,5.4,9.5,238.5,371.77,306.11
2016,12,24,15,30,676.0,49.0,5.2,9.0,200.0,335.39,273.28
2016,12,24,15,45,613.5,43.5,5.05,8.5,159.5,288.7,231.24
2016,12,24,16,0,551.0,38.0,4.9,8.0,119.0,243.71,189.7
2016,12,24,16,15,439.5,30.0,4.85,7.5,81.0,186.47,136.88
2016,12,24,16,30,328.0,22.0,4.8,7.0,43.0,128.3,58.37
2016,12,24,16,45,164.0,11.0,4.75,7.0,21.5,51.44,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,14.0,1.95,5.5,33.0,10.38,0.0
2016,12,25,8,0,410.0,28.0,2.1,6.0,66.0,21.54,12.28
2016,12,25,8,15,499.5,35.0,2.3,6.0,105.0,28.17,19.54
2016,12,25,8,30,589.0,42.0,2.5,6.0,144.0,32.71,24.12
2016,12,25,8,45,644.5,46.5,2.7,6.5,184.5,48.86,27.19
2016,12,25,9,0,700.0,51.0,2.9,7.0,225.0,86.7,44.73
2016,12,25,9,15,734.5,54.0,3.05,7.0,262.0,124.98,70.73
2016,12,25,9,30,769.0,57.0,3.2,7.0,299.0,165.2,103.14
2016,12,25,9,45,784.5,61.5,3.35,7.5,330.5,204.8,138.29
2016,12,25,10,0,800.0,66.0,3.5,8.0,362.0,244.25,174.44
2016,12,25,10,15,557.0,115.5,3.55,8.0,328.5,254.49,194.57
2016,12,25,10,30,314.0,165.0,3.6,8.0,295.0,247.58,197.62
2016,12,25,10,45,276.5,179.0,3.7,8.5,298.0,259.99,209.8
2016,12,25,11,0,239.0,193.0,3.8,9.0,301.0,269.6,219.01
2016,12,25,11,15,243.0,198.5,3.85,9.0,311.5,285.02,232.53
2016,12,25,11,30,247.0,204.0,3.9,9.0,322.0,300.04,245.59
2016,12,25,11,45,296.0,199.5,3.95,9.0,342.0,324.79,266.44
2016,12,25,12,0,345.0,195.0,4.0,9.0,362.0,350.54,288.18
2016,12,25,12,15,250.0,205.5,4.0,9.0,326.5,323.32,266.43
2016,12,25,12,30,155.0,216.0,4.0,9.0,291.0,290.35,239.53
2016,12,25,12,45,319.0,187.0,4.0,9.5,337.5,348.9,288.41
2016,12,25,13,0,483.0,158.0,4.0,10.0,384.0,409.73,338.34
2016,12,25,13,15,441.0,160.5,4.0,10.0,361.5,394.66,326.26
2016,12,25,13,30,399.0,163.0,4.0,10.0,339.0,378.02,312.98
2016,12,25,13,45,321.5,165.0,4.0,10.0,302.0,337.48,279.91
2016,12,25,14,0,244.0,167.0,4.0,10.0,265.0,300.89,249.72
2016,12,25,14,15,236.5,156.0,3.95,10.0,245.5,285.2,236.92
2016,12,25,14,30,229.0,145.0,3.9,10.0,226.0,268.81,223.31
2016,12,25,14,45,223.0,131.0,3.9,10.0,203.5,249.18,206.82
2016,12,25,15,0,217.0,117.0,3.9,10.0,181.0,228.93,189.48
2016,12,25,15,15,205.0,102.0,3.8,9.5,155.5,204.43,168.51
2016,12,25,15,30,193.0,87.0,3.7,9.0,130.0,179.74,146.88
2016,12,25,15,45,174.0,70.5,3.6,8.5,103.5,150.51,120.96
2016,12,25,16,0,155.0,54.0,3.5,8.0,77.0,121.59,94.87
2016,12,25,16,15,113.0,38.5,3.55,7.5,52.5,87.15,63.71
2016,12,25,16,30,71.0,23.0,3.6,7.0,28.0,51.67,23.11
2016,12,25,16,45,35.5,11.5,3.7,7.0,14.0,20.16,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,33.0,9.96,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,66.0,22.53,13.14
2016,12,26,8,15,517.0,34.0,4.6,4.0,105.5,27.2,18.8
2016,12,26,8,30,605.0,41.0,4.6,4.0,145.0,31.78,23.44
2016,12,26,8,45,656.0,45.5,4.6,4.5,185.0,47.48,26.44
2016,12,26,9,0,707.0,50.0,4.6,5.0,225.0,85.54,44.03
2016,12,26,9,15,741.5,53.5,4.55,5.5,262.5,124.6,70.63
2016,12,26,9,30,776.0,57.0,4.5,6.0,300.0,165.6,103.7
2016,12,26,9,45,797.0,60.0,4.45,6.5,333.0,205.18,138.81
2016,12,26,10,0,818.0,63.0,4.4,7.0,366.0,245.02,175.36
2016,12,26,10,15,834.0,65.0,4.3,7.5,393.5,282.58,210.43
2016,12,26,10,30,850.0,67.0,4.2,8.0,421.0,319.52,244.73
2016,12,26,10,45,860.0,68.5,4.15,8.5,441.5,353.13,275.91
2016,12,26,11,0,870.0,70.0,4.1,9.0,462.0,385.3,305.25
2016,12,26,11,15,876.5,71.0,3.95,9.0,476.0,415.1,332.42
2016,12,26,11,30,883.0,72.0,3.8,9.0,490.0,441.49,356.34
2016,12,26,11,45,886.0,72.0,3.7,9.5,496.0,463.2,375.38
2016,12,26,12,0,889.0,72.0,3.6,10.0,502.0,482.48,391.95
2016,12,26,12,15,888.5,72.0,3.45,10.0,501.0,497.57,405.38
2016,12,26,12,30,888.0,72.0,3.3,10.0,500.0,509.96,416.3
2016,12,26,12,45,884.0,71.5,3.2,10.0,491.0,517.35,423.09
2016,12,26,13,0,880.0,71.0,3.1,10.0,482.0,521.9,427.39
2016,12,26,13,15,872.0,70.0,2.95,10.0,466.0,521.08,427.11
2016,12,26,13,30,864.0,69.0,2.8,10.0,450.0,518.83,425.45
2016,12,26,13,45,851.0,67.5,2.7,10.5,427.0,509.6,417.45
2016,12,26,14,0,838.0,66.0,2.6,11.0,404.0,497.75,407.18
2016,12,26,14,15,819.5,64.0,2.55,10.5,375.0,480.17,393.71
2016,12,26,14,30,801.0,62.0,2.5,10.0,346.0,460.39,378.06
2016,12,26,14,45,773.5,59.5,2.45,10.0,311.5,433.87,355.84
2016,12,26,15,0,746.0,57.0,2.4,10.0,277.0,405.88,331.84
2016,12,26,15,15,706.5,53.0,2.4,9.5,238.5,369.94,301.39
2016,12,26,15,30,667.0,49.0,2.4,9.0,200.0,333.68,269.66
2016,12,26,15,45,605.0,43.5,2.4,8.5,160.0,287.35,228.87
2016,12,26,16,0,543.0,38.0,2.4,8.0,120.0,242.73,188.45
2016,12,26,16,15,439.0,30.0,2.5,7.5,82.5,187.65,138.37
2016,12,26,16,30,335.0,22.0,2.6,7.0,45.0,132.24,68.41
2016,12,26,16,45,167.5,11.0,2.75,7.0,22.5,52.85,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,183.0,14.5,2.6,4.5,31.0,10.88,0.0
2016,12,27,8,0,366.0,29.0,2.6,5.0,62.0,22.59,13.08
2016,12,27,8,15,455.5,36.5,2.7,5.5,100.5,27.21,18.7
2016,12,27,8,30,545.0,44.0,2.8,6.0,139.0,31.71,23.2
2016,12,27,8,45,604.0,49.0,2.95,6.5,178.5,46.19,26.23
2016,12,27,9,0,663.0,54.0,3.1,7.0,218.0,85.86,45.69
2016,12,27,9,15,699.5,57.5,3.0,7.0,255.0,123.2,70.83
2016,12,27,9,30,736.0,61.0,2.9,7.0,292.0,162.74,102.43
2016,12,27,9,45,764.0,63.5,2.85,7.5,325.5,201.61,136.21
2016,12,27,10,0,792.0,66.0,2.8,8.0,359.0,241.37,171.92
2016,12,27,10,15,809.0,67.5,2.85,8.5,386.0,277.85,205.63
2016,12,27,10,30,826.0,69.0,2.9,9.0,413.0,313.83,238.74
2016,12,27,10,45,836.5,71.0,2.95,9.5,434.0,347.4,269.55
2016,12,27,11,0,847.0,73.0,3.0,10.0,455.0,379.63,298.65
2016,12,27,11,15,854.0,74.0,3.1,10.0,469.0,407.98,324.7
2016,12,27,11,30,861.0,75.0,3.2,10.0,483.0,434.42,348.73
2016,12,27,11,45,865.0,75.0,3.35,10.5,489.5,456.5,368.27
2016,12,27,12,0,869.0,75.0,3.5,11.0,496.0,476.26,385.52
2016,12,27,12,15,868.5,75.0,3.45,11.0,495.5,491.45,399.13
2016,12,27,12,30,868.0,75.0,3.4,11.0,495.0,504.0,410.33
2016,12,27,12,45,857.5,76.5,3.4,11.5,485.0,510.42,415.76
2016,12,27,13,0,847.0,78.0,3.4,12.0,475.0,514.01,418.71
2016,12,27,13,15,667.5,111.5,3.35,12.0,418.5,462.47,377.93
2016,12,27,13,30,488.0,145.0,3.3,12.0,362.0,405.44,332.23
2016,12,27,13,45,552.5,123.5,3.25,12.0,357.0,416.29,341.84
2016,12,27,14,0,617.0,102.0,3.2,12.0,352.0,427.02,350.78
2016,12,27,14,15,544.0,106.5,3.2,11.5,315.5,391.65,322.65
2016,12,27,14,30,471.0,111.0,3.2,11.0,279.0,354.05,292.43
2016,12,27,14,45,441.5,105.5,3.2,11.0,251.0,328.88,271.45
2016,12,27,15,0,412.0,100.0,3.2,11.0,223.0,303.33,249.69
2016,12,27,15,15,386.0,89.0,3.1,10.5,192.0,273.07,223.96
2016,12,27,15,30,360.0,78.0,3.0,10.0,161.0,242.77,197.55
2016,12,27,15,45,321.0,65.5,2.95,10.0,128.5,206.08,164.98
2016,12,27,16,0,282.0,53.0,2.9,10.0,96.0,170.68,132.98
2016,12,27,16,15,215.0,39.0,2.95,9.5,66.0,126.19,93.27
2016,12,27,16,30,148.0,25.0,3.0,9.0,36.0,82.18,43.7
2016,12,27,16,45,74.0,12.5,3.05,9.0,18.0,30.99,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,28,7,45,215.0,13.0,4.25,4.5,32.5,10.3,0.0
2016,12,28,8,0,430.0,26.0,4.4,5.0,65.0,21.55,12.15
2016,12,28,8,15,518.0,33.0,4.4,5.5,104.5,26.26,17.82
2016,12,28,8,30,606.0,40.0,4.4,6.0,144.0,30.87,22.41
2016,12,28,8,45,661.5,44.0,4.4,6.5,184.5,45.0,24.75
2016,12,28,9,0,717.0,48.0,4.4,7.0,225.0,83.15,41.59
2016,12,28,9,15,751.0,51.0,4.35,7.5,262.5,122.18,67.68
2016,12,28,9,30,785.0,54.0,4.3,8.0,300.0,163.1,100.33
2016,12,28,9,45,813.0,55.0,4.3,8.5,333.5,202.6,134.82
2016,12,28,10,0,841.0,56.0,4.3,9.0,367.0,245.3,173.33
2016,12,28,10,15,856.0,57.5,4.3,9.5,394.5,282.86,208.35
2016,12,28,10,30,871.0,59.0,4.3,10.0,422.0,319.63,242.52
2016,12,28,10,45,881.5,60.0,4.35,10.5,443.0,353.43,273.9
2016,12,28,11,0,892.0,61.0,4.4,11.0,464.0,385.75,303.45
2016,12,28,11,15,898.0,61.5,4.35,11.0,477.5,414.13,329.69
2016,12,28,11,30,904.0,62.0,4.3,11.0,491.0,440.43,353.68
2016,12,28,11,45,907.0,62.5,4.25,11.5,498.0,463.18,373.61
2016,12,28,12,0,910.0,63.0,4.2,12.0,505.0,483.45,391.02
2016,12,28,12,15,909.5,63.0,4.1,12.0,504.0,498.98,404.86
2016,12,28,12,30,909.0,63.0,4.0,12.0,503.0,511.74,416.21
2016,12,28,12,45,903.5,63.0,3.95,12.5,494.5,519.2,422.44
2016,12,28,13,0,898.0,63.0,3.9,13.0,486.0,523.75,426.12
2016,12,28,13,15,890.5,62.5,3.8,13.0,470.0,523.86,426.77
2016,12,28,13,30,883.0,62.0,3.7,13.0,454.0,521.12,424.96
2016,12,28,13,45,872.0,60.5,3.65,13.0,431.5,512.73,418.6
2016,12,28,14,0,861.0,59.0,3.6,13.0,409.0,501.66,409.86
2016,12,28,14,15,844.0,57.5,3.5,13.0,380.5,485.07,396.37
2016,12,28,14,30,827.0,56.0,3.4,13.0,352.0,466.23,380.71
2016,12,28,14,45,802.0,53.5,3.3,13.0,318.0,442.6,360.75
2016,12,28,15,0,777.0,51.0,3.2,13.0,284.0,415.3,337.32
2016,12,28,15,15,740.5,48.0,3.0,12.5,245.5,381.15,308.17
2016,12,28,15,30,704.0,45.0,2.8,12.0,207.0,346.48,277.66
2016,12,28,15,45,646.5,40.5,2.65,11.5,167.0,301.97,238.45
2016,12,28,16,0,589.0,36.0,2.5,11.0,127.0,258.84,199.35
2016,12,28,16,15,490.5,29.0,2.5,10.5,88.5,201.84,148.16
2016,12,28,16,30,392.0,22.0,2.5,10.0,50.0,147.9,83.23
2016,12,28,16,45,196.0,11.0,2.55,9.5,25.0,60.71,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,5.3,6.0,32.0,10.93,0.0
2016,12,29,8,0,393.0,29.0,5.5,6.0,64.0,22.68,12.95
2016,12,29,8,15,486.5,36.5,5.5,6.0,103.5,27.29,18.67
2016,12,29,8,30,580.0,44.0,5.5,6.0,143.0,31.78,23.22
2016,12,29,8,45,635.0,49.0,5.5,6.5,184.0,48.8,28.74
2016,12,29,9,0,690.0,54.0,5.5,7.0,225.0,86.57,45.66
2016,12,29,9,15,727.0,58.0,5.5,7.5,263.0,125.65,71.81
2016,12,29,9,30,764.0,62.0,5.5,8.0,301.0,166.96,104.69
2016,12,29,9,45,774.0,68.0,5.55,8.5,332.5,206.94,140.32
2016,12,29,10,0,784.0,74.0,5.6,9.0,364.0,246.4,176.69
2016,12,29,10,15,802.0,76.0,5.5,9.5,392.0,283.48,211.04
2016,12,29,10,30,820.0,78.0,5.4,10.0,420.0,320.19,244.92
2016,12,29,10,45,836.0,78.5,5.3,10.5,442.0,354.17,276.15
2016,12,29,11,0,852.0,79.0,5.2,11.0,464.0,387.15,305.96
2016,12,29,11,15,859.5,80.0,4.95,11.0,478.5,416.06,332.35
2016,12,29,11,30,867.0,81.0,4.7,11.0,493.0,443.09,356.57
2016,12,29,11,45,872.0,81.0,4.5,11.5,500.0,465.98,376.29
2016,12,29,12,0,877.0,81.0,4.3,12.0,507.0,486.58,393.57
2016,12,29,12,15,876.5,80.5,4.05,12.0,506.5,501.63,406.59
2016,12,29,12,30,876.0,80.0,3.8,12.0,506.0,514.01,417.35
2016,12,29,12,45,880.0,77.5,3.6,12.5,498.5,523.83,425.1
2016,12,29,13,0,884.0,75.0,3.4,13.0,491.0,530.92,430.4
2016,12,29,13,15,876.0,74.0,3.3,13.0,475.0,530.66,430.71
2016,12,29,13,30,868.0,73.0,3.2,13.0,459.0,527.54,428.6
2016,12,29,13,45,855.0,71.5,3.1,13.5,436.0,518.56,420.92
2016,12,29,14,0,842.0,70.0,3.0,14.0,413.0,506.94,410.96
2016,12,29,14,15,823.5,67.5,2.9,13.5,384.0,488.98,397.29
2016,12,29,14,30,805.0,65.0,2.8,13.0,355.0,468.78,381.43
2016,12,29,14,45,776.5,62.5,2.7,13.0,320.0,441.85,359.07
2016,12,29,15,0,748.0,60.0,2.6,13.0,285.0,413.43,334.97
2016,12,29,15,15,708.0,56.0,2.45,12.5,246.5,377.23,304.51
2016,12,29,15,30,668.0,52.0,2.3,12.0,208.0,340.66,272.84
2016,12,29,15,45,603.0,47.0,2.15,11.5,167.0,295.83,233.75
2016,12,29,16,0,538.0,42.0,2.0,11.0,126.0,251.03,193.8
2016,12,29,16,15,434.0,33.5,2.05,10.5,87.5,192.31,142.06
2016,12,29,16,30,330.0,25.0,2.1,10.0,49.0,137.34,80.59
2016,12,29,16,45,165.0,12.5,2.15,10.0,24.5,54.61,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,155.0,15.0,1.7,8.5,29.0,11.4,0.0
2016,12,30,8,0,310.0,30.0,1.6,9.0,58.0,23.68,13.57
2016,12,30,8,15,403.0,39.0,1.5,9.0,95.5,29.64,20.54
2016,12,30,8,30,496.0,48.0,1.4,9.0,133.0,35.4,26.23
2016,12,30,8,45,551.0,55.0,1.35,9.5,172.0,49.22,30.11
2016,12,30,9,0,606.0,62.0,1.3,10.0,211.0,85.28,46.99
2016,12,30,9,15,645.0,66.5,1.2,10.0,248.0,121.63,71.01
2016,12,30,9,30,684.0,71.0,1.1,10.0,285.0,160.5,101.26
2016,12,30,9,45,727.0,70.5,1.05,10.5,320.0,200.11,134.1
2016,12,30,10,0,770.0,70.0,1.0,11.0,355.0,239.19,167.62
2016,12,30,10,15,707.0,84.5,1.15,11.5,361.5,264.03,193.5
2016,12,30,10,30,644.0,99.0,1.3,12.0,368.0,285.11,215.51
2016,12,30,10,45,640.0,108.5,1.45,12.5,386.5,315.65,242.91
2016,12,30,11,0,636.0,118.0,1.6,13.0,405.0,344.55,268.34
2016,12,30,11,15,642.5,120.0,1.7,13.0,418.0,368.63,289.8
2016,12,30,11,30,649.0,122.0,1.8,13.0,431.0,391.37,309.86
2016,12,30,11,45,748.0,102.0,1.9,13.0,462.5,431.76,343.12
2016,12,30,12,0,847.0,82.0,2.0,13.0,494.0,474.23,377.84
2016,12,30,12,15,847.0,82.0,2.05,13.0,493.5,489.64,391.35
2016,12,30,12,30,847.0,82.0,2.1,13.0,493.0,502.48,402.75
2016,12,30,12,45,842.0,81.5,2.2,13.0,485.0,509.68,409.75
2016,12,30,13,0,837.0,81.0,2.3,13.0,477.0,514.13,414.44
2016,12,30,13,15,829.0,80.0,2.4,13.0,461.5,513.81,415.23
2016,12,30,13,30,821.0,79.0,2.5,13.0,446.0,510.77,413.72
2016,12,30,13,45,807.5,77.5,2.65,13.0,424.0,501.75,407.47
2016,12,30,14,0,794.0,76.0,2.8,13.0,402.0,490.22,398.98
2016,12,30,14,15,775.0,74.0,2.9,12.5,373.5,473.04,386.3
2016,12,30,14,30,756.0,72.0,3.0,12.0,345.0,453.76,371.5
2016,12,30,14,45,727.0,69.0,3.2,12.0,311.0,426.78,349.53
2016,12,30,15,0,698.0,66.0,3.4,12.0,277.0,400.12,327.11
2016,12,30,15,15,658.0,61.5,3.5,11.5,239.5,364.64,297.31
2016,12,30,15,30,618.0,57.0,3.6,11.0,202.0,329.0,266.41
2016,12,30,15,45,547.5,51.5,3.7,11.0,162.0,280.71,224.04
2016,12,30,16,0,477.0,46.0,3.8,11.0,122.0,234.73,182.86
2016,12,30,16,15,375.0,36.5,3.85,10.5,85.0,177.2,132.13
2016,12,30,16,30,273.0,27.0,3.9,10.0,48.0,123.91,75.37
2016,12,30,16,45,136.5,13.5,4.0,10.0,24.0,48.56,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
